Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,581.532817505,95.0265530945,142.930584087,0.0,34.9616554283,113.312780494,909.602037205,895.197959685,5.66466996096,8.7394075597
 01/01  02:00:00,572.243648309,95.0265530945,137.09217392,0.0,34.9616554283,113.312780494,910.119787235,886.996638859,5.66466996096,17.4584784148
 01/01  03:00:00,570.242403807,95.0265530945,135.84162371,0.0,34.9616554283,113.312780494,897.215287738,874.092756142,5.66466996096,17.4578616355
 01/01  04:00:00,569.5222815,95.0265530945,135.041178947,0.0,34.9616554283,113.312780494,889.669661547,866.547809249,5.66466996096,17.4571823369
 01/01  05:00:00,583.013749269,95.0265530945,140.14078427,0.0,44.4937663224,113.312780494,860.172671706,837.051513096,5.66466996096,17.4564886494
 01/01  06:00:00,581.560060547,95.0265530945,138.341537613,0.0,44.4937663224,113.312780494,873.733622112,842.116154835,14.1616749024,17.4557923746
 01/01  07:00:00,654.145543211,95.0265530945,140.054510457,0.0,54.0258772165,176.889270242,818.176428816,772.397982617,28.3233498048,17.4550963939
 01/01  08:00:00,657.022946467,95.0265530945,137.934492844,0.0,54.0258772165,184.38654557,831.395335947,771.455909831,42.4850247072,17.4544014082
 01/01  09:00:00,722.032718658,95.0265530945,134.655614197,0.0,65.1572554096,220.04316451,835.386953473,752.427278068,56.6466996096,26.3129757953
 01/01  10:00:00,720.201887855,95.0265530945,140.084729177,0.0,65.1572554096,212.545889182,789.54936854,720.607020585,42.4850247072,26.4573232472
 01/01  11:00:00,740.693368184,95.0265530945,150.407275718,0.0,65.1572554096,220.04316451,772.611780067,666.355412924,70.808374512,35.447992631
 01/01  12:00:00,758.924503143,95.0265530945,166.902109813,0.0,65.1572554096,220.04316451,710.46519109,612.628885831,70.808374512,27.0279307468
 01/01  13:00:00,776.265656666,95.0265530945,187.149670318,0.0,65.1572554096,220.04316451,670.649664178,564.816605446,70.808374512,35.0246842201
 01/01  14:00:00,775.530676671,95.0265530945,195.798246645,0.0,65.1572554096,212.545889182,643.87314645,551.766828729,56.6466996096,35.4596181115
 01/01  15:00:00,768.256696182,95.0265530945,191.021421617,0.0,65.1572554096,212.545889182,632.459014382,554.519830179,42.4850247072,35.4541594952
 01/01  16:00:00,782.105781587,95.0265530945,205.542603839,0.0,65.1572554096,212.545889182,617.796168807,525.70072362,56.6466996096,35.4487455781
 01/01  17:00:00,807.676475378,95.0265530945,242.12406956,0.0,65.1572554096,220.04316451,607.745960552,490.929815757,84.9700494144,31.8460953807
 01/01  18:00:00,844.93434651,95.0265530945,316.725361817,0.0,54.0258772165,184.38654557,582.758715146,467.753580502,84.9700494144,30.0350852299
 01/01  19:00:00,852.397900358,95.0265530945,352.555769923,0.0,44.4937663224,163.454314868,607.6732936,505.248516164,84.9700494144,17.4547280212
 01/01  20:00:00,850.314062487,95.0265530945,354.078210597,0.0,44.4937663224,155.95703954,592.039172856,517.938440638,56.6466996096,17.4540326084
 01/01  21:00:00,788.210148754,95.0265530945,326.459978429,0.0,44.4937663224,124.558693486,635.70653358,561.606494794,56.6466996096,17.4533391769
 01/01  22:00:00,728.184158054,95.0265530945,273.906630042,0.0,44.4937663224,124.558693486,656.41326371,604.772860177,42.4850247072,9.15537882618
 01/01  23:00:00,674.060759789,95.0265530945,228.327309704,0.0,34.9616554283,124.558693486,741.926966548,696.563879827,28.3233498048,17.0397369165
 01/01  24:00:00,625.638738985,95.0265530945,173.976910409,0.0,34.9616554283,124.558693486,858.131950948,826.511825343,14.1616749024,17.4584507021
 01/02  01:00:00,593.43346146,95.0265530945,137.002338976,0.0,46.0930336215,113.312780494,937.480133982,914.357494182,5.66466996096,17.4579698389
 01/02  02:00:00,578.729535449,95.0265530945,121.915235168,0.0,46.0930336215,113.312780494,954.837409901,931.715268167,5.66466996096,17.4574717723
 01/02  03:00:00,572.818382088,95.0265530945,116.967660782,0.0,46.0930336215,113.312780494,943.284391279,920.162866942,5.66466996096,17.4568543764
 01/02  04:00:00,566.249084417,95.0265530945,109.295083046,0.0,46.0930336215,113.312780494,949.435833056,926.314954288,5.66466996096,17.4562088074
 01/02  05:00:00,644.198246977,95.0265530945,98.8391389978,0.0,100.150657288,148.969399434,927.412064188,904.28997631,5.66466996096,17.4574179171
 01/02  06:00:00,640.64675275,95.0265530945,94.669726402,0.0,100.150657288,149.894399434,1448.34170527,1416.72191105,14.1616749024,17.4581193223
 01/02  07:00:00,866.711190829,95.0265530945,94.054707826,0.0,176.471037341,302.612436532,1012.50536314,966.72593626,28.3233498048,17.4560770769
 01/02  08:00:00,996.23862175,95.0265530945,105.763564902,0.0,243.2593065,310.10971186,907.379846674,838.425528108,42.4850247072,26.4692938584
 01/02  09:00:00,1031.4283621,95.0265530945,113.048242662,0.0,243.2593065,310.10971186,885.801123156,793.635773231,56.6466996096,35.5186503155
 01/02  10:00:00,1079.94127189,95.0265530945,130.554880014,0.0,243.2593065,302.612436532,825.754207148,738.673724951,42.4850247072,44.59545749
 01/02  11:00:00,1123.38305981,95.0265530945,171.531965349,0.0,243.2593065,310.10971186,749.134413595,633.409364148,70.808374512,44.9166749353
 01/02  12:00:00,1159.58557645,95.0265530945,210.950530476,0.0,243.2593065,310.10971186,681.369844272,556.530815292,70.808374512,54.0306544681
 01/02  13:00:00,1144.542864,95.049104976,238.201121115,0.0,243.2593065,310.10971186,627.93008605,521.340177631,70.808374512,35.7815339071
 01/02  14:00:00,1169.8603351,95.1639776056,235.515963427,0.0,243.2593065,302.612436532,631.010204438,520.338336273,56.6466996096,54.0251685551
 01/02  15:00:00,1152.34952622,95.2777542692,227.635795503,0.0,243.2593065,302.612436532,610.519781508,523.122116709,42.4850247072,44.9126400921
 01/02  16:00:00,1146.24619299,95.3804080029,227.17970684,0.0,243.2593065,302.612436532,620.570031657,519.116465573,56.6466996096,44.8068664744
 01/02  17:00:00,1165.5320844,95.4686597972,227.180212403,0.0,243.2593065,310.10971186,642.635220907,513.139041718,84.9700494144,44.5261297745
 01/02  18:00:00,1166.58028934,95.554965071,220.943225587,0.0,243.2593065,310.10971186,621.788069998,519.228878804,84.9700494144,17.5891417789
 01/02  19:00:00,896.781993009,95.0265530945,216.363072752,0.0,166.938926447,199.110933808,607.316583238,496.08011079,84.9700494144,26.2664230333
 01/02  20:00:00,874.387271691,95.0265530945,192.527454308,0.0,166.938926447,191.61365848,633.941130144,559.779335716,56.6466996096,17.5150948185
 01/02  21:00:00,736.012586611,95.0265530945,188.626949989,0.0,100.150657288,124.558693486,682.739511954,608.574757241,56.6466996096,17.5180551033
 01/02  22:00:00,705.149569948,95.0265530945,201.815571805,0.0,100.150657288,124.558693486,645.566637293,585.614987587,42.4850247072,17.4666249979
 01/02  23:00:00,629.989379769,95.0265530945,181.884519322,0.0,46.0930336215,124.558693486,702.32754997,656.544792234,28.3233498048,17.4594079308
 01/02  24:00:00,634.66994662,95.0265530945,184.623078511,0.0,46.0930336215,124.558693486,683.387851227,651.767465937,14.1616749024,17.4587103871
 01/03  01:00:00,623.821458168,95.0265530945,189.908136825,0.0,46.0930336215,113.312780494,667.896963206,644.773920781,5.66466996096,17.4583724648
 01/03  02:00:00,626.244713303,95.0265530945,192.150086908,0.0,46.0930336215,113.312780494,669.70489365,646.58241523,5.66466996096,17.4578084582
 01/03  03:00:00,626.024370856,95.0265530945,190.275012444,0.0,46.0930336215,113.312780494,682.33598224,659.2140745,5.66466996096,17.4572377792
 01/03  04:00:00,625.489647577,95.0265530945,187.169118588,0.0,46.0930336215,113.312780494,698.47465313,675.353347987,5.66466996096,17.4566351819
 01/03  05:00:00,682.775081544,95.0265530945,144.651798724,0.0,100.150657288,148.969399434,785.278079491,762.15552035,5.66466996096,17.4578891794
 01/03  06:00:00,648.862752916,95.0265530945,104.995372732,0.0,100.150657288,149.894399434,1256.83133138,1225.2101047,14.1616749024,17.4595517761
 01/03  07:00:00,861.444004521,95.2292782114,89.1186818547,0.0,176.471037341,302.612436532,927.410992896,881.630365913,28.3233498048,17.4572771783
 01/03  08:00:00,990.399875513,95.5469140898,102.979941039,0.0,243.2593065,310.10971186,834.806110641,765.850401021,42.4850247072,26.470684913
 01/03  09:00:00,1040.55092532,95.6820033479,130.687797429,0.0,243.2593065,310.10971186,763.610725071,671.44283527,56.6466996096,35.5211901907
 01/03  10:00:00,1090.62945437,95.7846771382,152.99697679,0.0,243.2593065,302.612436532,701.09290401,614.008967596,42.4850247072,44.5989117063
 01/03  11:00:00,1119.7247575,95.8734377086,179.411109996,0.0,243.2593065,310.10971186,666.764477075,551.03718164,70.808374512,44.9189209232
 01/03  12:00:00,1147.5556576,95.9833201214,205.0588899,0.0,243.2593065,310.10971186,631.269441041,506.433204706,70.808374512,54.0278618224
 01/03  13:00:00,1123.9864223,96.2095498418,221.563889282,0.0,243.2593065,310.10971186,586.116284962,476.931697759,70.808374512,38.3762126912
 01/03  14:00:00,1169.78667777,96.4369686676,233.146703838,0.0,243.2593065,302.612436532,571.451410842,463.384801673,56.6466996096,51.4199095596
 01/03  15:00:00,1155.48947736,96.670276395,219.622328532,0.0,243.2593065,302.612436532,569.713686277,482.310155656,42.4850247072,44.9185059138
 01/03  16:00:00,1157.01529639,97.0019313674,226.09563114,0.0,243.2593065,302.612436532,575.650263312,474.194491577,56.6466996096,44.8090721257
 01/03  17:00:00,1177.58996274,97.3205580185,231.216528382,0.0,243.2593065,310.10971186,594.637894377,465.146155792,84.9700494144,44.5216891703
 01/03  18:00:00,1178.20829608,97.6262355719,228.052422563,0.0,243.2593065,310.10971186,573.289526232,468.048281266,84.9700494144,20.271195551
 01/03  19:00:00,905.211019622,95.0265530945,221.226259718,0.0,166.938926447,199.110933808,584.296588789,475.729709628,84.9700494144,23.5968297465
 01/03  20:00:00,887.716267952,95.0265530945,211.174992665,0.0,166.938926447,191.61365848,578.257023015,504.09337119,56.6466996096,17.5169522153
 01/03  21:00:00,749.310093377,95.0265530945,207.178474039,0.0,100.150657288,124.558693486,640.409708913,557.498577101,56.6466996096,26.2644322025
 01/03  22:00:00,710.237742166,95.0265530945,206.994419911,0.0,100.150657288,124.558693486,625.086394472,565.140053958,42.4850247072,17.4613158065
 01/03  23:00:00,641.053557093,95.0265530945,200.495412469,0.0,46.0930336215,124.558693486,647.226744683,601.449341364,28.3233498048,17.4540535142
 01/03  24:00:00,627.616800388,95.0265530945,178.294548835,0.0,46.0930336215,124.558693486,683.794207436,660.89572854,14.1616749024,8.7368039937
 01/04  01:00:00,615.672574719,95.0265530945,178.926738659,0.0,46.0930336215,113.312780494,681.312930466,658.187880103,5.66466996096,17.4603804027
 01/04  02:00:00,621.532934251,95.0265530945,186.459625102,0.0,46.0930336215,113.312780494,666.140369354,643.015842639,5.66466996096,17.4598567542
 01/04  03:00:00,619.448530932,95.0265530945,186.262125708,0.0,46.0930336215,113.312780494,671.615867995,648.491893902,5.66466996096,17.4593041324
 01/04  04:00:00,626.179115472,95.0265530945,191.825939554,0.0,46.0930336215,113.312780494,668.766847585,645.643442882,5.66466996096,17.458734742
 01/04  05:00:00,717.304043711,95.0265530945,190.448535695,0.0,100.150657288,148.969399434,653.513217395,630.390385384,5.66466996096,17.4581620507
 01/04  06:00:00,728.68944243,95.179031181,199.581527042,0.0,100.150657288,149.894399434,1006.4769207,974.856269007,14.1616749024,17.4589767907
 01/04  07:00:00,956.267064307,95.9127899108,200.62674668,0.0,176.471037341,302.612436532,679.503890226,633.721703485,28.3233498048,17.4588369353
 01/04  08:00:00,1061.16821488,96.3414375488,184.638943315,0.0,243.2593065,310.10971186,672.040376729,601.881180349,42.4850247072,27.6741716723
 01/04  09:00:00,1109.28317798,96.7540123259,207.084257429,0.0,243.2593065,310.10971186,639.484747107,548.519564384,56.6466996096,34.3184831135
 01/04  10:00:00,1166.7659611,97.1962437164,232.39557619,0.0,243.2593065,302.612436532,601.180353353,514.098161332,42.4850247072,44.5971673143
 01/04  11:00:00,1185.19909833,97.5842532733,243.88791123,0.0,243.2593065,310.10971186,604.044712778,488.315853457,70.808374512,44.9204848093
 01/04  12:00:00,1197.22217935,97.9331577705,254.629600638,0.0,243.2593065,310.10971186,598.948692038,474.102989233,70.808374512,54.0373282931
 01/04  13:00:00,1167.79705908,98.2470675632,265.932608486,0.0,243.2593065,310.10971186,581.288942513,465.741919449,70.808374512,44.7386485517
 01/04  14:00:00,1210.1679187,98.534795272,271.136186192,0.0,243.2593065,302.612436532,562.807541227,461.131506917,56.6466996096,45.0293347008
 01/04  15:00:00,1211.82187117,98.821979685,271.728249807,0.0,243.2593065,302.612436532,548.760671082,457.549924198,42.4850247072,48.7257221765
 01/04  16:00:00,1202.1104481,99.143654899,264.632452622,0.0,243.2593065,302.612436532,561.162066492,454.539109938,56.6466996096,49.976256945
 01/04  17:00:00,1212.2591906,99.4335755704,254.642466484,0.0,243.2593065,310.10971186,571.482332359,450.905071991,84.9700494144,35.6072109543
 01/04  18:00:00,1205.70020722,99.7217632096,244.022702853,0.0,243.2593065,310.10971186,561.901039069,450.556740907,84.9700494144,26.3742487472
 01/04  19:00:00,940.519234917,95.0265530945,246.26387006,0.0,166.938926447,199.110933808,552.862759854,450.373144518,84.9700494144,17.5195659217
 01/04  20:00:00,915.160237002,95.0265530945,236.730840661,0.0,166.938926447,191.61365848,543.115387453,468.952591145,56.6466996096,17.5160966983
 01/04  21:00:00,766.208917648,95.0265530945,227.97779333,0.0,100.150657288,124.558693486,608.451884501,525.539542828,56.6466996096,26.2656420635
 01/04  22:00:00,726.893088395,95.0265530945,227.64187631,0.0,100.150657288,124.558693486,595.448509125,535.498674683,42.4850247072,17.4648097343
 01/04  23:00:00,661.758659986,95.0265530945,227.515690599,0.0,46.0930336215,124.558693486,603.663098713,557.882195555,28.3233498048,17.4575533529
 01/04  24:00:00,662.883385335,95.0265530945,227.547472582,0.0,46.0930336215,124.558693486,598.047609671,566.428957041,14.1616749024,17.4569777274
 01/05  01:00:00,650.055449277,95.0265530945,227.42653883,0.0,46.0930336215,113.312780494,596.881243958,573.759858622,5.66466996096,17.4567153752
 01/05  02:00:00,649.97560634,95.0265530945,227.307628757,0.0,46.0930336215,113.312780494,603.677418612,580.556473228,5.66466996096,17.4562754236
 01/05  03:00:00,656.330794318,95.0265530945,233.018106663,0.0,46.0930336215,113.312780494,600.614676098,577.494237806,5.66466996096,17.4557683318
 01/05  04:00:00,657.868163703,95.0265530945,236.349069092,0.0,46.0930336215,113.312780494,602.460350911,579.340435099,5.66466996096,17.4552458515
 01/05  05:00:00,738.423192476,95.0265530945,230.576726005,0.0,100.150657288,148.969399434,590.842131735,567.722741351,5.66466996096,17.4547204225
 01/05  06:00:00,742.694750813,95.4594643566,232.910910289,0.0,100.150657288,149.894399434,943.035332692,920.136830407,14.1616749024,8.73682738212
 01/05  07:00:00,967.913107027,96.2690735481,230.714054781,0.0,176.471037341,302.612436532,646.625588504,600.841268702,28.3233498048,17.460969997
 01/05  08:00:00,1078.27549753,97.4866389916,215.428134953,0.0,243.2593065,310.10971186,636.034871437,558.251338809,42.4850247072,35.2985079211
 01/05  09:00:00,1111.78226238,98.0111538,219.590453154,0.0,243.2593065,310.10971186,622.422308078,530.268933441,56.6466996096,35.5066750272
 01/05  10:00:00,1150.45699107,98.4029894003,226.804308021,0.0,243.2593065,302.612436532,587.402639867,509.235955657,42.4850247072,35.6816595032
 01/05  11:00:00,1171.27136755,98.7321145901,239.497270848,0.0,243.2593065,310.10971186,606.537964162,481.822774077,70.808374512,53.9068155731
 01/05  12:00:00,1179.93740445,99.1133183173,247.580080492,0.0,243.2593065,310.10971186,583.553003082,467.715813077,70.808374512,45.0288154933
 01/05  13:00:00,1153.01995043,99.4773680928,260.705948159,0.0,243.2593065,310.10971186,574.534386442,458.991844935,70.808374512,44.7341669949
 01/05  14:00:00,1192.51283509,99.8500603693,262.707506593,0.0,243.2593065,302.612436532,558.183235226,451.121867912,56.6466996096,50.4146677048
 01/05  15:00:00,1176.5038275,100.153128744,252.332974705,0.0,243.2593065,302.612436532,537.451352173,446.424753575,42.4850247072,48.5415738914
 01/05  16:00:00,1175.13583347,100.405435908,254.048919984,0.0,243.2593065,302.612436532,544.248729817,442.787024172,56.6466996096,44.8150060354
 01/05  17:00:00,1180.07865873,100.598556063,239.361035762,0.0,243.2593065,310.10971186,564.22419824,443.635506415,84.9700494144,35.6186424103
 01/05  18:00:00,1162.67539824,100.788846197,209.870326759,0.0,243.2593065,310.10971186,576.530912522,465.183520322,84.9700494144,26.3773427849
 01/05  19:00:00,891.094325977,95.0265530945,209.036100435,0.0,166.938926447,199.110933808,596.702693282,494.213054807,84.9700494144,17.5195890611
 01/05  20:00:00,892.316130889,95.0265530945,222.055110632,0.0,166.938926447,191.61365848,560.591351063,477.678946343,56.6466996096,26.2657051104
 01/05  21:00:00,765.237623679,95.0265530945,231.653869723,0.0,100.150657288,124.558693486,584.308347216,510.144880869,56.6466996096,17.5167667371
 01/05  22:00:00,731.768511606,95.0265530945,235.885511007,0.0,100.150657288,124.558693486,574.731627327,514.783670825,42.4850247072,17.4629317946
 01/05  23:00:00,665.026953016,95.0265530945,231.174557345,0.0,46.0930336215,124.558693486,591.371448967,545.592187343,28.3233498048,17.4559118195
 01/05  24:00:00,646.726743992,95.0265530945,204.030060487,0.0,46.0930336215,124.558693486,637.558841227,605.941764215,14.1616749024,17.45540211
 01/06  01:00:00,608.579369634,95.0265530945,170.130815189,0.0,46.0930336215,113.312780494,707.606036292,684.484393428,5.66466996096,17.4569729025
 01/06  02:00:00,602.112717724,95.0265530945,162.63309624,0.0,46.0930336215,113.312780494,720.460394873,697.340524199,5.66466996096,17.4552007127
 01/06  03:00:00,612.619200072,95.0265530945,177.57877046,0.0,46.0930336215,113.312780494,682.19982081,659.073890656,5.66466996096,17.4612601928
 01/06  04:00:00,718.946821469,95.0265530945,284.610690389,0.0,46.0930336215,113.312780494,550.122379043,526.996962102,5.66466996096,17.4607469796
 01/06  05:00:00,892.423607716,95.0265530945,356.435934843,0.0,100.150657288,148.969399434,507.223429801,484.098513265,5.66466996096,17.460246575
 01/06  06:00:00,900.208872639,95.5577313757,362.483708276,0.0,100.150657288,149.894399434,881.366307087,849.744855756,14.1616749024,17.4597764289
 01/06  07:00:00,1123.83273911,96.7408840669,365.055766341,0.0,176.471037341,302.612436532,601.179912026,555.397281387,28.3233498048,17.4592808344
 01/06  08:00:00,1241.26459263,98.1045265298,363.461823181,0.0,243.2593065,310.10971186,575.163044865,506.197544558,42.4850247072,26.4804755997
 01/06  09:00:00,1271.30299983,98.830493531,360.530864073,0.0,243.2593065,310.10971186,568.724203355,476.558184429,56.6466996096,35.5193193158
 01/06  10:00:00,1307.93992053,99.6000261646,362.170130382,0.0,243.2593065,302.612436532,536.785610424,449.690796422,42.4850247072,44.6097892953
 01/06  11:00:00,1290.40286667,100.166477333,337.704714871,0.0,243.2593065,310.10971186,544.81412762,429.082443671,70.808374512,44.9233094367
 01/06  12:00:00,1286.72285675,100.765531235,332.049757188,0.0,243.2593065,310.10971186,534.230569548,412.304961334,70.808374512,51.1172337022
 01/06  13:00:00,1267.66516959,101.329398939,356.383958067,0.0,243.2593065,310.10971186,507.004622434,397.502278754,70.808374512,38.6939691686
 01/06  14:00:00,1300.22249621,101.600981163,361.158550791,0.0,243.2593065,302.612436532,502.290784937,391.605076521,56.6466996096,54.0390088059
 01/06  15:00:00,1273.87312668,101.64101935,332.654126621,0.0,243.2593065,302.612436532,474.682895853,387.273689663,42.4850247072,44.9241814829
 01/06  16:00:00,1222.66332525,101.559417416,282.065272186,0.0,243.2593065,302.612436532,499.413896484,397.945867199,56.6466996096,44.8213296754
 01/06  17:00:00,1187.75184843,101.580980232,230.440437267,0.0,243.2593065,310.10971186,550.20110088,420.699303203,84.9700494144,44.531748262
 01/06  18:00:00,1145.54072662,101.682915188,179.435622677,0.0,243.2593065,310.10971186,577.888664853,475.326166991,84.9700494144,17.5924484479
 01/06  19:00:00,848.823623327,95.0265530945,146.637518942,0.0,166.938926447,199.110933808,727.001445218,615.763138803,84.9700494144,26.268257001
 01/06  20:00:00,827.933405164,95.0265530945,130.849501406,0.0,166.938926447,191.61365848,726.017481937,651.852483857,56.6466996096,17.51829847
 01/06  21:00:00,683.815347056,95.0265530945,119.823559918,0.0,100.150657288,124.558693486,793.790749666,710.877902354,56.6466996096,26.2661477019
 01/06  22:00:00,654.743429029,95.0265530945,132.741130716,0.0,100.150657288,124.558693486,724.337706988,664.389987464,42.4850247072,17.4626948163
 01/06  23:00:00,620.11489534,95.0265530945,167.609385204,0.0,46.0930336215,124.558693486,638.096013574,592.317143457,28.3233498048,17.4555203126
 01/06  24:00:00,630.24980557,95.0265530945,177.777274777,0.0,46.0930336215,124.558693486,617.050715501,585.433996298,14.1616749024,17.4550443008
 01/07  01:00:00,607.775588991,95.0265530945,168.184210968,0.0,46.0930336215,113.312780494,635.863074797,621.460656057,5.66466996096,8.73774877894
 01/07  02:00:00,601.872307713,95.0265530945,164.01106584,0.0,46.0930336215,113.312780494,662.307795276,639.181449923,5.66466996096,17.4616753921
 01/07  03:00:00,602.42046094,95.0265530945,163.94925639,0.0,46.0930336215,113.312780494,670.138019521,647.012124293,5.66466996096,17.4612252664
 01/07  04:00:00,597.637179223,95.0265530945,158.440337973,0.0,46.0930336215,113.312780494,692.884100704,669.758661389,5.66466996096,17.4607693539
 01/07  05:00:00,589.435020451,95.0265530945,136.710045348,0.0,55.6251445156,113.312780494,747.402911952,724.277929312,5.66466996096,17.460312679
 01/07  06:00:00,569.885537623,95.0265530945,112.862917124,0.0,55.6251445156,113.312780494,819.431483759,787.80995239,14.1616749024,17.4598564667
 01/07  07:00:00,643.702262277,95.0265530945,116.412846444,0.0,65.1572554096,176.889270242,750.224476156,704.441725337,28.3233498048,17.4594010142
 01/07  08:00:00,772.976333764,95.369002003,129.487029109,0.0,109.682768182,220.96816451,1010.35674547,950.412696967,42.4850247072,17.459023795
 01/07  09:00:00,768.718399203,95.3638227031,126.926954934,0.0,109.682768182,220.96816451,852.101645567,769.114654438,56.6466996096,26.3402915198
 01/07  10:00:00,885.414524498,95.7698183892,135.104837867,0.0,131.945524568,266.955817592,756.683275145,687.702662525,42.4850247072,26.4955879126
 01/07  11:00:00,915.079440375,95.8029295239,160.836132939,0.0,131.945524568,274.45309292,724.290683831,617.961735858,70.808374512,35.5205734604
 01/07  12:00:00,943.73104418,95.8172687964,191.559306016,0.0,131.945524568,274.45309292,660.582000124,554.253315026,70.808374512,35.5203105859
 01/07  13:00:00,954.503396591,95.8262527228,235.129361863,0.0,131.945524568,274.45309292,617.660726607,511.342659793,70.808374512,35.5096923019
 01/07  14:00:00,960.260810972,95.8329444827,251.036491008,0.0,131.945524568,266.955817592,597.977468634,505.822471642,56.6466996096,35.5082973816
 01/07  15:00:00,969.938354269,95.8449453843,261.736993084,0.0,131.945524568,266.955817592,574.096283117,496.106006319,42.4850247072,35.5052520909
 01/07  16:00:00,859.922843059,95.0265530945,232.502164925,0.0,109.682768182,212.545889182,506.901520906,414.7483545,56.6466996096,35.5064667965
 01/07  17:00:00,838.177802556,95.0265530945,184.425009631,0.0,109.682768182,220.04316451,647.506974442,527.034719769,84.9700494144,35.5022052592
 01/07  18:00:00,757.066641086,95.0265530945,131.327765269,0.0,109.682768182,220.04316451,779.766837738,668.324679712,84.9700494144,26.4721086119
 01/07  19:00:00,686.657469426,95.0265530945,94.3423702335,0.0,100.150657288,199.110933808,889.878217869,787.449114253,84.9700494144,17.4590542012
 01/07  20:00:00,671.322308454,95.0265530945,85.0751971151,0.0,100.150657288,191.61365848,859.044802659,784.939393923,56.6466996096,17.4587091268
 01/07  21:00:00,559.297139326,95.0265530945,83.9659299095,0.0,55.6251445156,124.558693486,879.312458517,805.205601303,56.6466996096,17.4601576046
 01/07  22:00:00,552.65048357,95.0265530945,76.4544574399,0.0,55.6251445156,124.558693486,879.319887489,819.377048952,42.4850247072,17.4578138298
 01/07  23:00:00,546.964513659,95.0265530945,78.8850747016,0.0,46.0930336215,124.558693486,852.74780228,806.967072761,28.3233498048,17.4573797148
 01/07  24:00:00,551.514322563,95.0265530945,82.6955795955,0.0,46.0930336215,124.558693486,824.292163053,792.673555056,14.1616749024,17.4569330949
 01/08  01:00:00,510.654705575,95.0265530945,63.3163842004,0.0,34.9616554283,113.312780494,889.559144895,866.435901087,5.66466996096,17.4585738477
 01/08  02:00:00,515.982512694,95.0265530945,69.9403799094,0.0,34.9616554283,113.312780494,854.558949756,831.437867462,5.66466996096,17.4564123329
 01/08  03:00:00,534.921474471,95.0265530945,93.829192288,0.0,34.9616554283,113.312780494,787.170813226,764.050103413,5.66466996096,17.4560398517
 01/08  04:00:00,556.327904451,95.0265530945,119.334506614,0.0,34.9616554283,113.312780494,734.356590184,711.236742261,5.66466996096,17.4551779625
 01/08  05:00:00,570.181094767,95.0265530945,125.002859976,0.0,44.4937663224,113.312780494,739.323341966,716.196447529,5.66466996096,17.4622244758
 01/08  06:00:00,566.820887453,95.0265530945,122.02884443,0.0,44.4937663224,113.312780494,778.045149986,746.421694437,14.1616749024,17.4617806466
 01/08  07:00:00,623.14826781,95.0265530945,104.758055945,0.0,54.0258772165,176.889270242,800.217137138,754.432432655,28.3233498048,17.4613546784
 01/08  08:00:00,612.05207077,95.0265530945,87.0737877524,0.0,54.0258772165,184.38654557,859.190631917,799.244673541,42.4850247072,17.4609336688
 01/08  09:00:00,696.570708154,95.0265530945,106.781612105,0.0,65.1572554096,220.04316451,780.004479015,705.80722416,56.6466996096,17.5505552455
 01/08  10:00:00,722.603176181,95.0265530945,144.873004029,0.0,65.1572554096,212.545889182,679.510073404,601.747507707,42.4850247072,35.2775409902
 01/08  11:00:00,779.619186883,95.0265530945,202.297231426,0.0,65.1572554096,220.04316451,588.117178,481.852478512,70.808374512,35.4563249756
 01/08  12:00:00,816.94932097,95.0265530945,239.55870395,0.0,65.1572554096,220.04316451,537.360687379,439.9440176,70.808374512,26.6082952664
 01/08  13:00:00,827.476849439,95.0265530945,252.845289592,0.0,65.1572554096,220.04316451,540.410707651,434.126693119,70.808374512,35.4756400196
 01/08  14:00:00,821.175765014,95.0265530945,257.948444917,0.0,65.1572554096,212.545889182,531.441687627,439.323873209,56.6466996096,35.4711148092
 01/08  15:00:00,816.88163357,95.0265530945,253.161881328,0.0,65.1572554096,212.545889182,532.930584299,454.978870006,42.4850247072,35.4666895859
 01/08  16:00:00,807.288797362,95.0265530945,243.162248388,0.0,65.1572554096,212.545889182,571.869028125,479.76004902,56.6466996096,35.4622794953
 01/08  17:00:00,775.313162124,95.0265530945,226.256967475,0.0,65.1572554096,220.04316451,638.721123377,518.293194424,84.9700494144,35.4578795386
 01/08  18:00:00,704.230097376,95.0265530945,193.823436648,0.0,54.0258772165,184.38654557,716.497116578,605.063564335,84.9700494144,26.4635028291
 01/08  19:00:00,671.706076224,95.0265530945,189.831981161,0.0,44.4937663224,163.454314868,746.397529099,643.967639035,84.9700494144,17.4598406496
 01/08  20:00:00,673.914668985,95.0265530945,202.564100588,0.0,44.4937663224,155.95703954,693.368150444,619.262053282,56.6466996096,17.4593975524
 01/08  21:00:00,649.449317527,95.0265530945,212.017256857,0.0,44.4937663224,124.558693486,709.214523892,635.108849045,56.6466996096,17.4589752373
 01/08  22:00:00,654.43019666,95.0265530945,222.02102819,0.0,44.4937663224,124.558693486,683.981763441,624.038180193,42.4850247072,17.4585585407
 01/08  23:00:00,655.221948045,95.0265530945,232.248664839,0.0,34.9616554283,124.558693486,673.659438311,627.87794471,28.3233498048,17.4581437968
 01/08  24:00:00,665.800986056,95.0265530945,243.00666798,0.0,34.9616554283,124.558693486,652.941258336,621.321853314,14.1616749024,17.45773012
 01/09  01:00:00,671.834911656,95.0265530945,253.037240309,0.0,46.0930336215,113.312780494,640.136093567,617.013842737,5.66466996096,17.4575808689
 01/09  02:00:00,672.232338927,95.0265530945,256.593285538,0.0,46.0930336215,113.312780494,645.020329459,621.898356891,5.66466996096,17.4573026071
 01/09  03:00:00,678.500476605,95.0265530945,263.67156464,0.0,46.0930336215,113.312780494,644.145300788,621.023679305,5.66466996096,17.4569515221
 01/09  04:00:00,680.871121453,95.0265530945,268.001427329,0.0,46.0930336215,113.312780494,644.329284284,621.208030747,5.66466996096,17.4565835753
 01/09  05:00:00,767.584837014,95.0265530945,268.079730304,0.0,100.150657288,148.969399434,615.042702209,591.921799039,5.66466996096,17.4562332091
 01/09  06:00:00,769.599541296,95.0265530945,268.204181594,0.0,100.150657288,149.894399434,1214.20176032,1191.30255873,14.1616749024,8.73752668162
 01/09  07:00:00,993.361991345,95.3193329674,267.791497545,0.0,176.471037341,302.612436532,738.62894473,692.842823975,28.3233498048,17.4627709502
 01/09  08:00:00,1111.14620492,95.6321071231,267.560797529,0.0,243.2593065,310.10971186,684.748240807,606.958282102,42.4850247072,35.3049339979
 01/09  09:00:00,1148.14810882,95.7628017392,274.399139684,0.0,243.2593065,310.10971186,669.503786438,577.34212699,56.6466996096,35.5149598385
 01/09  10:00:00,1191.12805026,95.861986493,284.51908035,0.0,243.2593065,302.612436532,636.055940675,557.87879335,42.4850247072,35.6921226174
 01/09  11:00:00,1201.92130476,95.9471179767,288.358486317,0.0,243.2593065,310.10971186,660.702232592,535.968748051,70.808374512,53.9251100291
 01/09  12:00:00,1207.51886368,96.0237363364,295.456436332,0.0,243.2593065,310.10971186,635.22810821,519.373288914,70.808374512,45.0464447832
 01/09  13:00:00,1171.84252309,96.0934059943,306.219001118,0.0,243.2593065,310.10971186,620.271957586,504.713250742,70.808374512,44.7503323318
 01/09  14:00:00,1204.66970555,96.1572092124,310.613952658,0.0,243.2593065,302.612436532,605.717234006,495.018855913,56.6466996096,54.0516784832
 01/09  15:00:00,1200.2110367,96.2515051839,305.19452357,0.0,243.2593065,302.612436532,576.017886233,488.597590474,42.4850247072,44.9352710514
 01/09  16:00:00,1198.3593388,96.5589450131,301.328425824,0.0,243.2593065,302.612436532,586.84241721,485.369738005,56.6466996096,44.8259795946
 01/09  17:00:00,1212.86413901,96.8914204245,294.037776952,0.0,243.2593065,310.10971186,597.882315224,477.276934311,84.9700494144,35.6353314986
 01/09  18:00:00,1211.04073999,97.211923735,283.315507743,0.0,243.2593065,310.10971186,585.620686455,474.268943339,84.9700494144,26.3816937009
 01/09  19:00:00,941.138092411,95.0265530945,279.06440225,0.0,166.938926447,199.110933808,539.901778363,428.664313245,84.9700494144,26.2674157037
 01/09  20:00:00,934.002494492,95.0265530945,278.810495164,0.0,166.938926447,191.61365848,506.606642403,432.437708771,56.6466996096,17.5222340223
 01/09  21:00:00,800.033915921,95.0265530945,278.773336156,0.0,100.150657288,124.558693486,552.918233041,478.750265811,56.6466996096,17.5212676203
 01/09  22:00:00,765.47138164,95.0265530945,284.423913151,0.0,100.150657288,124.558693486,542.954271472,482.999661496,42.4850247072,17.4695852684
 01/09  23:00:00,703.176468618,95.0265530945,288.139263842,0.0,46.0930336215,124.558693486,547.849202313,502.063255818,28.3233498048,17.4625966898
 01/09  24:00:00,700.689636599,95.0265530945,282.747316341,0.0,46.0930336215,124.558693486,544.138621448,512.514766079,14.1616749024,17.4621804665
 01/10  01:00:00,684.569316029,95.0265530945,279.121339445,0.0,46.0930336215,113.312780494,544.819606161,521.692863972,5.66466996096,17.4620722274
 01/10  02:00:00,684.466887036,95.0265530945,278.929911101,0.0,46.0930336215,113.312780494,551.00373311,527.877288346,5.66466996096,17.4617748029
 01/10  03:00:00,684.270957502,95.0265530945,278.769333958,0.0,46.0930336215,113.312780494,556.424383866,533.298251523,5.66466996096,17.4614623814
 01/10  04:00:00,684.34909951,95.0265530945,278.836144705,0.0,46.0930336215,113.312780494,562.345482015,539.219686707,5.66466996096,17.461125347
 01/10  05:00:00,774.937851172,95.0265530945,278.732449514,0.0,100.150657288,148.969399434,540.410361921,517.284909115,5.66466996096,17.460782845
 01/10  06:00:00,776.406976452,95.2226384827,278.92871876,0.0,100.150657288,149.894399434,964.063658424,932.440264781,14.1616749024,17.46171874
 01/10  07:00:00,1002.76033287,95.94695076,278.858041081,0.0,176.471037341,302.612436532,637.455758036,591.672185103,28.3233498048,17.4602231273
 01/10  08:00:00,1120.98489174,96.1832288869,278.777874658,0.0,243.2593065,310.10971186,614.594874658,536.809060329,42.4850247072,35.3007896215
 01/10  09:00:00,1150.37738657,96.5076563137,278.710988578,0.0,243.2593065,310.10971186,608.86034238,516.702368817,56.6466996096,35.5112739531
 01/10  10:00:00,1184.05209473,96.964318966,278.838018091,0.0,243.2593065,302.612436532,583.772702758,505.600185187,42.4850247072,35.6874928634
 01/10  11:00:00,1196.1567233,97.358336957,284.382976628,0.0,243.2593065,310.10971186,604.372425504,487.230218312,70.808374512,46.3338326796
 01/10  12:00:00,1204.08869789,97.7135858865,295.03574664,0.0,243.2593065,310.10971186,597.899788108,474.428259641,70.808374512,52.663153955
 01/10  13:00:00,1165.58042849,98.0372214592,300.101794131,0.0,243.2593065,310.10971186,580.77160516,465.215769952,70.808374512,44.7474606962
 01/10  14:00:00,1199.901832,98.3371344494,300.773402163,0.0,243.2593065,302.612436532,569.490160255,458.786049518,56.6466996096,54.0574111273
 01/10  15:00:00,1203.75011515,98.6195723214,301.188061348,0.0,243.2593065,302.612436532,536.284001897,448.866349267,42.4850247072,44.932627922
 01/10  16:00:00,1198.84672057,98.8718635827,293.993081746,0.0,243.2593065,302.612436532,545.581175254,444.101986217,56.6466996096,44.8324894266
 01/10  17:00:00,1209.25123298,99.1401151137,283.272712115,0.0,243.2593065,310.10971186,565.700847234,445.098458703,84.9700494144,35.632339116
 01/10  18:00:00,1209.38110336,99.4418187019,279.239517399,0.0,243.2593065,310.10971186,557.287135088,445.931981505,84.9700494144,26.385104168
 01/10  19:00:00,935.744872415,95.0265530945,272.30100274,0.0,166.938926447,199.110933808,535.038069009,423.796457167,84.9700494144,26.2715624278
 01/10  20:00:00,920.256306433,95.0265530945,261.393207747,0.0,166.938926447,191.61365848,513.723955343,439.556550794,56.6466996096,17.520704939
 01/10  21:00:00,778.851701617,95.0265530945,251.351289725,0.0,100.150657288,124.558693486,569.046614058,494.879920116,56.6466996096,17.5199943327
 01/10  22:00:00,782.186429697,95.0265530945,298.026744608,0.0,100.150657288,124.558693486,535.074188713,475.121042126,42.4850247072,17.4681218793
 01/10  23:00:00,768.404778116,95.0265530945,353.255841216,0.0,46.0930336215,124.558693486,532.702777246,486.918209418,28.3233498048,17.4612180238
 01/10  24:00:00,736.065097838,95.0265530945,308.874618555,0.0,46.0930336215,124.558693486,534.125974895,502.503433977,14.1616749024,17.4608660157
 01/11  01:00:00,687.950067554,95.0265530945,270.402857397,0.0,46.0930336215,113.312780494,546.618346568,523.492842711,5.66466996096,17.4608338961
 01/11  02:00:00,671.07253656,95.0265530945,250.62068588,0.0,46.0930336215,113.312780494,574.830534271,551.705342362,5.66466996096,17.460521948
 01/11  03:00:00,657.465778418,95.0265530945,232.816210258,0.0,46.0930336215,113.312780494,603.317255459,580.192327385,5.66466996096,17.4602581128
 01/11  04:00:00,640.678605344,95.0265530945,210.157443842,0.0,46.0930336215,113.312780494,651.550740716,628.426108856,5.66466996096,17.459961899
 01/11  05:00:00,712.839990941,95.0265530945,192.079594435,0.0,100.150657288,148.969399434,661.722217318,638.59788902,5.66466996096,17.4596583371
 01/11  06:00:00,707.096173706,95.4765719799,181.351158085,0.0,100.150657288,149.894399434,1023.17432757,991.551017514,14.1616749024,17.461635156
 01/11  07:00:00,938.481114064,96.2041958746,183.275818532,0.0,176.471037341,302.612436532,698.441277854,652.657013406,28.3233498048,17.4609146438
 01/11  08:00:00,1062.29764318,97.4180286432,191.802257088,0.0,243.2593065,310.10971186,645.218515872,576.252294698,42.4850247072,26.4811964674
 01/11  09:00:00,1104.53534487,98.1753985756,207.117360687,0.0,243.2593065,310.10971186,617.506626779,519.51359832,56.6466996096,41.3463288494
 01/11  10:00:00,1160.10041694,98.7140988015,233.718344112,0.0,243.2593065,302.612436532,547.243056003,465.989101421,42.4850247072,38.7689298748
 01/11  11:00:00,1189.79617783,99.3311236225,258.913231149,0.0,243.2593065,310.10971186,553.927617279,438.174049927,70.808374512,44.9451928399
 01/11  12:00:00,1232.59495108,100.021934133,300.245083854,0.0,243.2593065,310.10971186,544.331378577,419.463328831,70.808374512,54.0596752343
 01/11  13:00:00,1227.55006246,100.548804055,342.141348322,0.0,243.2593065,310.10971186,522.004736558,406.440594181,70.808374512,44.7557678653
 01/11  14:00:00,1273.26515063,100.704027648,357.182418113,0.0,243.2593065,302.612436532,506.350553207,403.647532105,56.6466996096,46.0563214919
 01/11  15:00:00,1268.34597401,101.048793884,352.373547002,0.0,243.2593065,302.612436532,483.457365374,388.042211609,42.4850247072,52.9301290577
 01/11  16:00:00,1250.61118366,101.194539027,334.819491667,0.0,243.2593065,302.612436532,481.320292602,379.840533975,56.6466996096,44.8330590175
 01/11  17:00:00,1238.03443927,101.133028102,299.138014548,0.0,243.2593065,310.10971186,520.285505313,399.683006348,84.9700494144,35.6324495504
 01/11  18:00:00,1194.44692065,101.218715425,243.586239955,0.0,243.2593065,310.10971186,530.566367989,419.211338377,84.9700494144,26.384980198
 01/11  19:00:00,903.284145321,95.0265530945,218.898386405,0.0,166.938926447,199.110933808,574.810328197,463.568247646,84.9700494144,26.272031137
 01/11  20:00:00,886.569608148,95.0265530945,205.643244947,0.0,166.938926447,191.61365848,570.690683146,496.523397026,56.6466996096,17.5205865102
 01/11  21:00:00,748.000126832,95.0265530945,197.475820577,0.0,100.150657288,124.558693486,631.393360886,557.22669549,56.6466996096,17.5199657866
 01/11  22:00:00,703.6477969,95.0265530945,191.464639386,0.0,100.150657288,124.558693486,636.286392092,576.333352646,42.4850247072,17.4680147386
 01/11  23:00:00,638.327857479,95.0265530945,192.966947517,0.0,46.0930336215,124.558693486,636.335752714,590.55124946,28.3233498048,17.4611534488
 01/11  24:00:00,641.636201113,95.0265530945,196.014339223,0.0,46.0930336215,124.558693486,622.816633516,591.194114285,14.1616749024,17.4608443286
 01/12  01:00:00,624.903536721,95.0265530945,190.639253846,0.0,46.0930336215,113.312780494,633.231053139,610.105530201,5.66466996096,17.460852977
 01/12  02:00:00,623.947026712,95.0265530945,192.141495397,0.0,46.0930336215,113.312780494,633.801347553,610.676115811,5.66466996096,17.4605617809
 01/12  03:00:00,642.019163868,95.0265530945,213.892545969,0.0,46.0930336215,113.312780494,598.152159801,575.027155155,5.66466996096,17.4603346851
 01/12  04:00:00,639.030257056,95.0265530945,207.90525361,0.0,46.0930336215,113.312780494,623.295600066,600.170856162,5.66466996096,17.4600739432
 01/12  05:00:00,713.83547717,95.0265530945,191.254703485,0.0,100.150657288,148.969399434,636.065926834,612.941451359,5.66466996096,17.4598055136
 01/12  06:00:00,696.88752557,95.5640770696,168.895252804,0.0,100.150657288,149.894399434,1006.83256011,975.207142621,14.1616749024,17.4637425883
 01/12  07:00:00,907.015850825,96.6784396931,149.71040369,0.0,176.471037341,302.612436532,729.032412099,683.247946388,28.3233498048,17.4611159064
 01/12  08:00:00,1019.93266183,98.0204813721,139.351412392,0.0,243.2593065,310.10971186,700.283462438,631.316452392,42.4850247072,26.4819853392
 01/12  09:00:00,1056.10630079,98.7187011517,147.001470541,0.0,243.2593065,310.10971186,680.65352412,582.551865603,56.6466996096,41.4549589073
 01/12  10:00:00,1110.34037982,99.3212245839,172.147404963,0.0,243.2593065,302.612436532,609.790084703,528.640471269,42.4850247072,38.6645887269
 01/12  11:00:00,1155.63421993,99.7644193028,213.721245477,0.0,243.2593065,310.10971186,583.19633385,467.439707397,70.808374512,44.9482519405
 01/12  12:00:00,1191.25768506,100.253453002,253.016036409,0.0,243.2593065,310.10971186,560.560432606,435.688351431,70.808374512,54.0637066634
 01/12  13:00:00,1167.1510946,100.615563883,274.035640809,0.0,243.2593065,310.10971186,541.407342781,425.839958136,70.808374512,44.759010133
 01/12  14:00:00,1212.98368701,100.924864204,285.829766805,0.0,243.2593065,302.612436532,527.770239721,419.112957593,56.6466996096,52.0105825181
 01/12  15:00:00,1216.47238257,101.21451335,290.126476763,0.0,243.2593065,302.612436532,499.263017973,409.792919995,42.4850247072,46.98507327
 01/12  16:00:00,1213.72389148,101.394692422,290.238057973,0.0,243.2593065,302.612436532,508.098960341,406.615155242,56.6466996096,44.8371054899
 01/12  17:00:00,1197.98468773,101.463210923,258.457983068,0.0,243.2593065,310.10971186,536.184397994,415.578596549,84.9700494144,35.6357520305
 01/12  18:00:00,1162.27027229,101.562418405,208.633059082,0.0,243.2593065,310.10971186,557.649155324,446.292191405,84.9700494144,26.3869145046
 01/12  19:00:00,867.113369847,95.0265530945,175.884891704,0.0,166.938926447,199.110933808,661.738816513,550.495574166,84.9700494144,26.2731929323
 01/12  20:00:00,841.002791453,95.0265530945,149.111816118,0.0,166.938926447,191.61365848,691.981629772,617.813017203,56.6466996096,17.5219129591
 01/12  21:00:00,699.158010024,95.0265530945,141.941866632,0.0,100.150657288,124.558693486,741.197279464,667.029342633,56.6466996096,17.5212372209
 01/12  22:00:00,662.506717993,95.0265530945,144.391751435,0.0,100.150657288,124.558693486,718.422884732,658.468528984,42.4850247072,17.4693310408
 01/12  23:00:00,598.088055819,95.0265530945,144.05812271,0.0,46.0930336215,124.558693486,718.535445155,672.749625954,28.3233498048,17.4624693967
 01/12  24:00:00,598.872948289,95.0265530945,143.798943292,0.0,46.0930336215,124.558693486,707.811907783,676.188051589,14.1616749024,17.4621812912
 01/13  01:00:00,566.072095202,95.0265530945,119.581099924,0.0,46.0930336215,113.312780494,771.913695082,748.786831207,5.66466996096,17.462193914
 01/13  02:00:00,548.189832344,95.0265530945,98.5585997387,0.0,46.0930336215,113.312780494,825.278168437,802.151538288,5.66466996096,17.461960188
 01/13  03:00:00,545.915573543,95.0265530945,94.4545680416,0.0,46.0930336215,113.312780494,825.555637091,802.429209747,5.66466996096,17.4617573835
 01/13  04:00:00,540.797785023,95.0265530945,87.2637568231,0.0,46.0930336215,113.312780494,839.503578468,816.377382024,5.66466996096,17.4615264833
 01/13  05:00:00,627.244866593,95.0265530945,82.4033895444,0.0,100.150657288,148.969399434,817.923783854,794.797824732,5.66466996096,17.4612891608
 01/13  06:00:00,627.120042797,95.5959185753,82.1085349375,0.0,100.150657288,149.894399434,1073.70847389,1042.08377473,14.1616749024,17.4630242603
 01/13  07:00:00,852.851816338,96.8078330616,81.6802835762,0.0,176.471037341,302.612436532,801.278184276,755.49497746,28.3233498048,17.4598570107
 01/13  08:00:00,973.428549564,98.1590940305,81.5833623262,0.0,243.2593065,310.10971186,766.026631299,688.237465958,42.4850247072,35.3041406336
 01/13  09:00:00,1009.2494361,98.6745287844,88.183326333,0.0,243.2593065,310.10971186,746.178119725,654.015530127,56.6466996096,35.5158899878
 01/13  10:00:00,1061.38317538,99.1962609541,109.570254377,0.0,243.2593065,302.612436532,675.370222954,597.191854384,42.4850247072,35.6933438625
 01/13  11:00:00,1086.3837246,99.6396160307,132.05653382,0.0,243.2593065,310.10971186,666.873224594,542.131581928,70.808374512,53.9332681541
 01/13  12:00:00,1098.73999211,100.014652662,146.659354735,0.0,243.2593065,310.10971186,631.730624536,515.868868832,70.808374512,45.0533811918
 01/13  13:00:00,1074.75607567,100.41148434,169.806550922,0.0,243.2593065,310.10971186,598.079078974,482.513707202,70.808374512,44.75699726
 01/13  14:00:00,1122.61603028,100.818321409,188.136048898,0.0,243.2593065,302.612436532,569.388136871,458.669647725,56.6466996096,54.0717895366
 01/13  15:00:00,1131.87689627,101.082371175,199.722294033,0.0,243.2593065,302.612436532,529.928728652,442.498891454,42.4850247072,44.9448124915
 01/13  16:00:00,1136.39155838,101.214617553,205.068600522,0.0,243.2593065,302.612436532,542.684893227,441.202397254,56.6466996096,44.8357963633
 01/13  17:00:00,1143.30292977,101.323805274,194.106329632,0.0,243.2593065,310.10971186,578.139461175,457.526752759,84.9700494144,35.6426590016
 01/13  18:00:00,1141.36822897,101.476839327,180.521437153,0.0,243.2593065,310.10971186,588.609627807,477.254062968,84.9700494144,26.3855154244
 01/13  19:00:00,870.207919823,95.0265530945,182.071727904,0.0,166.938926447,199.110933808,637.096848252,525.852744684,84.9700494144,26.2740541542
 01/13  20:00:00,861.954925387,95.0265530945,179.44396221,0.0,166.938926447,191.61365848,615.869620108,541.702362182,56.6466996096,17.5205583166
 01/13  21:00:00,724.042670535,95.0265530945,175.187423826,0.0,100.150657288,124.558693486,678.776694613,595.857154384,56.6466996096,26.2728406195
 01/13  22:00:00,685.914551865,95.0265530945,175.213060469,0.0,100.150657288,124.558693486,665.005926491,605.055840394,42.4850247072,17.4650613903
 01/13  23:00:00,617.820597697,95.0265530945,168.879030381,0.0,46.0930336215,124.558693486,687.867981249,642.086570952,28.3233498048,17.4580604922
 01/13  24:00:00,615.53224629,95.0265530945,164.674799853,0.0,46.0930336215,124.558693486,689.241817428,657.622306017,14.1616749024,17.4578365093
 01/14  01:00:00,604.015920928,95.0265530945,164.366946826,0.0,46.0930336215,113.312780494,686.665803309,663.54327563,5.66466996096,17.4578577184
 01/14  02:00:00,605.234923641,95.0265530945,164.376326189,0.0,46.0930336215,113.312780494,690.3373142,669.520082336,5.66466996096,15.1525619027
 01/14  03:00:00,596.25687277,95.0265530945,152.494246766,0.0,46.0930336215,113.312780494,723.195401718,706.486323157,5.66466996096,11.0444086005
 01/14  04:00:00,579.326892745,95.0265530945,132.785835315,0.0,46.0930336215,113.312780494,783.617006022,760.487825556,5.66466996096,17.464510505
 01/14  05:00:00,586.256582168,95.0265530945,131.160953056,0.0,55.6251445156,113.312780494,772.219036744,749.090074826,5.66466996096,17.4642919566
 01/14  06:00:00,588.756067539,95.0265530945,134.762810162,0.0,55.6251445156,113.312780494,769.376384211,737.750630489,14.1616749024,17.4640788189
 01/14  07:00:00,667.106876542,95.0265530945,145.922446428,0.0,65.1572554096,176.889270242,694.981254876,649.194037756,28.3233498048,17.4638673147
 01/14  08:00:00,794.698415738,95.3780092839,158.464804387,0.0,109.682768182,220.96816451,1010.10401106,950.156563819,42.4850247072,17.4624225297
 01/14  09:00:00,791.74729932,95.3704189672,157.11848168,0.0,109.682768182,220.96816451,833.195570185,750.199346263,56.6466996096,26.3495243122
 01/14  10:00:00,910.622866539,95.7763472376,172.335072301,0.0,131.945524568,266.955817592,738.239476011,660.433605035,42.4850247072,35.3208462687
 01/14  11:00:00,949.829324701,95.8078059732,213.18555071,0.0,131.945524568,274.45309292,690.3863241,584.068374156,70.808374512,35.5095754317
 01/14  12:00:00,986.376917038,95.8207444578,252.579958152,0.0,131.945524568,274.45309292,650.501572208,544.183595322,70.808374512,35.5096023746
 01/14  13:00:00,980.600420933,95.8284510954,279.559151969,0.0,131.945524568,274.45309292,630.378334873,524.069788029,70.808374512,35.5001723326
 01/14  14:00:00,993.373081041,95.8341325162,296.610903963,0.0,131.945524568,266.955817592,616.434513345,524.287845274,56.6466996096,35.4999684611
 01/14  15:00:00,980.855626719,95.8402929681,282.665241367,0.0,131.945524568,266.955817592,605.77755727,527.794488717,42.4850247072,35.498043845
 01/14  16:00:00,881.706774172,95.0265530945,263.44934126,0.0,109.682768182,212.545889182,497.825328318,405.668885073,56.6466996096,35.5097436357
