Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,882.163429833,95.0265530945,246.695626497,0.0,109.682768182,220.04316451,558.371520384,438.091929498,84.9700494144,35.3095414719
 01/14  18:00:00,823.519552497,95.0265530945,220.717916938,0.0,109.682768182,220.04316451,595.204909792,483.569711181,84.9700494144,26.6651491961
 01/14  19:00:00,769.701934707,95.0265530945,197.155722917,0.0,100.150657288,199.110933808,665.424979771,562.993072157,84.9700494144,17.4618581999
 01/14  20:00:00,745.447136573,95.0265530945,175.414431881,0.0,100.150657288,191.61365848,686.23874332,612.13040582,56.6466996096,17.4616378898
 01/14  21:00:00,623.139100825,95.0265530945,165.833985702,0.0,55.6251445156,124.558693486,749.026617866,674.918468946,56.6466996096,17.4614493104
 01/14  22:00:00,635.791800655,95.0265530945,183.104389074,0.0,55.6251445156,124.558693486,694.93196109,634.985710366,42.4850247072,17.4612260171
 01/14  23:00:00,638.076205219,95.0265530945,194.732228908,0.0,46.0930336215,124.558693486,674.531098419,628.746732232,28.3233498048,17.4610163829
 01/14  24:00:00,628.875950056,95.0265530945,177.402724726,0.0,46.0930336215,124.558693486,711.047442184,679.42495694,14.1616749024,17.4608103408
 01/15  01:00:00,601.612377572,95.0265530945,172.176379179,0.0,34.9616554283,113.312780494,718.670985859,695.545465284,5.66466996096,17.4608506142
 01/15  02:00:00,609.197315449,95.0265530945,182.169750869,0.0,34.9616554283,113.312780494,700.64322529,677.517811451,5.66466996096,17.4607438782
 01/15  03:00:00,607.667369073,95.0265530945,179.872913149,0.0,34.9616554283,113.312780494,716.077153226,692.951895681,5.66466996096,17.4605875836
 01/15  04:00:00,609.286608126,95.0265530945,182.315720399,0.0,34.9616554283,113.312780494,716.448034563,693.322944914,5.66466996096,17.460419688
 01/15  05:00:00,616.031556302,95.0265530945,185.805649255,0.0,44.4937663224,113.312780494,704.476694005,681.351774766,5.66466996096,17.4602492781
 01/15  06:00:00,609.881846122,95.0265530945,179.753950517,0.0,44.4937663224,113.312780494,732.694986145,701.073232714,14.1616749024,17.4600785277
 01/15  07:00:00,679.345873768,95.0265530945,175.602830884,0.0,54.0258772165,176.889270242,696.882416606,651.099158845,28.3233498048,17.4599079561
 01/15  08:00:00,675.135920513,95.0265530945,163.689901053,0.0,54.0258772165,184.38654557,734.024853517,674.080091123,42.4850247072,17.4597376871
 01/15  09:00:00,745.24588665,95.0265530945,167.591116396,0.0,65.1572554096,220.04316451,714.524764596,640.322894406,56.6466996096,17.555170581
 01/15  10:00:00,758.102287464,95.0265530945,193.004309176,0.0,65.1572554096,212.545889182,647.846736803,574.369273037,42.4850247072,30.9924390587
 01/15  11:00:00,780.204328819,95.0265530945,210.847879911,0.0,65.1572554096,220.04316451,631.053715081,529.309990965,70.808374512,30.935349604
 01/15  12:00:00,795.554445704,95.0265530945,227.42657467,0.0,65.1572554096,220.04316451,610.049900214,503.755279494,70.808374512,35.4862462078
 01/15  13:00:00,806.781455898,95.0265530945,242.616506482,0.0,65.1572554096,220.04316451,592.090829026,485.799828452,70.808374512,35.4826260616
 01/15  14:00:00,803.653557269,95.0265530945,247.803695365,0.0,65.1572554096,212.545889182,574.466750011,482.340974358,56.6466996096,35.4790760443
 01/15  15:00:00,804.2228052,95.0265530945,248.360317372,0.0,65.1572554096,212.545889182,561.840999723,483.880435551,42.4850247072,35.4755394646
 01/15  16:00:00,802.454437188,95.0265530945,248.342492654,0.0,65.1572554096,212.545889182,578.608345046,486.489632476,56.6466996096,35.4720129606
 01/15  17:00:00,783.778640222,95.0265530945,248.408411524,0.0,65.1572554096,220.04316451,614.125558625,493.687012825,84.9700494144,35.468496386
 01/15  18:00:00,744.656185052,95.0265530945,248.339870255,0.0,54.0258772165,184.38654557,624.01945967,512.578444813,84.9700494144,26.470965443
 01/15  19:00:00,714.525916468,95.0265530945,248.40339027,0.0,44.4937663224,163.454314868,651.858049361,549.424681998,84.9700494144,17.4633179485
 01/15  20:00:00,705.497413724,95.0265530945,247.818245452,0.0,44.4937663224,155.95703954,631.693125711,557.583319973,56.6466996096,17.4631061292
 01/15  21:00:00,677.811523976,95.0265530945,253.244321329,0.0,44.4937663224,124.558693486,661.460622791,587.351002113,56.6466996096,17.462921068
 01/15  22:00:00,673.842536215,95.0265530945,251.158699352,0.0,44.4937663224,124.558693486,657.620710045,597.672942599,42.4850247072,17.4627427386
 01/15  23:00:00,675.87970795,95.0265530945,260.307757035,0.0,34.9616554283,124.558693486,650.43241561,604.646499503,28.3233498048,17.4625663018
 01/15  24:00:00,678.787305,95.0265530945,261.521663471,0.0,34.9616554283,124.558693486,643.248738764,611.624673273,14.1616749024,17.4623905882
 01/16  01:00:00,661.526835627,95.0265530945,257.324231736,0.0,34.9616554283,113.312780494,649.499526867,626.372423994,5.66466996096,17.462432912
 01/16  02:00:00,654.90367171,95.0265530945,251.399648427,0.0,34.9616554283,113.312780494,663.034439639,639.907400458,5.66466996096,17.4623692201
 01/16  03:00:00,657.029875323,95.0265530945,253.414490564,0.0,34.9616554283,113.312780494,664.735258638,641.608343819,5.66466996096,17.4622448572
 01/16  04:00:00,661.186858854,95.0265530945,256.985673047,0.0,34.9616554283,113.312780494,665.401468768,642.274692688,5.66466996096,17.4621061188
 01/16  05:00:00,676.345751523,95.0265530945,263.807324305,0.0,44.4937663224,113.312780494,650.768697592,627.642063488,5.66466996096,17.4619641432
 01/16  06:00:00,674.68375863,95.0265530945,261.950799806,0.0,44.4937663224,113.312780494,664.013987868,632.390491358,14.1616749024,17.4618216082
 01/16  07:00:00,734.179803157,95.0265530945,251.711186983,0.0,54.0258772165,176.889270242,624.565287452,578.780258491,28.3233498048,17.4616791569
 01/16  08:00:00,735.657006776,95.0265530945,247.947534046,0.0,54.0258772165,184.38654557,636.965330703,577.018769053,42.4850247072,17.4615369433
 01/16  09:00:00,805.90446073,95.0265530945,253.10895038,0.0,65.1572554096,220.04316451,622.445606265,548.241789966,56.6466996096,17.5571166893
 01/16  10:00:00,806.64450706,95.0265530945,263.262595862,0.0,65.1572554096,212.545889182,610.372128711,532.602893598,42.4850247072,35.2842104063
 01/16  11:00:00,824.360352616,95.0265530945,274.551494487,0.0,65.1572554096,220.04316451,614.112917809,513.422452622,70.808374512,29.8820906747
 01/16  12:00:00,836.721274005,95.0265530945,284.944256754,0.0,65.1572554096,220.04316451,599.778981082,496.760710828,70.808374512,32.2098957428
 01/16  13:00:00,837.973501896,95.0265530945,288.817954445,0.0,65.1572554096,220.04316451,597.55062962,491.254714447,70.808374512,35.487540661
 01/16  14:00:00,824.574318737,95.0265530945,283.188786465,0.0,65.1572554096,212.545889182,590.050754385,497.919984846,56.6466996096,35.4840699296
 01/16  15:00:00,821.832582784,95.0265530945,279.821514707,0.0,65.1572554096,212.545889182,579.730547114,501.764887314,42.4850247072,35.4806350927
 01/16  16:00:00,818.908681108,95.0265530945,279.383591155,0.0,65.1572554096,212.545889182,594.638826227,502.514915065,56.6466996096,35.4772115523
 01/16  17:00:00,809.461374408,95.0265530945,285.347034889,0.0,65.1572554096,220.04316451,619.304165856,498.860318567,84.9700494144,35.4737978744
 01/16  18:00:00,774.072756471,95.0265530945,288.956633843,0.0,54.0258772165,184.38654557,625.750454266,514.311015994,84.9700494144,26.4693888572
 01/16  19:00:00,747.543435207,95.0265530945,289.369451908,0.0,44.4937663224,163.454314868,654.282637163,551.853877573,84.9700494144,17.4587101759
 01/16  20:00:00,742.047083913,95.0265530945,289.422062777,0.0,44.4937663224,155.95703954,631.688479527,557.583271737,56.6466996096,17.4585081808
 01/16  21:00:00,745.635888706,95.0265530945,329.059111438,0.0,44.4937663224,124.558693486,658.955272362,584.850821191,56.6466996096,17.4577515621
 01/16  22:00:00,755.052769198,95.0265530945,342.760663495,0.0,44.4937663224,124.558693486,648.34673092,588.399908788,42.4850247072,17.4617974249
 01/16  23:00:00,773.902428661,95.0265530945,361.356482979,0.0,34.9616554283,124.558693486,645.821866008,600.033357571,28.3233498048,17.4651586323
 01/16  24:00:00,794.067620537,95.0265530945,372.381994076,0.0,34.9616554283,124.558693486,632.320389948,600.693708839,14.1616749024,17.4650062066
 01/17  01:00:00,795.129788582,95.0265530945,373.601190638,0.0,46.0930336215,113.312780494,627.275851506,604.146113769,5.66466996096,17.4650677768
 01/17  02:00:00,800.600578894,95.0265530945,373.831858144,0.0,46.0930336215,113.312780494,630.018583313,606.888885933,5.66466996096,17.4650274193
 01/17  03:00:00,802.83497649,95.0265530945,373.091902461,0.0,46.0930336215,113.312780494,631.830003128,608.700405153,5.66466996096,17.4649280137
 01/17  04:00:00,804.964630772,95.0265530945,372.020047433,0.0,46.0930336215,113.312780494,633.065581107,609.936096687,5.66466996096,17.4648144592
 01/17  05:00:00,911.046865013,95.0265530945,370.206382275,0.0,100.150657288,148.969399434,597.390989519,574.261601025,5.66466996096,17.4647185333
 01/17  06:00:00,911.596337478,95.0265530945,367.218609775,0.0,100.150657288,149.894399434,1231.61230842,1199.986022,14.1616749024,17.4646115099
 01/17  07:00:00,1125.62907914,95.0434808944,366.866400629,0.0,176.471037341,302.612436532,759.959002628,714.171159673,28.3233498048,17.4644931496
 01/17  08:00:00,1240.62602325,95.2951208609,367.508945173,0.0,243.2593065,310.10971186,694.901741318,625.929238819,42.4850247072,26.4874777916
 01/17  09:00:00,1270.20349284,95.4388802172,367.822028941,0.0,243.2593065,310.10971186,674.53128812,582.342827706,56.6466996096,35.5417608047
 01/17  10:00:00,1298.88143083,95.5527043127,368.639201542,0.0,243.2593065,302.612436532,632.495814464,545.378800269,42.4850247072,44.6319894881
 01/17  11:00:00,1311.09064963,95.652161076,371.003428467,0.0,243.2593065,310.10971186,625.449443978,509.686821216,70.808374512,44.9542482502
 01/17  12:00:00,1314.93482773,95.7443323755,372.637011558,0.0,243.2593065,310.10971186,608.59555714,483.708962036,70.808374512,54.0782205925
 01/17  13:00:00,1275.23672375,95.8292366012,372.655515268,0.0,243.2593065,310.10971186,591.951444379,476.376575295,70.808374512,44.7664945719
 01/17  14:00:00,1299.13704594,95.909408833,373.072485569,0.0,243.2593065,302.612436532,576.174165079,474.46223904,56.6466996096,45.0652264297
 01/17  15:00:00,1279.45300303,95.9818559984,359.697967308,0.0,243.2593065,302.612436532,565.22980551,468.793751593,42.4850247072,53.9510292091
 01/17  16:00:00,1262.31842677,96.0497184477,342.490831044,0.0,243.2593065,302.612436532,565.132570094,463.637436428,56.6466996096,44.8484340564
 01/17  17:00:00,1261.61566175,96.1139257939,330.197060374,0.0,243.2593065,310.10971186,581.828257099,461.213999649,84.9700494144,35.6442080365
 01/17  18:00:00,1256.12129899,96.1735774545,318.246728086,0.0,243.2593065,310.10971186,571.68282344,460.326539816,84.9700494144,26.3862342093
 01/17  19:00:00,996.86515898,95.0265530945,326.205222484,0.0,166.938926447,199.110933808,526.819878175,415.574139347,84.9700494144,26.2756894135
 01/17  20:00:00,973.806300429,95.0265530945,314.923035858,0.0,166.938926447,191.61365848,495.32735576,421.155648725,56.6466996096,17.5250074258
 01/17  21:00:00,807.294115737,95.0265530945,281.845595556,0.0,100.150657288,124.558693486,546.072367752,471.901301864,56.6466996096,17.5243662779
 01/17  22:00:00,753.09772969,95.0265530945,268.657074962,0.0,100.150657288,124.558693486,549.942939408,488.125419126,42.4850247072,19.3324955748
 01/17  23:00:00,687.827970135,95.0265530945,268.204397983,0.0,46.0930336215,124.558693486,551.510996762,507.583351183,28.3233498048,15.6042957739
 01/17  24:00:00,693.848118393,95.0265530945,274.640489607,0.0,46.0930336215,124.558693486,539.765856672,508.138696408,14.1616749024,17.4654853619
 01/18  01:00:00,684.439018248,95.0265530945,278.698312889,0.0,46.0930336215,113.312780494,532.904487703,509.774229351,5.66466996096,17.4655883906
 01/18  02:00:00,684.652028121,95.0265530945,278.776992675,0.0,46.0930336215,113.312780494,538.521801939,515.391594295,5.66466996096,17.4655376824
 01/18  03:00:00,684.681936801,95.0265530945,278.80861311,0.0,46.0930336215,113.312780494,544.630793857,521.500654096,5.66466996096,17.4654698003
 01/18  04:00:00,684.839568112,95.0265530945,278.858994913,0.0,46.0930336215,113.312780494,549.772493604,526.642438147,5.66466996096,17.465385496
 01/18  05:00:00,772.926586781,95.0265530945,278.817586033,0.0,100.150657288,148.969399434,527.968407327,504.838440022,5.66466996096,17.4652973448
 01/18  06:00:00,769.565368604,95.0440176918,272.328291488,0.0,100.150657288,149.894399434,957.613439907,925.986314448,14.1616749024,17.4654505566
 01/18  07:00:00,993.40034817,95.7961510244,267.949384632,0.0,176.471037341,302.612436532,629.141467732,583.35299474,28.3233498048,17.4651231874
 01/18  08:00:00,1112.53382582,96.0400446154,267.780237295,0.0,243.2593065,310.10971186,607.485760652,529.685362928,42.4850247072,35.3153730162
 01/18  09:00:00,1146.88760462,96.1412138581,274.307105132,0.0,243.2593065,310.10971186,600.187072522,508.011377843,56.6466996096,35.5289950696
 01/18  10:00:00,1183.73561601,96.2225828903,278.65340158,0.0,243.2593065,302.612436532,571.047145278,492.852233304,42.4850247072,35.7098872671
 01/18  11:00:00,1203.06534997,96.4627870772,291.463830066,0.0,243.2593065,310.10971186,596.836852317,472.070862413,70.808374512,53.9576153919
 01/18  12:00:00,1214.96691908,96.8507995647,305.972258667,0.0,243.2593065,310.10971186,573.627069908,457.751703266,70.808374512,45.0669921305
 01/18  13:00:00,1186.20290554,97.2143199783,324.075757864,0.0,243.2593065,310.10971186,562.78050743,447.201716235,70.808374512,44.7704166832
 01/18  14:00:00,1224.36078319,97.5473544153,327.873597267,0.0,243.2593065,302.612436532,551.884490546,441.156426783,56.6466996096,54.0813641537
 01/18  15:00:00,1250.62957874,97.8987705426,375.235167195,0.0,243.2593065,302.612436532,505.299684573,417.85344628,42.4850247072,44.9612135859
 01/18  16:00:00,1266.54049609,98.1945855824,399.301252551,0.0,243.2593065,302.612436532,513.957365457,404.498047951,56.6466996096,52.8126178962
 01/18  17:00:00,1292.39750766,98.4736623966,405.131965847,0.0,243.2593065,310.10971186,529.877816065,408.274048226,84.9700494144,36.6337184247
 01/18  18:00:00,1304.19339629,98.8157217763,403.898845464,0.0,243.2593065,310.10971186,522.891032126,411.533234518,84.9700494144,26.3877481931
 01/18  19:00:00,1039.0474707,95.0265530945,401.194227481,0.0,166.938926447,199.110933808,497.309392214,394.815799824,84.9700494144,17.5235429757
 01/18  20:00:00,1025.15078947,95.0265530945,400.742850294,0.0,166.938926447,191.61365848,480.575537982,397.6536159,56.6466996096,26.2752224718
 01/18  21:00:00,888.174524443,95.0265530945,406.282104573,0.0,100.150657288,124.558693486,506.597485137,432.425768406,56.6466996096,17.5250171213
 01/18  22:00:00,852.312167159,95.0265530945,411.606717231,0.0,100.150657288,124.558693486,497.554370381,437.602761147,42.4850247072,17.466584526
 01/18  23:00:00,787.184069447,95.0265530945,412.741953841,0.0,46.0930336215,124.558693486,502.073387044,456.29022512,28.3233498048,17.4598121183
 01/18  24:00:00,788.786970779,95.0265530945,411.713657244,0.0,46.0930336215,124.558693486,495.296930217,463.675514927,14.1616749024,17.4597403878
 01/19  01:00:00,785.959190528,95.0265530945,407.292476785,0.0,46.0930336215,113.312780494,491.395096622,468.268708791,5.66466996096,17.4617178695
 01/19  02:00:00,785.996499855,95.0265530945,401.186918456,0.0,46.0930336215,113.312780494,499.290014252,476.165479654,5.66466996096,17.459864637
 01/19  03:00:00,788.777163254,95.0265530945,395.242130605,0.0,46.0930336215,113.312780494,505.520844512,482.396335689,5.66466996096,17.4598388621
 01/19  04:00:00,790.772618785,95.0265530945,390.910477031,0.0,46.0930336215,113.312780494,508.226893997,485.102429012,5.66466996096,17.4597950243
 01/19  05:00:00,859.381799773,95.0265530945,369.633318945,0.0,100.150657288,148.969399434,494.255662862,471.131245916,5.66466996096,17.4597469843
 01/19  06:00:00,840.67568863,95.4029821417,346.697482774,0.0,100.150657288,149.894399434,832.814547493,801.189871552,14.1616749024,17.4630010389
 01/19  07:00:00,1074.67335842,96.1053946632,355.581365958,0.0,176.471037341,302.612436532,575.77384517,529.988948781,28.3233498048,17.4615465843
 01/19  08:00:00,1193.26984344,97.1025602514,353.034540251,0.0,243.2593065,310.10971186,552.946405281,483.9758272,42.4850247072,26.4855533738
 01/19  09:00:00,1212.31480886,97.6515575695,341.323135513,0.0,243.2593065,310.10971186,558.444279957,466.248821825,56.6466996096,35.5487585221
 01/19  10:00:00,1237.31575352,98.0535814023,335.835313164,0.0,243.2593065,302.612436532,543.645346395,456.529057271,42.4850247072,44.6312644167
 01/19  11:00:00,1264.58374872,98.4421656781,356.978059055,0.0,243.2593065,310.10971186,554.449355411,438.676402951,70.808374512,44.9645779485
 01/19  12:00:00,1285.69960937,98.9219637698,376.999882884,0.0,243.2593065,310.10971186,548.971711983,424.077182122,70.808374512,54.0861553489
 01/19  13:00:00,1241.51947352,99.3184748753,378.12342121,0.0,243.2593065,310.10971186,532.832524381,417.256450948,70.808374512,44.7676989212
 01/19  14:00:00,1273.9905199,99.7057414792,381.980560997,0.0,243.2593065,302.612436532,519.244016029,408.508666325,56.6466996096,54.0886500944
 01/19  15:00:00,1270.94912032,100.024649687,380.438795474,0.0,243.2593065,302.612436532,492.640608266,405.19619018,42.4850247072,44.959393378
 01/19  16:00:00,1253.68197799,100.288350913,359.12664894,0.0,243.2593065,302.612436532,507.042360592,405.54491538,56.6466996096,44.8507456025
 01/19  17:00:00,1259.70291435,100.523780891,342.254809148,0.0,243.2593065,310.10971186,537.167196901,407.633303639,84.9700494144,44.5638438478
 01/19  18:00:00,1259.34598619,100.766676156,330.291607314,0.0,243.2593065,310.10971186,511.930088056,409.361161465,84.9700494144,17.5988771758
 01/19  19:00:00,995.397721155,95.0265530945,331.973668373,0.0,166.938926447,199.110933808,510.590404981,399.343512843,84.9700494144,26.2768427233
 01/19  20:00:00,977.177999458,95.0265530945,316.036496426,0.0,166.938926447,191.61365848,479.985041299,405.813783073,56.6466996096,17.5245586162
 01/19  21:00:00,840.938115344,95.0265530945,309.275922729,0.0,100.150657288,124.558693486,529.124069265,446.200296019,56.6466996096,26.2770736364
 01/19  22:00:00,804.511958077,95.0265530945,312.360689229,0.0,100.150657288,124.558693486,513.1072904,453.15314471,42.4850247072,17.4691209828
 01/19  23:00:00,734.441021151,95.0265530945,306.418304771,0.0,46.0930336215,124.558693486,519.391689187,473.606054285,28.3233498048,17.4622850964
 01/19  24:00:00,724.973024592,95.0265530945,295.159343436,0.0,46.0930336215,124.558693486,512.117261123,480.49334676,14.1616749024,17.4622394609
 01/20  01:00:00,690.918630029,95.0265530945,277.398599484,0.0,46.0930336215,113.312780494,517.277809295,494.150741841,5.66466996096,17.4623974925
 01/20  02:00:00,689.045561934,95.0265530945,275.927937959,0.0,46.0930336215,113.312780494,523.710106255,500.583012845,5.66466996096,17.4624234494
 01/20  03:00:00,681.029353224,95.0265530945,266.476139235,0.0,46.0930336215,113.312780494,540.661674325,517.534595318,5.66466996096,17.4624090466
 01/20  04:00:00,660.494157944,95.0265530945,240.305104236,0.0,46.0930336215,113.312780494,578.448479852,555.321424847,5.66466996096,17.4623850434
 01/20  05:00:00,737.809269567,95.0265530945,222.237093084,0.0,100.150657288,148.969399434,586.161332262,563.034303512,5.66466996096,17.4623587886
 01/20  06:00:00,737.383182672,95.5361462441,217.54368619,0.0,100.150657288,149.894399434,911.660965448,880.036931125,14.1616749024,17.4623594209
 01/20  07:00:00,966.578958011,96.6268357901,217.216883568,0.0,176.471037341,302.612436532,633.512527556,587.726845991,28.3233498048,17.4623317599
 01/20  08:00:00,1082.96306817,97.9873941428,217.119904668,0.0,243.2593065,310.10971186,600.69822267,531.721845339,42.4850247072,26.4913526238
 01/20  09:00:00,1138.45918988,98.9003581664,241.300946235,0.0,243.2593065,310.10971186,566.860256512,474.673888675,56.6466996096,35.5396682277
 01/20  10:00:00,1211.74093183,99.6876906008,283.223753994,0.0,243.2593065,302.612436532,528.859816846,441.734414676,42.4850247072,44.640377463
 01/20  11:00:00,1282.35801486,100.319910705,338.668511443,0.0,243.2593065,310.10971186,529.698587976,413.925948684,70.808374512,44.9642647794
 01/20  12:00:00,1310.39552937,101.014876194,360.69112848,0.0,243.2593065,310.10971186,518.997846159,394.103201789,70.808374512,54.0862698578
 01/20  13:00:00,1277.0027476,101.545912586,367.256429182,0.0,243.2593065,310.10971186,496.215293219,380.629941587,70.808374512,44.7769771207
 01/20  14:00:00,1318.77764753,101.968354881,371.663022086,0.0,243.2593065,302.612436532,471.383294747,369.669117686,56.6466996096,45.0674774519
 01/20  15:00:00,1322.93570976,102.302353093,374.367409697,0.0,243.2593065,302.612436532,446.928255149,350.483399978,42.4850247072,53.959830463
 01/20  16:00:00,1324.70864027,102.428921565,376.346866096,0.0,243.2593065,302.612436532,444.115301992,342.61682319,56.6466996096,44.8517791921
 01/20  17:00:00,1316.83336151,102.107331441,362.952789046,0.0,243.2593065,310.10971186,488.497726095,367.881569245,84.9700494144,35.646107436
 01/20  18:00:00,1304.61905993,102.074291594,337.698052316,0.0,243.2593065,310.10971186,498.539554632,387.177394525,84.9700494144,26.3921106922
 01/20  19:00:00,1007.50616261,95.0265530945,311.156609709,0.0,166.938926447,199.110933808,500.029559957,388.781589571,84.9700494144,26.2779209708
 01/20  20:00:00,963.72597514,95.0265530945,286.797447261,0.0,166.938926447,191.61365848,470.050090458,395.877993855,56.6466996096,17.525396994
 01/20  21:00:00,820.379077699,95.0265530945,281.823253658,0.0,100.150657288,124.558693486,511.177275927,437.005663286,56.6466996096,17.5249130315
 01/20  22:00:00,756.995940425,95.0265530945,255.608396123,0.0,100.150657288,124.558693486,531.749914012,471.792055586,42.4850247072,17.4728337185
 01/20  23:00:00,666.44109863,95.0265530945,226.858350737,0.0,46.0930336215,124.558693486,574.718290614,528.928801184,28.3233498048,17.4661396253
 01/20  24:00:00,648.680214204,95.0265530945,206.008968829,0.0,46.0930336215,124.558693486,605.071417082,573.443658219,14.1616749024,17.4660839611
 01/21  01:00:00,626.005212487,95.0265530945,192.181103289,0.0,46.0930336215,113.312780494,626.724494023,603.593561191,5.66466996096,17.4662628709
 01/21  02:00:00,618.951657198,95.0265530945,181.492605611,0.0,46.0930336215,113.312780494,652.197013742,629.06606838,5.66466996096,17.4662754013
 01/21  03:00:00,616.949897397,95.0265530945,176.905816018,0.0,46.0930336215,113.312780494,662.963978046,639.833020407,5.66466996096,17.466287678
 01/21  04:00:00,610.662239938,95.0265530945,169.753216637,0.0,46.0930336215,113.312780494,681.945165295,658.814211,5.66466996096,17.4662843342
 01/21  05:00:00,618.631838743,95.0265530945,171.595413046,0.0,55.6251445156,113.312780494,667.931404252,644.800457071,5.66466996096,17.4662772195
 01/21  06:00:00,626.667507784,95.0265530945,182.017073659,0.0,55.6251445156,113.312780494,655.580238193,623.952294086,14.1616749024,17.4662692044
 01/21  07:00:00,704.485812921,95.0265530945,191.363330995,0.0,65.1572554096,176.889270242,593.317534229,547.52792344,28.3233498048,17.466260984
 01/21  08:00:00,831.379618108,95.360242148,206.905943346,0.0,109.682768182,220.96816451,890.550561722,830.598947676,42.4850247072,17.4665893385
 01/21  09:00:00,845.393735114,95.3569004531,221.695901545,0.0,109.682768182,220.96816451,704.412840748,621.41605165,56.6466996096,26.3500894878
 01/21  10:00:00,968.475246863,95.7627716318,239.043593351,0.0,131.945524568,266.955817592,637.042463227,559.227190535,42.4850247072,35.3302479855
 01/21  11:00:00,997.303684806,95.7947657022,260.289596548,0.0,131.945524568,274.45309292,624.543885333,518.214162645,70.808374512,35.5213481767
 01/21  12:00:00,1013.72790792,95.8093828917,275.880360109,0.0,131.945524568,274.45309292,616.872200551,510.54141181,70.808374512,35.5224142293
 01/21  13:00:00,1015.95044873,95.8348984676,306.93814208,0.0,131.945524568,274.45309292,600.420077661,494.097963925,70.808374512,35.5137392245
 01/21  14:00:00,1030.71761189,95.8973022964,324.409710346,0.0,131.945524568,266.955817592,585.148811307,492.987750238,56.6466996096,35.514361459
 01/21  15:00:00,1023.02747227,95.9357559554,317.756231362,0.0,131.945524568,266.955817592,576.615436463,498.617162846,42.4850247072,35.513248909
 01/21  16:00:00,936.980465192,95.0265530945,312.9143498,0.0,109.682768182,212.545889182,464.104421163,371.934473376,56.6466996096,35.5232481773
 01/21  17:00:00,931.259005085,95.0265530945,294.132775971,0.0,109.682768182,220.04316451,502.58509821,382.100980053,84.9700494144,35.5140687418
 01/21  18:00:00,861.59269175,95.0265530945,262.720426624,0.0,109.682768182,220.04316451,523.551869975,412.096592282,84.9700494144,26.4852282791
 01/21  19:00:00,805.050744966,95.0265530945,243.237041308,0.0,100.150657288,199.110933808,570.624881998,468.193530391,84.9700494144,17.4613021923
 01/21  20:00:00,784.154772753,95.0265530945,225.999462868,0.0,100.150657288,191.61365848,574.476389839,500.36836568,56.6466996096,17.4613245496
 01/21  21:00:00,666.054275008,95.0265530945,217.787836814,0.0,55.6251445156,124.558693486,637.779003255,563.669069313,56.6466996096,17.4632343326
 01/21  22:00:00,666.977882518,95.0265530945,217.386245003,0.0,55.6251445156,124.558693486,633.48520715,573.538855398,42.4850247072,17.4613270452
 01/21  23:00:00,664.839401127,95.0265530945,223.762576144,0.0,46.0930336215,124.558693486,624.402476621,578.617792888,28.3233498048,17.4613339287
 01/21  24:00:00,673.178231609,95.0265530945,233.344605854,0.0,46.0930336215,124.558693486,600.166862174,568.543850288,14.1616749024,17.4613369838
 01/22  01:00:00,663.542477913,95.0265530945,249.358810197,0.0,34.9616554283,113.312780494,579.003463916,555.875411662,5.66466996096,17.4633822931
 01/22  02:00:00,678.585546115,95.0265530945,264.432750069,0.0,34.9616554283,113.312780494,571.347842483,548.221590438,5.66466996096,17.4615820838
 01/22  03:00:00,672.146151453,95.0265530945,262.05685211,0.0,34.9616554283,113.312780494,582.616189625,559.489884142,5.66466996096,17.461635522
 01/22  04:00:00,667.073186209,95.0265530945,263.909645701,0.0,34.9616554283,113.312780494,587.451300345,564.324961679,5.66466996096,17.4616687041
 01/22  05:00:00,673.921268609,95.0265530945,267.567236945,0.0,44.4937663224,113.312780494,579.992028636,556.865661643,5.66466996096,17.4616970319
 01/22  06:00:00,673.316709424,95.0265530945,268.102754897,0.0,44.4937663224,113.312780494,593.098150559,561.474751492,14.1616749024,17.4617241641
 01/22  07:00:00,739.233403646,95.0265530945,261.277408052,0.0,54.0258772165,176.889270242,551.865603819,506.080503044,28.3233498048,17.46175097
 01/22  08:00:00,740.102944535,95.0265530945,263.402210438,0.0,54.0258772165,184.38654557,557.096596691,497.149794327,42.4850247072,17.4617776562
 01/22  09:00:00,814.671062869,95.0265530945,267.482265744,0.0,65.1572554096,220.04316451,560.836875612,477.860705241,56.6466996096,26.3294707618
 01/22  10:00:00,815.260551031,95.0265530945,274.622919154,0.0,65.1572554096,212.545889182,534.932298432,465.973402136,42.4850247072,26.4738715882
 01/22  11:00:00,825.307807572,95.0265530945,278.866137577,0.0,65.1572554096,220.04316451,565.560398013,459.266755411,70.808374512,35.4852680902
 01/22  12:00:00,825.16652441,95.0265530945,278.867563391,0.0,65.1572554096,220.04316451,563.179052763,456.887867234,70.808374512,35.4828110173
 01/22  13:00:00,824.079997825,95.0265530945,279.010837084,0.0,65.1572554096,220.04316451,560.071441346,453.783032079,70.808374512,35.4800347547
 01/22  14:00:00,816.567151271,95.0265530945,278.951865994,0.0,65.1572554096,212.545889182,546.228702894,454.104754766,56.6466996096,35.4772485182
 01/22  15:00:00,816.917106824,95.0265530945,279.156018318,0.0,65.1572554096,212.545889182,531.553105132,453.59361024,42.4850247072,35.4744701841
 01/22  16:00:00,811.525283475,95.0265530945,272.30447416,0.0,65.1572554096,212.545889182,546.274332429,463.015634232,56.6466996096,26.6119985875
 01/22  17:00:00,790.548772761,95.0265530945,268.187074582,0.0,65.1572554096,220.04316451,591.16422188,470.69623867,84.9700494144,35.4979337953
 01/22  18:00:00,751.313365425,95.0265530945,267.916235682,0.0,54.0258772165,184.38654557,608.377240609,488.116817532,84.9700494144,35.2903736623
 01/22  19:00:00,723.538831985,95.0265530945,268.020613875,0.0,44.4937663224,163.454314868,627.591766514,525.159674647,84.9700494144,17.4620424531
 01/22  20:00:00,716.239997478,95.0265530945,267.734781818,0.0,44.4937663224,155.95703954,606.578681556,532.469924594,56.6466996096,17.4620573518
 01/22  21:00:00,684.80292414,95.0265530945,267.694049751,0.0,44.4937663224,124.558693486,642.870051632,568.761271295,56.6466996096,17.4620807279
 01/22  22:00:00,684.727161998,95.0265530945,267.85388033,0.0,44.4937663224,124.558693486,633.539767482,573.592636695,42.4850247072,17.4621060798
 01/22  23:00:00,676.923392743,95.0265530945,267.820121592,0.0,34.9616554283,124.558693486,635.238236189,589.452754523,28.3233498048,17.462131861
 01/22  24:00:00,678.289940503,95.0265530945,267.985956906,0.0,34.9616554283,124.558693486,626.781959503,595.158126897,14.1616749024,17.4621577035
 01/23  01:00:00,676.748896643,95.0265530945,267.870468501,0.0,46.0930336215,113.312780494,624.074131626,600.947110934,5.66466996096,17.4623507308
 01/23  02:00:00,672.009016607,95.0265530945,261.244617448,0.0,46.0930336215,113.312780494,637.05772911,613.930597292,5.66466996096,17.462461857
 01/23  03:00:00,656.909665724,95.0265530945,239.677728754,0.0,46.0930336215,113.312780494,675.080064688,651.952868519,5.66466996096,17.4625262086
 01/23  04:00:00,637.85690178,95.0265530945,210.070289813,0.0,46.0930336215,113.312780494,736.826957555,713.699708244,5.66466996096,17.4625793495
 01/23  05:00:00,704.088791416,95.0265530945,179.241649661,0.0,100.150657288,148.969399434,767.088026928,743.960705848,5.66466996096,17.4626511191
 01/23  06:00:00,711.398548098,95.0265530945,191.089738405,0.0,100.150657288,149.894399434,1257.12220873,1225.4959026,14.1616749024,17.4646312247
 01/23  07:00:00,947.445835719,95.3151811169,205.720907275,0.0,176.471037341,302.612436532,767.88923689,722.103135632,28.3233498048,17.4627514532
 01/23  08:00:00,1065.48751199,95.6281637555,206.137040792,0.0,243.2593065,310.10971186,710.612689187,641.634678821,42.4850247072,26.4929856588
 01/23  09:00:00,1101.56200787,95.7599843933,211.592810574,0.0,243.2593065,310.10971186,697.204318618,605.01482761,56.6466996096,35.5427913978
 01/23  10:00:00,1144.15409684,95.8597233287,226.974115932,0.0,243.2593065,302.612436532,656.689741636,569.559407071,42.4850247072,44.6453098573
 01/23  11:00:00,1157.68258776,95.9448555884,235.104191212,0.0,243.2593065,310.10971186,655.9845756,540.205514518,70.808374512,44.9706865702
 01/23  12:00:00,1161.97874415,96.0213489739,235.959580949,0.0,243.2593065,310.10971186,650.526276746,525.622972242,70.808374512,54.0949299915
 01/23  13:00:00,1130.15608056,96.0920071834,248.340361116,0.0,243.2593065,310.10971186,616.257638176,500.673997012,70.808374512,44.7752666519
 01/23  14:00:00,1166.89088551,96.1620739284,255.949247422,0.0,243.2593065,302.612436532,586.285101951,484.562617924,56.6466996096,45.0757844166
 01/23  15:00:00,1165.96132483,96.3673662952,256.225979591,0.0,243.2593065,302.612436532,575.298083653,478.843091713,42.4850247072,53.9699672323
 01/23  16:00:00,1166.51331158,96.7053450107,256.409977039,0.0,243.2593065,302.612436532,574.510392854,473.003550975,56.6466996096,44.86014227
 01/23  17:00:00,1177.32649963,97.0293889561,256.459334017,0.0,243.2593065,310.10971186,587.368034763,466.744994644,84.9700494144,35.652990705
 01/23  18:00:00,1177.30693445,97.335046595,239.10616403,0.0,243.2593065,310.10971186,589.467781776,478.106907795,84.9700494144,26.3908245674
 01/23  19:00:00,898.607768524,95.0265530945,221.339461228,0.0,166.938926447,199.110933808,595.560822537,484.313913038,84.9700494144,26.2768600839
 01/23  20:00:00,884.496349102,95.0265530945,211.147576625,0.0,166.938926447,191.61365848,586.278592245,512.108024231,56.6466996096,17.523868405
 01/23  21:00:00,738.948973415,95.0265530945,195.24143534,0.0,100.150657288,124.558693486,673.635430438,590.710361456,56.6466996096,26.2783693728
 01/23  22:00:00,691.293058543,95.0265530945,181.07198278,0.0,100.150657288,124.558693486,686.184523991,626.231006737,42.4850247072,17.4684925471
 01/23  23:00:00,628.333000894,95.0265530945,182.919759839,0.0,46.0930336215,124.558693486,681.050516598,635.265461949,28.3233498048,17.4617048436
 01/23  24:00:00,611.79460825,95.0265530945,161.595455409,0.0,46.0930336215,124.558693486,723.857653343,692.234214681,14.1616749024,17.4617637589
 01/24  01:00:00,593.733437914,95.0265530945,157.145271215,0.0,46.0930336215,113.312780494,719.421954357,696.295286402,5.66466996096,17.4619979942
 01/24  02:00:00,603.254051296,95.0265530945,170.06322667,0.0,46.0930336215,113.312780494,686.168377127,663.041593194,5.66466996096,17.4621139719
 01/24  03:00:00,590.639874969,95.0265530945,150.72811594,0.0,46.0930336215,113.312780494,743.650712652,720.523844731,5.66466996096,17.4621979598
 01/24  04:00:00,569.016030638,95.0265530945,123.728010218,0.0,46.0930336215,113.312780494,817.709337206,794.582393006,5.66466996096,17.4622742392
 01/24  05:00:00,651.76444138,95.0265530945,115.226122216,0.0,100.150657288,148.969399434,799.489480765,776.362462232,5.66466996096,17.4623485713
 01/24  06:00:00,653.188416571,95.2277942155,114.583711222,0.0,100.150657288,149.894399434,1117.37900814,1085.75296212,14.1616749024,17.4643711188
 01/24  07:00:00,870.123572678,95.9545131277,101.927575436,0.0,176.471037341,302.612436532,835.754689347,789.968817114,28.3233498048,17.4625224283
 01/24  08:00:00,982.367055964,96.1946686162,99.4477384195,0.0,243.2593065,310.10971186,807.868799207,738.887187184,42.4850247072,26.4965873158
 01/24  09:00:00,1036.51131613,96.6508863943,125.934614648,0.0,243.2593065,310.10971186,730.184444932,637.994753926,56.6466996096,35.5429913958
 01/24  10:00:00,1101.48707286,97.1205478033,169.855491136,0.0,243.2593065,302.612436532,619.106713371,531.975679901,42.4850247072,44.6460087625
 01/24  11:00:00,1155.07942909,97.4751373495,231.884286232,0.0,243.2593065,310.10971186,568.102505973,452.322469641,70.808374512,44.9716618206
 01/24  12:00:00,1221.16066002,97.9864848013,295.329179953,0.0,243.2593065,310.10971186,547.903547249,422.99867826,70.808374512,54.0964944773
 01/24  13:00:00,1218.31409766,98.6507115631,327.2981853,0.0,243.2593065,310.10971186,526.347138991,410.760862058,70.808374512,44.777902421
 01/24  14:00:00,1273.25425879,99.2478627093,353.878301211,0.0,243.2593065,302.612436532,503.9085838,402.184526914,56.6466996096,45.0773572772
 01/24  15:00:00,1277.71995051,99.6327228072,362.776445709,0.0,243.2593065,302.612436532,480.708164221,384.251175955,42.4850247072,53.9719635593
 01/24  16:00:00,1268.64319738,99.7969116195,345.881120912,0.0,243.2593065,302.612436532,478.848924085,377.340360052,56.6466996096,44.8618644232
 01/24  17:00:00,1235.00136027,99.7782001349,290.129292332,0.0,243.2593065,310.10971186,518.555728699,397.931388294,84.9700494144,35.65429099
 01/24  18:00:00,1193.34961312,99.9289633807,236.053307998,0.0,243.2593065,310.10971186,537.077088891,425.715533989,84.9700494144,26.3915054876
 01/24  19:00:00,898.120674264,95.0265530945,202.084988831,0.0,166.938926447,199.110933808,607.164237265,495.916678817,84.9700494144,26.2775090332
 01/24  20:00:00,865.511489171,95.0265530945,171.242870338,0.0,166.938926447,191.61365848,643.378189715,569.207161045,56.6466996096,17.5243290605
 01/24  21:00:00,711.098520854,95.0265530945,151.1276628,0.0,100.150657288,124.558693486,737.254233007,654.328425429,56.6466996096,26.2791079687
 01/24  22:00:00,672.681693372,95.0265530945,152.387737018,0.0,100.150657288,124.558693486,707.036787,647.082802013,42.4850247072,17.4689602796
 01/24  23:00:00,604.801458145,95.0265530945,149.108267478,0.0,46.0930336215,124.558693486,714.36174739,668.576203873,28.3233498048,17.4621937121
 01/24  24:00:00,601.11430919,95.0265530945,144.629136676,0.0,46.0930336215,124.558693486,714.069905502,682.445955209,14.1616749024,17.4622753907
 01/25  01:00:00,594.415599214,95.0265530945,150.693225568,0.0,46.0930336215,113.312780494,691.832918585,668.705723755,5.66466996096,17.4625248694
 01/25  02:00:00,602.66208897,95.0265530945,159.930034531,0.0,46.0930336215,113.312780494,674.461445594,651.334115982,5.66466996096,17.4626596508
 01/25  03:00:00,599.660348528,95.0265530945,158.044046942,0.0,46.0930336215,113.312780494,689.178937477,666.051503116,5.66466996096,17.4627644009
 01/25  04:00:00,587.131423602,95.0265530945,143.040687043,0.0,46.0930336215,113.312780494,736.897279108,713.769747281,5.66466996096,17.4628618667
 01/25  05:00:00,668.855392772,95.0265530945,135.21932567,0.0,100.150657288,148.969399434,730.707703182,707.580075771,5.66466996096,17.4629574499
 01/25  06:00:00,675.844375104,95.4829555119,140.276083785,0.0,100.150657288,149.894399434,1030.5380631,998.911385021,14.1616749024,17.4650031734
 01/25  07:00:00,911.564782222,96.2077701908,149.780578833,0.0,176.471037341,302.612436532,714.13551884,668.348998683,28.3233498048,17.4631703527
 01/25  08:00:00,1029.65643001,97.4084324516,153.707888978,0.0,243.2593065,310.10971186,666.931843768,597.952592723,42.4850247072,26.4942263376
 01/25  09:00:00,1073.38091069,98.0792728344,165.834193493,0.0,243.2593065,310.10971186,640.620185058,548.428482135,56.6466996096,35.545003313
 01/25  10:00:00,1142.60218735,98.7953671801,204.283298172,0.0,243.2593065,302.612436532,568.54687192,481.413223782,42.4850247072,44.6486234308
 01/25  11:00:00,1206.75753269,99.4430484275,262.394093573,0.0,243.2593065,310.10971186,546.468681991,430.685333744,70.808374512,44.9749737344
 01/25  12:00:00,1253.27443296,100.165652994,308.458773199,0.0,243.2593065,310.10971186,537.069746219,412.160769925,70.808374512,54.1006017825
 01/25  13:00:00,1238.90117748,100.831857647,336.746864343,0.0,243.2593065,310.10971186,514.61470114,399.027202255,70.808374512,44.7791243729
 01/25  14:00:00,1283.62615178,101.27635778,347.449894748,0.0,243.2593065,302.612436532,494.10414457,392.376126022,56.6466996096,45.0813189387
 01/25  15:00:00,1277.0616828,101.537383987,347.904335712,0.0,243.2593065,302.612436532,470.45447739,374.003099395,42.4850247072,53.9663532878
 01/25  16:00:00,1268.19308014,101.584081713,340.873550197,0.0,243.2593065,302.612436532,467.872674407,366.360247087,56.6466996096,44.86572771
 01/25  17:00:00,1257.76287733,101.470963835,316.665589192,0.0,243.2593065,310.10971186,500.329753017,379.702099066,84.9700494144,35.6576045372
 01/25  18:00:00,1224.5992238,101.462956046,271.188047413,0.0,243.2593065,310.10971186,515.267998296,403.904658337,84.9700494144,26.3932905446
 01/25  19:00:00,921.605702416,95.0265530945,238.144413778,0.0,166.938926447,199.110933808,542.972550221,431.723696572,84.9700494144,26.2788042354
 01/25  20:00:00,896.071130954,95.0265530945,217.182438427,0.0,166.938926447,191.61365848,545.299968785,471.127634568,56.6466996096,17.5256346074
 01/25  21:00:00,747.50904921,95.0265530945,196.80215536,0.0,100.150657288,124.558693486,639.215040021,556.289365278,56.6466996096,26.2789751341
 01/25  22:00:00,693.212411007,95.0265530945,175.647425285,0.0,100.150657288,124.558693486,669.346107669,609.390816647,42.4850247072,17.4702663149
 01/25  23:00:00,609.754580317,95.0265530945,154.563815283,0.0,46.0930336215,124.558693486,718.74603651,672.95915295,28.3233498048,17.4635337554
 01/25  24:00:00,602.700669564,95.0265530945,145.953823206,0.0,46.0930336215,124.558693486,722.326820423,690.701509577,14.1616749024,17.463635944
 01/26  01:00:00,600.873012909,95.0265530945,156.888357102,0.0,46.0930336215,113.312780494,682.682486989,659.553919021,5.66466996096,17.4638980065
 01/26  02:00:00,596.335431532,95.0265530945,152.088197532,0.0,46.0930336215,113.312780494,699.783538287,676.654819303,5.66466996096,17.464049023
 01/26  03:00:00,599.230207015,95.0265530945,156.30661882,0.0,46.0930336215,113.312780494,690.757090648,667.628248901,5.66466996096,17.4641717858
 01/26  04:00:00,584.520317253,95.0265530945,139.784127882,0.0,46.0930336215,113.312780494,743.259610068,720.130652479,5.66466996096,17.4642876286
 01/26  05:00:00,655.743772788,95.0265530945,119.254751139,0.0,100.150657288,148.969399434,770.036130239,746.907058639,5.66466996096,17.4644016388
 01/26  06:00:00,654.778927329,95.5679146857,115.13912833,0.0,100.150657288,149.894399434,1057.08807897,1025.46271846,14.1616749024,17.4636856072
 01/26  07:00:00,881.810131125,96.6352725011,114.378477172,0.0,176.471037341,302.612436532,764.924996631,719.137003322,28.3233498048,17.4646435039
 01/26  08:00:00,997.975106594,98.0306822001,113.901100598,0.0,243.2593065,310.10971186,716.276203325,647.294341759,42.4850247072,26.4968368588
 01/26  09:00:00,1051.7499222,98.9309885194,137.265474413,0.0,243.2593065,310.10971186,658.745350927,566.549957515,56.6466996096,35.5486938019
 01/26  10:00:00,1124.79673835,99.6789183882,182.262331675,0.0,243.2593065,302.612436532,572.365481168,485.235958255,42.4850247072,44.6444982063
 01/26  11:00:00,1173.82448402,100.201405259,227.541520846,0.0,243.2593065,310.10971186,545.412284186,429.63348729,70.808374512,44.9704223837
 01/26  12:00:00,1226.148909,100.660812384,277.98588215,0.0,243.2593065,310.10971186,537.187870065,412.282799093,70.808374512,54.0966964592
 01/26  13:00:00,1215.14504486,100.984593617,307.174878994,0.0,243.2593065,310.10971186,520.68301504,405.090464377,70.808374512,44.7841761509
 01/26  14:00:00,1249.62112635,101.147251769,312.286695933,0.0,243.2593065,302.612436532,516.339636575,405.591485869,56.6466996096,54.1014510964
 01/26  15:00:00,1250.20090002,101.356741391,313.024737006,0.0,243.2593065,302.612436532,490.24007849,402.784580309,42.4850247072,44.9704734742
 01/26  16:00:00,1260.06845029,101.621025565,320.713321986,0.0,243.2593065,302.612436532,495.025122512,393.516224319,56.6466996096,44.8621985827
 01/26  17:00:00,1229.9197685,101.705417082,284.908721012,0.0,243.2593065,310.10971186,528.933602855,399.38910128,84.9700494144,44.5744521604
 01/26  18:00:00,1194.20568858,101.769457333,235.759546505,0.0,243.2593065,310.10971186,522.171232888,416.923838254,84.9700494144,20.2773452194
 01/26  19:00:00,896.821057309,95.0265530945,201.875242896,0.0,166.938926447,199.110933808,602.515757273,493.931791405,84.9700494144,23.6139164539
 01/26  20:00:00,873.670224174,95.0265530945,182.901155942,0.0,166.938926447,191.61365848,611.737447078,537.567570236,56.6466996096,17.5231772329
 01/26  21:00:00,734.024505112,95.0265530945,177.299053049,0.0,100.150657288,124.558693486,672.846694005,589.922518436,56.6466996096,26.2774759601
 01/26  22:00:00,699.345937539,95.0265530945,183.131924194,0.0,100.150657288,124.558693486,641.459203404,581.501988786,42.4850247072,17.4721899109
 01/26  23:00:00,641.399708257,95.0265530945,192.392016509,0.0,46.0930336215,124.558693486,627.479544929,581.690729022,28.3233498048,17.4654661029
 01/26  24:00:00,647.818900952,95.0265530945,202.132401582,0.0,46.0930336215,124.558693486,603.402580587,571.775326397,14.1616749024,17.4655792876
 01/27  01:00:00,637.224126476,95.0265530945,206.407927011,0.0,46.0930336215,113.312780494,596.813311479,573.68279162,5.66466996096,17.4658498977
 01/27  02:00:00,643.373525704,95.0265530945,212.381494019,0.0,46.0930336215,113.312780494,595.096048441,571.965363916,5.66466996096,17.4660145649
 01/27  03:00:00,654.486246375,95.0265530945,222.975624478,0.0,46.0930336215,113.312780494,586.64398654,563.513163594,5.66466996096,17.4661529844
 01/27  04:00:00,657.294808496,95.0265530945,227.43614136,0.0,46.0930336215,113.312780494,590.580350632,567.449395775,5.66466996096,17.4662848963
 01/27  05:00:00,753.367578918,95.0265530945,233.358120757,0.0,100.150657288,148.969399434,563.226219288,540.095134289,5.66466996096,17.4664150381
 01/27  06:00:00,759.424900613,95.5911145177,237.4569782,0.0,100.150657288,149.894399434,907.190201447,875.561838547,14.1616749024,17.4666879978
 01/27  07:00:00,986.662742757,96.9123301996,237.629008075,0.0,176.471037341,302.612436532,616.961572978,571.17152738,28.3233498048,17.4666957934
 01/27  08:00:00,1095.69073865,98.4083806999,236.965441584,0.0,243.2593065,310.10971186,584.363813343,515.384692351,42.4850247072,26.4940962847
 01/27  09:00:00,1136.10491158,99.0751717631,248.648266017,0.0,243.2593065,310.10971186,584.36227811,492.161855759,56.6466996096,35.5537227415
 01/27  10:00:00,1182.11845157,99.5563436716,263.347911126,0.0,243.2593065,302.612436532,569.414858254,482.287743826,42.4850247072,44.6420897214
 01/27  11:00:00,1193.71340663,99.976592685,268.056083667,0.0,243.2593065,310.10971186,581.480411673,465.694693985,70.808374512,44.9773431756
 01/27  12:00:00,1203.05256035,100.34039668,275.396077293,0.0,243.2593065,310.10971186,578.315979762,453.403364685,70.808374512,54.1042405656
 01/27  13:00:00,1166.468824,100.661586281,280.002511693,0.0,243.2593065,310.10971186,559.626588754,444.036484912,70.808374512,44.7817293304
 01/27  14:00:00,1207.86508009,100.965519062,286.234871427,0.0,243.2593065,302.612436532,547.571446264,436.81490977,56.6466996096,54.1098368853
 01/27  15:00:00,1212.81366131,101.199976841,289.971136423,0.0,243.2593065,302.612436532,520.55463099,433.092054277,42.4850247072,44.9775520063
 01/27  16:00:00,1213.55818502,101.399978942,290.385087631,0.0,243.2593065,302.612436532,532.329174886,430.813180149,56.6466996096,44.8692951273
 01/27  17:00:00,1216.85308545,101.567791046,284.364155552,0.0,243.2593065,310.10971186,558.529568266,428.994899002,84.9700494144,44.5646198488
 01/27  18:00:00,1226.89788919,101.750411955,281.02956922,0.0,243.2593065,310.10971186,540.449814344,429.085530854,84.9700494144,26.3942340753
 01/27  19:00:00,938.870251096,95.0265530945,261.620508365,0.0,166.938926447,199.110933808,529.090161464,426.5916758,84.9700494144,17.5284362498
 01/27  20:00:00,900.011713248,95.0265530945,224.974553267,0.0,166.938926447,191.61365848,556.621815531,478.141887338,56.6466996096,21.8332285832
 01/27  21:00:00,743.803462733,95.0265530945,196.924570703,0.0,100.150657288,124.558693486,652.418923704,573.802479935,56.6466996096,21.9697441596
 01/27  22:00:00,692.637119872,95.0265530945,175.867989802,0.0,100.150657288,124.558693486,685.3043912,625.344526544,42.4850247072,17.4748399484
 01/27  23:00:00,622.915355632,95.0265530945,166.929794836,0.0,46.0930336215,124.558693486,704.830986684,659.039567905,28.3233498048,17.4680689743
 01/27  24:00:00,608.384116919,95.0265530945,153.540820063,0.0,46.0930336215,124.558693486,723.491587268,691.863901004,14.1616749024,17.4660113616
 01/28  01:00:00,605.523344195,95.0265530945,169.751577002,0.0,46.0930336215,113.312780494,671.523365188,648.396977252,5.66466996096,17.4617179751
 01/28  02:00:00,608.922188893,95.0265530945,172.153641954,0.0,46.0930336215,113.312780494,672.75018842,649.624098355,5.66466996096,17.4614201043
 01/28  03:00:00,612.260928816,95.0265530945,177.145405236,0.0,46.0930336215,113.312780494,666.11716174,642.990907434,5.66466996096,17.4615843443
 01/28  04:00:00,618.49111116,95.0265530945,185.364186601,0.0,46.0930336215,113.312780494,657.914495197,634.788080879,5.66466996096,17.4617443576
 01/28  05:00:00,622.155667686,95.0265530945,179.227468828,0.0,55.6251445156,113.312780494,671.316659314,648.190086234,5.66466996096,17.4619031189
 01/28  06:00:00,619.81470108,95.0265530945,175.686871668,0.0,55.6251445156,113.312780494,693.330439992,661.70670376,14.1616749024,17.4620613299
 01/28  07:00:00,685.469207062,95.0265530945,168.889695709,0.0,65.1572554096,176.889270242,664.621256641,618.83568768,28.3233498048,17.4622191566
 01/28  08:00:00,795.902691598,95.3758619198,164.34813587,0.0,109.682768182,220.96816451,1009.31913683,949.368242693,42.4850247072,17.4658694306
