Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  09:00:00,803.883452678,95.3691189398,170.73217736,0.0,109.682768182,220.96816451,802.973151242,719.971152813,56.6466996096,26.3552988193
 01/28  10:00:00,920.568828156,95.775044738,181.347752815,0.0,131.945524568,266.955817592,715.631815925,646.639320415,42.4850247072,26.5074708024
 01/28  11:00:00,933.226462446,95.806721781,190.886471279,0.0,131.945524568,274.45309292,714.629578518,608.273321142,70.808374512,35.547882864
 01/28  12:00:00,944.648732159,95.820594403,206.428597935,0.0,131.945524568,274.45309292,681.783062377,575.424302008,70.808374512,35.5503858567
 01/28  13:00:00,931.488176425,95.8291874799,232.912515992,0.0,131.945524568,274.45309292,646.224992138,539.874529562,70.808374512,35.5420880638
 01/28  14:00:00,938.009947029,95.8348570412,251.287209175,0.0,131.945524568,266.955817592,618.952983729,525.390981778,56.6466996096,36.915302341
 01/28  15:00:00,946.579756492,95.8508208365,262.479970354,0.0,131.945524568,266.955817592,611.561076055,526.043957168,42.4850247072,43.0320941803
 01/28  16:00:00,878.965873768,95.0265530945,273.944974312,0.0,109.682768182,212.545889182,480.913763827,388.743023651,56.6466996096,35.5240405664
 01/28  17:00:00,897.562726506,95.0265530945,279.254928649,0.0,109.682768182,220.04316451,516.483084594,395.998648824,84.9700494144,35.5143863558
 01/28  18:00:00,874.332044485,95.0265530945,285.590117812,0.0,109.682768182,220.04316451,511.751700152,400.291080185,84.9700494144,26.4905705531
 01/28  19:00:00,845.863958096,95.0265530945,290.030857222,0.0,100.150657288,199.110933808,538.323732,435.886142758,84.9700494144,17.4675398275
 01/28  20:00:00,831.113263122,95.0265530945,284.023347816,0.0,100.150657288,191.61365848,518.846699818,444.732353718,56.6466996096,17.4676464911
 01/28  21:00:00,702.602314213,95.0265530945,272.754573525,0.0,55.6251445156,124.558693486,577.894546439,503.780042677,56.6466996096,17.4678041527
 01/28  22:00:00,695.603649259,95.0265530945,268.114690893,0.0,55.6251445156,124.558693486,576.728970845,516.776015307,42.4850247072,17.4679308303
 01/28  23:00:00,692.875504431,95.0265530945,274.55095056,0.0,46.0930336215,124.558693486,574.481430136,528.690008645,28.3233498048,17.4680716862
 01/28  24:00:00,697.734591501,95.0265530945,278.888177998,0.0,46.0930336215,124.558693486,563.560914597,531.93102396,14.1616749024,17.4682157354
 01/29  01:00:00,680.979586454,95.0265530945,284.787756592,0.0,34.9616554283,113.312780494,557.265884596,534.134979856,5.66466996096,17.4662347783
 01/29  02:00:00,685.871873152,95.0265530945,288.583205765,0.0,34.9616554283,113.312780494,561.852180638,538.726483031,5.66466996096,17.4610276461
 01/29  03:00:00,685.945434989,95.0265530945,288.597481914,0.0,34.9616554283,113.312780494,569.56422616,546.437899173,5.66466996096,17.4616570258
 01/29  04:00:00,686.207331252,95.0265530945,288.764666954,0.0,34.9616554283,113.312780494,576.911724953,553.785223558,5.66466996096,17.4618314346
 01/29  05:00:00,691.159800082,95.0265530945,288.475584128,0.0,44.4937663224,113.312780494,572.537529751,549.41085246,5.66466996096,17.4620073304
 01/29  06:00:00,689.867592468,95.0265530945,288.81034533,0.0,44.4937663224,113.312780494,584.921875573,553.298017379,14.1616749024,17.4621832923
 01/29  07:00:00,767.669557244,95.0265530945,295.882553406,0.0,54.0258772165,176.889270242,532.877344341,487.09163555,28.3233498048,17.4623589857
 01/29  08:00:00,772.153553952,95.0265530945,300.721737571,0.0,54.0258772165,184.38654557,539.986948536,480.039389496,42.4850247072,17.4625343324
 01/29  09:00:00,843.977537874,95.0265530945,300.990752832,0.0,65.1572554096,220.04316451,546.497251124,463.51890288,56.6466996096,26.3316486344
 01/29  10:00:00,836.691817034,95.0265530945,301.223380373,0.0,65.1572554096,212.545889182,526.853437876,457.891183247,42.4850247072,26.4772299223
 01/29  11:00:00,847.312994971,95.0265530945,307.137849802,0.0,65.1572554096,220.04316451,556.80485656,450.505113263,70.808374512,35.4913687847
 01/29  12:00:00,857.479807067,95.0265530945,318.600492591,0.0,65.1572554096,220.04316451,552.163783301,445.865949614,70.808374512,35.4894591743
 01/29  13:00:00,854.627836131,95.0265530945,316.650822786,0.0,65.1572554096,220.04316451,548.829345937,442.533740774,70.808374512,35.4872306508
 01/29  14:00:00,849.695376085,95.0265530945,319.470037243,0.0,65.1572554096,212.545889182,529.696428372,437.564737647,56.6466996096,35.484991116
 01/29  15:00:00,843.929643354,95.0265530945,316.687297701,0.0,65.1572554096,212.545889182,519.019802666,441.052019679,42.4850247072,35.4827582798
 01/29  16:00:00,834.711795329,95.0265530945,306.020387191,0.0,65.1572554096,212.545889182,537.784832534,445.657599781,56.6466996096,35.4805331436
 01/29  17:00:00,813.750562964,95.0265530945,307.750698266,0.0,65.1572554096,220.04316451,563.278823306,447.549095926,84.9700494144,30.7596779665
 01/29  18:00:00,777.356898923,95.0265530945,305.386428551,0.0,54.0258772165,184.38654557,579.202398694,463.061228142,84.9700494144,31.1711211373
 01/29  19:00:00,743.749036116,95.0265530945,294.651463743,0.0,44.4937663224,163.454314868,604.089329173,501.653596113,84.9700494144,17.465683646
 01/29  20:00:00,733.479198428,95.0265530945,289.40019609,0.0,44.4937663224,155.95703954,585.647671239,511.535128004,56.6466996096,17.4658436248
 01/29  21:00:00,701.423718396,95.0265530945,288.759993006,0.0,44.4937663224,124.558693486,622.504105286,548.391396053,56.6466996096,17.466009623
 01/29  22:00:00,701.049702259,95.0265530945,288.720806306,0.0,44.4937663224,124.558693486,613.811553563,553.860352063,42.4850247072,17.4661767932
 01/29  23:00:00,693.361231653,95.0265530945,288.723870742,0.0,34.9616554283,124.558693486,615.658744886,569.869051105,28.3233498048,17.4663439756
 01/29  24:00:00,694.478381716,95.0265530945,288.726632784,0.0,34.9616554283,124.558693486,606.627966842,574.999781047,14.1616749024,17.466510893
 01/30  01:00:00,692.950549987,95.0265530945,288.646007963,0.0,46.0930336215,113.312780494,602.836917738,579.705454916,5.66466996096,17.4667928614
 01/30  02:00:00,692.916284086,95.0265530945,288.560159818,0.0,46.0930336215,113.312780494,608.169857484,585.038169127,5.66466996096,17.4670183959
 01/30  03:00:00,692.932815295,95.0265530945,288.560657568,0.0,46.0930336215,113.312780494,611.927521387,588.795640253,5.66466996096,17.4672111734
 01/30  04:00:00,692.766769336,95.0265530945,288.439596385,0.0,46.0930336215,113.312780494,615.969417499,592.837351751,5.66466996096,17.4673957866
 01/30  05:00:00,777.507013335,95.0265530945,282.954214993,0.0,100.150657288,148.969399434,591.893899265,568.761629911,5.66466996096,17.467599393
 01/30  06:00:00,775.741400925,95.0265530945,279.24174618,0.0,100.150657288,149.894399434,1181.86878264,1150.23931631,14.1616749024,17.4677914215
 01/30  07:00:00,1002.30599689,95.3138533669,278.998764755,0.0,176.471037341,302.612436532,723.932385253,678.141067846,28.3233498048,17.4679676025
 01/30  08:00:00,1122.07298051,95.6261915787,284.513569802,0.0,243.2593065,310.10971186,665.384923138,596.403235546,42.4850247072,26.4966628846
 01/30  09:00:00,1157.77669574,95.7572325405,288.143419893,0.0,243.2593065,310.10971186,656.792402285,564.58765608,56.6466996096,35.5580465951
 01/30  10:00:00,1197.79225657,95.8567171694,301.130403704,0.0,243.2593065,302.612436532,630.499143553,543.367494347,42.4850247072,44.6466244986
 01/30  11:00:00,1210.51412175,95.9415901507,310.231786292,0.0,243.2593065,310.10971186,635.125267524,518.658217561,70.808374512,45.6586754508
 01/30  12:00:00,1216.08780818,96.0180447373,318.193830904,0.0,243.2593065,310.10971186,621.67851877,497.434320399,70.808374512,53.4358238585
 01/30  13:00:00,1186.91581781,96.0873988111,329.917363861,0.0,243.2593065,310.10971186,598.433152544,482.835970559,70.808374512,44.7888074735
 01/30  14:00:00,1231.04999428,96.1823555933,342.119671928,0.0,243.2593065,302.612436532,583.129739698,472.373778031,56.6466996096,54.1092620573
 01/30  15:00:00,1230.64288695,96.4088791901,340.130441801,0.0,243.2593065,302.612436532,553.217991596,465.75708787,42.4850247072,44.9758790187
 01/30  16:00:00,1222.79287137,96.7427326572,329.522034892,0.0,243.2593065,302.612436532,561.829422761,460.314289171,56.6466996096,44.8684339805
 01/30  17:00:00,1225.42831622,97.0636633484,317.778165496,0.0,243.2593065,310.10971186,586.782566801,457.248530669,84.9700494144,44.5639867184
 01/30  18:00:00,1231.25341801,97.3780886847,306.744689564,0.0,243.2593065,310.10971186,568.596973603,457.233490557,84.9700494144,26.3934336307
 01/30  19:00:00,958.800692681,95.0265530945,301.791532911,0.0,166.938926447,199.110933808,520.854962816,418.357862071,84.9700494144,17.527051331
 01/30  20:00:00,953.225527974,95.0265530945,301.398301793,0.0,166.938926447,191.61365848,505.921679163,422.994143052,56.6466996096,26.2808365013
 01/30  21:00:00,813.798858215,95.0265530945,294.006438524,0.0,100.150657288,124.558693486,540.059126503,465.883255562,56.6466996096,17.5291713305
 01/30  22:00:00,770.204998434,95.0265530945,289.243186434,0.0,100.150657288,124.558693486,533.020334069,473.065033207,42.4850247072,17.4702761543
 01/30  23:00:00,704.866290955,95.0265530945,288.955878778,0.0,46.0930336215,124.558693486,537.966581822,492.179464332,28.3233498048,17.4637676859
 01/30  24:00:00,712.834002973,95.0265530945,296.047035432,0.0,46.0930336215,124.558693486,528.120370191,496.494724369,14.1616749024,17.46397092
 01/31  01:00:00,697.54647623,95.0265530945,293.525299784,0.0,46.0930336215,113.312780494,524.948964695,501.81812862,5.66466996096,17.4661661141
 01/31  02:00:00,700.185308806,95.0265530945,296.16195762,0.0,46.0930336215,113.312780494,529.105439549,505.976278516,5.66466996096,17.4644910719
 01/31  03:00:00,704.790210886,95.0265530945,300.77083464,0.0,46.0930336215,113.312780494,533.630476932,510.50108821,5.66466996096,17.464718761
 01/31  04:00:00,704.948054429,95.0265530945,301.004092346,0.0,46.0930336215,113.312780494,538.820913784,515.691316025,5.66466996096,17.4649277976
 01/31  05:00:00,792.413726417,95.0265530945,300.877700288,0.0,100.150657288,148.969399434,517.82670549,494.696903462,5.66466996096,17.4651320662
 01/31  06:00:00,795.054768271,95.2190939237,301.249514497,0.0,100.150657288,149.894399434,928.054168069,896.425344753,14.1616749024,17.4671484137
 01/31  07:00:00,1016.22386122,95.9438211083,293.971029699,0.0,176.471037341,302.612436532,620.771340516,574.982375342,28.3233498048,17.4656153688
 01/31  08:00:00,1125.78905141,96.2128968773,288.999299204,0.0,243.2593065,310.10971186,600.925753867,523.119146367,42.4850247072,35.3215827931
 01/31  09:00:00,1165.63350314,96.6737626476,301.415966585,0.0,243.2593065,310.10971186,592.878138676,500.692817911,56.6466996096,35.5386211553
 01/31  10:00:00,1207.91630716,97.1228052342,317.441810084,0.0,243.2593065,302.612436532,565.587496252,487.380311522,42.4850247072,35.7221600226
 01/31  11:00:00,1219.22870883,97.5072882816,323.213047055,0.0,243.2593065,310.10971186,594.244769505,469.453007224,70.808374512,53.9833877696
 01/31  12:00:00,1221.53627015,97.8561241005,323.977537319,0.0,243.2593065,310.10971186,579.840845198,456.265341498,70.808374512,52.7671291875
 01/31  13:00:00,1186.87231316,98.1827081153,330.481198078,0.0,243.2593065,310.10971186,553.114026257,443.681522814,70.808374512,38.6241289307
 01/31  14:00:00,1228.77414698,98.4846296122,342.070380767,0.0,243.2593065,302.612436532,545.096415049,435.811785444,56.6466996096,52.6379299958
 01/31  15:00:00,1224.69765449,98.7591230693,339.853534059,0.0,243.2593065,302.612436532,528.276592167,431.817117884,42.4850247072,53.9744495753
 01/31  16:00:00,1227.83189925,99.0815428843,342.799878295,0.0,243.2593065,302.612436532,531.529757755,430.013777729,56.6466996096,44.8692804166
 01/31  17:00:00,1237.11741568,99.3895403035,334.446683169,0.0,243.2593065,310.10971186,549.894633281,429.27001788,84.9700494144,35.6545659864
 01/31  18:00:00,1247.18997881,99.7027003409,331.462395006,0.0,243.2593065,310.10971186,539.232192144,427.865693465,84.9700494144,26.3964492645
 01/31  19:00:00,980.644083904,95.0265530945,334.998075267,0.0,166.938926447,199.110933808,519.944706066,408.694193052,84.9700494144,26.2804635992
 01/31  20:00:00,963.164092019,95.0265530945,321.560333864,0.0,166.938926447,191.61365848,488.227060271,414.052132485,56.6466996096,17.5282281756
 01/31  21:00:00,821.968421603,95.0265530945,312.499119419,0.0,100.150657288,124.558693486,529.134093314,454.959433979,56.6466996096,17.5279597257
 01/31  22:00:00,781.380570516,95.0265530945,309.576948049,0.0,100.150657288,124.558693486,529.696280394,462.048991488,42.4850247072,25.1622641992
 01/31  23:00:00,713.980896809,95.0265530945,304.336865264,0.0,46.0930336215,124.558693486,527.733588625,480.911080147,28.3233498048,18.4991586731
 01/31  24:00:00,712.13193789,95.0265530945,299.366846386,0.0,46.0930336215,124.558693486,519.034056851,487.410179893,14.1616749024,17.4622020552
 02/01  01:00:00,697.025634734,95.0265530945,295.071286457,0.0,46.0930336215,113.312780494,515.615799491,492.488602922,5.66466996096,17.4625266075
 02/01  02:00:00,698.105498164,95.0265530945,291.083812663,0.0,46.0930336215,113.312780494,520.389793604,497.262356609,5.66466996096,17.4627670345
 02/01  03:00:00,693.617702145,95.0265530945,285.557065901,0.0,46.0930336215,113.312780494,527.674877892,504.547214428,5.66466996096,17.4629935032
 02/01  04:00:00,687.586974469,95.0265530945,280.73355974,0.0,46.0930336215,113.312780494,537.121292833,513.993406554,5.66466996096,17.4632163181
 02/01  05:00:00,774.227464934,95.0265530945,279.064512428,0.0,100.150657288,148.969399434,518.351339101,495.22323123,5.66466996096,17.4634379103
 02/01  06:00:00,776.085593405,95.4679899216,279.12724877,0.0,100.150657288,149.894399434,882.759738597,851.134376979,14.1616749024,17.4636867156
 02/01  07:00:00,1010.66233257,96.3117668879,284.84983943,0.0,176.471037341,302.612436532,603.338809957,557.551553936,28.3233498048,17.4639062166
 02/01  08:00:00,1145.57116457,97.6118190476,308.698935523,0.0,243.2593065,310.10971186,574.388165954,505.402936365,42.4850247072,26.5002048821
 02/01  09:00:00,1234.11060278,98.2715521934,359.783482777,0.0,243.2593065,310.10971186,562.08740108,469.890495238,56.6466996096,35.5502062325
 02/01  10:00:00,1298.0184149,98.9130042354,375.338831183,0.0,243.2593065,302.612436532,527.999020999,440.857198957,42.4850247072,44.6567973349
 02/01  11:00:00,1317.20604253,99.5255130566,379.223230695,0.0,243.2593065,310.10971186,531.369180701,415.578626966,70.808374512,44.9821792232
 02/01  12:00:00,1324.11964047,100.136304478,380.204125088,0.0,243.2593065,310.10971186,520.967157918,396.045273284,70.808374512,54.1135101219
 02/01  13:00:00,1279.49639435,100.432998322,380.905717116,0.0,243.2593065,310.10971186,507.276864185,391.678347092,70.808374512,44.7901425812
 02/01  14:00:00,1312.67383514,100.767797143,381.247061943,0.0,243.2593065,302.612436532,495.858291677,385.100739104,56.6466996096,54.1108529628
 02/01  15:00:00,1315.298722,100.965463612,378.93111864,0.0,243.2593065,302.612436532,469.82349878,382.359899249,42.4850247072,44.9785748236
 02/01  16:00:00,1312.43744223,101.099476476,374.075556398,0.0,243.2593065,302.612436532,490.204848062,388.687613998,56.6466996096,44.8705344548
 02/01  17:00:00,1308.97896515,101.261345136,363.3473092,0.0,243.2593065,310.10971186,525.737222109,396.192991394,84.9700494144,44.5741813005
 02/01  18:00:00,1315.72315081,101.469824369,357.046752776,0.0,243.2593065,310.10971186,509.721203127,398.357273645,84.9700494144,26.3938800671
 02/01  19:00:00,1007.9563432,95.0265530945,325.876473131,0.0,166.938926447,199.110933808,495.680276773,393.182249073,84.9700494144,17.527978285
 02/01  20:00:00,977.737338804,95.0265530945,303.904396608,0.0,166.938926447,191.61365848,474.429441667,400.257316407,56.6466996096,17.5254256499
 02/01  21:00:00,825.41656439,95.0265530945,289.377615396,0.0,100.150657288,124.558693486,525.248094676,442.320282701,56.6466996096,26.2811123652
 02/01  22:00:00,775.057252843,95.0265530945,281.116174027,0.0,100.150657288,124.558693486,511.869507756,451.909892684,42.4850247072,17.4745903644
 02/01  23:00:00,719.274006145,95.0265530945,287.073807905,0.0,46.0930336215,124.558693486,516.590554201,470.799290501,28.3233498048,17.4679138945
 02/01  24:00:00,726.372633737,95.0265530945,290.934354716,0.0,46.0930336215,124.558693486,507.992352229,476.362560239,14.1616749024,17.4681170878
 02/02  01:00:00,707.015841438,95.0265530945,285.142653719,0.0,46.0930336215,113.312780494,506.698065054,483.564955304,5.66466996096,17.4684397897
 02/02  02:00:00,702.539006691,95.0265530945,281.270445152,0.0,46.0930336215,113.312780494,515.381791632,492.24844105,5.66466996096,17.4686806214
 02/02  03:00:00,709.1596865,95.0265530945,287.050429951,0.0,46.0930336215,113.312780494,516.593699879,493.460121789,5.66466996096,17.4689081287
 02/02  04:00:00,706.732731969,95.0265530945,284.79083538,0.0,46.0930336215,113.312780494,524.09457358,500.962295572,5.66466996096,17.4676080468
 02/02  05:00:00,814.422956997,95.0265530945,300.319056847,0.0,100.150657288,148.969399434,500.946437642,477.819999314,5.66466996096,17.4617683676
 02/02  06:00:00,839.879637492,95.5576312435,319.775717326,0.0,100.150657288,149.894399434,841.768949757,810.141594331,14.1616749024,17.4656805231
 02/02  07:00:00,1073.12284274,96.9021288446,324.86370504,0.0,176.471037341,302.612436532,580.764379908,534.976533833,28.3233498048,17.4644962701
 02/02  08:00:00,1190.26747379,98.3617537234,325.270233204,0.0,243.2593065,310.10971186,556.673481327,487.694723572,42.4850247072,26.4937330478
 02/02  09:00:00,1221.20384157,99.0412862277,325.142591649,0.0,243.2593065,310.10971186,569.049842439,467.960031675,56.6466996096,44.4431111539
 02/02  10:00:00,1274.50432882,99.5633979717,339.465663011,0.0,243.2593065,302.612436532,533.436113356,455.235298096,42.4850247072,35.7157905537
 02/02  11:00:00,1298.23579138,100.034690372,354.684887722,0.0,243.2593065,310.10971186,559.455147029,434.66976421,70.808374512,53.9770083071
 02/02  12:00:00,1301.89283524,100.418919865,359.27523883,0.0,243.2593065,310.10971186,537.597977728,421.69298191,70.808374512,45.0966213061
 02/02  13:00:00,1264.72301613,100.746457131,364.209441434,0.0,243.2593065,310.10971186,529.040771776,413.444439776,70.808374512,44.7879574883
 02/02  14:00:00,1300.4694902,101.058106746,366.582088482,0.0,243.2593065,302.612436532,517.123413363,406.367130012,56.6466996096,54.1095837415
 02/02  15:00:00,1301.55347279,101.330873528,367.52430607,0.0,243.2593065,302.612436532,488.618409967,401.147952396,42.4850247072,44.9854328639
 02/02  16:00:00,1302.14788191,101.545136592,367.893657458,0.0,243.2593065,302.612436532,508.84190269,398.344710866,56.6466996096,53.8504922147
 02/02  17:00:00,1286.92258132,101.706390722,350.991878801,0.0,243.2593065,310.10971186,522.653093371,402.032356198,84.9700494144,35.6506877595
 02/02  18:00:00,1279.28671099,101.85582389,330.77704133,0.0,243.2593065,310.10971186,517.827261627,406.463894574,84.9700494144,26.3933176385
 02/02  19:00:00,999.13042872,95.0265530945,318.725230575,0.0,166.938926447,199.110933808,502.955868086,400.457783955,84.9700494144,17.5280347159
 02/02  20:00:00,977.40966846,95.0265530945,306.846953081,0.0,166.938926447,191.61365848,488.658897358,405.730862339,56.6466996096,26.2813354098
 02/02  21:00:00,844.414682471,95.0265530945,308.427490878,0.0,100.150657288,124.558693486,519.57689383,445.402097765,56.6466996096,17.5280964546
 02/02  22:00:00,794.166968145,95.0265530945,298.779084557,0.0,100.150657288,124.558693486,513.857284184,453.898736649,42.4850247072,17.4735228277
 02/02  23:00:00,717.756040094,95.0265530945,290.473677626,0.0,46.0930336215,124.558693486,519.229736206,473.439312449,28.3233498048,17.4670739524
 02/02  24:00:00,711.612900758,95.0265530945,284.306503079,0.0,46.0930336215,124.558693486,514.098390481,482.469412072,14.1616749024,17.4673035064
 02/03  01:00:00,681.313911627,95.0265530945,266.780089682,0.0,46.0930336215,113.312780494,528.308636186,505.176260966,5.66466996096,17.4677052598
 02/03  02:00:00,664.593651134,95.0265530945,245.950430643,0.0,46.0930336215,113.312780494,557.897697323,534.765154608,5.66466996096,17.4678727535
 02/03  03:00:00,654.379972923,95.0265530945,232.25532662,0.0,46.0930336215,113.312780494,581.621556022,558.488759347,5.66466996096,17.4681267147
 02/03  04:00:00,650.747490611,95.0265530945,222.166535491,0.0,46.0930336215,113.312780494,604.921496922,581.788459186,5.66466996096,17.4683677741
 02/03  05:00:00,740.064015039,95.0265530945,217.685665025,0.0,100.150657288,148.969399434,590.558376389,567.425101081,5.66466996096,17.4686053469
 02/03  06:00:00,735.343187721,95.5871871952,211.729480277,0.0,100.150657288,149.894399434,915.674297448,884.043544573,14.1616749024,17.469077972
 02/03  07:00:00,960.580947767,97.0278317742,207.986833798,0.0,176.471037341,302.612436532,638.143787898,592.351269383,28.3233498048,17.4691687104
 02/03  08:00:00,1070.34007751,98.531051612,201.088539944,0.0,243.2593065,310.10971186,619.388350529,541.57414526,42.4850247072,35.3291805615
 02/03  09:00:00,1118.31986754,99.565318644,220.444701979,0.0,243.2593065,310.10971186,577.551412006,485.357970006,56.6466996096,35.54674239
 02/03  10:00:00,1188.13452755,100.310717694,261.529617472,0.0,243.2593065,302.612436532,529.403111586,442.256383853,42.4850247072,44.6617030261
 02/03  11:00:00,1240.44565969,100.85907629,304.842733812,0.0,243.2593065,310.10971186,533.799859479,418.009618246,70.808374512,44.9818667209
 02/03  12:00:00,1286.59913336,101.435825228,348.331343247,0.0,243.2593065,310.10971186,523.349807204,398.423729217,70.808374512,54.1177034756
 02/03  13:00:00,1260.26712209,101.95775631,365.323562458,0.0,243.2593065,310.10971186,500.187717309,384.588605702,70.808374512,44.7907370952
 02/03  14:00:00,1297.52694937,102.319810179,373.199160195,0.0,243.2593065,302.612436532,475.94776582,374.209217354,56.6466996096,45.0918488562
 02/03  15:00:00,1301.8576128,102.577589983,379.303986164,0.0,243.2593065,302.612436532,450.667017339,354.202304368,42.4850247072,53.979688264
 02/03  16:00:00,1300.10880571,102.540313935,381.19123349,0.0,243.2593065,302.612436532,455.522394834,353.998805516,56.6466996096,44.8768897081
 02/03  17:00:00,1278.86879138,102.372713941,352.385517372,0.0,243.2593065,310.10971186,499.627497643,372.480573718,84.9700494144,42.1768745113
 02/03  18:00:00,1247.14424687,102.377095138,300.929646795,0.0,243.2593065,310.10971186,495.789935763,390.84808894,84.9700494144,19.9717974084
 02/03  19:00:00,961.197071565,95.0265530945,287.344048422,0.0,166.938926447,199.110933808,502.895576428,391.643098723,84.9700494144,26.2824282904
 02/03  20:00:00,942.116187702,95.0265530945,277.441466845,0.0,166.938926447,191.61365848,473.507736059,399.332390291,56.6466996096,17.5286461591
 02/03  21:00:00,799.925647154,95.0265530945,269.155453621,0.0,100.150657288,124.558693486,529.358676437,446.432590775,56.6466996096,26.2793860517
 02/03  22:00:00,760.930750669,95.0265530945,269.006233594,0.0,100.150657288,124.558693486,516.832673037,456.874290862,42.4850247072,17.4733574675
 02/03  23:00:00,693.533383646,95.0265530945,262.622632535,0.0,46.0930336215,124.558693486,531.39410211,485.604013803,28.3233498048,17.4667385028
 02/03  24:00:00,697.242102045,95.0265530945,265.12007673,0.0,46.0930336215,124.558693486,522.157733852,490.529075766,14.1616749024,17.4669831841
 02/04  01:00:00,671.869399439,95.0265530945,250.180417686,0.0,46.0930336215,113.312780494,537.511029963,514.379037944,5.66466996096,17.4673220582
 02/04  02:00:00,661.646474726,95.0265530945,238.151978546,0.0,46.0930336215,113.312780494,557.611890823,534.479636977,5.66466996096,17.4675838853
 02/04  03:00:00,665.692255342,95.0265530945,244.110013891,0.0,46.0930336215,113.312780494,554.487336551,531.354830239,5.66466996096,17.4678363506
 02/04  04:00:00,668.489523929,95.0265530945,248.040024041,0.0,46.0930336215,113.312780494,555.330445931,532.197689803,5.66466996096,17.4680861671
 02/04  05:00:00,682.410255913,95.0265530945,253.757370747,0.0,55.6251445156,113.312780494,545.483770167,522.350765261,5.66466996096,17.4683349448
 02/04  06:00:00,681.328030868,95.0265530945,252.31785225,0.0,55.6251445156,113.312780494,562.863474903,531.233216929,14.1616749024,17.4685830711
 02/04  07:00:00,736.922432542,95.0265530945,236.229974956,0.0,65.1572554096,176.889270242,539.923860234,494.131679789,28.3233498048,17.4688306399
 02/04  08:00:00,839.259077603,95.3710133883,227.920437602,0.0,109.682768182,220.96816451,886.055980937,826.101851158,42.4850247072,17.4691050723
 02/04  09:00:00,856.759551112,95.3654097817,244.934592096,0.0,109.682768182,220.96816451,691.587827938,608.585866624,56.6466996096,26.3552617045
 02/04  10:00:00,980.090298928,95.7702818931,263.005659022,0.0,131.945524568,266.955817592,618.908014,549.908515576,42.4850247072,26.514473717
 02/04  11:00:00,1017.39683326,95.8110361588,293.230249444,0.0,131.945524568,274.45309292,633.846921013,527.488635871,70.808374512,35.5499106303
 02/04  12:00:00,1037.81449675,95.8933982103,317.355844123,0.0,131.945524568,274.45309292,619.993527179,513.632199347,70.808374512,35.5529533196
 02/04  13:00:00,1030.34059395,95.9658990756,343.464585471,0.0,131.945524568,274.45309292,602.412784066,496.059321806,70.808374512,35.5450877481
 02/04  14:00:00,1046.01807707,96.0256441339,368.904759119,0.0,131.945524568,266.955817592,575.308000097,483.114654271,56.6466996096,35.5466462161
 02/04  15:00:00,1049.04158696,96.0705937969,377.26203387,0.0,131.945524568,266.955817592,566.847744312,482.160132595,42.4850247072,42.2025870095
 02/04  16:00:00,972.07577162,95.0265530945,378.215260388,0.0,109.682768182,212.545889182,454.530866285,360.136341723,56.6466996096,37.7478249526
 02/04  17:00:00,955.261610936,95.0265530945,351.242759081,0.0,109.682768182,220.04316451,491.791755295,371.302787943,84.9700494144,35.518917938
 02/04  18:00:00,903.617941564,95.0265530945,323.275634895,0.0,109.682768182,220.04316451,492.621425515,381.157635485,84.9700494144,26.493740615
 02/04  19:00:00,859.599585351,95.0265530945,313.496685507,0.0,100.150657288,199.110933808,520.767591358,418.328533653,84.9700494144,17.4690082904
 02/04  20:00:00,858.387093968,95.0265530945,319.781776298,0.0,100.150657288,191.61365848,497.01924907,422.903338912,56.6466996096,17.4692105486
 02/04  21:00:00,737.852693656,95.0265530945,310.762057749,0.0,55.6251445156,124.558693486,544.312026873,470.199306486,56.6466996096,17.4660207772
 02/04  22:00:00,729.573385763,95.0265530945,302.169087233,0.0,55.6251445156,124.558693486,538.621421758,478.673991427,42.4850247072,17.4624056239
 02/04  23:00:00,710.594767986,95.0265530945,288.696656445,0.0,46.0930336215,124.558693486,547.169742915,501.383698369,28.3233498048,17.4626947418
 02/04  24:00:00,720.671541277,95.0265530945,298.766774621,0.0,46.0930336215,124.558693486,535.237636655,503.613012566,14.1616749024,17.4629491864
 02/05  01:00:00,697.591943271,95.0265530945,297.888696928,0.0,34.9616554283,113.312780494,535.072155287,511.942303721,5.66466996096,17.4651816051
 02/05  02:00:00,672.921048664,95.0265530945,270.4413235,0.0,34.9616554283,113.312780494,562.721931067,539.593698019,5.66466996096,17.4635630874
 02/05  03:00:00,677.714645941,95.0265530945,277.036876608,0.0,34.9616554283,113.312780494,560.916441181,537.787931355,5.66466996096,17.4638398651
 02/05  04:00:00,676.535645471,95.0265530945,276.286719176,0.0,34.9616554283,113.312780494,569.199277658,546.070497959,5.66466996096,17.4641097383
 02/05  05:00:00,671.883065034,95.0265530945,261.953950355,0.0,44.4937663224,113.312780494,579.98070712,556.851659616,5.66466996096,17.4643775428
 02/05  06:00:00,664.966926023,95.0265530945,252.346942392,0.0,44.4937663224,113.312780494,603.726459826,572.100140501,14.1616749024,17.4646444225
 02/05  07:00:00,736.37212922,95.0265530945,253.767554657,0.0,54.0258772165,176.889270242,552.696595811,506.908335358,28.3233498048,17.4649106488
 02/05  08:00:00,724.329020977,95.0265530945,239.625769203,0.0,54.0258772165,184.38654557,581.770750199,521.820549205,42.4850247072,17.465176287
 02/05  09:00:00,814.899784481,95.0265530945,259.186701287,0.0,65.1572554096,220.04316451,551.481272562,468.502950725,56.6466996096,26.331622227
 02/05  10:00:00,855.291925624,95.0265530945,310.501353657,0.0,65.1572554096,212.545889182,483.894915284,414.933121558,42.4850247072,26.4767690181
 02/05  11:00:00,904.951228043,95.0265530945,359.705814396,0.0,65.1572554096,220.04316451,509.479081797,403.171154832,70.808374512,35.4995524537
 02/05  12:00:00,916.599855377,95.0265530945,377.126562854,0.0,65.1572554096,220.04316451,496.325626602,390.019266567,70.808374512,35.4979855237
 02/05  13:00:00,923.794109329,95.0265530945,386.437996142,0.0,65.1572554096,220.04316451,484.929059243,378.624590309,70.808374512,35.4960944219
 02/05  14:00:00,921.039405836,95.0265530945,390.454827519,0.0,65.1572554096,212.545889182,466.987490416,374.846599958,56.6466996096,35.494190848
 02/05  15:00:00,920.493465284,95.0265530945,393.187321813,0.0,65.1572554096,212.545889182,435.068036244,357.090718538,42.4850247072,35.4922929987
 02/05  16:00:00,922.49685,95.0265530945,394.198849556,0.0,65.1572554096,212.545889182,448.513093849,356.375992323,56.6466996096,35.4904019166
 02/05  17:00:00,896.895569204,95.0265530945,389.600942721,0.0,65.1572554096,220.04316451,495.785408726,375.326841662,84.9700494144,35.4885176494
 02/05  18:00:00,829.633495216,95.0265530945,343.743928754,0.0,54.0258772165,184.38654557,525.989982332,414.540677829,84.9700494144,26.4792550884
 02/05  19:00:00,758.177663767,95.0265530945,292.717864915,0.0,44.4937663224,163.454314868,569.224381631,466.791443067,84.9700494144,17.4628891492
 02/05  20:00:00,733.308223527,95.0265530945,274.730039534,0.0,44.4937663224,155.95703954,564.499624863,490.389854429,56.6466996096,17.4630708241
 02/05  21:00:00,679.944740429,95.0265530945,250.595544274,0.0,44.4937663224,124.558693486,632.476554135,558.366534933,56.6466996096,17.4633195925
 02/05  22:00:00,665.117711191,95.0265530945,232.883971211,0.0,44.4937663224,124.558693486,653.201963534,593.253355111,42.4850247072,17.4635837154
 02/05  23:00:00,657.978556024,95.0265530945,234.208473933,0.0,34.9616554283,124.558693486,651.429859702,605.642658875,28.3233498048,17.4638510214
 02/05  24:00:00,657.379699952,95.0265530945,231.793394845,0.0,34.9616554283,124.558693486,647.222403428,615.596609884,14.1616749024,17.4641186415
 02/06  01:00:00,648.408202818,95.0265530945,221.649263993,0.0,46.0930336215,113.312780494,662.520897398,639.391795429,5.66466996096,17.4644320079
 02/06  02:00:00,653.481242493,95.0265530945,229.109978068,0.0,46.0930336215,113.312780494,651.644981826,628.51557224,5.66466996096,17.464739625
 02/06  03:00:00,652.191671048,95.0265530945,224.733854275,0.0,46.0930336215,113.312780494,666.963584887,643.833892651,5.66466996096,17.4650222753
 02/06  04:00:00,645.759549526,95.0265530945,217.120794669,0.0,46.0930336215,113.312780494,685.466936023,662.336967504,5.66466996096,17.4652985582
 02/06  05:00:00,728.532092997,95.0265530945,211.211838527,0.0,100.150657288,148.969399434,666.384414248,643.252248495,5.66466996096,17.4674957923
 02/06  06:00:00,722.563394173,95.0265530945,201.185436726,0.0,100.150657288,149.894399434,1212.878251,1181.24695874,14.1616749024,17.4696173513
 02/06  07:00:00,941.673038078,95.3178065955,191.179696551,0.0,176.471037341,302.612436532,775.301447792,729.512498019,28.3233498048,17.4655999681
 02/06  08:00:00,1056.40566556,95.6322452177,192.864612806,0.0,243.2593065,310.10971186,719.31425147,641.505235006,42.4850247072,35.3239917562
 02/06  09:00:00,1118.52489374,95.7644927261,226.151138868,0.0,243.2593065,310.10971186,645.351641062,553.163054132,56.6466996096,35.5418873203
 02/06  10:00:00,1199.81365099,95.8637260701,283.096224724,0.0,243.2593065,302.612436532,574.022863256,495.811523096,42.4850247072,35.7263154526
 02/06  11:00:00,1256.06971211,95.9475526731,336.00507961,0.0,243.2593065,310.10971186,593.465155431,468.670998455,70.808374512,53.9857824643
 02/06  12:00:00,1283.80280024,96.100252349,366.927728063,0.0,243.2593065,310.10971186,570.7048351,445.781170507,70.808374512,54.1152900804
 02/06  13:00:00,1247.28932033,96.5745811873,377.076270789,0.0,243.2593065,310.10971186,542.577758417,426.978328608,70.808374512,44.7910552967
 02/06  14:00:00,1286.16270195,96.7400923787,383.986529053,0.0,243.2593065,302.612436532,525.233207225,423.489021337,56.6466996096,45.0974862788
 02/06  15:00:00,1287.06868878,97.0547369852,387.859403852,0.0,243.2593065,302.612436532,509.564186612,413.094712903,42.4850247072,53.9844490025
 02/06  16:00:00,1287.61350628,97.4295561222,389.393618074,0.0,243.2593065,302.612436532,508.897781683,407.378135039,56.6466996096,44.872947035
 02/06  17:00:00,1293.11292896,97.7522834616,387.554238916,0.0,243.2593065,310.10971186,535.581675313,414.949931118,84.9700494144,35.6616947809
 02/06  18:00:00,1278.84251476,98.0690044042,352.249784261,0.0,243.2593065,310.10971186,536.865924188,425.500585129,84.9700494144,26.3952896443
 02/06  19:00:00,975.948316872,95.0265530945,306.910736572,0.0,166.938926447,199.110933808,511.852256232,400.599795807,84.9700494144,26.28241101
 02/06  20:00:00,946.23581374,95.0265530945,278.594147344,0.0,166.938926447,191.61365848,486.024450497,411.851023832,56.6466996096,17.5267270557
 02/06  21:00:00,795.665670676,95.0265530945,262.737059344,0.0,100.150657288,124.558693486,553.138646983,470.20886609,56.6466996096,26.2830812827
 02/06  22:00:00,744.28839579,95.0265530945,246.17265822,0.0,100.150657288,124.558693486,558.24961875,498.293164266,42.4850247072,17.471429777
 02/06  23:00:00,673.102933935,95.0265530945,238.227796031,0.0,46.0930336215,124.558693486,573.148816494,527.360650986,28.3233498048,17.4648157031
 02/06  24:00:00,664.953553145,95.0265530945,225.751662747,0.0,46.0930336215,124.558693486,587.85391704,556.227144545,14.1616749024,17.4650975923
 02/07  01:00:00,652.323516914,95.0265530945,224.384947676,0.0,46.0930336215,113.312780494,585.515311639,562.38519325,5.66466996096,17.465448428
 02/07  02:00:00,647.940602508,95.0265530945,216.216528759,0.0,46.0930336215,113.312780494,607.76963687,584.639234263,5.66466996096,17.4657326453
 02/07  03:00:00,639.954581573,95.0265530945,208.266727985,0.0,46.0930336215,113.312780494,626.885065018,603.754380863,5.66466996096,17.4660141941
 02/07  04:00:00,635.399223869,95.0265530945,201.308821968,0.0,46.0930336215,113.312780494,645.619797259,622.488832647,5.66466996096,17.4662946513
 02/07  05:00:00,712.944258986,95.0265530945,184.887593301,0.0,100.150657288,148.969399434,657.640456886,634.509212532,5.66466996096,17.4665743926
 02/07  06:00:00,711.348439475,95.2266384759,183.335280119,0.0,100.150657288,149.894399434,1009.79168729,978.163131192,14.1616749024,17.4668812
 02/07  07:00:00,942.185870585,95.9527689638,186.927432384,0.0,176.471037341,302.612436532,682.43096694,636.64045829,28.3233498048,17.4671588454
 02/07  08:00:00,1057.93330685,96.3404552573,192.21410023,0.0,243.2593065,310.10971186,641.36551685,572.383702455,42.4850247072,26.4967896877
 02/07  09:00:00,1119.63581316,96.9372777359,225.732169578,0.0,243.2593065,310.10971186,595.503373446,503.297750554,56.6466996096,35.5589232818
 02/07  10:00:00,1204.02453283,97.7252083441,283.114045271,0.0,243.2593065,302.612436532,540.727329129,453.585438729,42.4850247072,44.6568656921
 02/07  11:00:00,1242.88376522,98.4353120482,316.388406822,0.0,243.2593065,310.10971186,543.600098486,427.802988821,70.808374512,44.988735153
 02/07  12:00:00,1276.62642226,98.9010779259,353.228484063,0.0,243.2593065,310.10971186,541.324958106,416.39682564,70.808374512,54.1197579538
 02/07  13:00:00,1250.49156628,99.3525053598,372.434583454,0.0,243.2593065,310.10971186,519.730363138,404.128054508,70.808374512,44.7939341172
 02/07  14:00:00,1291.14933892,99.9061603424,381.16298991,0.0,243.2593065,302.612436532,500.796959966,390.03282566,56.6466996096,54.1174346964
 02/07  15:00:00,1297.06022099,100.268598235,385.863366171,0.0,243.2593065,302.612436532,463.203817923,375.73582328,42.4850247072,44.9829699351
 02/07  16:00:00,1295.52809238,100.434837169,387.648369511,0.0,243.2593065,302.612436532,477.19842801,375.675990246,56.6466996096,44.8757381541
 02/07  17:00:00,1299.00220335,100.566748411,386.007997572,0.0,243.2593065,310.10971186,514.583611518,385.04298027,84.9700494144,44.5705818341
 02/07  18:00:00,1305.92003483,100.758550229,379.591932498,0.0,243.2593065,310.10971186,507.355229636,395.98861147,84.9700494144,26.3965687513
 02/07  19:00:00,980.950682266,95.0265530945,311.626182418,0.0,166.938926447,199.110933808,496.09923319,393.600345115,84.9700494144,17.5288386606
 02/07  20:00:00,939.278695197,95.0265530945,270.925277408,0.0,166.938926447,191.61365848,490.263643141,407.337591452,56.6466996096,26.2793520787
 02/07  21:00:00,786.176914726,95.0265530945,250.47497051,0.0,100.150657288,124.558693486,547.321663379,473.148005733,56.6466996096,17.5269580371
 02/07  22:00:00,742.823342611,95.0265530945,245.012124058,0.0,100.150657288,124.558693486,547.824202229,487.86688698,42.4850247072,17.4722905423
 02/07  23:00:00,686.592630396,95.0265530945,254.236923905,0.0,46.0930336215,124.558693486,543.324178713,497.534946149,28.3233498048,17.4658827588
 02/07  24:00:00,685.580779224,95.0265530945,252.189047964,0.0,46.0930336215,124.558693486,538.926726249,507.29887409,14.1616749024,17.466177257
 02/08  01:00:00,668.981109182,95.0265530945,248.57457541,0.0,46.0930336215,113.312780494,540.922326457,517.791015946,5.66466996096,17.4666405496
 02/08  02:00:00,660.278247238,95.0265530945,236.377358869,0.0,46.0930336215,113.312780494,564.023608249,540.892150705,5.66466996096,17.466787583
 02/08  03:00:00,662.830213166,95.0265530945,240.554869344,0.0,46.0930336215,113.312780494,562.453640661,539.321876106,5.66466996096,17.4670945944
 02/08  04:00:00,668.220767687,95.0265530945,247.82091005,0.0,46.0930336215,113.312780494,558.356686608,535.224632124,5.66466996096,17.4673845237
 02/08  05:00:00,757.800215904,95.0265530945,253.152436735,0.0,100.150657288,148.969399434,533.223166937,510.09082707,5.66466996096,17.4676699059
 02/08  06:00:00,761.003462134,95.4754070818,256.732775743,0.0,100.150657288,149.894399434,877.640289057,846.010521603,14.1616749024,17.4680925519
 02/08  07:00:00,996.112152991,96.3891238295,263.672499589,0.0,176.471037341,302.612436532,590.220615498,544.428927405,28.3233498048,17.4683382877
 02/08  08:00:00,1113.90601198,97.8254069297,268.117362506,0.0,243.2593065,310.10971186,573.362306225,495.548896956,42.4850247072,35.3283845623
 02/08  09:00:00,1157.15327719,98.5855209136,275.083306027,0.0,243.2593065,310.10971186,565.560380541,473.36721157,56.6466996096,35.5464693615
 02/08  10:00:00,1213.70316943,99.1646078296,298.165915529,0.0,243.2593065,302.612436532,546.339040345,459.192142212,42.4850247072,44.661873426
 02/08  11:00:00,1247.21120057,99.9174951887,324.296290467,0.0,243.2593065,310.10971186,543.075937726,427.284519682,70.808374512,44.9830435325
 02/08  12:00:00,1282.38593596,100.572543257,360.888598585,0.0,243.2593065,310.10971186,527.985576196,403.053731799,70.808374512,54.1234698857
 02/08  13:00:00,1249.10261496,101.234836103,376.109902145,0.0,243.2593065,310.10971186,499.308123009,383.70196234,70.808374512,44.7977861568
 02/08  14:00:00,1288.083931,101.554809921,385.446268255,0.0,243.2593065,302.612436532,474.393474651,372.652770098,56.6466996096,45.0940049433
 02/08  15:00:00,1290.68555641,101.735780516,390.961273261,0.0,243.2593065,302.612436532,459.464723229,362.99461408,42.4850247072,53.9850844412
 02/08  16:00:00,1288.86156421,101.699639522,390.500477994,0.0,243.2593065,302.612436532,473.539546216,372.013290942,56.6466996096,44.8795556649
 02/08  17:00:00,1278.39366227,101.749484982,370.881147959,0.0,243.2593065,310.10971186,504.93354193,380.562065523,84.9700494144,39.4014269924
 02/08  18:00:00,1257.25721305,101.844187547,329.574587766,0.0,243.2593065,310.10971186,500.562941449,392.880374247,84.9700494144,22.7125177872
 02/08  19:00:00,967.435996585,95.0265530945,307.856195192,0.0,166.938926447,199.110933808,503.008945384,391.755672465,84.9700494144,26.283223505
 02/08  20:00:00,958.754448268,95.0265530945,308.229734262,0.0,166.938926447,191.61365848,470.158487986,395.982559053,56.6466996096,17.5292293233
 02/08  21:00:00,823.166382789,95.0265530945,305.502276198,0.0,100.150657288,124.558693486,519.458108111,436.531076128,56.6466996096,26.2803323732
 02/08  22:00:00,774.801420248,95.0265530945,294.437000014,0.0,100.150657288,124.558693486,504.658658842,444.699670557,42.4850247072,17.4739635783
 02/08  23:00:00,704.723203406,95.0265530945,289.318954688,0.0,46.0930336215,124.558693486,511.134114049,465.343388329,28.3233498048,17.4673759158
 02/08  24:00:00,705.322041269,95.0265530945,288.969105599,0.0,46.0930336215,124.558693486,504.541075053,472.911736305,14.1616749024,17.4676638447
 02/09  01:00:00,683.595039187,95.0265530945,276.272332584,0.0,46.0930336215,113.312780494,508.642320472,485.509643074,5.66466996096,17.4680074366
 02/09  02:00:00,671.830406567,95.0265530945,261.706837498,0.0,46.0930336215,113.312780494,528.017129522,504.884166571,5.66466996096,17.46829299
 02/09  03:00:00,672.892792772,95.0265530945,263.744204575,0.0,46.0930336215,113.312780494,530.339847915,507.206597845,5.66466996096,17.4685801097
 02/09  04:00:00,675.617327601,95.0265530945,267.577589911,0.0,46.0930336215,113.312780494,531.736540087,508.603002988,5.66466996096,17.4688671383
 02/09  05:00:00,759.131536862,95.0265530945,261.000182962,0.0,100.150657288,148.969399434,520.698014743,497.564191103,5.66466996096,17.4691536789
 02/09  06:00:00,758.028639494,95.555872822,257.009996519,0.0,100.150657288,149.894399434,841.271670453,809.640528454,14.1616749024,17.469467096
 02/09  07:00:00,985.883083628,96.9021967118,256.728479865,0.0,176.471037341,302.612436532,581.001397942,535.20829648,28.3233498048,17.4697516572
 02/09  08:00:00,1098.69986377,98.6391778574,256.457707753,0.0,243.2593065,310.10971186,557.159355262,488.17989984,42.4850247072,26.4944307146
 02/09  09:00:00,1136.26296203,99.318003244,256.482957079,0.0,243.2593065,310.10971186,563.749820075,467.90354375,56.6466996096,39.1995767149
 02/09  10:00:00,1174.47134936,99.782913399,263.074494713,0.0,243.2593065,302.612436532,541.117157431,457.633169653,42.4850247072,40.9989630707
 02/09  11:00:00,1190.68881716,100.199021537,273.948086243,0.0,243.2593065,310.10971186,564.779185058,439.987394809,70.808374512,53.9834157371
 02/09  12:00:00,1200.31622759,100.579518692,283.952673854,0.0,243.2593065,310.10971186,541.945687221,426.03613986,70.808374512,45.1011728491
 02/09  13:00:00,1168.76965467,100.895183922,295.15454743,0.0,243.2593065,310.10971186,532.961367248,417.360768613,70.808374512,44.7922241236
 02/09  14:00:00,1220.89786591,101.212991841,313.842257431,0.0,243.2593065,302.612436532,520.470353764,409.707655224,56.6466996096,54.1159989306
 02/09  15:00:00,1230.90125193,101.554826791,323.453068735,0.0,243.2593065,302.612436532,486.507211279,399.031090407,42.4850247072,44.9910961645
 02/09  16:00:00,1238.36620426,101.757688475,330.682770366,0.0,243.2593065,302.612436532,503.434492869,392.930568197,56.6466996096,53.8572250622
 02/09  17:00:00,1229.38523643,101.850187375,315.026663248,0.0,243.2593065,310.10971186,520.776775058,400.151726621,84.9700494144,35.6549990226
 02/09  18:00:00,1232.70089588,101.988273097,302.379762288,0.0,243.2593065,310.10971186,518.042702552,406.676779829,84.9700494144,26.3958733077
 02/09  19:00:00,961.459075105,95.0265530945,301.609604591,0.0,166.938926447,199.110933808,502.558384698,400.057629355,84.9700494144,17.5307059285
 02/09  20:00:00,951.230980225,95.0265530945,300.978694992,0.0,166.938926447,191.61365848,487.251646161,404.321092175,56.6466996096,26.2838543758
 02/09  21:00:00,818.584267785,95.0265530945,301.011075837,0.0,100.150657288,124.558693486,519.545572247,445.371144292,56.6466996096,17.5277283448
 02/09  22:00:00,781.86712716,95.0265530945,301.378109651,0.0,100.150657288,124.558693486,512.922196341,452.961927197,42.4850247072,17.475244437
 02/09  23:00:00,716.847311218,95.0265530945,301.389819158,0.0,46.0930336215,124.558693486,517.221035214,471.428852599,28.3233498048,17.4688328107
 02/09  24:00:00,717.843836337,95.0265530945,301.439319521,0.0,46.0930336215,124.558693486,510.042179751,478.411391201,14.1616749024,17.4691136474
 02/10  01:00:00,708.398658561,95.0265530945,301.613859428,0.0,46.0930336215,113.312780494,506.575351196,483.441172374,5.66466996096,17.4695088615
 02/10  02:00:00,706.889871433,95.0265530945,301.257336914,0.0,46.0930336215,113.312780494,515.999168273,488.804091865,5.66466996096,21.5304064471
 02/10  03:00:00,704.655005233,95.0265530945,301.073282009,0.0,46.0930336215,113.312780494,521.907319108,494.118934675,5.66466996096,22.1237144721
 02/10  04:00:00,708.173090919,95.0265530945,301.347324434,0.0,46.0930336215,113.312780494,522.465475987,499.337608551,5.66466996096,17.4631974754
 02/10  05:00:00,793.73865294,95.0265530945,294.308347148,0.0,100.150657288,148.969399434,504.399632295,481.271466262,5.66466996096,17.4634960725
 02/10  06:00:00,797.349531256,95.5816022919,296.60341086,0.0,100.150657288,149.894399434,850.924995728,819.299495266,14.1616749024,17.4638255591
 02/10  07:00:00,1029.0606168,97.0724158139,301.057391704,0.0,176.471037341,302.612436532,586.105800132,540.318324123,28.3233498048,17.4641262044
 02/10  08:00:00,1137.76202854,98.7551440888,300.897979626,0.0,243.2593065,310.10971186,560.082080138,491.092665629,42.4850247072,26.5043898024
 02/10  09:00:00,1182.726463,99.4131086819,307.258607139,0.0,243.2593065,310.10971186,562.57788244,470.378125772,56.6466996096,35.5530570585
 02/10  10:00:00,1222.53476889,99.9070294322,311.577789639,0.0,243.2593065,302.612436532,545.163969814,458.017453878,42.4850247072,44.6614912284
 02/10  11:00:00,1248.61687656,100.335790263,332.648118403,0.0,243.2593065,310.10971186,553.505567198,437.709591842,70.808374512,44.9876008444
 02/10  12:00:00,1265.84448078,100.70194784,347.200098333,0.0,243.2593065,310.10971186,548.759716838,423.835316558,70.808374512,54.116025768
 02/10  13:00:00,1237.94567452,101.032961058,361.984798628,0.0,243.2593065,310.10971186,528.619306042,413.014194535,70.808374512,44.7967369953
 02/10  14:00:00,1279.70861715,101.343592421,371.699186559,0.0,243.2593065,302.612436532,514.525976192,403.758714939,56.6466996096,54.1205616438
 02/10  15:00:00,1284.94173687,101.597356724,376.790458586,0.0,243.2593065,302.612436532,485.379106699,397.907138075,42.4850247072,44.9869439171
 02/10  16:00:00,1285.1678332,101.792037492,376.690765436,0.0,243.2593065,302.612436532,497.451084295,395.925305398,56.6466996096,44.879079287
 02/10  17:00:00,1280.75785213,101.951098234,365.17909839,0.0,243.2593065,310.10971186,526.869893736,397.322627855,84.9700494144,44.577216466
 02/10  18:00:00,1291.40266985,102.095160345,360.014560398,0.0,243.2593065,310.10971186,512.112406048,400.744467056,84.9700494144,26.3978895775
 02/10  19:00:00,999.391704988,95.0265530945,339.295149228,0.0,166.938926447,199.110933808,500.337384648,397.83668349,84.9700494144,17.5306517439
 02/10  20:00:00,978.60285331,95.0265530945,325.936757194,0.0,166.938926447,191.61365848,486.015203547,403.088439192,56.6466996096,26.2800647452
 02/10  21:00:00,843.76543847,95.0265530945,325.020744611,0.0,100.150657288,124.558693486,517.426112181,443.250742478,56.6466996096,17.5286700927
 02/10  22:00:00,797.239444698,95.0265530945,317.537181971,0.0,100.150657288,124.558693486,511.55541456,451.5967882,42.4850247072,17.4736016531
 02/10  23:00:00,727.593713438,95.0265530945,312.563551469,0.0,46.0930336215,124.558693486,517.198725765,471.412009389,28.3233498048,17.4633665714
 02/10  24:00:00,725.91438407,95.0265530945,306.456359708,0.0,46.0930336215,124.558693486,510.262683235,478.637353656,14.1616749024,17.4636546772
