Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  01:00:00,720.819317664,95.0265530945,315.300225249,0.0,46.0930336215,113.312780494,505.312179593,482.18161651,5.66466996096,17.4658931225
 02/11  02:00:00,714.183068321,95.0265530945,310.520314856,0.0,46.0930336215,113.312780494,510.540777107,487.411825285,5.66466996096,17.4642818616
 02/11  03:00:00,686.465137289,95.0265530945,275.119584521,0.0,46.0930336215,113.312780494,532.529126647,509.399866423,5.66466996096,17.4645902631
 02/11  04:00:00,681.98491172,95.0265530945,271.576981023,0.0,46.0930336215,113.312780494,539.76440657,516.634841885,5.66466996096,17.4648947237
 02/11  05:00:00,685.931076029,95.0265530945,260.918508455,0.0,55.6251445156,113.312780494,546.728977446,523.599109729,5.66466996096,17.4651977556
 02/11  06:00:00,684.785364374,95.0265530945,261.226528523,0.0,55.6251445156,113.312780494,558.25224232,526.625067464,14.1616749024,17.4654999542
 02/11  07:00:00,768.781933547,95.0265530945,280.345034384,0.0,65.1572554096,176.889270242,493.799402562,448.010251295,28.3233498048,17.4658014616
 02/11  08:00:00,895.275981955,95.3674108203,300.914436752,0.0,109.682768182,220.96816451,844.710068246,784.757118484,42.4850247072,17.4679250552
 02/11  09:00:00,902.50892558,95.3615509447,304.262466088,0.0,109.682768182,220.96816451,681.914688171,598.910756229,56.6466996096,26.357232333
 02/11  10:00:00,1019.39630697,95.7653348923,320.121293911,0.0,131.945524568,266.955817592,614.806765166,545.809463136,42.4850247072,26.5122773223
 02/11  11:00:00,1062.58106643,95.8357970682,366.749517255,0.0,131.945524568,274.45309292,623.699637184,508.460495094,70.808374512,44.4307675778
 02/11  12:00:00,1076.7444889,95.9739129967,386.591277392,0.0,131.945524568,274.45309292,583.365775186,477.024623394,70.808374512,35.5327772798
 02/11  13:00:00,1056.15462589,96.144016804,396.740673372,0.0,131.945524568,274.45309292,565.948440843,459.61477714,70.808374512,35.5252891912
 02/11  14:00:00,1057.95495439,96.3476270058,402.650232863,0.0,131.945524568,266.955817592,537.015003376,444.8410867,56.6466996096,35.5272170669
 02/11  15:00:00,1064.16431489,96.4864715276,407.160313916,0.0,131.945524568,266.955817592,498.248399459,420.235999376,42.4850247072,35.5273753756
 02/11  16:00:00,989.824278799,95.0265530945,408.988220497,0.0,109.682768182,212.545889182,395.965267151,303.780849576,56.6466996096,35.5377179645
 02/11  17:00:00,988.57819689,95.0265530945,406.93535736,0.0,109.682768182,220.04316451,443.746683992,323.245911717,84.9700494144,35.5307228606
 02/11  18:00:00,961.407595047,95.0265530945,399.111029407,0.0,109.682768182,220.04316451,465.545001276,354.080866318,84.9700494144,26.494085543
 02/11  19:00:00,890.328814664,95.0265530945,349.296734536,0.0,100.150657288,199.110933808,503.62001685,401.183069684,84.9700494144,17.4668977518
 02/11  20:00:00,844.75391593,95.0265530945,302.196971513,0.0,100.150657288,191.61365848,487.034785431,412.920769763,56.6466996096,17.4673160588
 02/11  21:00:00,715.071027474,95.0265530945,278.450861383,0.0,55.6251445156,124.558693486,541.090438892,466.975970255,56.6466996096,17.4677690271
 02/11  22:00:00,711.930974107,95.0265530945,276.512084493,0.0,55.6251445156,124.558693486,535.720104723,475.76714365,42.4850247072,17.4679363655
 02/11  23:00:00,715.867651938,95.0265530945,286.420518236,0.0,46.0930336215,124.558693486,532.033446599,486.24185309,28.3233498048,17.468243704
 02/11  24:00:00,704.139148774,95.0265530945,271.043846184,0.0,46.0930336215,124.558693486,541.325152402,509.694935523,14.1616749024,17.4685419771
 02/12  01:00:00,658.212527249,95.0265530945,246.60912487,0.0,34.9616554283,113.312780494,568.696472225,545.562852048,5.66466996096,17.4689502159
 02/12  02:00:00,650.599655627,95.0265530945,238.184871551,0.0,34.9616554283,113.312780494,585.296490236,562.162667816,5.66466996096,17.4691524586
 02/12  03:00:00,665.325283056,95.0265530945,256.395908541,0.0,34.9616554283,113.312780494,566.970297575,543.836175697,5.66466996096,17.4694519176
 02/12  04:00:00,683.571348317,95.0265530945,275.268746391,0.0,34.9616554283,113.312780494,558.070880293,532.182879598,5.66466996096,20.2233307343
 02/12  05:00:00,694.648852066,95.0265530945,279.888314942,0.0,44.4937663224,113.312780494,555.123489879,526.027393443,5.66466996096,23.4314264743
 02/12  06:00:00,688.799601718,95.0265530945,273.8255501,0.0,44.4937663224,113.312780494,570.242354095,538.617456613,14.1616749024,17.4632225795
 02/12  07:00:00,753.817359118,95.0265530945,269.233184239,0.0,54.0258772165,176.889270242,527.453899311,481.667023987,28.3233498048,17.4635255192
 02/12  08:00:00,768.125693383,95.0265530945,288.285275111,0.0,54.0258772165,184.38654557,517.321113948,457.372257202,42.4850247072,17.4638320392
 02/12  09:00:00,875.238831903,95.0265530945,327.101137751,0.0,65.1572554096,220.04316451,501.061182922,426.853045257,56.6466996096,17.5614380548
 02/12  10:00:00,892.073592282,95.0265530945,366.548868457,0.0,65.1572554096,212.545889182,496.332246995,418.54972829,42.4850247072,35.2974939978
 02/12  11:00:00,908.993892855,95.0265530945,382.074055669,0.0,65.1572554096,220.04316451,509.506725481,406.187424117,70.808374512,32.5109268527
 02/12  12:00:00,922.793349788,95.0265530945,390.824790567,0.0,65.1572554096,220.04316451,489.106824769,388.688280444,70.808374512,29.6101698128
 02/12  13:00:00,929.108447545,95.0265530945,396.618966461,0.0,65.1572554096,220.04316451,482.524059594,376.206164038,70.808374512,35.5095210438
 02/12  14:00:00,927.554238753,95.0265530945,399.653447878,0.0,65.1572554096,212.545889182,465.952711235,373.798315183,56.6466996096,35.5076964425
 02/12  15:00:00,929.47181979,95.0265530945,399.847151552,0.0,65.1572554096,212.545889182,432.85246595,354.861541882,42.4850247072,35.5058993603
 02/12  16:00:00,929.876163726,95.0265530945,400.168393573,0.0,65.1572554096,212.545889182,449.770101395,357.619291751,56.6466996096,35.5041100351
 02/12  17:00:00,899.416207837,95.0265530945,397.973145335,0.0,65.1572554096,220.04316451,496.668918168,376.196541488,84.9700494144,35.5023272655
 02/12  18:00:00,861.056643759,95.0265530945,393.247663137,0.0,54.0258772165,184.38654557,517.611375992,406.16360984,84.9700494144,26.4777167376
 02/12  19:00:00,831.300114687,95.0265530945,388.616306175,0.0,44.4937663224,163.454314868,551.368919379,448.929533324,84.9700494144,17.4693366415
 02/12  20:00:00,820.640715738,95.0265530945,386.041890807,0.0,44.4937663224,155.95703954,530.974386611,456.858031288,56.6466996096,17.4696557143
 02/12  21:00:00,776.766544665,95.0265530945,380.75157481,0.0,44.4937663224,124.558693486,577.515009921,494.680760899,56.6466996096,26.1875494126
 02/12  22:00:00,756.534337476,95.0265530945,365.153209331,0.0,44.4937663224,124.558693486,563.306332937,503.358171812,42.4850247072,17.4631364181
 02/12  23:00:00,743.59687925,95.0265530945,360.036400734,0.0,34.9616554283,124.558693486,566.842985643,521.056199027,28.3233498048,17.4634368112
 02/12  24:00:00,738.067384765,95.0265530945,353.164376409,0.0,34.9616554283,124.558693486,559.066552816,527.441135036,14.1616749024,17.4637428784
 02/13  01:00:00,735.269961292,95.0265530945,348.846207077,0.0,46.0930336215,113.312780494,553.139587816,530.010840135,5.66466996096,17.4640777193
 02/13  02:00:00,730.072271879,95.0265530945,341.040234326,0.0,46.0930336215,113.312780494,558.746493615,535.617453563,5.66466996096,17.4643700918
 02/13  03:00:00,725.484669214,95.0265530945,335.831475956,0.0,46.0930336215,113.312780494,564.369259661,541.239916262,5.66466996096,17.4646734382
 02/13  04:00:00,725.046506519,95.0265530945,335.416646969,0.0,46.0930336215,113.312780494,568.416358896,545.28671006,5.66466996096,17.4649788757
 02/13  05:00:00,813.132894354,95.0265530945,335.329794479,0.0,100.150657288,148.969399434,540.891880153,517.761904224,5.66466996096,17.4653059677
 02/13  06:00:00,818.448124215,95.0265530945,342.688134582,0.0,100.150657288,149.894399434,1065.23383768,1033.60654127,14.1616749024,17.4656215015
 02/13  07:00:00,1057.87368757,95.3097526532,335.584987978,0.0,176.471037341,302.612436532,675.823661781,630.034391187,28.3233498048,17.4659207893
 02/13  08:00:00,1160.17477827,95.6234920802,331.348368881,0.0,243.2593065,310.10971186,626.565328289,557.579043835,42.4850247072,26.5012597472
 02/13  09:00:00,1196.0564725,95.7550786781,347.867009718,0.0,243.2593065,310.10971186,619.160952909,526.957309775,56.6466996096,35.5569435248
 02/13  10:00:00,1241.63463055,95.8528655471,365.357502161,0.0,243.2593065,302.612436532,593.326260555,506.184018971,42.4850247072,44.6572168766
 02/13  11:00:00,1254.64776884,95.9374127384,371.543915746,0.0,243.2593065,310.10971186,587.051578179,471.256267791,70.808374512,44.9869358758
 02/13  12:00:00,1267.96476232,96.0255782895,387.66963261,0.0,243.2593065,310.10971186,573.640544735,448.713674977,70.808374512,54.1184952456
 02/13  13:00:00,1231.33267759,96.3162331274,395.447760494,0.0,243.2593065,310.10971186,543.201395494,427.600376253,70.808374512,44.7926447284
 02/13  14:00:00,1270.1312276,96.6027469476,400.330109419,0.0,243.2593065,302.612436532,529.684882404,418.911432125,56.6466996096,54.1267506687
 02/13  15:00:00,1275.57086244,96.9173279934,403.235431393,0.0,243.2593065,302.612436532,497.451761211,409.975861008,42.4850247072,44.9908754962
 02/13  16:00:00,1277.64163033,97.2970249184,403.338285444,0.0,243.2593065,302.612436532,510.131101759,408.60749721,56.6466996096,44.8769049385
 02/13  17:00:00,1292.54322953,97.6909619537,402.781629428,0.0,243.2593065,310.10971186,538.168506414,408.627960258,84.9700494144,44.5704967409
 02/13  18:00:00,1299.93248709,98.0683875601,399.942082429,0.0,243.2593065,310.10971186,524.501241519,413.135533649,84.9700494144,26.3956584559
 02/13  19:00:00,1032.09528763,95.0265530945,395.127311738,0.0,166.938926447,199.110933808,493.821871487,391.323554496,84.9700494144,17.5282675763
 02/13  20:00:00,1003.01044733,95.0265530945,367.105786057,0.0,166.938926447,191.61365848,483.11015597,400.180417519,56.6466996096,26.2830388412
 02/13  21:00:00,861.732674951,95.0265530945,356.910681247,0.0,100.150657288,124.558693486,517.04818976,442.871379449,56.6466996096,17.530110702
 02/13  22:00:00,821.927082561,95.0265530945,359.508191923,0.0,100.150657288,124.558693486,508.166328399,448.209564178,42.4850247072,17.471739514
 02/13  23:00:00,751.201959286,95.0265530945,353.112140166,0.0,46.0930336215,124.558693486,514.350646822,468.561963076,28.3233498048,17.4653339413
 02/13  24:00:00,749.869757917,95.0265530945,349.044930507,0.0,46.0930336215,124.558693486,505.732228463,474.104899348,14.1616749024,17.4656542129
 02/14  01:00:00,736.526591082,95.0265530945,348.53362148,0.0,46.0930336215,113.312780494,500.453550929,477.320995185,5.66466996096,17.4678857836
 02/14  02:00:00,732.736860165,95.0265530945,341.069520718,0.0,46.0930336215,113.312780494,505.687594274,482.556679867,5.66466996096,17.4662444465
 02/14  03:00:00,726.490505256,95.0265530945,329.943977473,0.0,46.0930336215,113.312780494,510.335713973,487.204482808,5.66466996096,17.4665612038
 02/14  04:00:00,719.662046075,95.0265530945,318.206055414,0.0,46.0930336215,113.312780494,516.711148468,493.579611951,5.66466996096,17.4668665559
 02/14  05:00:00,797.013965837,95.0265530945,299.512122403,0.0,100.150657288,148.969399434,499.169044863,476.037206205,5.66466996096,17.4671686965
 02/14  06:00:00,787.011326356,95.2172053761,284.350683855,0.0,100.150657288,149.894399434,875.452378935,843.821935459,14.1616749024,17.4687685734
 02/14  07:00:00,1002.87440687,95.9428001519,273.11889751,0.0,176.471037341,302.612436532,596.270461598,550.479232456,28.3233498048,17.4678793369
 02/14  08:00:00,1101.12732216,96.5674765519,261.924290778,0.0,243.2593065,310.10971186,572.181650567,494.368852286,42.4850247072,35.327773574
 02/14  09:00:00,1175.22665187,97.3519430328,301.80038633,0.0,243.2593065,310.10971186,544.312915018,452.120176606,56.6466996096,35.5460388027
 02/14  10:00:00,1257.53779825,98.1880868681,360.707713064,0.0,243.2593065,302.612436532,509.03888519,422.920912991,42.4850247072,43.6329474913
 02/14  11:00:00,1294.30881872,98.9413004835,380.294001769,0.0,243.2593065,310.10971186,510.809928343,393.982000022,70.808374512,46.0195538093
 02/14  12:00:00,1312.33832384,99.6663654529,390.159674918,0.0,243.2593065,310.10971186,499.199892788,374.267966019,70.808374512,54.1235522564
 02/14  13:00:00,1273.40411396,100.023979462,394.638190742,0.0,243.2593065,310.10971186,485.19422198,369.588043047,70.808374512,44.7978044214
 02/14  14:00:00,1313.65713924,100.370491601,395.735334597,0.0,243.2593065,302.612436532,463.857976875,362.116936799,56.6466996096,45.0943404665
 02/14  15:00:00,1313.01598639,100.550993536,396.76400479,0.0,243.2593065,302.612436532,456.748551179,360.272108646,42.4850247072,53.9914178254
 02/14  16:00:00,1307.38667889,100.804114738,397.242421939,0.0,243.2593065,302.612436532,464.122321284,362.59566322,56.6466996096,44.8799584543
 02/14  17:00:00,1313.47953196,101.054575308,395.355254564,0.0,243.2593065,310.10971186,489.064083328,368.425854877,84.9700494144,35.6681790369
 02/14  18:00:00,1321.0069238,101.376991174,389.848683071,0.0,243.2593065,310.10971186,489.377908944,378.009054589,84.9700494144,26.3988049406
 02/14  19:00:00,1045.13867297,95.0265530945,376.759225067,0.0,166.938926447,199.110933808,488.724401617,377.471023458,84.9700494144,26.2833287437
 02/14  20:00:00,1004.26370784,95.0265530945,341.700075031,0.0,166.938926447,191.61365848,460.58973204,386.413716141,56.6466996096,17.5293162893
 02/14  21:00:00,851.777680255,95.0265530945,326.595666591,0.0,100.150657288,124.558693486,511.894539975,428.96734373,56.6466996096,26.2804966361
 02/14  22:00:00,816.958702426,95.0265530945,331.801202133,0.0,100.150657288,124.558693486,495.139398579,435.180318882,42.4850247072,17.4740549893
 02/14  23:00:00,767.054644251,95.0265530945,343.417522089,0.0,46.0930336215,124.558693486,500.567041119,454.776210237,28.3233498048,17.4674810778
 02/14  24:00:00,774.879933669,95.0265530945,348.718119983,0.0,46.0930336215,124.558693486,492.868235518,461.238775109,14.1616749024,17.4677855069
 02/15  01:00:00,769.025921349,95.0265530945,355.141573375,0.0,46.0930336215,113.312780494,488.304452076,465.171684305,5.66466996096,17.4680978103
 02/15  02:00:00,748.548372152,95.0265530945,331.925552976,0.0,46.0930336215,113.312780494,495.33180119,472.198756397,5.66466996096,17.4683748313
 02/15  03:00:00,750.330812276,95.0265530945,335.03064667,0.0,46.0930336215,113.312780494,498.616509198,475.483172581,5.66466996096,17.4686666557
 02/15  04:00:00,751.390225375,95.0265530945,340.310551501,0.0,46.0930336215,113.312780494,500.500265363,477.366633852,5.66466996096,17.4689615497
 02/15  05:00:00,819.485346601,95.0265530945,328.845556528,0.0,100.150657288,148.969399434,482.434825494,459.300898833,5.66466996096,17.4692567
 02/15  06:00:00,816.292358058,95.4697726622,330.872085109,0.0,100.150657288,149.894399434,800.491016938,768.859763133,14.1616749024,17.4695789021
 02/15  07:00:00,1043.3588908,96.5589021046,328.869072809,0.0,176.471037341,302.612436532,560.375777578,514.583752048,28.3233498048,17.4686757262
 02/15  08:00:00,1150.24266303,98.1912869544,324.940330233,0.0,243.2593065,310.10971186,539.925889419,470.946149457,42.4850247072,26.4947152543
 02/15  09:00:00,1202.33990785,98.8673571061,338.236939596,0.0,243.2593065,310.10971186,548.804752633,451.776661451,56.6466996096,40.3813915721
 02/15  10:00:00,1239.37318519,99.3766997346,347.077512869,0.0,243.2593065,302.612436532,524.18271527,441.886136852,42.4850247072,39.8115537106
 02/15  11:00:00,1248.75833201,99.8020741011,353.964918473,0.0,243.2593065,310.10971186,551.221849725,426.429908486,70.808374512,53.9835667267
 02/15  12:00:00,1252.91855803,100.188316043,358.515774676,0.0,243.2593065,310.10971186,531.424391759,415.513753343,70.808374512,45.1022639041
 02/15  13:00:00,1226.61491279,100.56067959,374.246348099,0.0,243.2593065,310.10971186,521.955699811,406.35411246,70.808374512,44.793212839
 02/15  14:00:00,1274.07342965,100.933636378,384.917158842,0.0,243.2593065,302.612436532,505.811412578,395.047365516,56.6466996096,54.117347453
 02/15  15:00:00,1274.80728344,101.232532138,386.509521336,0.0,243.2593065,302.612436532,476.035785764,388.558413061,42.4850247072,44.9923479955
 02/15  16:00:00,1272.10554055,101.457724879,388.791820063,0.0,243.2593065,302.612436532,497.830189261,387.324873525,56.6466996096,53.8586161266
 02/15  17:00:00,1278.6627758,101.654326471,390.353779408,0.0,243.2593065,310.10971186,507.577449198,386.951470834,84.9700494144,35.6559289492
 02/15  18:00:00,1268.22844899,101.782202511,360.775533789,0.0,243.2593065,310.10971186,505.208067727,393.841547387,84.9700494144,26.3964709251
 02/15  19:00:00,982.83245513,95.0265530945,337.189212341,0.0,166.938926447,199.110933808,497.157981185,391.806508943,84.9700494144,20.3814228275
 02/15  20:00:00,978.581313245,95.0265530945,343.123294777,0.0,166.938926447,191.61365848,475.714899217,395.638592136,56.6466996096,23.4296074715
 02/15  21:00:00,843.05085062,95.0265530945,340.188891747,0.0,100.150657288,124.558693486,510.418088129,436.243274955,56.6466996096,17.5281135645
 02/15  22:00:00,798.69084643,95.0265530945,329.700117669,0.0,100.150657288,124.558693486,505.405980519,445.445300249,42.4850247072,17.4756555627
 02/15  23:00:00,730.972401712,95.0265530945,325.290950744,0.0,46.0930336215,124.558693486,511.288657982,465.496065126,28.3233498048,17.469243051
 02/15  24:00:00,717.370333563,95.0265530945,304.513707437,0.0,46.0930336215,124.558693486,506.03239753,474.401194115,14.1616749024,17.4695285125
 02/16  01:00:00,697.391017844,95.0265530945,290.628048713,0.0,46.0930336215,113.312780494,509.551333459,480.776325996,5.66466996096,23.1103375017
 02/16  02:00:00,698.190532173,95.0265530945,289.517102912,0.0,46.0930336215,113.312780494,511.891727992,485.683859292,5.66466996096,20.5431987388
 02/16  03:00:00,682.966763535,95.0265530945,270.077567923,0.0,46.0930336215,113.312780494,529.652737443,506.524800852,5.66466996096,17.46326663
 02/16  04:00:00,672.976322731,95.0265530945,258.070868557,0.0,46.0930336215,113.312780494,547.47766335,524.349426564,5.66466996096,17.4635668251
 02/16  05:00:00,770.006579127,95.0265530945,270.57995367,0.0,100.150657288,148.969399434,515.228532263,492.099992225,5.66466996096,17.4638700772
 02/16  06:00:00,770.855220559,95.5549220789,272.109987632,0.0,100.150657288,149.894399434,843.280629594,811.654753131,14.1616749024,17.4642015614
 02/16  07:00:00,989.25711766,96.9420456811,261.231896271,0.0,176.471037341,302.612436532,586.834119158,541.046265725,28.3233498048,17.4645036287
 02/16  08:00:00,1091.35462395,98.584776283,251.460416012,0.0,243.2593065,310.10971186,560.35437451,491.364308518,42.4850247072,26.5050412853
 02/16  09:00:00,1147.19904604,99.2611111688,271.71305779,0.0,243.2593065,310.10971186,560.888235267,468.687663279,56.6466996096,35.5538723788
 02/16  10:00:00,1199.82096831,99.7643150647,300.019818343,0.0,243.2593065,302.612436532,543.381605761,456.234153453,42.4850247072,44.6624276006
 02/16  11:00:00,1247.46576727,100.224425605,344.560522194,0.0,243.2593065,310.10971186,550.313651389,434.521623694,70.808374512,44.9836531828
 02/16  12:00:00,1277.00630333,100.638812655,375.750223913,0.0,243.2593065,310.10971186,542.00273814,417.08026839,70.808374512,54.1140952385
 02/16  13:00:00,1241.59479846,100.959393277,384.051124444,0.0,243.2593065,310.10971186,521.943969913,406.337728565,70.808374512,44.7978668363
 02/16  14:00:00,1283.69053482,101.25735238,388.592077563,0.0,243.2593065,302.612436532,507.734872624,396.966237668,56.6466996096,54.1219353466
 02/16  15:00:00,1289.02295725,101.515209404,391.00972742,0.0,243.2593065,302.612436532,478.724097594,391.250948521,42.4850247072,44.9881243655
 02/16  16:00:00,1290.19276657,101.73266414,391.892601526,0.0,243.2593065,302.612436532,489.701345863,388.174387359,56.6466996096,44.8802588949
 02/16  17:00:00,1297.37702561,101.919896389,392.191587139,0.0,243.2593065,310.10971186,517.281502381,387.736806901,84.9700494144,44.5746460648
 02/16  18:00:00,1308.10542324,102.065700086,390.83622375,0.0,243.2593065,310.10971186,505.035226026,393.666591286,84.9700494144,26.3985853255
 02/16  19:00:00,1040.69036634,95.0265530945,386.956848741,0.0,166.938926447,199.110933808,493.805911141,391.309099805,84.9700494144,17.5267619216
 02/16  20:00:00,1023.86959235,95.0265530945,371.717021204,0.0,166.938926447,191.61365848,481.125000534,398.197582951,56.6466996096,26.2807179733
 02/16  21:00:00,844.959637197,95.0265530945,319.505960044,0.0,100.150657288,124.558693486,517.626106865,443.450252184,56.6466996096,17.5291550712
 02/16  22:00:00,781.975978144,95.0265530945,291.978792739,0.0,100.150657288,124.558693486,513.298854689,453.343485686,42.4850247072,17.4703442962
 02/16  23:00:00,715.010912434,95.0265530945,290.132054609,0.0,46.0930336215,124.558693486,518.767800471,472.980637029,28.3233498048,17.4638136365
 02/16  24:00:00,701.891062488,95.0265530945,277.095211642,0.0,46.0930336215,124.558693486,517.830901108,486.205111059,14.1616749024,17.4641151467
 02/17  01:00:00,675.890074528,95.0265530945,262.353601919,0.0,46.0930336215,113.312780494,530.698147582,507.567157214,5.66466996096,17.4663204065
 02/17  02:00:00,659.967318946,95.0265530945,240.229839864,0.0,46.0930336215,113.312780494,563.419378191,540.290031051,5.66466996096,17.4646771794
 02/17  03:00:00,646.585605342,95.0265530945,222.175809864,0.0,46.0930336215,113.312780494,596.228824367,573.099177535,5.66466996096,17.4649768717
 02/17  04:00:00,644.735230486,95.0265530945,217.361989363,0.0,46.0930336215,113.312780494,608.215673265,585.085728484,5.66466996096,17.4652748197
 02/17  05:00:00,749.46003237,95.0265530945,235.362517744,0.0,100.150657288,148.969399434,555.726671448,532.596429618,5.66466996096,17.4655718681
 02/17  06:00:00,755.263046084,95.5860864762,240.830815205,0.0,100.150657288,149.894399434,873.98009423,842.352306626,14.1616749024,17.4661127014
 02/17  07:00:00,977.139436598,97.0828147306,236.731458003,0.0,176.471037341,302.612436532,604.877351817,559.08593123,28.3233498048,17.4680707826
 02/17  08:00:00,1088.2197921,98.6717617742,243.054048195,0.0,243.2593065,310.10971186,575.855288092,498.045737478,42.4850247072,35.3245259073
 02/17  09:00:00,1148.93116014,99.3764130346,266.097120557,0.0,243.2593065,310.10971186,564.789884645,472.600519454,56.6466996096,35.5426655813
 02/17  10:00:00,1203.99216738,99.8686885055,291.032691071,0.0,243.2593065,302.612436532,537.989760025,459.777426816,42.4850247072,35.7273085013
 02/17  11:00:00,1260.52795546,100.359955722,339.457105216,0.0,243.2593065,310.10971186,560.968925854,436.172986775,70.808374512,53.9875645676
 02/17  12:00:00,1295.17174417,100.805579285,367.864168112,0.0,243.2593065,310.10971186,541.222185076,416.296181927,70.808374512,54.1176286372
 02/17  13:00:00,1262.68108712,101.173789632,375.081449644,0.0,243.2593065,310.10971186,517.977915564,402.376636456,70.808374512,44.7929045958
 02/17  14:00:00,1313.469821,101.596771829,379.55886182,0.0,243.2593065,302.612436532,486.499700696,384.753222118,56.6466996096,45.0997789688
 02/17  15:00:00,1322.72902852,101.919715427,380.704375513,0.0,243.2593065,302.612436532,466.291636203,369.819422169,42.4850247072,53.9871893263
 02/17  16:00:00,1320.64962729,102.037666514,381.031315796,0.0,243.2593065,302.612436532,471.010538746,369.488581217,56.6466996096,44.8752579191
 02/17  17:00:00,1331.36349455,102.145512586,381.394933351,0.0,243.2593065,310.10971186,496.440013037,375.806358777,84.9700494144,35.6636048454
 02/17  18:00:00,1335.13398007,102.266341095,378.704376327,0.0,243.2593065,310.10971186,497.744376138,386.378019612,84.9700494144,26.3963071114
 02/17  19:00:00,1041.35175539,95.0265530945,356.331623414,0.0,166.938926447,199.110933808,503.414130566,392.162302926,84.9700494144,26.2817782257
 02/17  20:00:00,999.749060401,95.0265530945,321.471678825,0.0,166.938926447,191.61365848,475.104768957,400.930633817,56.6466996096,17.5274355298
 02/17  21:00:00,831.903194092,95.0265530945,288.067880098,0.0,100.150657288,124.558693486,529.128646015,446.197732729,56.6466996096,26.2842136762
 02/17  22:00:00,780.569560902,95.0265530945,278.236620093,0.0,100.150657288,124.558693486,515.471209132,455.514027752,42.4850247072,17.4721566726
 02/17  23:00:00,703.094965368,95.0265530945,262.800111049,0.0,46.0930336215,124.558693486,537.640721041,491.851802354,28.3233498048,17.4655688826
 02/17  24:00:00,688.864358344,95.0265530945,250.249737208,0.0,46.0930336215,124.558693486,544.336448512,512.708900736,14.1616749024,17.465872874
 02/18  01:00:00,653.209686053,95.0265530945,224.984593937,0.0,46.0930336215,113.312780494,579.924499514,556.793670716,5.66466996096,17.4661588369
 02/18  02:00:00,635.367453439,95.0265530945,202.696440549,0.0,46.0930336215,113.312780494,624.552485735,601.421395636,5.66466996096,17.4664201384
 02/18  03:00:00,628.968267184,95.0265530945,192.243599297,0.0,46.0930336215,113.312780494,647.593763443,624.462390639,5.66466996096,17.4667028436
 02/18  04:00:00,624.623422136,95.0265530945,187.92783544,0.0,46.0930336215,113.312780494,656.578861948,633.447201809,5.66466996096,17.466990178
 02/18  05:00:00,627.792886606,95.0265530945,180.902994059,0.0,55.6251445156,113.312780494,665.433512438,642.30156433,5.66466996096,17.4672781466
 02/18  06:00:00,623.950437417,95.0265530945,176.721860996,0.0,55.6251445156,113.312780494,685.908527349,654.27928665,14.1616749024,17.4675657975
 02/18  07:00:00,692.753052991,95.0265530945,175.885772364,0.0,65.1572554096,176.889270242,640.966095267,595.174892557,28.3233498048,17.4678529046
 02/18  08:00:00,813.796710885,95.3747382761,193.775845145,0.0,109.682768182,220.96816451,913.432581442,853.479258126,42.4850247072,17.4682986085
 02/18  09:00:00,870.797237915,95.3683377124,248.578131512,0.0,109.682768182,220.96816451,663.603488965,580.602474923,56.6466996096,26.3543144324
 02/18  10:00:00,1044.89643956,95.7842484999,310.220983733,0.0,131.945524568,266.955817592,592.691581275,523.693003339,42.4850247072,26.5135532292
 02/18  11:00:00,1087.14731762,95.9024598044,341.04645155,0.0,131.945524568,274.45309292,607.954840963,501.597319513,70.808374512,35.5491469381
 02/18  12:00:00,1104.15651107,95.9796873377,358.670546629,0.0,131.945524568,274.45309292,594.157627966,487.796925908,70.808374512,35.552327546
 02/18  13:00:00,1079.41282271,96.0444899951,366.628127006,0.0,131.945524568,274.45309292,581.14506716,474.792057119,70.808374512,35.5446355295
 02/18  14:00:00,1077.84446247,96.1044096283,373.205831571,0.0,131.945524568,266.955817592,552.317624651,460.124556447,56.6466996096,35.5463685943
 02/18  15:00:00,1079.97820268,96.1915699523,377.806975214,0.0,131.945524568,266.955817592,524.508717158,446.477325048,42.4850247072,35.5463674036
 02/18  16:00:00,1002.37334034,95.0265530945,380.83043,0.0,109.682768182,212.545889182,432.758551595,334.461499335,56.6466996096,41.6503526507
 02/18  17:00:00,1011.36434964,95.0265530945,381.634991918,0.0,109.682768182,220.04316451,467.676016638,344.409193505,84.9700494144,38.2967737181
 02/18  18:00:00,979.596318251,95.0265530945,378.384650779,0.0,109.682768182,220.04316451,472.345100425,360.881465159,84.9700494144,26.4935858515
 02/18  19:00:00,919.685861691,95.0265530945,348.941435907,0.0,100.150657288,199.110933808,507.810981178,405.372159686,84.9700494144,17.4687720769
 02/18  20:00:00,906.22352812,95.0265530945,342.014608005,0.0,100.150657288,191.61365848,484.949491805,410.833767546,56.6466996096,17.469024649
 02/18  21:00:00,801.66547153,95.0265530945,349.130208953,0.0,55.6251445156,124.558693486,528.234371805,454.118349917,56.6466996096,17.4693222783
 02/18  22:00:00,765.953213337,95.0265530945,314.541115788,0.0,55.6251445156,124.558693486,525.85112365,465.896512014,42.4850247072,17.4695869285
 02/18  23:00:00,728.225069857,95.0265530945,292.092802504,0.0,46.0930336215,124.558693486,532.171760726,486.383492176,28.3233498048,17.4649187458
 02/18  24:00:00,733.4420855,95.0265530945,298.295857438,0.0,46.0930336215,124.558693486,523.982979841,492.358413382,14.1616749024,17.4628915561
 02/19  01:00:00,699.713623935,95.0265530945,289.604178252,0.0,34.9616554283,113.312780494,528.711217162,505.581485759,5.66466996096,17.465061442
 02/19  02:00:00,686.986196905,95.0265530945,274.936160991,0.0,34.9616554283,113.312780494,548.520288409,525.392207635,5.66466996096,17.4634108137
 02/19  03:00:00,679.404743731,95.0265530945,269.916846914,0.0,34.9616554283,113.312780494,558.0586081,534.93024599,5.66466996096,17.4636921495
 02/19  04:00:00,671.338276642,95.0265530945,262.662675324,0.0,34.9616554283,113.312780494,571.879549458,548.750900058,5.66466996096,17.463979439
 02/19  05:00:00,675.897129343,95.0265530945,264.327692612,0.0,44.4937663224,113.312780494,565.181886245,542.052948623,5.66466996096,17.4642676608
 02/19  06:00:00,686.740937152,95.0265530945,275.63244776,0.0,44.4937663224,113.312780494,567.504569476,535.878338943,14.1616749024,17.4645556313
 02/19  07:00:00,749.43010839,95.0265530945,261.25590493,0.0,54.0258772165,176.889270242,537.643691158,491.855498281,28.3233498048,17.4648430719
 02/19  08:00:00,738.866754847,95.0265530945,261.156716126,0.0,54.0258772165,184.38654557,541.622716876,481.672562251,42.4850247072,17.465129918
 02/19  09:00:00,842.470150822,95.0265530945,287.834979227,0.0,65.1572554096,220.04316451,509.110342746,426.131941351,56.6466996096,26.3317017861
 02/19  10:00:00,891.690371674,95.0265530945,346.416248455,0.0,65.1572554096,212.545889182,464.30209524,395.340074436,42.4850247072,26.4769960961
 02/19  11:00:00,924.507389908,95.0265530945,373.036271968,0.0,65.1572554096,220.04316451,485.133779172,378.825328619,70.808374512,35.5000760414
 02/19  12:00:00,938.85044568,95.0265530945,385.600592083,0.0,65.1572554096,220.04316451,476.55143696,370.244450467,70.808374512,35.498611981
 02/19  13:00:00,955.036451275,95.0265530945,393.155299008,0.0,65.1572554096,220.04316451,461.536799453,355.231623888,70.808374512,35.496801053
 02/19  14:00:00,960.315851187,95.0265530945,397.134734777,0.0,65.1572554096,212.545889182,435.364033659,343.222357898,56.6466996096,35.4949761516
 02/19  15:00:00,960.025490782,95.0265530945,400.151878339,0.0,65.1572554096,212.545889182,403.228304618,325.250123234,42.4850247072,35.4931566768
 02/19  16:00:00,958.975619546,95.0265530945,402.189150642,0.0,65.1572554096,212.545889182,409.791126951,317.653083603,56.6466996096,35.4913437383
 02/19  17:00:00,925.302740219,95.0265530945,401.931093937,0.0,65.1572554096,220.04316451,451.583459235,331.123872433,84.9700494144,35.489537387
 02/19  18:00:00,882.148831756,95.0265530945,396.975764028,0.0,54.0258772165,184.38654557,483.945521354,372.492247472,84.9700494144,26.4832244678
 02/19  19:00:00,840.316637463,95.0265530945,377.363859548,0.0,44.4937663224,163.454314868,532.840983109,430.407672992,84.9700494144,17.4632607025
 02/19  20:00:00,832.09435075,95.0265530945,366.170586299,0.0,44.4937663224,155.95703954,516.759537369,442.649396378,56.6466996096,17.4634413817
 02/19  21:00:00,782.00909182,95.0265530945,351.408352561,0.0,44.4937663224,124.558693486,555.755960754,481.645555717,56.6466996096,17.4637054266
 02/19  22:00:00,759.129764131,95.0265530945,336.775252928,0.0,44.4937663224,124.558693486,551.686726611,491.737713282,42.4850247072,17.4639886222
 02/19  23:00:00,714.038236538,95.0265530945,296.016751434,0.0,34.9616554283,124.558693486,569.284786623,523.497160955,28.3233498048,17.4642758634
 02/19  24:00:00,687.740767505,95.0265530945,270.182365825,0.0,34.9616554283,124.558693486,580.294386543,548.668148052,14.1616749024,17.4645635889
 02/20  01:00:00,673.022397627,95.0265530945,269.308662179,0.0,34.9616554283,113.312780494,579.196521616,556.065117237,5.66466996096,17.4667344182
 02/20  02:00:00,656.694214596,95.0265530945,249.975913851,0.0,34.9616554283,113.312780494,611.861008391,588.7312821,5.66466996096,17.4650563302
 02/20  03:00:00,635.227026819,95.0265530945,225.508398011,0.0,34.9616554283,113.312780494,659.661417568,636.531409932,5.66466996096,17.4653376751
 02/20  04:00:00,627.995784561,95.0265530945,212.055357435,0.0,34.9616554283,113.312780494,690.120748917,666.990462227,5.66466996096,17.4656167295
 02/20  05:00:00,636.922206257,95.0265530945,213.310695512,0.0,44.4937663224,113.312780494,676.493803201,653.363238454,5.66466996096,17.465894786
 02/20  06:00:00,636.482473881,95.0265530945,211.218591862,0.0,44.4937663224,113.312780494,691.442171369,659.814324314,14.1616749024,17.4661721528
 02/20  07:00:00,705.684458509,95.0265530945,207.60711162,0.0,54.0258772165,176.889270242,649.203842981,603.414044272,28.3233498048,17.4664489042
 02/20  08:00:00,703.463442276,95.0265530945,218.87169283,0.0,54.0258772165,184.38654557,623.981760424,564.030010658,42.4850247072,17.4667250588
 02/20  09:00:00,806.559999943,95.0265530945,250.563982942,0.0,65.1572554096,220.04316451,557.806237248,474.825508533,56.6466996096,26.3340291063
 02/20  10:00:00,849.014718129,95.0265530945,293.338864642,0.0,65.1572554096,212.545889182,489.654471414,420.690138546,42.4850247072,26.47930816
 02/20  11:00:00,908.879840614,95.0265530945,349.331293635,0.0,65.1572554096,220.04316451,509.55525807,403.243665569,70.808374512,35.5032179883
 02/20  12:00:00,925.068878417,95.0265530945,372.037925815,0.0,65.1572554096,220.04316451,495.092273894,388.78237971,70.808374512,35.5015196724
 02/20  13:00:00,930.975153417,95.0265530945,384.343913329,0.0,65.1572554096,220.04316451,482.435438396,376.127404799,70.808374512,35.4996590842
 02/20  14:00:00,922.847025464,95.0265530945,393.919497639,0.0,65.1572554096,212.545889182,458.846211468,366.70171661,56.6466996096,35.4977952484
 02/20  15:00:00,925.237334618,95.0265530945,400.043983748,0.0,65.1572554096,212.545889182,430.048381689,352.067419437,42.4850247072,35.4959375451
 02/20  16:00:00,929.996547032,95.0265530945,402.143701845,0.0,65.1572554096,212.545889182,437.27190985,345.131123729,56.6466996096,35.494086512
 02/20  17:00:00,901.984063837,95.0265530945,400.546517788,0.0,65.1572554096,220.04316451,477.444209955,356.981918372,84.9700494144,35.4922421685
 02/20  18:00:00,855.855087337,95.0265530945,388.596068227,0.0,54.0258772165,184.38654557,512.628336417,401.172756236,84.9700494144,26.4855307661
 02/20  19:00:00,792.280408152,95.0265530945,343.743170935,0.0,44.4937663224,163.454314868,557.145354419,454.710799661,84.9700494144,17.4645053427
 02/20  20:00:00,776.764480237,95.0265530945,333.668534856,0.0,44.4937663224,155.95703954,540.551968377,466.440475347,56.6466996096,17.4647934197
 02/20  21:00:00,731.097982986,95.0265530945,316.30552467,0.0,44.4937663224,124.558693486,582.083213309,507.971438746,56.6466996096,17.4650749538
 02/20  22:00:00,719.515892261,95.0265530945,303.003965949,0.0,44.4937663224,124.558693486,577.386283475,517.435904288,42.4850247072,17.4653544806
 02/20  23:00:00,711.024471223,95.0265530945,302.175141924,0.0,34.9616554283,124.558693486,581.832949436,536.043966555,28.3233498048,17.4656330762
 02/20  24:00:00,711.759062562,95.0265530945,301.774225483,0.0,34.9616554283,124.558693486,574.855277302,543.227691402,14.1616749024,17.4659109971
 02/21  01:00:00,712.429951226,95.0265530945,307.418131577,0.0,46.0930336215,113.312780494,568.761378728,545.631244825,5.66466996096,17.4654639427
 02/21  02:00:00,721.797785473,95.0265530945,318.655283222,0.0,46.0930336215,113.312780494,572.830402212,549.699369655,5.66466996096,17.4663625965
 02/21  03:00:00,727.398211991,95.0265530945,324.108444287,0.0,46.0930336215,113.312780494,578.177947674,555.046637449,5.66466996096,17.466640264
 02/21  04:00:00,741.848653627,95.0265530945,338.166139545,0.0,46.0930336215,113.312780494,581.642225688,558.510645812,5.66466996096,17.4669099151
 02/21  05:00:00,838.290728601,95.0265530945,347.344159349,0.0,100.150657288,148.969399434,551.898019901,528.76604229,5.66466996096,17.46730765
 02/21  06:00:00,827.522116017,95.0265530945,334.39472416,0.0,100.150657288,149.894399434,1140.26099622,1108.63059901,14.1616749024,17.4687223113
 02/21  07:00:00,1028.2928367,95.0410755519,304.635099259,0.0,176.471037341,302.612436532,708.831638751,663.040405181,28.3233498048,17.4678837656
 02/21  08:00:00,1130.04683632,95.2893116667,297.525463294,0.0,243.2593065,310.10971186,657.838880104,580.026833139,42.4850247072,35.3270222578
 02/21  09:00:00,1206.51853042,95.4339736917,346.170367636,0.0,243.2593065,310.10971186,626.577325554,534.385731802,56.6466996096,35.5448941423
 02/21  10:00:00,1268.80319056,95.5462644551,376.735710717,0.0,243.2593065,302.612436532,597.23534422,510.199940793,42.4850247072,44.5503787194
 02/21  11:00:00,1294.52619133,95.6456787574,384.497834106,0.0,243.2593065,310.10971186,592.101104842,476.202121776,70.808374512,45.0906085533
 02/21  12:00:00,1308.26437587,95.7383069269,389.741893867,0.0,243.2593065,310.10971186,568.099005736,443.170520484,70.808374512,54.1201107399
 02/21  13:00:00,1281.42800925,95.8240126578,392.546670876,0.0,243.2593065,310.10971186,537.932089495,422.328624382,70.808374512,44.7950906012
 02/21  14:00:00,1326.91521614,95.9051882264,394.308419157,0.0,243.2593065,302.612436532,508.556701104,406.818257907,56.6466996096,45.0917435875
 02/21  15:00:00,1333.12221282,95.9812654318,394.338381062,0.0,243.2593065,302.612436532,491.973176587,395.499217071,42.4850247072,53.9889348083
 02/21  16:00:00,1326.20017887,96.1113805342,390.995770564,0.0,243.2593065,302.612436532,498.542748786,397.019518678,56.6466996096,44.8765304984
 02/21  17:00:00,1329.93876096,96.3628707361,389.294436692,0.0,243.2593065,310.10971186,518.019043902,397.383544003,84.9700494144,35.6654504844
 02/21  18:00:00,1337.08595019,96.5886824661,385.295948849,0.0,243.2593065,310.10971186,519.308788918,407.941453133,84.9700494144,26.3972863707
 02/21  19:00:00,1072.02809476,95.0265530945,379.821935943,0.0,166.938926447,199.110933808,498.950193636,387.697720969,84.9700494144,26.2824232526
 02/21  20:00:00,1021.18489675,95.0265530945,360.050803738,0.0,166.938926447,191.61365848,473.067260336,398.892302828,56.6466996096,17.5282578981
 02/21  21:00:00,901.114775816,95.0265530945,353.861559668,0.0,100.150657288,124.558693486,525.586436712,442.65649836,56.6466996096,26.2832387422
 02/21  22:00:00,861.581522909,95.0265530945,334.253899323,0.0,100.150657288,124.558693486,511.240949185,451.282962039,42.4850247072,17.4729624388
 02/21  23:00:00,799.507869268,95.0265530945,336.592768372,0.0,46.0930336215,124.558693486,515.708927643,469.91920918,28.3233498048,17.4663686583
 02/21  24:00:00,807.948497145,95.0265530945,342.026649273,0.0,46.0930336215,124.558693486,505.679244385,474.050925265,14.1616749024,17.4666442182
 02/22  01:00:00,780.891190574,95.0265530945,331.253593863,0.0,46.0930336215,113.312780494,502.581971739,479.450431446,5.66466996096,17.4668703323
 02/22  02:00:00,751.963190689,95.0265530945,307.081638738,0.0,46.0930336215,113.312780494,510.53257973,487.400822474,5.66466996096,17.4670872949
 02/22  03:00:00,765.343941841,95.0265530945,320.314433113,0.0,46.0930336215,113.312780494,513.771071713,490.639067315,5.66466996096,17.4673344362
 02/22  04:00:00,774.768359401,95.0265530945,330.053648935,0.0,46.0930336215,113.312780494,517.503645324,494.37138698,5.66466996096,17.4675883836
 02/22  05:00:00,864.647673663,95.0265530945,332.409890864,0.0,100.150657288,148.969399434,497.332875949,474.200362442,5.66466996096,17.4678435466
 02/22  06:00:00,853.536068022,95.0482952354,322.840715127,0.0,100.150657288,149.894399434,896.091922549,864.462121547,14.1616749024,17.4681260999
 02/22  07:00:00,1052.35136298,95.8006737885,301.043332972,0.0,176.471037341,302.612436532,597.851983143,552.060253456,28.3233498048,17.4683798819
 02/22  08:00:00,1137.15511697,96.0451120865,279.931249961,0.0,243.2593065,310.10971186,569.025977179,500.042685163,42.4850247072,26.4982673087
 02/22  09:00:00,1194.65853918,96.2534301305,296.921348777,0.0,243.2593065,310.10971186,565.81487502,473.607133211,56.6466996096,35.5610421994
 02/22  10:00:00,1266.39060426,96.6420027424,333.425516397,0.0,243.2593065,302.612436532,537.298976147,450.162584816,42.4850247072,44.6513666239
 02/22  11:00:00,1301.06157792,97.3684486542,359.631598013,0.0,243.2593065,310.10971186,540.732589854,419.894386581,70.808374512,50.0298287617
 02/22  12:00:00,1309.67279722,98.1920243094,371.063083734,0.0,243.2593065,310.10971186,511.630665963,391.760158751,70.808374512,49.0621327005
 02/22  13:00:00,1279.09895875,98.691670934,380.301265727,0.0,243.2593065,310.10971186,496.27843221,380.67466166,70.808374512,44.7953960382
 02/22  14:00:00,1311.98904438,98.8714723929,384.167652033,0.0,243.2593065,302.612436532,492.288628319,381.523063327,56.6466996096,54.1188653827
 02/22  15:00:00,1313.29889188,99.1419546864,386.325361131,0.0,243.2593065,302.612436532,469.182240554,381.713298167,42.4850247072,44.9839176789
 02/22  16:00:00,1315.04126112,99.4702876156,386.356898289,0.0,243.2593065,302.612436532,493.40322597,382.907084892,56.6466996096,53.8494414689
 02/22  17:00:00,1317.3545753,99.7628541006,384.712511639,0.0,243.2593065,310.10971186,508.457685863,387.838011265,84.9700494144,35.6496251832
 02/22  18:00:00,1299.14581468,100.035335052,379.069578323,0.0,243.2593065,310.10971186,506.434136195,395.066706293,84.9700494144,26.3973804883
 02/22  19:00:00,1006.76397649,95.0265530945,356.375523684,0.0,166.938926447,199.110933808,489.476308028,386.977283885,84.9700494144,17.528974729
 02/22  20:00:00,982.687647769,95.0265530945,336.155785887,0.0,166.938926447,191.61365848,476.572855734,393.645914391,56.6466996096,26.2802417327
 02/22  21:00:00,843.224540134,95.0265530945,331.955006676,0.0,100.150657288,124.558693486,508.932712684,434.758591277,56.6466996096,17.5274217975
 02/22  22:00:00,820.674490316,95.0265530945,343.496593032,0.0,100.150657288,124.558693486,501.516779478,441.558959407,42.4850247072,17.4727953643
 02/22  23:00:00,763.549079214,95.0265530945,341.435353471,0.0,46.0930336215,124.558693486,508.060249163,462.270528385,28.3233498048,17.4663709725
 02/22  24:00:00,756.869709146,95.0265530945,330.533217891,0.0,46.0930336215,124.558693486,501.805962733,470.177649126,14.1616749024,17.4666387043
 02/23  01:00:00,734.87550573,95.0265530945,318.572229566,0.0,46.0930336215,113.312780494,498.267864181,475.136212705,5.66466996096,17.4669815143
 02/23  02:00:00,721.002673328,95.0265530945,300.130957807,0.0,46.0930336215,113.312780494,503.662014657,480.530304059,5.66466996096,17.4670406365
 02/23  03:00:00,720.886000739,95.0265530945,303.528775798,0.0,46.0930336215,113.312780494,508.36274963,485.230790311,5.66466996096,17.4672893573
 02/23  04:00:00,718.6531365,95.0265530945,305.359922455,0.0,46.0930336215,113.312780494,512.618696644,489.486491086,5.66466996096,17.4675355974
 02/23  05:00:00,802.711131674,95.0265530945,301.731639272,0.0,100.150657288,148.969399434,494.618972476,471.48652167,5.66466996096,17.4677808452
 02/23  06:00:00,813.905184102,95.4075398415,308.033265333,0.0,100.150657288,149.894399434,832.354491033,800.724022688,14.1616749024,17.4687934425
 02/23  07:00:00,1046.33743279,96.2166588821,312.264407174,0.0,176.471037341,302.612436532,576.507317266,530.7156004,28.3233498048,17.468367061
 02/23  08:00:00,1179.9665447,97.4408480723,326.395629454,0.0,243.2593065,310.10971186,559.641198551,481.828435272,42.4850247072,35.3277385722
 02/23  09:00:00,1247.81197895,98.2048164283,349.188677449,0.0,243.2593065,310.10971186,551.450738658,459.258667792,56.6466996096,35.5453712566
 02/23  10:00:00,1296.47853524,98.7772357578,359.316678889,0.0,243.2593065,302.612436532,533.541073469,446.396044052,42.4850247072,44.6600047091
 02/23  11:00:00,1316.43729824,99.3582036865,362.394130725,0.0,243.2593065,310.10971186,538.945753358,423.156946722,70.808374512,44.9804321233
 02/23  12:00:00,1331.97145736,99.9224274765,364.493190461,0.0,243.2593065,310.10971186,528.407170421,403.478948719,70.808374512,54.1198471898
 02/23  13:00:00,1296.67559823,100.454881139,366.071193285,0.0,243.2593065,310.10971186,503.670262467,388.066949632,70.808374512,44.7949383238
 02/23  14:00:00,1335.11519162,100.803714569,369.103423829,0.0,243.2593065,302.612436532,478.587434877,376.85025302,56.6466996096,45.0904822478
 02/23  15:00:00,1340.50501358,101.327991093,372.552784305,0.0,243.2593065,302.612436532,450.83491766,354.363103445,42.4850247072,53.9867895083
 02/23  16:00:00,1342.54937756,101.525688242,372.791239558,0.0,243.2593065,302.612436532,450.178223578,348.655682287,56.6466996096,44.8758416818
 02/23  17:00:00,1349.23422427,101.560982923,370.518232153,0.0,243.2593065,310.10971186,481.908272408,361.273194078,84.9700494144,35.6650289158
 02/23  18:00:00,1352.62462942,101.707428779,368.568811676,0.0,243.2593065,310.10971186,486.064877517,374.697678578,84.9700494144,26.3971495247
 02/23  19:00:00,1085.46041918,95.0265530945,366.79413937,0.0,166.938926447,199.110933808,489.193641538,377.9427671,84.9700494144,26.2808250238
 02/23  20:00:00,1074.33277298,95.0265530945,365.559924625,0.0,166.938926447,191.61365848,460.621806411,386.446920896,56.6466996096,17.528185905
 02/23  21:00:00,935.118546512,95.0265530945,363.490365281,0.0,100.150657288,124.558693486,512.402571784,429.472780342,56.6466996096,26.2830918317
 02/23  22:00:00,896.309131407,95.0265530945,360.941510606,0.0,100.150657288,124.558693486,498.109892917,438.151987959,42.4850247072,17.4728802512
 02/23  23:00:00,827.571959686,95.0265530945,355.926330881,0.0,46.0930336215,124.558693486,505.615135389,459.825512345,28.3233498048,17.4662732395
 02/23  24:00:00,818.677802608,95.0265530945,343.796914514,0.0,46.0930336215,124.558693486,498.836702098,467.208498493,14.1616749024,17.466528702
 02/24  01:00:00,797.165033042,95.0265530945,333.24915758,0.0,46.0930336215,113.312780494,496.369576642,473.238187522,5.66466996096,17.4667191586
 02/24  02:00:00,794.65067543,95.0265530945,329.651414911,0.0,46.0930336215,113.312780494,501.474863011,478.343284918,5.66466996096,17.4669081319
 02/24  03:00:00,793.704682853,95.0265530945,329.433136914,0.0,46.0930336215,113.312780494,505.976756948,482.844955312,5.66466996096,17.4671316751
 02/24  04:00:00,797.214175444,95.0265530945,329.735455937,0.0,46.0930336215,113.312780494,511.027308834,487.895275757,5.66466996096,17.4673631165
 02/24  05:00:00,883.798361471,95.0265530945,322.961803917,0.0,100.150657288,148.969399434,494.360059926,471.227793892,5.66466996096,17.467596073
 02/24  06:00:00,890.943122942,95.5459241943,326.145315673,0.0,100.150657288,149.894399434,822.446434355,790.816902952,14.1616749024,17.4678565005
 02/24  07:00:00,1112.73050394,96.8494740935,323.434506408,0.0,176.471037341,302.612436532,573.994193336,528.202755279,28.3233498048,17.4680882518
 02/24  08:00:00,1235.27033661,98.8604350385,332.253808503,0.0,243.2593065,310.10971186,538.324353274,469.341788191,42.4850247072,26.4975403755
 02/24  09:00:00,1296.58318232,99.8431546569,349.285376672,0.0,243.2593065,310.10971186,522.057136233,429.850672421,56.6466996096,35.5597642025
 02/24  10:00:00,1332.93223225,100.541920869,350.577626191,0.0,243.2593065,302.612436532,493.957783901,406.823158445,42.4850247072,44.6496007489
 02/24  11:00:00,1342.76708599,101.159651143,350.577626191,0.0,243.2593065,310.10971186,504.050130103,386.675614386,70.808374512,46.5661412049
 02/24  12:00:00,1345.39389895,101.823323287,350.663055538,0.0,243.2593065,310.10971186,496.421856785,373.079799088,70.808374512,52.5336831844
 02/24  13:00:00,1303.89637834,102.407751435,352.064570492,0.0,243.2593065,310.10971186,478.70744748,363.106110669,70.808374512,44.7929622991
 02/24  14:00:00,1339.86178592,102.985064839,354.662514954,0.0,243.2593065,302.612436532,464.09829401,353.336185439,56.6466996096,54.1154089615
 02/24  15:00:00,1342.72718347,103.39012742,356.064749051,0.0,243.2593065,302.612436532,422.429498619,334.96341764,42.4850247072,44.981056272
