Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  16:00:00,1343.91938728,103.500432118,355.368699958,0.0,243.2593065,302.612436532,427.829165429,324.860104455,56.6466996096,46.3223613649
 02/24  17:00:00,1348.82234441,103.209734394,354.234127642,0.0,243.2593065,310.10971186,458.043852385,329.946571096,84.9700494144,43.127231875
 02/24  18:00:00,1351.5462809,103.007331792,351.645001799,0.0,243.2593065,310.10971186,463.462329935,352.096303605,84.9700494144,26.395976916
 02/24  19:00:00,1041.89316402,95.0265530945,316.392863672,0.0,166.938926447,199.110933808,474.798823009,372.300283188,84.9700494144,17.5284904065
 02/24  20:00:00,956.002330163,95.0265530945,248.249022116,0.0,166.938926447,191.61365848,500.456770971,417.531143996,56.6466996096,26.2789273657
 02/24  21:00:00,777.006510479,95.0265530945,209.704604126,0.0,100.150657288,124.558693486,593.009519062,518.836307879,56.6466996096,17.5265115738
 02/24  22:00:00,725.086408134,95.0265530945,200.195798177,0.0,100.150657288,124.558693486,602.135516784,542.178602413,42.4850247072,17.471889664
 02/24  23:00:00,642.322757788,95.0265530945,180.435146499,0.0,46.0930336215,124.558693486,650.234899811,604.4461006,28.3233498048,17.4654494064
 02/24  24:00:00,626.346011723,95.0265530945,162.416400291,0.0,46.0930336215,124.558693486,679.368996843,647.741621227,14.1616749024,17.4657007131
 02/25  01:00:00,614.190089208,95.0265530945,163.269526715,0.0,46.0930336215,113.312780494,664.15835028,641.027652268,5.66466996096,17.4660280513
 02/25  02:00:00,644.594909522,95.0265530945,191.539062292,0.0,46.0930336215,113.312780494,601.781072163,578.650367607,5.66466996096,17.4660345945
 02/25  03:00:00,664.862715172,95.0265530945,208.379969318,0.0,46.0930336215,113.312780494,580.12709675,556.996163431,5.66466996096,17.4662633583
 02/25  04:00:00,658.266219275,95.0265530945,202.719461454,0.0,46.0930336215,113.312780494,602.792226843,579.661069331,5.66466996096,17.4664875513
 02/25  05:00:00,628.683088834,95.0265530945,167.36484171,0.0,55.6251445156,113.312780494,680.179524555,657.048144303,5.66466996096,17.4667102909
 02/25  06:00:00,629.223122189,95.0265530945,166.614663818,0.0,55.6251445156,113.312780494,687.463077296,655.83447007,14.1616749024,17.4669323236
 02/25  07:00:00,707.110210849,95.0265530945,177.356062523,0.0,65.1572554096,176.889270242,617.109907413,571.319403779,28.3233498048,17.467153829
 02/25  08:00:00,855.638244518,95.3655894878,219.762113858,0.0,109.682768182,220.96816451,844.22778679,784.27447064,42.4850247072,17.4682914428
 02/25  09:00:00,931.838260702,95.3609996485,281.029162221,0.0,109.682768182,220.96816451,627.024444126,544.019156866,56.6466996096,26.3585876502
 02/25  10:00:00,1085.19898853,95.9317356366,318.112503401,0.0,131.945524568,266.955817592,564.83838648,487.015860337,42.4850247072,35.3375014358
 02/25  11:00:00,1128.21361348,96.2481786953,345.112971561,0.0,131.945524568,274.45309292,574.311478395,467.972120379,70.808374512,35.5309835039
 02/25  12:00:00,1139.80002278,96.6079818628,350.577626191,0.0,131.945524568,274.45309292,558.587979275,452.246657988,70.808374512,35.5329467743
 02/25  13:00:00,1108.82282063,96.9165064709,350.577626191,0.0,131.945524568,274.45309292,544.449307624,438.115775761,70.808374512,35.5251573507
 02/25  14:00:00,1102.64588537,97.1038703259,350.931943535,0.0,131.945524568,266.955817592,522.42376446,430.250327222,56.6466996096,35.526737629
 02/25  15:00:00,1104.71540388,97.1606573713,351.777878897,0.0,131.945524568,266.955817592,485.078339732,407.066754357,42.4850247072,35.5265606679
 02/25  16:00:00,1025.31956626,95.0265530945,351.284470503,0.0,109.682768182,212.545889182,389.535239963,297.352039049,56.6466996096,35.5365013045
 02/25  17:00:00,1033.3530209,95.0265530945,350.588750507,0.0,109.682768182,220.04316451,425.829676364,305.330413476,84.9700494144,35.5292134734
 02/25  18:00:00,964.636647662,95.0265530945,325.533866422,0.0,109.682768182,220.04316451,443.452712376,331.995116485,84.9700494144,26.4875464768
 02/25  19:00:00,878.505303338,95.0265530945,277.604404664,0.0,100.150657288,199.110933808,499.909169444,397.472232656,84.9700494144,17.4668873737
 02/25  20:00:00,809.419503651,95.0265530945,220.8079455,0.0,100.150657288,191.61365848,559.847297829,485.733473999,56.6466996096,17.4671242205
 02/25  21:00:00,666.0186385,95.0265530945,192.335063015,0.0,55.6251445156,124.558693486,657.667561856,583.553396125,56.6466996096,17.4674661218
 02/25  22:00:00,642.253224214,95.0265530945,171.537041359,0.0,55.6251445156,124.558693486,693.852294558,633.899705106,42.4850247072,17.467564745
 02/25  23:00:00,614.001623932,95.0265530945,152.020419176,0.0,46.0930336215,124.558693486,736.193654337,690.402513111,28.3233498048,17.467791422
 02/25  24:00:00,621.756466003,95.0265530945,158.708584436,0.0,46.0930336215,124.558693486,697.850365827,666.220678267,14.1616749024,17.4680126579
 02/26  01:00:00,604.694703745,95.0265530945,165.531329098,0.0,34.9616554283,113.312780494,676.508923595,653.37599057,5.66466996096,17.4682630634
 02/26  02:00:00,589.700615785,95.0265530945,148.16421943,0.0,34.9616554283,113.312780494,727.606969718,704.473983732,5.66466996096,17.4683160257
 02/26  03:00:00,573.001666466,95.0265530945,130.266573493,0.0,34.9616554283,113.312780494,774.647161218,751.513982295,5.66466996096,17.468508962
 02/26  04:00:00,567.965848062,95.0265530945,125.25119316,0.0,34.9616554283,113.312780494,782.127458078,758.994077928,5.66466996096,17.4687101894
 02/26  05:00:00,580.260093347,95.0265530945,130.915074447,0.0,44.4937663224,113.312780494,756.474799006,729.088346981,5.66466996096,21.7217820646
 02/26  06:00:00,582.255862678,95.0265530945,134.817517577,0.0,44.4937663224,113.312780494,755.13415125,719.043235367,14.1616749024,21.9292409803
 02/26  07:00:00,662.426973062,95.0265530945,151.624600609,0.0,54.0258772165,176.889270242,664.763554921,618.978006965,28.3233498048,17.4621981511
 02/26  08:00:00,685.39117096,95.0265530945,181.166641493,0.0,54.0258772165,184.38654557,607.163832931,547.216396073,42.4850247072,17.4624121512
 02/26  09:00:00,786.669089822,95.0265530945,206.1145269,0.0,65.1572554096,220.04316451,559.898755511,485.692455573,56.6466996096,17.5596003279
 02/26  10:00:00,823.215077622,95.0265530945,247.34543732,0.0,65.1572554096,212.545889182,495.009075727,420.386547105,42.4850247072,32.137503915
 02/26  11:00:00,900.940640943,95.0265530945,303.52926367,0.0,65.1572554096,220.04316451,480.702380212,380.08585458,70.808374512,29.8081511192
 02/26  12:00:00,954.828195204,95.0265530945,346.453308716,0.0,65.1572554096,220.04316451,482.827971597,376.51442642,70.808374512,35.5051706653
 02/26  13:00:00,962.23400072,95.0265530945,351.158009913,0.0,65.1572554096,220.04316451,482.946331135,376.634987552,70.808374512,35.5029690717
 02/26  14:00:00,955.486638383,95.0265530945,352.190655755,0.0,65.1572554096,212.545889182,475.51650233,383.368973142,56.6466996096,35.5008295786
 02/26  15:00:00,955.314325733,95.0265530945,353.18859366,0.0,65.1572554096,212.545889182,455.225360305,377.241634795,42.4850247072,35.4987008028
 02/26  16:00:00,954.033886052,95.0265530945,353.931976131,0.0,65.1572554096,212.545889182,480.039428647,387.896149395,56.6466996096,35.4965796423
 02/26  17:00:00,924.565292131,95.0265530945,354.662154736,0.0,65.1572554096,220.04316451,513.117531429,392.653016111,84.9700494144,35.4944659039
 02/26  18:00:00,877.780933194,95.0265530945,348.610086868,0.0,54.0258772165,184.38654557,527.127237619,415.678837592,84.9700494144,26.4783506128
 02/26  19:00:00,839.043841061,95.0265530945,332.795711523,0.0,44.4937663224,163.454314868,561.652003886,459.215941582,84.9700494144,17.4660128891
 02/26  20:00:00,811.910381951,95.0265530945,315.545287859,0.0,44.4937663224,155.95703954,545.408357587,471.295326732,56.6466996096,17.4663312454
 02/26  21:00:00,707.882825434,95.0265530945,254.134047985,0.0,44.4937663224,124.558693486,640.847159042,566.733893428,56.6466996096,17.4665660044
 02/26  22:00:00,656.875489376,95.0265530945,208.58168654,0.0,44.4937663224,124.558693486,709.659576402,649.707771311,42.4850247072,17.4667803844
 02/26  23:00:00,635.140985442,95.0265530945,193.820960497,0.0,34.9616554283,124.558693486,737.115544281,691.325204931,28.3233498048,17.4669895451
 02/26  24:00:00,625.850395176,95.0265530945,182.518641438,0.0,34.9616554283,124.558693486,746.332646861,714.703774839,14.1616749024,17.4671971199
 02/27  01:00:00,625.513741129,95.0265530945,183.916553472,0.0,46.0930336215,113.312780494,730.733504371,707.601508509,5.66466996096,17.4673259008
 02/27  02:00:00,629.079370333,95.0265530945,187.531958632,0.0,46.0930336215,113.312780494,724.473607007,701.341474302,5.66466996096,17.4674627438
 02/27  03:00:00,606.777574593,95.0265530945,162.346768267,0.0,46.0930336215,113.312780494,791.495460011,768.363149457,5.66466996096,17.4676405936
 02/27  04:00:00,589.563587959,95.0265530945,140.909661731,0.0,46.0930336215,113.312780494,842.040784212,818.90828625,5.66466996096,17.467828001
 02/27  05:00:00,667.870007478,95.0265530945,129.781708059,0.0,100.150657288,148.969399434,828.781690521,805.648906165,5.66466996096,17.4681143947
 02/27  06:00:00,675.399936257,95.0265530945,136.837897888,0.0,100.150657288,149.894399434,1272.90919762,1241.27898521,14.1616749024,17.4685375101
 02/27  07:00:00,904.580659104,95.3248627508,143.706557049,0.0,176.471037341,302.612436532,832.862880524,787.071031018,28.3233498048,17.4684997013
 02/27  08:00:00,1030.18986229,95.6386444394,161.68520294,0.0,243.2593065,310.10971186,742.786149228,664.974125357,42.4850247072,35.3269991641
 02/27  09:00:00,1105.75691931,95.7700922356,208.574894346,0.0,243.2593065,310.10971186,653.890245012,561.699551467,56.6466996096,35.5439939358
 02/27  10:00:00,1205.46855813,95.8674957795,266.437237483,0.0,243.2593065,302.612436532,588.054418916,500.911799634,42.4850247072,44.657594575
 02/27  11:00:00,1270.85277709,95.953268245,316.431409809,0.0,243.2593065,310.10971186,584.873454243,469.088115861,70.808374512,44.9769638697
 02/27  12:00:00,1307.89929314,96.0301095986,352.897150908,0.0,243.2593065,310.10971186,571.671025688,446.747632829,70.808374512,54.1150183476
 02/27  13:00:00,1275.54367629,96.3610197793,363.96302696,0.0,243.2593065,310.10971186,540.759218285,425.159690361,70.808374512,44.7911534116
 02/27  14:00:00,1324.30361515,96.8921290432,374.457879567,0.0,243.2593065,302.612436532,505.746657228,404.014213804,56.6466996096,45.0857438136
 02/27  15:00:00,1335.02674655,97.2902191253,379.407937175,0.0,243.2593065,302.612436532,478.269848656,381.802430147,42.4850247072,53.9823938016
 02/27  16:00:00,1336.42684344,97.661882092,379.390321826,0.0,243.2593065,302.612436532,467.586369466,366.068762371,56.6466996096,44.8709074849
 02/27  17:00:00,1336.32403321,97.8738152999,377.974926042,0.0,243.2593065,310.10971186,492.582440852,371.951338898,84.9700494144,35.6610525392
 02/27  18:00:00,1333.93017079,98.1408290071,373.573362979,0.0,243.2593065,310.10971186,508.516389935,397.151299481,84.9700494144,26.3950410393
 02/27  19:00:00,1059.60003464,95.0265530945,358.990793814,0.0,166.938926447,199.110933808,498.57139697,387.321101121,84.9700494144,26.2802464347
 02/27  20:00:00,1017.86178362,95.0265530945,324.120852967,0.0,166.938926447,191.61365848,473.558493239,399.385081834,56.6466996096,17.5267117952
 02/27  21:00:00,853.815548624,95.0265530945,298.613795509,0.0,100.150657288,124.558693486,527.998198042,445.070712011,56.6466996096,26.2807864222
 02/27  22:00:00,775.03044002,95.0265530945,261.310622632,0.0,100.150657288,124.558693486,538.305238992,478.348825344,42.4850247072,17.4713889414
 02/27  23:00:00,700.181127234,95.0265530945,253.039573508,0.0,46.0930336215,124.558693486,551.520239834,505.732157401,28.3233498048,17.4647326286
 02/27  24:00:00,689.741135072,95.0265530945,241.948709109,0.0,46.0930336215,124.558693486,560.770147944,529.143535508,14.1616749024,17.4649375339
 02/28  01:00:00,671.517503475,95.0265530945,235.845663631,0.0,46.0930336215,113.312780494,565.33948433,542.209767867,5.66466996096,17.4650465021
 02/28  02:00:00,686.47323759,95.0265530945,251.207606871,0.0,46.0930336215,113.312780494,549.738373338,526.608534387,5.66466996096,17.4651689905
 02/28  03:00:00,658.518211883,95.0265530945,222.132225697,0.0,46.0930336215,113.312780494,606.060029334,582.930024644,5.66466996096,17.465334729
 02/28  04:00:00,620.118288718,95.0265530945,180.081607422,0.0,46.0930336215,113.312780494,697.512559124,674.382378663,5.66466996096,17.4655104994
 02/28  05:00:00,705.803013098,95.0265530945,173.620703245,0.0,100.150657288,148.969399434,677.931717034,654.801358695,5.66466996096,17.4656883781
 02/28  06:00:00,716.560198148,95.2300194213,183.375068951,0.0,100.150657288,149.894399434,993.968055354,962.340486436,14.1616749024,17.4658940148
 02/28  07:00:00,914.669202384,95.9559189636,156.456782595,0.0,176.471037341,302.612436532,735.061457978,689.272037138,28.3233498048,17.466071035
 02/28  08:00:00,1040.70879692,96.4556617528,172.704333376,0.0,243.2593065,310.10971186,656.248956034,587.270121787,42.4850247072,26.4938095398
 02/28  09:00:00,1116.90066145,96.9253859612,213.188201529,0.0,243.2593065,310.10971186,596.066893508,503.866547286,56.6466996096,35.5536466119
 02/28  10:00:00,1170.244126,97.6148576903,238.386926592,0.0,243.2593065,302.612436532,548.040252574,460.904258256,42.4850247072,44.650969611
 02/28  11:00:00,1210.81550984,98.2748678152,272.510115001,0.0,243.2593065,310.10971186,544.638111636,428.850902746,70.808374512,44.978834378
 02/28  12:00:00,1276.67089141,98.6921000643,328.977124289,0.0,243.2593065,310.10971186,542.038990975,417.123627604,70.808374512,54.1069888597
 02/28  13:00:00,1266.56589732,99.0746359806,357.300543424,0.0,243.2593065,310.10971186,522.508069525,406.915986416,70.808374512,44.7837085973
 02/28  14:00:00,1297.26036081,99.4752826957,365.934466135,0.0,243.2593065,302.612436532,509.181654719,398.421769085,56.6466996096,54.113186025
 02/28  15:00:00,1297.43138775,99.8339539201,375.814835441,0.0,243.2593065,302.612436532,478.922069472,391.456537687,42.4850247072,44.9805070784
 02/28  16:00:00,1298.31908116,100.125684802,381.234441253,0.0,243.2593065,302.612436532,491.987309445,390.468251911,56.6466996096,44.8723579239
 02/28  17:00:00,1308.04335796,100.396768511,382.137816698,0.0,243.2593065,310.10971186,521.802186157,392.264716081,84.9700494144,44.5674206619
 02/28  18:00:00,1312.32917489,100.619630638,378.999970259,0.0,243.2593065,310.10971186,509.622558049,398.257065586,84.9700494144,26.3954430489
 02/28  19:00:00,1047.24998537,95.0265530945,374.505283221,0.0,166.938926447,199.110933808,493.744764864,391.245530774,84.9700494144,17.529184676
 02/28  20:00:00,1021.79821411,95.0265530945,352.042831195,0.0,166.938926447,191.61365848,481.363680343,398.439289943,56.6466996096,26.2776907913
 02/28  21:00:00,827.29485887,95.0265530945,284.258900903,0.0,100.150657288,124.558693486,527.591678647,453.418070373,56.6466996096,17.5269086648
 02/28  22:00:00,749.291011028,95.0265530945,246.501587837,0.0,100.150657288,124.558693486,549.627974785,489.667290079,42.4850247072,17.4756599989
 02/28  23:00:00,675.851114846,95.0265530945,238.047862475,0.0,46.0930336215,124.558693486,565.440895621,519.656146902,28.3233498048,17.4613989141
 02/28  24:00:00,669.078304097,95.0265530945,229.088625749,0.0,46.0930336215,124.558693486,572.000268815,540.376740319,14.1616749024,17.4618535938
 03/01  01:00:00,666.308539373,95.0265530945,221.480426811,0.0,46.0930336215,113.312780494,586.36353898,563.23501988,5.66466996096,17.4638491397
 03/01  02:00:00,668.856663533,95.0265530945,213.178769607,0.0,46.0930336215,113.312780494,608.407191068,585.280472262,5.66466996096,17.4620488451
 03/01  03:00:00,659.608110796,95.0265530945,204.728179381,0.0,46.0930336215,113.312780494,629.190871069,606.064001662,5.66466996096,17.4621994466
 03/01  04:00:00,650.954658518,95.0265530945,194.850410548,0.0,46.0930336215,113.312780494,653.268188498,630.141155183,5.66466996096,17.462363354
 03/01  05:00:00,735.023622781,95.0265530945,190.19591648,0.0,100.150657288,148.969399434,638.353149128,615.225949034,5.66466996096,17.4625301333
 03/01  06:00:00,735.620925186,95.4819358109,189.743035151,0.0,100.150657288,149.894399434,956.491609686,924.864410371,14.1616749024,17.4655244126
 03/01  07:00:00,995.386442787,96.389301234,219.968494623,0.0,176.471037341,302.612436532,625.222198329,579.434079094,28.3233498048,17.4647694293
 03/01  08:00:00,1170.95255993,97.8724235609,272.630960779,0.0,243.2593065,310.10971186,558.139545506,488.79494671,42.4850247072,26.8595740882
 03/01  09:00:00,1270.56117936,98.8478888738,321.584953515,0.0,243.2593065,310.10971186,552.482742935,451.779827558,56.6466996096,44.0562157673
 03/01  10:00:00,1336.2298768,99.6539673326,349.057886777,0.0,243.2593065,302.612436532,505.680590717,427.481731602,42.4850247072,35.7138344076
 03/01  11:00:00,1348.50424269,100.268852013,350.577626191,0.0,243.2593065,310.10971186,530.762266656,405.981725757,70.808374512,53.972166387
 03/01  12:00:00,1350.95044813,100.946204861,350.577626656,0.0,243.2593065,310.10971186,505.220810686,389.323033531,70.808374512,45.0894026432
 03/01  13:00:00,1311.74063075,101.527800262,350.577628445,0.0,243.2593065,310.10971186,493.581626622,377.989713429,70.808374512,44.7835386809
 03/01  14:00:00,1347.17022631,101.98706223,350.577631205,0.0,243.2593065,302.612436532,477.838727701,367.089167594,56.6466996096,54.1028604973
 03/01  15:00:00,1345.81733742,102.419514112,350.623746152,0.0,243.2593065,302.612436532,432.173392907,344.708829547,42.4850247072,44.9795386528
 03/01  16:00:00,1346.04767024,102.569798091,350.766679517,0.0,243.2593065,302.612436532,442.633991649,332.143860738,56.6466996096,53.8434313011
 03/01  17:00:00,1352.17278344,102.34674472,350.590351669,0.0,243.2593065,310.10971186,456.43054586,335.814305518,84.9700494144,35.6461909274
 03/01  18:00:00,1356.84467249,102.262198439,350.577647331,0.0,243.2593065,310.10971186,466.856647356,355.49069575,84.9700494144,26.3959021911
 03/01  19:00:00,1082.75479952,95.0265530945,342.7406117,0.0,166.938926447,199.110933808,476.362895995,373.86476499,84.9700494144,17.5280815911
 03/01  20:00:00,988.391882152,95.0265530945,271.892223505,0.0,166.938926447,191.61365848,487.461914079,404.536491519,56.6466996096,26.2787229506
 03/01  21:00:00,803.898675067,95.0265530945,227.932642911,0.0,100.150657288,124.558693486,567.59748304,493.424495928,56.6466996096,17.5262875025
 03/01  22:00:00,753.689814273,95.0265530945,216.678584251,0.0,100.150657288,124.558693486,581.329437012,521.372654046,42.4850247072,17.4717582594
 03/01  23:00:00,653.899518538,95.0265530945,181.182030698,0.0,46.0930336215,124.558693486,662.004303699,616.215693706,28.3233498048,17.4652601881
 03/01  24:00:00,667.576375476,95.0265530945,191.807683535,0.0,46.0930336215,124.558693486,621.527718342,589.900612118,14.1616749024,17.4654313222
 03/02  01:00:00,655.655373849,95.0265530945,191.739238551,0.0,46.0930336215,113.312780494,618.491929585,595.36161398,5.66466996096,17.4656456435
 03/02  02:00:00,656.587039442,95.0265530945,192.152419094,0.0,46.0930336215,113.312780494,621.129509807,597.999278384,5.66466996096,17.4655614619
 03/02  03:00:00,632.104396045,95.0265530945,168.395990841,0.0,46.0930336215,113.312780494,683.206415302,660.076043784,5.66466996096,17.4657015575
 03/02  04:00:00,605.111540135,95.0265530945,142.842489512,0.0,46.0930336215,113.312780494,744.139329261,721.008816181,5.66466996096,17.4658431193
 03/02  05:00:00,693.539812247,95.0265530945,143.587687078,0.0,100.150657288,148.969399434,707.29453033,684.163875564,5.66466996096,17.4659848051
 03/02  06:00:00,672.602972072,95.5713929299,121.892560064,0.0,100.150657288,149.894399434,1039.11224735,1007.48300874,14.1616749024,17.4675637027
 03/02  07:00:00,891.219885744,96.86896062,118.035582593,0.0,176.471037341,302.612436532,746.734243139,700.944528176,28.3233498048,17.4663651588
 03/02  08:00:00,1062.37069328,98.9501263733,178.677049573,0.0,243.2593065,310.10971186,588.742326091,510.935400062,42.4850247072,35.3219013219
 03/02  09:00:00,1199.42415862,99.9233066108,265.67068755,0.0,243.2593065,310.10971186,509.454306233,417.26933932,56.6466996096,35.5382673033
 03/02  10:00:00,1324.29385038,100.713245104,338.350041839,0.0,243.2593065,302.612436532,472.370099876,394.163405824,42.4850247072,35.7216693448
 03/02  11:00:00,1357.08913178,101.377209634,350.577628075,0.0,243.2593065,310.10971186,499.605063903,374.82569329,70.808374512,53.9709961012
 03/02  12:00:00,1361.42443498,102.039677181,350.577633372,0.0,243.2593065,310.10971186,485.527443279,360.615902524,70.808374512,54.1031662428
 03/02  13:00:00,1319.7373308,102.592741995,350.577636675,0.0,243.2593065,310.10971186,464.163649476,349.554569703,70.808374512,43.8007052607
 03/02  14:00:00,1355.08186535,103.198303344,351.538704989,0.0,243.2593065,302.612436532,442.106812485,339.386681248,56.6466996096,46.0734316269
 03/02  15:00:00,1358.00378933,103.722071623,353.926446368,0.0,243.2593065,302.612436532,415.553702707,319.098675682,42.4850247072,53.9700023176
 03/02  16:00:00,1358.3168702,103.873922253,354.640234471,0.0,243.2593065,302.612436532,410.288076594,308.777638772,56.6466996096,44.8637382122
 03/02  17:00:00,1364.57533947,103.702747526,353.969547227,0.0,243.2593065,310.10971186,432.484624786,311.858636978,84.9700494144,35.6559383934
 03/02  18:00:00,1366.86869605,103.699582535,351.606267546,0.0,243.2593065,310.10971186,446.327107692,334.962107342,84.9700494144,26.3949509356
 03/02  19:00:00,1041.90822229,95.0265530945,309.595795526,0.0,166.938926447,199.110933808,476.349743604,365.099677195,84.9700494144,26.280016994
 03/02  20:00:00,947.148305348,95.0265530945,235.21927444,0.0,166.938926447,191.61365848,498.482398768,424.308481247,56.6466996096,17.527217912
 03/02  21:00:00,790.938704491,95.0265530945,218.995516463,0.0,100.150657288,124.558693486,564.356069358,490.18243968,56.6466996096,17.5269300683
 03/02  22:00:00,734.670040838,95.0265530945,203.12454234,0.0,100.150657288,124.558693486,589.750908836,529.791203233,42.4850247072,17.4746808956
 03/02  23:00:00,646.940192523,95.0265530945,178.114873505,0.0,46.0930336215,124.558693486,647.856281992,602.064808557,28.3233498048,17.4681236301
 03/02  24:00:00,658.114652183,95.0265530945,187.584224527,0.0,46.0930336215,124.558693486,616.71897383,582.212805986,14.1616749024,20.344492941
 03/03  01:00:00,656.009224174,95.0265530945,198.66664306,0.0,46.0930336215,113.312780494,591.910127577,563.890071851,5.66466996096,22.3553857647
 03/03  02:00:00,687.939592565,95.0265530945,230.05277777,0.0,46.0930336215,113.312780494,539.534969071,515.459283232,5.66466996096,18.4110158782
 03/03  03:00:00,715.732404117,95.0265530945,256.632545338,0.0,46.0930336215,113.312780494,515.172111712,492.046142841,5.66466996096,17.4612989103
 03/03  04:00:00,712.068124649,95.0265530945,255.652394038,0.0,46.0930336215,113.312780494,527.864185874,504.738089928,5.66466996096,17.4614259855
 03/03  05:00:00,809.453139699,95.0265530945,264.895908616,0.0,100.150657288,148.969399434,503.78944442,480.663218179,5.66466996096,17.4615562802
 03/03  06:00:00,809.929627744,95.5965860141,266.155386689,0.0,100.150657288,149.894399434,820.996061522,789.372671659,14.1616749024,17.4617149614
 03/03  07:00:00,1031.95820098,97.3703311737,268.911499673,0.0,176.471037341,302.612436532,564.1227632,518.337568614,28.3233498048,17.4618447816
 03/03  08:00:00,1162.80081216,99.1860772507,285.483521746,0.0,243.2593065,310.10971186,537.485305605,468.501776072,42.4850247072,26.4985048255
 03/03  09:00:00,1233.47704364,99.8298820223,307.511886112,0.0,243.2593065,310.10971186,540.659377187,448.469372184,56.6466996096,35.5433053941
 03/03  10:00:00,1306.74366778,100.401001345,337.368188333,0.0,243.2593065,302.612436532,519.220467766,432.084303597,42.4850247072,44.6511394614
 03/03  11:00:00,1337.99804231,101.1447743,351.547468304,0.0,243.2593065,310.10971186,513.170110783,397.388046664,70.808374512,44.9736896069
 03/03  12:00:00,1352.99907353,101.966327975,355.330824134,0.0,243.2593065,310.10971186,494.562222399,369.649089935,70.808374512,54.1047579523
 03/03  13:00:00,1317.84376838,102.665288045,357.247634363,0.0,243.2593065,310.10971186,470.518932763,354.923010507,70.808374512,44.7875477445
 03/03  14:00:00,1352.08855934,103.270783988,360.311184103,0.0,243.2593065,302.612436532,445.684624617,343.957105652,56.6466996096,45.0808193552
 03/03  15:00:00,1354.46602685,103.796598057,365.060293068,0.0,243.2593065,302.612436532,418.791288578,322.329963555,42.4850247072,53.9763003155
 03/03  16:00:00,1356.18300616,103.766976059,368.592148625,0.0,243.2593065,302.612436532,419.197743728,317.68539792,56.6466996096,44.865646199
 03/03  17:00:00,1358.15853823,103.739906645,369.944521795,0.0,243.2593065,310.10971186,446.254052481,325.626808744,84.9700494144,35.6571943221
 03/03  18:00:00,1353.35381348,103.821755628,368.176409715,0.0,243.2593065,310.10971186,458.963389887,347.600404404,84.9700494144,26.392936068
 03/03  19:00:00,1079.4062637,95.0265530945,363.350978976,0.0,166.938926447,199.110933808,478.459802516,367.213012358,84.9700494144,26.2767407436
 03/03  20:00:00,1003.37767035,95.0265530945,300.459887008,0.0,166.938926447,191.61365848,462.229596269,388.057594577,56.6466996096,17.5253020825
 03/03  21:00:00,820.536672216,95.0265530945,259.694716855,0.0,100.150657288,124.558693486,528.101549938,445.174171581,56.6466996096,26.2806787479
 03/03  22:00:00,758.020498979,95.0265530945,236.967383041,0.0,100.150657288,124.558693486,542.269139093,482.314162637,42.4850247072,17.469951749
 03/03  23:00:00,665.241989495,95.0265530945,208.403782703,0.0,46.0930336215,124.558693486,594.964746199,549.178163506,28.3233498048,17.4632328877
 03/03  24:00:00,650.831083696,95.0265530945,193.879014938,0.0,46.0930336215,124.558693486,614.127683394,582.502639978,14.1616749024,17.4633685135
 03/04  01:00:00,631.472719743,95.0265530945,189.039692786,0.0,46.0930336215,113.312780494,616.381832113,593.253783785,5.66466996096,17.4633783663
 03/04  02:00:00,642.233705094,95.0265530945,200.352083263,0.0,46.0930336215,113.312780494,593.691609812,570.563523096,5.66466996096,17.4634167551
 03/04  03:00:00,641.841774904,95.0265530945,201.166263557,0.0,46.0930336215,113.312780494,598.713877677,575.585700786,5.66466996096,17.4635069294
 03/04  04:00:00,616.089649394,95.0265530945,177.995056638,0.0,46.0930336215,113.312780494,654.726593763,631.598314543,5.66466996096,17.4636092595
 03/04  05:00:00,621.161671838,95.0265530945,178.472452934,0.0,55.6251445156,113.312780494,641.614207242,618.485822966,5.66466996096,17.4637143154
 03/04  06:00:00,652.885503463,95.0265530945,210.852082952,0.0,55.6251445156,113.312780494,589.465877873,557.840383119,14.1616749024,17.4638198519
 03/04  07:00:00,739.044614635,95.0265530945,232.603326594,0.0,65.1572554096,176.889270242,514.131828394,468.344553255,28.3233498048,17.4639253347
 03/04  08:00:00,863.422073419,95.3769612287,243.678255194,0.0,109.682768182,220.96816451,819.720976076,759.771893191,42.4850247072,17.4640581785
 03/04  09:00:00,917.992297716,95.3699535014,293.018223521,0.0,109.682768182,220.96816451,633.144052943,558.920670971,56.6466996096,17.5766823624
 03/04  10:00:00,1079.21881019,95.783712241,350.868766338,0.0,131.945524568,266.955817592,581.716915294,503.889195919,42.4850247072,35.342694668
 03/04  11:00:00,1097.94643281,95.9071609654,369.657076592,0.0,131.945524568,274.45309292,584.904978754,478.561926349,70.808374512,35.5346778938
 03/04  12:00:00,1112.5121049,95.9835552355,380.720050782,0.0,131.945524568,274.45309292,575.06808323,468.722957104,70.808374512,35.5367516135
 03/04  13:00:00,1089.74929134,96.1238970942,382.747836805,0.0,131.945524568,274.45309292,567.313692815,460.976916867,70.808374512,35.5284014358
 03/04  14:00:00,1082.06822259,96.2834601971,382.880342495,0.0,131.945524568,266.955817592,542.879893734,450.703792921,56.6466996096,35.5294012042
 03/04  15:00:00,1097.11376839,96.4953156584,386.609166339,0.0,131.945524568,266.955817592,504.01243013,425.998732795,42.4850247072,35.5286726277
 03/04  16:00:00,1032.32914441,95.0265530945,385.029641809,0.0,109.682768182,212.545889182,407.202739249,315.023797399,56.6466996096,35.5322422401
 03/04  17:00:00,1045.69453145,95.0265530945,380.393702229,0.0,109.682768182,220.04316451,451.023633068,330.52329798,84.9700494144,35.5302856738
 03/04  18:00:00,999.485471575,95.0265530945,372.868125505,0.0,109.682768182,220.04316451,469.288700166,349.014614324,84.9700494144,35.3040364276
 03/04  19:00:00,945.536148704,95.0265530945,355.623168707,0.0,100.150657288,199.110933808,499.633327471,397.202240335,84.9700494144,17.4610377218
 03/04  20:00:00,897.927281932,95.0265530945,319.877760539,0.0,100.150657288,191.61365848,481.846384906,407.738562236,56.6466996096,17.46112306
 03/04  21:00:00,767.850195288,95.0265530945,306.107315833,0.0,55.6251445156,124.558693486,527.818343032,453.710393717,56.6466996096,17.4612497057
 03/04  22:00:00,737.527699099,95.0265530945,278.629359135,0.0,55.6251445156,124.558693486,536.81751208,476.871145418,42.4850247072,17.4613419547
 03/04  23:00:00,705.936722032,95.0265530945,255.943721078,0.0,46.0930336215,124.558693486,564.45228332,518.667485247,28.3233498048,17.4614482681
 03/04  24:00:00,680.582808315,95.0265530945,232.078274275,0.0,46.0930336215,124.558693486,591.555003015,559.931770387,14.1616749024,17.4615577254
 03/05  01:00:00,636.282616764,95.0265530945,213.381270653,0.0,34.9616554283,113.312780494,622.730446709,599.604235398,5.66466996096,17.4615413495
 03/05  02:00:00,625.278702784,95.0265530945,202.184570052,0.0,34.9616554283,113.312780494,648.328798255,625.202569608,5.66466996096,17.4615586854
 03/05  03:00:00,627.294281078,95.0265530945,203.994312001,0.0,34.9616554283,113.312780494,645.797050091,622.670749895,5.66466996096,17.4616302356
 03/05  04:00:00,617.585213901,95.0265530945,195.265287833,0.0,34.9616554283,113.312780494,669.484235021,646.357850588,5.66466996096,17.4617144713
 03/05  05:00:00,635.009789868,95.0265530945,205.031150155,0.0,44.4937663224,113.312780494,641.110140236,617.983668706,5.66466996096,17.4618015693
 03/05  06:00:00,660.707255397,95.0265530945,229.102522585,0.0,44.4937663224,113.312780494,610.608127974,578.984563867,14.1616749024,17.4618892049
 03/05  07:00:00,740.454420276,95.0265530945,244.381619134,0.0,54.0258772165,176.889270242,542.998036284,497.212709651,28.3233498048,17.4619768279
 03/05  08:00:00,749.815769364,95.0265530945,254.833147925,0.0,54.0258772165,184.38654557,540.273843323,480.326754307,42.4850247072,17.4620643085
 03/05  09:00:00,878.027039485,95.0265530945,303.913813038,0.0,65.1572554096,220.04316451,499.851446944,425.646071223,56.6466996096,17.558676111
 03/05  10:00:00,913.113704545,95.0265530945,347.603246631,0.0,65.1572554096,212.545889182,473.651025296,395.876252196,42.4850247072,35.2897483927
 03/05  11:00:00,938.681840791,95.0265530945,361.696561166,0.0,65.1572554096,220.04316451,478.438089908,381.009849799,70.808374512,26.6198655976
 03/05  12:00:00,951.046087644,95.0265530945,369.707003974,0.0,65.1572554096,220.04316451,477.102247188,370.793736026,70.808374512,35.5001366501
 03/05  13:00:00,957.748907343,95.0265530945,377.034213844,0.0,65.1572554096,220.04316451,472.967216074,366.66144448,70.808374512,35.4973970822
 03/05  14:00:00,959.288256653,95.0265530945,380.53865847,0.0,65.1572554096,212.545889182,454.358983855,362.217506182,56.6466996096,35.4947780632
 03/05  15:00:00,966.588166859,95.0265530945,381.974083828,0.0,65.1572554096,212.545889182,426.871302576,348.894103536,42.4850247072,35.4921743329
 03/05  16:00:00,967.047114544,95.0265530945,381.904562237,0.0,65.1572554096,212.545889182,440.223619523,348.087340389,56.6466996096,35.4895795241
 03/05  17:00:00,945.491114313,95.0265530945,379.300318331,0.0,65.1572554096,220.04316451,471.874681878,351.417639204,84.9700494144,35.4869932593
 03/05  18:00:00,895.636666936,95.0265530945,373.904373365,0.0,54.0258772165,184.38654557,492.139126489,380.696005944,84.9700494144,26.4730711306
 03/05  19:00:00,868.494079285,95.0265530945,365.711732095,0.0,44.4937663224,163.454314868,538.9233108,436.489920384,84.9700494144,17.4633410014
 03/05  20:00:00,850.226326302,95.0265530945,352.651422451,0.0,44.4937663224,155.95703954,524.677865954,450.567669177,56.6466996096,17.4634971677
 03/05  21:00:00,735.872272179,95.0265530945,279.187530942,0.0,44.4937663224,124.558693486,594.71833023,520.608032059,56.6466996096,17.4635985612
 03/05  22:00:00,688.777529742,95.0265530945,236.662098372,0.0,44.4937663224,124.558693486,638.143422662,578.19471121,42.4850247072,17.4636867448
 03/05  23:00:00,671.151463503,95.0265530945,225.129611073,0.0,34.9616554283,124.558693486,659.436417289,613.649295842,28.3233498048,17.4637716426
 03/05  24:00:00,668.220190997,95.0265530945,220.199486012,0.0,34.9616554283,124.558693486,657.790485091,626.164954565,14.1616749024,17.463855623
 03/06  01:00:00,674.266735639,95.0265530945,226.388815356,0.0,46.0930336215,113.312780494,638.705297865,615.574903107,5.66466996096,17.4657247971
 03/06  02:00:00,693.175505111,95.0265530945,243.065568296,0.0,46.0930336215,113.312780494,616.075182654,592.946734043,5.66466996096,17.4637786496
 03/06  03:00:00,708.979694607,95.0265530945,257.104230282,0.0,46.0930336215,113.312780494,605.508018504,582.379512899,5.66466996096,17.4638356441
 03/06  04:00:00,694.002897398,95.0265530945,243.086980752,0.0,46.0930336215,113.312780494,637.753916295,614.625350933,5.66466996096,17.4638954018
 03/06  05:00:00,755.537938911,95.0265530945,219.079774202,0.0,100.150657288,148.969399434,653.918774254,630.791007032,5.66466996096,17.4630972611
 03/06  06:00:00,720.087699178,95.0265530945,184.723799389,0.0,100.150657288,149.894399434,1232.28708497,1200.65970938,14.1616749024,17.4657006849
 03/06  07:00:00,949.48311201,95.3257657699,198.16662635,0.0,176.471037341,302.612436532,751.589248707,705.801731586,28.3233498048,17.4641673164
 03/06  08:00:00,1111.63263364,95.6393160934,248.042840395,0.0,243.2593065,310.10971186,636.517407549,558.716291066,42.4850247072,35.3160917763
 03/06  09:00:00,1199.03568901,95.7698509495,294.565703879,0.0,243.2593065,310.10971186,597.809980227,505.631834349,56.6466996096,35.5314462677
 03/06  10:00:00,1286.94226675,95.8681732336,342.430278565,0.0,243.2593065,302.612436532,552.313097499,474.115016798,42.4850247072,35.713055994
 03/06  11:00:00,1311.73720518,95.9704392437,358.936155551,0.0,243.2593065,310.10971186,568.517884795,443.742351448,70.808374512,53.9671588353
 03/06  12:00:00,1327.40717641,96.432707294,367.480474788,0.0,243.2593065,310.10971186,533.645978083,417.761244763,70.808374512,45.076358808
 03/06  13:00:00,1299.14824853,96.9540503601,372.261333589,0.0,243.2593065,310.10971186,514.29968052,398.712316122,70.808374512,44.7789898855
 03/06  14:00:00,1337.04713726,97.2755314442,374.069284673,0.0,243.2593065,302.612436532,498.341582591,387.599954263,56.6466996096,54.0949287178
 03/06  15:00:00,1338.59704025,97.6684979188,375.313608944,0.0,243.2593065,302.612436532,455.979057605,368.521102688,42.4850247072,44.9729302091
 03/06  16:00:00,1337.82408988,97.9984047479,375.351429326,0.0,243.2593065,302.612436532,477.632159635,367.150465768,56.6466996096,53.8349942577
 03/06  17:00:00,1338.26463719,98.3265053183,373.276338751,0.0,243.2593065,310.10971186,488.372504425,367.75730174,84.9700494144,35.6451532712
 03/06  18:00:00,1332.35747291,98.6454999021,372.019847785,0.0,243.2593065,310.10971186,492.728290164,381.36520712,84.9700494144,26.3930336301
 03/06  19:00:00,1069.66712522,95.0265530945,364.518016938,0.0,166.938926447,199.110933808,479.622414213,377.126604152,84.9700494144,17.5257606469
 03/06  20:00:00,1025.5959748,95.0265530945,325.050270386,0.0,166.938926447,191.61365848,473.124075952,390.201385726,56.6466996096,26.2759906169
 03/06  21:00:00,828.155106758,95.0265530945,267.106851366,0.0,100.150657288,124.558693486,532.044872634,457.873824236,56.6466996096,17.5243487876
 03/06  22:00:00,745.20400193,95.0265530945,228.916203486,0.0,100.150657288,124.558693486,571.331338653,511.376409581,42.4850247072,17.4699043645
 03/06  23:00:00,660.903745072,95.0265530945,207.833794905,0.0,46.0930336215,124.558693486,616.333898673,570.547218398,28.3233498048,17.4633304694
 03/06  24:00:00,671.011031097,95.0265530945,211.945726996,0.0,46.0930336215,124.558693486,597.045064633,565.419983103,14.1616749024,17.4634066276
 03/07  01:00:00,649.293532008,95.0265530945,201.239473055,0.0,46.0930336215,113.312780494,615.333493192,592.203573695,5.66466996096,17.465249536
 03/07  02:00:00,624.936947129,95.0265530945,176.44171636,0.0,46.0930336215,113.312780494,671.766872182,648.638920797,5.66466996096,17.4632814244
 03/07  03:00:00,611.539776793,95.0265530945,161.82240617,0.0,46.0930336215,113.312780494,703.573446569,680.44546335,5.66466996096,17.4633132581
 03/07  04:00:00,608.417638628,95.0265530945,157.413362555,0.0,46.0930336215,113.312780494,708.924057277,685.796037746,5.66466996096,17.4633495706
 03/07  05:00:00,705.616195074,95.0265530945,162.415517546,0.0,100.150657288,148.969399434,667.963855636,644.835798782,5.66466996096,17.4633868936
 03/07  06:00:00,698.77804771,95.2329430761,153.648063023,0.0,100.150657288,149.894399434,1004.71050512,973.083598687,14.1616749024,17.4652315318
 03/07  07:00:00,911.522019816,95.959444828,151.810014527,0.0,176.471037341,302.612436532,706.685840729,660.897138757,28.3233498048,17.4653521666
 03/07  08:00:00,1064.18633452,96.5962915572,202.126436383,0.0,243.2593065,310.10971186,594.979306956,517.179798927,42.4850247072,35.3144833214
 03/07  09:00:00,1171.41018853,97.3166367819,272.016883411,0.0,243.2593065,310.10971186,530.453451631,438.27722854,56.6466996096,35.5295234809
 03/07  10:00:00,1277.45548045,98.1931274826,337.133588319,0.0,243.2593065,302.612436532,492.074975832,413.879325779,42.4850247072,35.7106253459
 03/07  11:00:00,1312.83617499,98.887622257,358.84143657,0.0,243.2593065,310.10971186,517.061025894,392.289243051,70.808374512,53.9634083306
 03/07  12:00:00,1323.65055851,99.6205510603,364.86217974,0.0,243.2593065,310.10971186,490.241104327,374.359797533,70.808374512,45.0729322818
 03/07  13:00:00,1289.21859051,100.191354354,371.688398117,0.0,243.2593065,310.10971186,475.812685329,360.228681184,70.808374512,44.7756296325
 03/07  14:00:00,1327.65645068,100.802519341,377.898287214,0.0,243.2593065,302.612436532,458.403256216,347.66590829,56.6466996096,54.0906483173
 03/07  15:00:00,1333.51782389,101.320184865,381.391730442,0.0,243.2593065,302.612436532,419.479403652,332.025488672,42.4850247072,44.9688902729
 03/07  16:00:00,1333.78344769,101.485091601,382.482987144,0.0,243.2593065,302.612436532,438.761190834,330.32826684,56.6466996096,51.7862243839
 03/07  17:00:00,1335.56206061,101.676350183,382.824397072,0.0,243.2593065,310.10971186,461.286863843,338.645089487,84.9700494144,37.6717249419
 03/07  18:00:00,1334.02979273,102.008745055,380.687951762,0.0,243.2593065,310.10971186,466.101914309,354.740855914,84.9700494144,26.3910089809
 03/07  19:00:00,1066.86521559,95.0265530945,370.91794731,0.0,166.938926447,199.110933808,468.630813391,366.135268074,84.9700494144,17.5254959021
 03/07  20:00:00,1016.23027437,95.0265530945,331.655104266,0.0,166.938926447,191.61365848,460.85031075,377.925220923,56.6466996096,26.278390217
 03/07  21:00:00,856.108114043,95.0265530945,309.010894284,0.0,100.150657288,124.558693486,496.240193174,422.066151916,56.6466996096,17.527341648
 03/07  22:00:00,795.723973541,95.0265530945,291.052124606,0.0,100.150657288,124.558693486,491.526362541,431.572710386,42.4850247072,17.4686274482
 03/07  23:00:00,721.749683559,95.0265530945,282.791857633,0.0,46.0930336215,124.558693486,498.809552336,453.024193629,28.3233498048,17.4620089024
 03/07  24:00:00,726.146674118,95.0265530945,287.860276248,0.0,46.0930336215,124.558693486,491.080913755,459.457174536,14.1616749024,17.4620643164
 03/08  01:00:00,730.633258458,95.0265530945,304.058627185,0.0,46.0930336215,113.312780494,486.697410177,463.568862826,5.66466996096,17.4638773906
 03/08  02:00:00,733.576968337,95.0265530945,306.422406352,0.0,46.0930336215,113.312780494,491.467695505,468.341129204,5.66466996096,17.4618963407
 03/08  03:00:00,721.548862341,95.0265530945,295.974644501,0.0,46.0930336215,113.312780494,496.787618274,473.661050239,5.66466996096,17.4618980736
 03/08  04:00:00,722.769990302,95.0265530945,298.28720806,0.0,46.0930336215,113.312780494,501.09599986,477.969419519,5.66466996096,17.4619103801
 03/08  05:00:00,814.349586013,95.0265530945,302.439589136,0.0,100.150657288,148.969399434,483.321009465,460.194414326,5.66466996096,17.4619251776
 03/08  06:00:00,821.88535112,95.4759479712,308.384784053,0.0,100.150657288,149.894399434,808.965895627,777.341461379,14.1616749024,17.4627593452
 03/08  07:00:00,1039.43689069,96.5887186363,311.656631744,0.0,176.471037341,302.612436532,562.831828811,517.044633327,28.3233498048,17.4638456786
 03/08  08:00:00,1150.71126183,98.2801635453,318.406792002,0.0,243.2593065,310.10971186,545.862179198,470.794636506,42.4850247072,32.5825179854
 03/08  09:00:00,1194.83584092,98.975543578,329.482133487,0.0,243.2593065,310.10971186,544.530135441,449.608619649,56.6466996096,38.2748161818
 03/08  10:00:00,1238.57865137,99.5531242355,341.944144676,0.0,243.2593065,302.612436532,512.007915314,433.816964416,42.4850247072,35.705926191
 03/08  11:00:00,1271.89037726,99.95262063,367.827503966,0.0,243.2593065,310.10971186,541.651170652,416.885784104,70.808374512,53.9570120356
 03/08  12:00:00,1290.15981466,100.347214029,380.563803436,0.0,243.2593065,310.10971186,518.943570677,403.057958489,70.808374512,45.0772376762
 03/08  13:00:00,1262.7692522,100.699663578,383.460989619,0.0,243.2593065,310.10971186,510.161416734,394.576704096,70.808374512,44.7763381263
 03/08  14:00:00,1300.40306576,101.0497312,384.726724244,0.0,243.2593065,302.612436532,495.522891686,384.782366764,56.6466996096,54.0938253122
 03/08  15:00:00,1292.5398484,101.307637152,387.499939694,0.0,243.2593065,302.612436532,471.266246372,383.81869979,42.4850247072,44.9625218749
 03/08  16:00:00,1281.41190171,101.513858099,388.700205145,0.0,243.2593065,302.612436532,488.063342605,386.56195172,56.6466996096,44.8546912755
 03/08  17:00:00,1283.59909958,101.663304308,388.272911227,0.0,243.2593065,310.10971186,520.431670135,390.905731869,84.9700494144,44.5558888517
 03/08  18:00:00,1277.84177383,101.872687028,378.753453599,0.0,243.2593065,310.10971186,501.708873899,390.351310131,84.9700494144,26.387514353
 03/08  19:00:00,1008.87114518,95.0265530945,372.724253606,0.0,166.938926447,199.110933808,489.031390959,386.537986123,84.9700494144,17.5233554218
 03/08  20:00:00,999.55057084,95.0265530945,372.434710731,0.0,166.938926447,191.61365848,474.362995461,391.441211216,56.6466996096,26.2750846347
 03/08  21:00:00,857.283051099,95.0265530945,364.355723427,0.0,100.150657288,124.558693486,507.099565499,432.927889645,56.6466996096,17.5249762443
 03/08  22:00:00,804.086000019,95.0265530945,345.877214984,0.0,100.150657288,124.558693486,502.757910963,442.799021453,42.4850247072,17.4738648025
 03/08  23:00:00,738.557394992,95.0265530945,343.903850654,0.0,46.0930336215,124.558693486,507.712438266,461.927225186,28.3233498048,17.4618632748
 03/08  24:00:00,742.360536271,95.0265530945,348.252595995,0.0,46.0930336215,124.558693486,499.42701586,467.804110372,14.1616749024,17.4612305857
 03/09  01:00:00,729.008114242,95.0265530945,348.173017184,0.0,46.0930336215,113.312780494,497.848924677,474.722599949,5.66466996096,17.4616547673
 03/09  02:00:00,729.193669755,95.0265530945,348.232778994,0.0,46.0930336215,113.312780494,510.77526936,487.649303293,5.66466996096,17.4612961063
 03/09  03:00:00,728.04607776,95.0265530945,348.084203622,0.0,46.0930336215,113.312780494,515.614540659,492.4878089,5.66466996096,17.4620617984
 03/09  04:00:00,726.430001343,95.0265530945,347.954254747,0.0,46.0930336215,113.312780494,520.287967235,497.160195423,5.66466996096,17.4631018503
 03/09  05:00:00,817.901271494,95.0265530945,354.205060609,0.0,100.150657288,148.969399434,501.050518852,477.921457133,5.66466996096,17.4643917577
 03/09  06:00:00,822.012305994,95.5476425871,358.604792262,0.0,100.150657288,149.894399434,810.502867069,778.874772794,14.1616749024,17.4664193723
 03/09  07:00:00,1042.65729842,96.9898539788,358.857149852,0.0,176.471037341,302.612436532,567.203421842,521.413441255,28.3233498048,17.4666307817
 03/09  08:00:00,1165.49665535,98.7081775842,366.571339282,0.0,243.2593065,310.10971186,541.240799552,472.269810293,42.4850247072,26.485964551
 03/09  09:00:00,1219.23264381,99.362015587,379.92550272,0.0,243.2593065,310.10971186,543.531638202,451.335526675,56.6466996096,35.5494119177
 03/09  10:00:00,1262.21277654,99.8520631803,393.028415975,0.0,243.2593065,302.612436532,526.816694377,439.698464966,42.4850247072,44.6332047046
 03/09  11:00:00,1273.75730036,100.263057847,397.936383291,0.0,243.2593065,310.10971186,538.224264959,422.448869066,70.808374512,44.9670213809
 03/09  12:00:00,1278.03684958,100.573629097,400.706566037,0.0,243.2593065,310.10971186,538.444046948,413.545875776,70.808374512,54.0897966602
 03/09  13:00:00,1239.82684749,100.933849637,404.043135831,0.0,243.2593065,310.10971186,517.511449198,401.932596039,70.808374512,44.770478647
 03/09  14:00:00,1277.49618851,101.230340895,408.00548012,0.0,243.2593065,302.612436532,503.688615164,392.948980164,56.6466996096,54.0929353911
 03/09  15:00:00,1281.84752183,101.486326595,411.996339828,0.0,243.2593065,302.612436532,475.394656947,387.946548287,42.4850247072,44.9630839523
 03/09  16:00:00,1283.63312701,101.709431941,413.605944031,0.0,243.2593065,302.612436532,486.667157612,385.165934224,56.6466996096,44.8545237778
 03/09  17:00:00,1291.25095682,101.939527549,414.256104796,0.0,243.2593065,310.10971186,503.397753962,373.860582948,84.9700494144,44.5671215994
 03/09  18:00:00,1294.07801901,102.069845,413.235302571,0.0,243.2593065,310.10971186,482.981912736,379.571493193,84.9700494144,18.4403701279
 03/09  19:00:00,1030.62949165,95.0265530945,410.538308571,0.0,166.938926447,199.110933808,489.853677123,379.443159801,84.9700494144,25.4404679085
 03/09  20:00:00,1028.46521455,95.0265530945,410.773180647,0.0,166.938926447,191.61365848,456.407068614,382.23931631,56.6466996096,17.5210526951
 03/09  21:00:00,902.474258946,95.0265530945,408.135289226,0.0,100.150657288,124.558693486,502.781593939,419.860429607,56.6466996096,26.2744647225
 03/09  22:00:00,851.137999411,95.0265530945,409.486075416,0.0,100.150657288,124.558693486,487.174805778,427.219532434,42.4850247072,17.4702486372
 03/09  23:00:00,791.822873857,95.0265530945,412.455841491,0.0,46.0930336215,124.558693486,493.041115745,447.254324291,28.3233498048,17.4634416495
 03/09  24:00:00,802.758028697,95.0265530945,408.961557271,0.0,46.0930336215,124.558693486,481.383682458,449.758573281,14.1616749024,17.4634342744
 03/10  01:00:00,787.228371528,95.0265530945,407.204212221,0.0,46.0930336215,113.312780494,478.005225143,454.877296997,5.66466996096,17.4632581855
 03/10  02:00:00,787.250206385,95.0265530945,404.947135911,0.0,46.0930336215,113.312780494,482.321310038,459.193506697,5.66466996096,17.4631333794
 03/10  03:00:00,785.757830108,95.0265530945,403.439557715,0.0,46.0930336215,113.312780494,487.258452591,464.130709614,5.66466996096,17.4630730165
 03/10  04:00:00,782.41511087,95.0265530945,401.038230207,0.0,46.0930336215,113.312780494,494.930183097,471.802484973,5.66466996096,17.4630281634
 03/10  05:00:00,866.546283026,95.0265530945,396.94459004,0.0,100.150657288,148.969399434,480.809824172,457.68216712,5.66466996096,17.4629870905
 03/10  06:00:00,861.820439046,95.5729487919,392.040444526,0.0,100.150657288,149.894399434,771.488693871,739.864044694,14.1616749024,17.4629742742
