Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  07:00:00,1076.80848362,97.2919349081,387.238946918,0.0,176.471037341,302.612436532,549.56156851,503.775285049,28.3233498048,17.4629336556
 03/10  08:00:00,1194.18618562,99.0592720716,390.886042181,0.0,243.2593065,310.10971186,523.558495135,454.581314173,42.4850247072,26.492156255
 03/10  09:00:00,1236.82949481,99.7385925982,395.660289725,0.0,243.2593065,310.10971186,520.155571169,427.968305996,56.6466996096,35.5405655631
 03/10  10:00:00,1275.39469394,100.241139104,401.715182207,0.0,243.2593065,302.612436532,498.529249563,411.403148731,42.4850247072,44.6410761241
 03/10  11:00:00,1284.95670676,100.662268811,405.375957605,0.0,243.2593065,310.10971186,507.433798879,391.660363804,70.808374512,44.9650605632
 03/10  12:00:00,1289.21311031,101.028657024,408.950634739,0.0,243.2593065,310.10971186,503.580206362,378.684933982,70.808374512,54.086897868
 03/10  13:00:00,1249.59007834,101.326759225,412.08573328,0.0,243.2593065,310.10971186,488.771359992,373.192566331,70.808374512,44.7704191493
 03/10  14:00:00,1284.81547607,101.582179195,414.345298771,0.0,243.2593065,302.612436532,472.277722182,370.563142834,56.6466996096,45.0678797386
 03/10  15:00:00,1285.56475629,101.769393203,415.36301174,0.0,243.2593065,302.612436532,468.480953582,372.035659651,42.4850247072,53.9602692235
 03/10  16:00:00,1285.35373273,101.873146393,415.114014673,0.0,243.2593065,302.612436532,480.491141425,378.992431556,56.6466996096,44.8520102586
 03/10  17:00:00,1291.27894841,102.057389378,414.219184482,0.0,243.2593065,310.10971186,502.7406626,382.12418407,84.9700494144,35.6464291157
 03/10  18:00:00,1292.71404059,102.286884131,411.660432065,0.0,243.2593065,310.10971186,498.091786518,386.73103399,84.9700494144,26.3907031141
 03/10  19:00:00,1028.13611343,95.0265530945,408.397270897,0.0,166.938926447,199.110933808,499.854353953,388.606057374,84.9700494144,26.2782471647
 03/10  20:00:00,1018.03318933,95.0265530945,405.852114587,0.0,166.938926447,191.61365848,462.352945453,388.180595961,56.6466996096,17.5256498823
 03/10  21:00:00,883.287134383,95.0265530945,404.945408041,0.0,100.150657288,124.558693486,502.817255879,428.64544049,56.6466996096,17.5251157798
 03/10  22:00:00,843.179625726,95.0265530945,404.15594705,0.0,100.150657288,124.558693486,494.06721732,434.109114568,42.4850247072,17.4730780445
 03/10  23:00:00,777.915267199,95.0265530945,402.250148401,0.0,46.0930336215,124.558693486,499.731022823,453.941308893,28.3233498048,17.4663641253
 03/10  24:00:00,780.541083509,95.0265530945,400.112454124,0.0,46.0930336215,124.558693486,491.299422544,459.671456004,14.1616749024,17.4662916374
 03/11  01:00:00,771.802576365,95.0265530945,399.490635961,0.0,46.0930336215,113.312780494,483.927305967,460.79645238,5.66466996096,17.4661836261
 03/11  02:00:00,774.494318073,95.0265530945,396.810548506,0.0,46.0930336215,113.312780494,491.762804263,468.63221055,5.66466996096,17.4659237519
 03/11  03:00:00,777.923728416,95.0265530945,394.440884331,0.0,46.0930336215,113.312780494,492.636592724,469.506102557,5.66466996096,17.4658202068
 03/11  04:00:00,783.271980352,95.0265530945,394.37110257,0.0,46.0930336215,113.312780494,498.109766004,474.979356726,5.66466996096,17.4657393173
 03/11  05:00:00,773.291696817,95.0265530945,372.387802371,0.0,55.6251445156,113.312780494,496.179157756,473.048823755,5.66466996096,17.46566404
 03/11  06:00:00,736.705816287,95.0265530945,330.425184555,0.0,55.6251445156,113.312780494,510.902503547,479.275238407,14.1616749024,17.4655902376
 03/11  07:00:00,775.214465581,95.0265530945,308.041666962,0.0,65.1572554096,176.889270242,467.530384914,421.741518203,28.3233498048,17.465516906
 03/11  08:00:00,910.361251593,95.3599854744,341.986268681,0.0,109.682768182,220.96816451,776.442980833,716.492272519,42.4850247072,17.4656836065
 03/11  09:00:00,947.030473933,95.3559815765,383.270438805,0.0,109.682768182,220.96816451,633.412809113,550.414953854,56.6466996096,26.3511556495
 03/11  10:00:00,1070.38713112,95.8941014329,394.852496148,0.0,131.945524568,266.955817592,571.022725969,493.210381725,42.4850247072,35.3273195362
 03/11  11:00:00,1083.50085403,96.0425723483,401.962205074,0.0,131.945524568,274.45309292,572.075673025,465.74970834,70.808374512,35.5175901726
 03/11  12:00:00,1091.09913615,96.116220032,410.947576513,0.0,131.945524568,274.45309292,552.723479098,446.39675046,70.808374512,35.5183541262
 03/11  13:00:00,1066.97054644,96.2457624854,416.734926978,0.0,131.945524568,274.45309292,534.860019644,428.542207459,70.808374512,35.5094376732
 03/11  14:00:00,1051.33022177,96.3563294218,408.671790293,0.0,131.945524568,266.955817592,511.710647327,419.554153168,56.6466996096,35.5097945499
 03/11  15:00:00,1049.14513168,96.4805380106,405.538440639,0.0,131.945524568,266.955817592,481.139276518,403.145830635,42.4850247072,35.5084211758
 03/11  16:00:00,988.656841346,95.0265530945,420.690567938,0.0,109.682768182,212.545889182,403.486730301,311.325615879,56.6466996096,35.5144148122
 03/11  17:00:00,992.076610481,95.0265530945,418.705830717,0.0,109.682768182,220.04316451,434.025013097,313.54622444,84.9700494144,35.5087392421
 03/11  18:00:00,951.895690927,95.0265530945,417.354527831,0.0,109.682768182,220.04316451,436.007558567,324.556273209,84.9700494144,26.4812359429
 03/11  19:00:00,932.933454537,95.0265530945,411.580256339,0.0,100.150657288,199.110933808,475.668500764,373.239092709,84.9700494144,17.4593586415
 03/11  20:00:00,918.046646355,95.0265530945,404.539338501,0.0,100.150657288,191.61365848,460.350676476,386.244754358,56.6466996096,17.459222509
 03/11  21:00:00,805.168330614,95.0265530945,400.066716931,0.0,55.6251445156,124.558693486,505.939404727,431.832294197,56.6466996096,17.46041092
 03/11  22:00:00,807.70036452,95.0265530945,397.933006283,0.0,55.6251445156,124.558693486,496.569955689,436.626579018,42.4850247072,17.4583519641
 03/11  23:00:00,801.762187665,95.0265530945,398.038748295,0.0,46.0930336215,124.558693486,498.440522566,452.656913022,28.3233498048,17.4602597392
 03/11  24:00:00,803.080165001,95.0265530945,396.625044293,0.0,46.0930336215,124.558693486,491.78532756,460.158974435,14.1616749024,17.4646782231
 03/12  01:00:00,778.741113696,95.0265530945,392.937331992,0.0,34.9616554283,113.312780494,494.439509505,471.309027749,5.66466996096,17.4658117953
 03/12  02:00:00,759.63870553,95.0265530945,372.256416543,0.0,34.9616554283,113.312780494,503.877495094,480.747207601,5.66466996096,17.4656175327
 03/12  03:00:00,754.822400468,95.0265530945,365.615273867,0.0,34.9616554283,113.312780494,508.577743663,485.447580747,5.66466996096,17.465492955
 03/12  04:00:00,749.891983775,95.0265530945,351.156785799,0.0,44.4937663224,113.312780494,503.491351599,480.36129618,5.66466996096,17.4653854582
 03/12  05:00:00,736.513857491,95.0265530945,337.131878382,0.0,44.4937663224,113.312780494,516.209822179,484.582865011,14.1616749024,17.4652822652
 03/12  06:00:00,787.354530413,95.0265530945,316.293348434,0.0,54.0258772165,176.889270242,473.331387531,427.542857453,28.3233498048,17.4651802728
 03/12  07:00:00,797.589352904,95.0265530945,329.91861014,0.0,54.0258772165,184.38654557,483.063766073,423.113662638,42.4850247072,17.4650787275
 03/12  08:00:00,898.489220948,95.0265530945,360.9026586,0.0,65.1572554096,220.04316451,485.437479179,402.467915722,56.6466996096,26.3228638476
 03/12  09:00:00,905.401643066,95.0265530945,378.568341497,0.0,65.1572554096,212.545889182,455.781452318,386.824431153,42.4850247072,26.4719964577
 03/12  10:00:00,935.698535447,95.0265530945,386.248411267,0.0,65.1572554096,220.04316451,479.041266383,372.758668105,70.808374512,35.4742237663
 03/12  11:00:00,944.367081479,95.0265530945,392.044141414,0.0,65.1572554096,220.04316451,462.241549959,355.962033775,70.808374512,35.4711416721
 03/12  12:00:00,950.918601317,95.0265530945,398.230309688,0.0,65.1572554096,220.04316451,447.864167307,344.759023307,70.808374512,32.296769488
 03/12  13:00:00,951.537600669,95.0265530945,401.623653333,0.0,65.1572554096,212.545889182,428.603372298,342.159683464,56.6466996096,29.796989225
 03/12  14:00:00,957.355534406,95.0265530945,402.241815518,0.0,65.1572554096,212.545889182,415.703004209,337.727866512,42.4850247072,35.4901129904
 03/12  15:00:00,944.802059328,95.0265530945,402.709809614,0.0,65.1572554096,212.545889182,410.510549074,318.377040998,56.6466996096,35.4868084663
 03/12  16:00:00,919.074081347,95.0265530945,405.016810964,0.0,65.1572554096,220.04316451,427.519767082,307.066174318,84.9700494144,35.4835433498
 03/12  17:00:00,883.926946415,95.0265530945,404.999600505,0.0,54.0258772165,184.38654557,436.288056476,324.849610433,84.9700494144,26.4683966286
 03/12  18:00:00,857.867036669,95.0265530945,401.449738867,0.0,44.4937663224,163.454314868,475.122126814,372.689067102,84.9700494144,17.4630102977
 03/12  19:00:00,856.121871054,95.0265530945,396.18940217,0.0,44.4937663224,155.95703954,476.391776813,402.282029048,56.6466996096,17.4630481559
 03/12  20:00:00,816.168596959,95.0265530945,391.417011855,0.0,44.4937663224,124.558693486,523.009669394,448.900008,56.6466996096,17.4629617852
 03/12  21:00:00,806.947069504,95.0265530945,387.88020301,0.0,44.4937663224,124.558693486,520.537832647,460.589940538,42.4850247072,17.4628674011
 03/12  22:00:00,793.751721474,95.0265530945,383.275635063,0.0,34.9616554283,124.558693486,528.631228408,482.845107364,28.3233498048,17.4627712389
 03/12  23:00:00,795.619510961,95.0265530945,381.821806657,0.0,34.9616554283,124.558693486,517.322772767,485.698423066,14.1616749024,17.4626747983
 03/12  24:00:00,784.21322176,95.0265530945,384.379637601,0.0,34.9616554283,113.312780494,513.93857396,490.81117874,5.66466996096,17.4627252591
 03/13  01:00:00,790.527078297,95.0265530945,383.518468474,0.0,46.0930336215,113.312780494,520.545587907,497.418609553,5.66466996096,17.4623083926
 03/13  02:00:00,784.321036838,95.0265530945,382.649565376,0.0,46.0930336215,113.312780494,525.850030113,502.723270421,5.66466996096,17.4620897313
 03/13  03:00:00,778.827845447,95.0265530945,383.213997713,0.0,46.0930336215,113.312780494,530.401981065,507.275368963,5.66466996096,17.4619421414
 03/13  04:00:00,863.388477618,95.0265530945,385.403514176,0.0,100.150657288,148.969399434,505.057307866,481.928929131,5.66466996096,17.4637087738
 03/13  05:00:00,858.77684807,95.0265530945,386.662570221,0.0,100.150657288,149.894399434,989.883717043,958.258580401,14.1616749024,17.463461739
 03/13  06:00:00,1077.22436571,95.3308191053,385.435458459,0.0,176.471037341,302.612436532,634.172738587,588.385954443,28.3233498048,17.4634343393
 03/13  07:00:00,1185.13455274,95.6411798335,385.555574404,0.0,243.2593065,310.10971186,599.694527503,521.901743177,42.4850247072,35.3077596184
 03/13  08:00:00,1226.66503004,95.7699283497,391.253544387,0.0,243.2593065,310.10971186,587.169631555,495.002091369,56.6466996096,35.5208405765
 03/13  09:00:00,1263.42586602,95.8675208209,394.528062703,0.0,243.2593065,302.612436532,556.47003879,478.285392196,42.4850247072,35.6996218874
 03/13  10:00:00,1270.80749693,96.0541670698,397.884282562,0.0,243.2593065,310.10971186,576.372365254,451.619821538,70.808374512,53.9441692046
 03/13  11:00:00,1277.17780518,96.3754583025,403.436470734,0.0,243.2593065,310.10971186,534.425381251,418.552193695,70.808374512,45.0648130434
 03/13  12:00:00,1242.56087953,96.8670630818,409.181874326,0.0,243.2593065,310.10971186,509.462936665,393.887009958,70.808374512,44.7675521943
 03/13  13:00:00,1282.86936551,97.2171909189,414.668912094,0.0,243.2593065,302.612436532,491.484532678,380.761004534,56.6466996096,54.0768285346
 03/13  14:00:00,1288.06160137,97.6861745908,418.168322647,0.0,243.2593065,302.612436532,452.489853532,365.046886429,42.4850247072,44.9579423962
 03/13  15:00:00,1291.91703218,98.1518790356,420.759836444,0.0,243.2593065,302.612436532,452.737446306,351.241631813,56.6466996096,44.8491148841
 03/13  16:00:00,1301.00313048,98.5706419551,420.2962745,0.0,243.2593065,310.10971186,479.812925873,350.288548354,84.9700494144,44.5543281047
 03/13  17:00:00,1298.81167838,98.9671420847,419.004342062,0.0,243.2593065,310.10971186,464.653007372,353.297273811,84.9700494144,26.3856841466
 03/13  18:00:00,1034.49959771,95.0265530945,418.057231657,0.0,166.938926447,199.110933808,447.157352383,344.664329733,84.9700494144,17.5229732353
 03/13  19:00:00,1038.5729014,95.0265530945,415.584290666,0.0,166.938926447,191.61365848,432.707673028,358.540764133,56.6466996096,17.5202092852
 03/13  20:00:00,899.236715572,95.0265530945,414.023803763,0.0,100.150657288,124.558693486,488.648866613,405.729595778,56.6466996096,26.2725712262
 03/13  21:00:00,856.790037791,95.0265530945,412.747495496,0.0,100.150657288,124.558693486,473.837579998,413.883487101,42.4850247072,17.4690681896
 03/13  22:00:00,790.019454417,95.0265530945,412.138523203,0.0,46.0930336215,124.558693486,477.983908524,432.198385159,28.3233498048,17.4621735606
 03/13  23:00:00,788.397893225,95.0265530945,410.095027484,0.0,46.0930336215,124.558693486,471.065859873,439.442131593,14.1616749024,17.4620533772
 03/13  24:00:00,773.011067403,95.0265530945,408.373918912,0.0,46.0930336215,113.312780494,468.263474236,445.136853761,5.66466996096,17.4619505139
 03/14  01:00:00,771.29769455,95.0265530945,406.932985056,0.0,46.0930336215,113.312780494,474.380113805,451.25384811,5.66466996096,17.4615957335
 03/14  02:00:00,768.963141301,95.0265530945,405.338037073,0.0,46.0930336215,113.312780494,479.683102637,456.557074479,5.66466996096,17.4613581973
 03/14  03:00:00,766.861888082,95.0265530945,403.911299852,0.0,46.0930336215,113.312780494,484.972815449,461.846961854,5.66466996096,17.461183634
 03/14  04:00:00,856.176080608,95.0265530945,402.92759685,0.0,100.150657288,148.969399434,467.31478261,444.189088248,5.66466996096,17.4610244005
 03/14  05:00:00,857.469336696,95.2206570087,403.233458223,0.0,100.150657288,149.894399434,772.769520039,741.14694885,14.1616749024,17.4608962865
 03/14  06:00:00,1086.77197473,96.0131916282,403.917203748,0.0,176.471037341,302.612436532,539.115754055,493.331662925,28.3233498048,17.4607413254
 03/14  07:00:00,1199.65862357,96.8156363947,405.214497557,0.0,243.2593065,310.10971186,519.318084463,450.345863418,42.4850247072,26.4871963378
 03/14  08:00:00,1239.94563331,97.4358697059,407.571268561,0.0,243.2593065,310.10971186,530.344285479,438.165018478,56.6466996096,35.5325673918
 03/14  09:00:00,1275.9413086,97.9973186789,409.691210404,0.0,243.2593065,302.612436532,516.535364303,429.418467044,42.4850247072,44.6318725514
 03/14  10:00:00,1287.2881143,98.6162808416,412.743772564,0.0,243.2593065,310.10971186,517.792529713,402.033087951,70.808374512,44.9510672502
 03/14  11:00:00,1292.78525828,99.0855424871,416.385249681,0.0,243.2593065,310.10971186,515.688071682,390.800364854,70.808374512,54.0793323159
 03/14  12:00:00,1255.9627909,99.5249580839,419.825205498,0.0,243.2593065,310.10971186,494.962967998,379.391475871,70.808374512,44.7631176146
 03/14  13:00:00,1295.02122265,99.9118420467,424.413244827,0.0,243.2593065,302.612436532,471.862386413,370.154150847,56.6466996096,45.0615359562
 03/14  14:00:00,1297.30680694,100.272913106,425.765216118,0.0,243.2593065,302.612436532,459.62990411,363.20438794,42.4850247072,53.9404914622
 03/14  15:00:00,1297.73050826,100.62637556,425.37623866,0.0,243.2593065,302.612436532,457.644248236,356.153149441,56.6466996096,44.8443991854
 03/14  16:00:00,1305.63823901,101.035801892,425.743868387,0.0,243.2593065,310.10971186,471.534889889,350.928114368,84.9700494144,35.6367261062
 03/14  17:00:00,1307.56580542,101.520852233,427.452619206,0.0,243.2593065,310.10971186,463.590002585,352.231982265,84.9700494144,26.3879709059
 03/14  18:00:00,1035.80446174,95.0265530945,425.055547026,0.0,166.938926447,199.110933808,458.945400644,356.451356771,84.9700494144,17.5239944587
 03/14  19:00:00,1034.66403323,95.0265530945,420.685014513,0.0,166.938926447,191.61365848,448.460394973,365.541604607,56.6466996096,26.2720907565
 03/14  20:00:00,897.895575833,95.0265530945,418.710950868,0.0,100.150657288,124.558693486,483.173709694,409.005520751,56.6466996096,17.5214893331
 03/14  21:00:00,854.552273114,95.0265530945,415.259370653,0.0,100.150657288,124.558693486,478.5220005,418.569715676,42.4850247072,17.4672601161
 03/14  22:00:00,790.860434865,95.0265530945,408.409327385,0.0,46.0930336215,124.558693486,489.231347468,443.447474428,28.3233498048,17.4605232358
 03/14  23:00:00,793.690404179,95.0265530945,398.538651957,0.0,46.0930336215,124.558693486,483.925337751,452.303276182,14.1616749024,17.4603866673
 03/14  24:00:00,767.723408377,95.0265530945,381.008201711,0.0,46.0930336215,113.312780494,482.741258695,459.614457583,5.66466996096,17.4621311513
 03/15  01:00:00,756.029000054,95.0265530945,361.976763761,0.0,46.0930336215,113.312780494,487.732735568,464.608157617,5.66466996096,17.4599079902
 03/15  02:00:00,753.759994068,95.0265530945,354.172355776,0.0,46.0930336215,113.312780494,491.734664989,468.610377653,5.66466996096,17.4596173747
 03/15  03:00:00,746.36098042,95.0265530945,342.002175469,0.0,46.0930336215,113.312780494,496.219120352,473.095041835,5.66466996096,17.4594085561
 03/15  04:00:00,819.286535912,95.0265530945,322.827436008,0.0,100.150657288,148.969399434,479.651863509,456.527974023,5.66466996096,17.4592195242
 03/15  05:00:00,801.960390972,95.4688524404,300.190138684,0.0,100.150657288,149.894399434,775.643831204,744.020327218,14.1616749024,17.4618290833
 03/15  06:00:00,1009.89674355,96.6483418784,277.663878543,0.0,176.471037341,302.612436532,555.74190759,509.957823223,28.3233498048,17.4607345624
 03/15  07:00:00,1129.56628962,98.3111920713,288.236555108,0.0,243.2593065,310.10971186,533.491679358,464.524080064,42.4850247072,26.4825745869
 03/15  08:00:00,1190.5380491,99.1385939948,319.425643038,0.0,243.2593065,310.10971186,529.819885369,437.630041329,56.6466996096,35.5431444305
 03/15  09:00:00,1257.86463691,99.7807158765,359.911491536,0.0,243.2593065,302.612436532,503.552438621,416.445020759,42.4850247072,44.6223931544
 03/15  10:00:00,1284.49316565,100.564024401,380.394439928,0.0,243.2593065,310.10971186,494.963756392,379.202335117,70.808374512,44.9530467623
 03/15  11:00:00,1295.90746483,101.131459326,392.890078604,0.0,243.2593065,310.10971186,481.745640726,356.866343043,70.808374512,54.0709231714
 03/15  12:00:00,1275.74813135,101.704275647,401.464222063,0.0,243.2593065,310.10971186,455.18351014,339.610649672,70.808374512,44.7644859562
 03/15  13:00:00,1312.44203882,102.024491449,400.338023418,0.0,243.2593065,302.612436532,440.723861125,330.006067659,56.6466996096,54.0710938557
 03/15  14:00:00,1327.44971083,102.77785809,403.213718284,0.0,243.2593065,302.612436532,406.105970216,318.676568367,42.4850247072,44.9443771412
 03/15  15:00:00,1332.02710698,103.546065738,398.051627166,0.0,243.2593065,302.612436532,404.356826215,302.865477044,56.6466996096,44.8446495611
 03/15  16:00:00,1339.09507458,103.956498241,398.503157094,0.0,243.2593065,310.10971186,418.752643658,298.140883421,84.9700494144,35.6417108221
 03/15  17:00:00,1348.00443612,104.320914658,404.128666406,0.0,243.2593065,310.10971186,412.101831971,300.74689259,84.9700494144,26.3848899664
 03/15  18:00:00,1068.95526775,95.0265530945,400.399394331,0.0,166.938926447,199.110933808,428.278495948,317.032770266,84.9700494144,26.275676268
 03/15  19:00:00,1061.26683081,95.0265530945,394.669336738,0.0,166.938926447,191.61365848,424.052352862,349.881438324,56.6466996096,17.5242149283
 03/15  20:00:00,923.016452181,95.0265530945,387.787500748,0.0,100.150657288,124.558693486,474.158684983,399.988520192,56.6466996096,17.5234651809
 03/15  21:00:00,878.449471372,95.0265530945,384.390282979,0.0,100.150657288,124.558693486,470.741647415,410.785050254,42.4850247072,17.4715724534
 03/15  22:00:00,789.95511118,95.0265530945,365.447658785,0.0,46.0930336215,124.558693486,480.363154387,434.575067027,28.3233498048,17.464737556
 03/15  23:00:00,744.665601746,95.0265530945,318.950572137,0.0,46.0930336215,124.558693486,477.769251844,446.143061731,14.1616749024,17.4645152104
 03/15  24:00:00,732.897394206,95.0265530945,317.62635229,0.0,46.0930336215,113.312780494,475.136355726,452.00728138,5.66466996096,17.4644043851
 03/16  01:00:00,709.181535879,95.0265530945,291.217903445,0.0,46.0930336215,113.312780494,486.624783416,463.496159635,5.66466996096,17.4639538193
 03/16  02:00:00,687.288477889,95.0265530945,270.09792362,0.0,46.0930336215,113.312780494,502.718621424,479.590345521,5.66466996096,17.463605942
 03/16  03:00:00,682.213347093,95.0265530945,262.871568652,0.0,46.0930336215,113.312780494,515.458593704,492.330571881,5.66466996096,17.4633518619
 03/16  04:00:00,775.324041172,95.0265530945,265.393074042,0.0,100.150657288,148.969399434,495.181837525,472.054046676,5.66466996096,17.4631208882
 03/16  05:00:00,776.271065753,95.5588328308,262.894059302,0.0,100.150657288,149.894399434,757.303522639,725.67818836,14.1616749024,17.4636593771
 03/16  06:00:00,988.5768216,97.3750179128,246.037915277,0.0,176.471037341,302.612436532,553.996967773,508.210836164,28.3233498048,17.4627818036
 03/16  07:00:00,1098.42662543,99.259761691,244.392660211,0.0,243.2593065,310.10971186,534.905493851,457.112388239,42.4850247072,35.3080809047
 03/16  08:00:00,1175.56834416,100.20601275,291.95324808,0.0,243.2593065,310.10971186,513.2036238,421.036868423,56.6466996096,35.520055767
 03/16  09:00:00,1268.98062983,100.894936343,354.829347176,0.0,243.2593065,302.612436532,470.111752964,391.928142742,42.4850247072,35.6985855149
 03/16  10:00:00,1296.08871028,101.6043007,373.859466285,0.0,243.2593065,310.10971186,485.221549238,360.474074358,70.808374512,53.9391003679
 03/16  11:00:00,1307.13934288,102.252326496,384.968693606,0.0,243.2593065,310.10971186,457.96258125,342.094283735,70.808374512,45.0599230027
 03/16  12:00:00,1274.57521218,102.986179798,394.481084869,0.0,243.2593065,310.10971186,444.277458202,328.711261465,70.808374512,44.7578222251
 03/16  13:00:00,1311.27489031,103.847017951,401.241282341,0.0,243.2593065,302.612436532,428.931287208,318.215389856,56.6466996096,54.0691977418
 03/16  14:00:00,1312.89032225,104.555982673,405.914282573,0.0,243.2593065,302.612436532,395.288532609,307.852199534,42.4850247072,44.9513083678
 03/16  15:00:00,1308.14492125,105.374959062,401.86416387,0.0,243.2593065,302.612436532,391.846315456,290.357349556,56.6466996096,44.842266291
 03/16  16:00:00,1310.35318716,105.854792428,401.328166226,0.0,243.2593065,310.10971186,415.079471343,285.561239752,84.9700494144,44.5481821769
 03/16  17:00:00,1318.63586651,106.228780455,406.512086046,0.0,243.2593065,310.10971186,395.984229618,290.70729631,84.9700494144,20.3068838929
 03/16  18:00:00,1047.51843797,95.0265530945,412.174432605,0.0,166.938926447,199.110933808,419.73531025,311.192349024,84.9700494144,23.572911811
 03/16  19:00:00,1049.75198442,95.0265530945,406.749438143,0.0,166.938926447,191.61365848,412.793444214,338.624010474,56.6466996096,17.5227341308
 03/16  20:00:00,910.164751304,95.0265530945,397.575700725,0.0,100.150657288,124.558693486,476.760936186,393.840215109,56.6466996096,26.2740214676
 03/16  21:00:00,838.83717372,95.0265530945,366.650930134,0.0,100.150657288,124.558693486,468.952695452,409.000444775,42.4850247072,17.4672259699
 03/16  22:00:00,762.15727426,95.0265530945,356.770537926,0.0,46.0930336215,124.558693486,476.227759671,430.444140968,28.3233498048,17.4602688986
 03/16  23:00:00,742.135266319,95.0265530945,326.495155825,0.0,46.0930336215,124.558693486,471.787803568,440.166068013,14.1616749024,17.4600606524
 03/16  24:00:00,711.597702822,95.0265530945,303.97855765,0.0,46.0930336215,113.312780494,470.128698946,447.004162234,5.66466996096,17.459866751
 03/17  01:00:00,715.3273226,95.0265530945,308.295385768,0.0,46.0930336215,113.312780494,474.434607625,451.310537505,5.66466996096,17.4594001592
 03/17  02:00:00,725.521748743,95.0265530945,319.148992777,0.0,46.0930336215,113.312780494,478.553006157,455.429275086,5.66466996096,17.4590611105
 03/17  03:00:00,730.257800765,95.0265530945,324.23144292,0.0,46.0930336215,113.312780494,482.875384069,459.751923426,5.66466996096,17.4587906819
 03/17  04:00:00,819.394422895,95.0265530945,324.381497001,0.0,100.150657288,148.969399434,466.099647441,442.976440463,5.66466996096,17.4585370172
 03/17  05:00:00,809.635071783,95.5818736734,317.032069251,0.0,100.150657288,149.894399434,711.051918878,679.43192901,14.1616749024,17.458314966
 03/17  06:00:00,1038.76361214,97.9960700133,319.431312466,0.0,176.471037341,302.612436532,521.991328018,476.209911957,28.3233498048,17.4580662563
 03/17  07:00:00,1155.58563318,99.7576888927,324.116151672,0.0,243.2593065,310.10971186,502.562797847,433.590194777,42.4850247072,26.4875783631
 03/17  08:00:00,1210.53450884,100.482398075,351.238521969,0.0,243.2593065,310.10971186,501.011862636,408.840904419,56.6466996096,35.5242586071
 03/17  09:00:00,1271.14308061,101.044140124,381.181272336,0.0,243.2593065,302.612436532,468.99281174,388.724904311,42.4850247072,37.7828827219
 03/17  10:00:00,1296.24156944,101.379154809,392.034790996,0.0,243.2593065,310.10971186,492.274799301,369.626896409,70.808374512,51.83952838
 03/17  11:00:00,1308.73045819,101.732249039,399.398911221,0.0,243.2593065,310.10971186,472.758848233,356.896792399,70.808374512,45.0536813221
 03/17  12:00:00,1272.97691611,102.095660357,403.765294659,0.0,243.2593065,310.10971186,462.569553277,347.003144974,70.808374512,44.7580337902
 03/17  13:00:00,1310.64188142,102.729873761,406.675030955,0.0,243.2593065,302.612436532,439.988825986,329.27912888,56.6466996096,54.0629974967
 03/17  14:00:00,1303.95955628,103.52766038,398.40142728,0.0,243.2593065,302.612436532,402.275894579,314.84588744,42.4850247072,44.9449824321
 03/17  15:00:00,1295.88865719,104.181968561,395.337545823,0.0,243.2593065,302.612436532,405.858358859,304.375068178,56.6466996096,44.8365910713
 03/17  16:00:00,1308.74845537,104.427840239,406.924998957,0.0,243.2593065,310.10971186,441.544049286,312.03335126,84.9700494144,44.5406486115
 03/17  17:00:00,1310.44184595,104.690303199,416.096200541,0.0,243.2593065,310.10971186,435.705697419,324.350151019,84.9700494144,26.3854969853
 03/17  18:00:00,1031.3940523,95.0265530945,414.44111135,0.0,166.938926447,199.110933808,440.105440571,337.612259184,84.9700494144,17.5231319721
 03/17  19:00:00,1034.18477948,95.0265530945,412.044872877,0.0,166.938926447,191.61365848,424.102272979,349.935540901,56.6466996096,17.5200324685
 03/17  20:00:00,891.473758286,95.0265530945,410.416345828,0.0,100.150657288,124.558693486,477.247174173,394.328320252,56.6466996096,26.2721543111
 03/17  21:00:00,850.038415002,95.0265530945,409.031622764,0.0,100.150657288,124.558693486,465.289202277,405.335245107,42.4850247072,17.4689324623
 03/17  22:00:00,782.331180805,95.0265530945,407.210593108,0.0,46.0930336215,124.558693486,471.536503495,425.751246434,28.3233498048,17.4619072562
 03/17  23:00:00,781.35668453,95.0265530945,406.872175362,0.0,46.0930336215,124.558693486,462.825760436,431.202439531,14.1616749024,17.4616460029
 03/17  24:00:00,768.717014289,95.0265530945,407.76651671,0.0,46.0930336215,113.312780494,457.593758576,434.467677519,5.66466996096,17.4614110961
 03/18  01:00:00,768.266176285,95.0265530945,407.451698703,0.0,46.0930336215,113.312780494,464.545913776,441.420344208,5.66466996096,17.4608996071
 03/18  02:00:00,766.466924241,95.0265530945,405.938591739,0.0,46.0930336215,113.312780494,469.813029872,446.687840431,5.66466996096,17.4605194801
 03/18  03:00:00,765.965749711,95.0265530945,405.560496901,0.0,46.0930336215,113.312780494,473.423814691,450.298934285,5.66466996096,17.4602104447
 03/18  04:00:00,776.271023156,95.0265530945,405.71392328,0.0,55.6251445156,113.312780494,465.423306836,442.298717924,5.66466996096,17.4599189504
 03/18  05:00:00,776.968658971,95.0265530945,406.457704777,0.0,55.6251445156,113.312780494,475.203973334,443.582666332,14.1616749024,17.4596320992
 03/18  06:00:00,850.382926424,95.0265530945,406.833687016,0.0,65.1572554096,176.889270242,431.323480358,385.540783765,28.3233498048,17.4593467873
 03/18  07:00:00,959.343323823,95.3544834794,405.60572491,0.0,109.682768182,220.96816451,687.780995388,627.836881347,42.4850247072,17.4590893336
 03/18  08:00:00,964.903619241,95.3517125111,405.068760411,0.0,109.682768182,220.96816451,583.17112156,508.954783555,56.6466996096,17.5696383958
 03/18  09:00:00,1076.34182483,96.0907255858,408.328573964,0.0,131.945524568,266.955817592,538.623932122,460.814636105,42.4850247072,35.3242713094
 03/18  10:00:00,1088.68662625,96.3789544023,412.503006104,0.0,131.945524568,274.45309292,540.805042013,434.484663406,70.808374512,35.5120040949
 03/18  11:00:00,1093.33495833,96.5646587507,414.988760371,0.0,131.945524568,274.45309292,525.16457248,418.84404449,70.808374512,35.5121534783
 03/18  12:00:00,1065.90178016,96.8886541901,417.88435456,0.0,131.945524568,274.45309292,499.269308085,392.954843352,70.808374512,35.5060902204
 03/18  13:00:00,1063.75373413,96.9374068533,421.833385004,0.0,131.945524568,266.955817592,476.549531472,384.401075535,56.6466996096,35.5017563273
 03/18  14:00:00,1063.25142214,97.0457393081,420.864669537,0.0,131.945524568,266.955817592,451.334825663,373.350329919,42.4850247072,35.4994710368
 03/18  15:00:00,981.252526595,95.0265530945,417.449852768,0.0,109.682768182,212.545889182,383.157405053,291.006207233,56.6466996096,35.5044982107
 03/18  16:00:00,986.857888259,95.0265530945,414.932791618,0.0,109.682768182,220.04316451,412.774169943,292.306168123,84.9700494144,35.4979524057
 03/18  17:00:00,951.394511728,95.0265530945,418.713287774,0.0,109.682768182,220.04316451,407.575293722,296.125635476,84.9700494144,26.4796088317
 03/18  18:00:00,918.367023472,95.0265530945,420.26049671,0.0,100.150657288,199.110933808,443.515139722,341.082249008,84.9700494144,17.4628412999
 03/18  19:00:00,918.226263881,95.0265530945,415.062705463,0.0,100.150657288,191.61365848,435.831244553,361.722046484,56.6466996096,17.4624984594
 03/18  20:00:00,799.821721824,95.0265530945,410.328215863,0.0,55.6251445156,124.558693486,484.500475283,410.391559588,56.6466996096,17.4622160852
 03/18  21:00:00,801.878899795,95.0265530945,407.885791238,0.0,55.6251445156,124.558693486,477.617823268,417.670891937,42.4850247072,17.4619066239
 03/18  22:00:00,804.084275961,95.0265530945,403.866757563,0.0,46.0930336215,124.558693486,483.041802702,437.256840417,28.3233498048,17.4616124796
 03/18  23:00:00,804.401977535,95.0265530945,397.257036966,0.0,46.0930336215,124.558693486,481.149629533,449.526632159,14.1616749024,17.461322472
 03/18  24:00:00,790.127978668,95.0265530945,392.073410453,0.0,46.0930336215,113.312780494,477.124249075,453.99852439,5.66466996096,17.4610547238
 03/19  01:00:00,778.014169608,95.0265530945,386.62297307,0.0,34.9616554283,113.312780494,485.584655501,462.459482644,5.66466996096,17.4605028963
 03/19  02:00:00,779.164759732,95.0265530945,383.2047143,0.0,34.9616554283,113.312780494,490.76569481,467.640939307,5.66466996096,17.4600855424
 03/19  03:00:00,771.170393358,95.0265530945,370.928997149,0.0,34.9616554283,113.312780494,497.907282735,474.782871637,5.66466996096,17.4597411374
 03/19  04:00:00,748.366184926,95.0265530945,336.87590122,0.0,44.4937663224,113.312780494,494.214564836,471.0904801,5.66466996096,17.4594147751
 03/19  05:00:00,741.408593563,95.0265530945,327.039156353,0.0,44.4937663224,113.312780494,507.059629438,475.43886131,14.1616749024,17.4590932255
 03/19  06:00:00,807.510804051,95.0265530945,318.597179266,0.0,54.0258772165,176.889270242,464.344397689,418.562274581,28.3233498048,17.4587733038
 03/19  07:00:00,800.184818128,95.0265530945,320.360264755,0.0,54.0258772165,184.38654557,469.31458306,409.371104109,42.4850247072,17.458454244
 03/19  08:00:00,913.249506544,95.0265530945,361.845559216,0.0,65.1572554096,220.04316451,452.535134106,378.335232936,56.6466996096,17.5532015604
 03/19  09:00:00,920.865399381,95.0265530945,379.933188729,0.0,65.1572554096,212.545889182,425.257175657,356.309353882,42.4850247072,26.4627970672
 03/19  10:00:00,940.709567408,95.0265530945,389.361675916,0.0,65.1572554096,220.04316451,446.071553056,339.779770257,70.808374512,35.483408287
 03/19  11:00:00,957.897357074,95.0265530945,393.267516077,0.0,65.1572554096,220.04316451,437.633406366,331.346689013,70.808374512,35.4783428406
 03/19  12:00:00,956.404053134,95.0265530945,395.407240254,0.0,65.1572554096,220.04316451,429.780442774,323.497872892,70.808374512,35.4741953701
 03/19  13:00:00,951.866856657,95.0265530945,399.459702477,0.0,65.1572554096,212.545889182,409.424058767,317.307246009,56.6466996096,35.4701131484
 03/19  14:00:00,958.032442864,95.0265530945,401.343779455,0.0,65.1572554096,212.545889182,391.234026047,313.282957159,42.4850247072,35.4660441808
 03/19  15:00:00,958.604319462,95.0265530945,402.564822071,0.0,65.1572554096,212.545889182,399.369354554,307.260669499,56.6466996096,35.4619854458
 03/19  16:00:00,931.333902272,95.0265530945,402.456657647,0.0,65.1572554096,220.04316451,430.883966496,319.314783122,84.9700494144,26.5991339603
 03/19  17:00:00,882.601480302,95.0265530945,400.525942227,0.0,54.0258772165,184.38654557,459.288257871,339.037854198,84.9700494144,35.2803542583
 03/19  18:00:00,854.767955098,95.0265530945,398.194160361,0.0,44.4937663224,163.454314868,483.004926566,380.575716503,84.9700494144,17.4591606488
 03/19  19:00:00,838.369609512,95.0265530945,396.928869818,0.0,44.4937663224,155.95703954,470.430253072,396.324713477,56.6466996096,17.4588399856
 03/19  20:00:00,806.909695886,95.0265530945,396.505799664,0.0,44.4937663224,124.558693486,511.173783186,437.068562927,56.6466996096,17.4585206501
 03/19  21:00:00,810.369049835,95.0265530945,394.817898346,0.0,44.4937663224,124.558693486,503.678793509,443.735566699,42.4850247072,17.4582021035
 03/19  22:00:00,794.314973335,95.0265530945,394.979603876,0.0,34.9616554283,124.558693486,509.383184318,463.601950297,28.3233498048,17.457884216
 03/19  23:00:00,778.378349719,95.0265530945,395.837963672,0.0,34.9616554283,124.558693486,508.490127598,476.87088574,14.1616749024,17.4575669557
 03/19  24:00:00,758.104833581,95.0265530945,395.875140959,0.0,34.9616554283,113.312780494,509.925792308,486.803850947,5.66466996096,17.4572714007
 03/20  01:00:00,768.560712904,95.0265530945,394.63527364,0.0,46.0930336215,113.312780494,514.898107572,491.776751989,5.66466996096,17.4566856222
 03/20  02:00:00,765.131048064,95.0265530945,390.800008113,0.0,46.0930336215,113.312780494,517.2801737,497.602343417,5.66466996096,14.0131603225
 03/20  03:00:00,761.895728682,95.0265530945,386.464196925,0.0,46.0930336215,113.312780494,520.439226515,502.590342724,5.66466996096,12.1842138298
 03/20  04:00:00,840.841314533,95.0265530945,378.010364366,0.0,100.150657288,148.969399434,501.504290362,478.376856414,5.66466996096,17.4627639872
 03/20  05:00:00,835.93879767,95.0265530945,372.854442796,0.0,100.150657288,149.894399434,971.703156367,940.078930269,14.1616749024,17.4625511952
 03/20  06:00:00,1062.37594171,95.3064921228,372.511333174,0.0,176.471037341,302.612436532,627.063282022,581.277884713,28.3233498048,17.4620475042
 03/20  07:00:00,1178.57340821,95.6175990941,380.328313745,0.0,243.2593065,310.10971186,592.851195699,515.062157735,42.4850247072,35.3040132568
 03/20  08:00:00,1227.34685391,95.7489685617,390.268133421,0.0,243.2593065,310.10971186,578.239212018,486.07819657,56.6466996096,35.5143158389
 03/20  09:00:00,1263.01182618,95.9562779689,393.850778317,0.0,243.2593065,302.612436532,541.562741568,463.386400693,42.4850247072,35.6913161673
 03/20  10:00:00,1272.66348068,96.222556199,398.136611087,0.0,243.2593065,310.10971186,564.856244021,440.122786935,70.808374512,53.925082574
 03/20  11:00:00,1277.38112063,96.586644308,403.825338641,0.0,243.2593065,310.10971186,539.740023471,423.885244179,70.808374512,45.0464047799
 03/20  12:00:00,1238.9281136,96.9321397251,407.019292749,0.0,243.2593065,310.10971186,530.455869622,414.897119824,70.808374512,44.7503752857
 03/20  13:00:00,1289.32722914,97.2959759059,406.701056112,0.0,243.2593065,302.612436532,513.120176426,402.41224087,56.6466996096,54.0612359467
 03/20  14:00:00,1312.3935854,97.7822932927,403.281325426,0.0,243.2593065,302.612436532,469.48452144,382.063815938,42.4850247072,44.935680795
 03/20  15:00:00,1317.89262026,98.4108793248,403.266289745,0.0,243.2593065,302.612436532,453.654631401,352.181492445,56.6466996096,44.826439347
 03/20  16:00:00,1337.80027791,98.7771415331,402.009621805,0.0,243.2593065,310.10971186,457.111351818,336.505811993,84.9700494144,35.6354904109
 03/20  17:00:00,1335.72826319,99.0680212111,396.975581921,0.0,243.2593065,310.10971186,452.515505181,341.163718351,84.9700494144,26.3817374155
 03/20  18:00:00,1062.29555269,95.0265530945,391.99180922,0.0,166.938926447,199.110933808,450.10497733,338.863265593,84.9700494144,26.2716623229
 03/20  19:00:00,1081.25939633,95.0265530945,385.491516979,0.0,166.938926447,191.61365848,440.053473992,365.884549024,56.6466996096,17.5222253579
 03/20  20:00:00,936.34566098,95.0265530945,378.389241088,0.0,100.150657288,124.558693486,491.423477397,417.255488204,56.6466996096,17.5212895833
 03/20  21:00:00,882.863016889,95.0265530945,377.342203297,0.0,100.150657288,124.558693486,487.784184148,427.829602239,42.4850247072,17.469557201
 03/20  22:00:00,815.509552005,95.0265530945,377.471777115,0.0,46.0930336215,124.558693486,493.064305096,447.278363309,28.3233498048,17.4625919816
 03/20  23:00:00,816.880983508,95.0265530945,377.309528533,0.0,46.0930336215,124.558693486,485.052229799,453.428354355,14.1616749024,17.4622005423
 03/20  24:00:00,803.658463092,95.0265530945,377.818306515,0.0,46.0930336215,113.312780494,479.939771168,456.813166692,5.66466996096,17.461934515
 03/21  01:00:00,805.414077486,95.0265530945,378.885170404,0.0,46.0930336215,113.312780494,482.799053991,459.673113182,5.66466996096,17.4612708476
 03/21  02:00:00,803.911614765,95.0265530945,377.774729802,0.0,46.0930336215,113.312780494,489.728863367,466.603456147,5.66466996096,17.4607372587
 03/21  03:00:00,799.618836936,95.0265530945,374.418711665,0.0,46.0930336215,113.312780494,495.703560054,472.578582418,5.66466996096,17.4603076742
 03/21  04:00:00,887.750313654,95.0265530945,372.691711847,0.0,100.150657288,148.969399434,476.42646143,453.301751555,5.66466996096,17.4600399142
 03/21  05:00:00,877.004666373,95.2210367495,362.91389694,0.0,100.150657288,149.894399434,796.871355137,765.248586277,14.1616749024,17.4610939574
 03/21  06:00:00,1105.80642844,96.0442932425,366.674943424,0.0,176.471037341,302.612436532,555.294269424,509.512603195,28.3233498048,17.4583164241
 03/21  07:00:00,1216.09739128,96.903335602,367.668422541,0.0,243.2593065,310.10971186,541.474181252,463.691250684,42.4850247072,35.2979058606
 03/21  08:00:00,1256.84574651,97.6262120618,371.284479075,0.0,243.2593065,310.10971186,535.084747467,442.93028728,56.6466996096,35.5077605772
 03/21  09:00:00,1292.87033987,98.2088032021,376.836573648,0.0,243.2593065,302.612436532,509.018132948,430.850053222,42.4850247072,35.6830550185
 03/21  10:00:00,1305.0866849,98.7690895451,381.34825634,0.0,243.2593065,310.10971186,524.429771951,408.681827985,70.808374512,44.9395694544
 03/21  11:00:00,1309.64741586,99.2550358326,384.548996238,0.0,243.2593065,310.10971186,519.923249202,395.063344818,70.808374512,54.0515298717
 03/21  12:00:00,1276.18582741,99.6459818359,386.281398605,0.0,243.2593065,310.10971186,503.082833894,387.524974357,70.808374512,44.7494850253
 03/21  13:00:00,1315.02318402,100.050691029,386.900862208,0.0,243.2593065,302.612436532,480.476275759,378.786574331,56.6466996096,45.043001819
 03/21  14:00:00,1322.40236194,100.493813223,387.55404924,0.0,243.2593065,302.612436532,463.31418359,366.900551818,42.4850247072,53.9286070646
 03/21  15:00:00,1330.29741353,100.87936788,386.387424346,0.0,243.2593065,302.612436532,456.250359412,354.778804476,56.6466996096,44.824855327
 03/21  16:00:00,1340.28860428,101.066913692,383.650754659,0.0,243.2593065,310.10971186,480.831896986,360.235987358,84.9700494144,35.6258602138
 03/21  17:00:00,1337.00960351,101.301736067,381.924974015,0.0,243.2593065,310.10971186,476.058856061,364.70758649,84.9700494144,26.3812201569
 03/21  18:00:00,1062.36102217,95.0265530945,380.921771772,0.0,166.938926447,199.110933808,468.126867929,365.634872451,84.9700494144,17.5219460641
 03/21  19:00:00,1063.64961958,95.0265530945,378.429965065,0.0,166.938926447,191.61365848,463.717293293,380.801098377,56.6466996096,26.2694953065
 03/21  20:00:00,921.506221701,95.0265530945,374.39339981,0.0,100.150657288,124.558693486,500.234782881,426.068633801,56.6466996096,17.5194494705
 03/21  21:00:00,879.313447678,95.0265530945,372.29655078,0.0,100.150657288,124.558693486,493.977246643,434.026727168,42.4850247072,17.4654947678
 03/21  22:00:00,810.397603314,95.0265530945,368.071236635,0.0,46.0930336215,124.558693486,499.582507397,453.800580705,28.3233498048,17.4585768866
 03/21  23:00:00,775.998504106,95.0265530945,333.57564349,0.0,46.0930336215,124.558693486,495.305181917,463.685311476,14.1616749024,17.4581955395
 03/21  24:00:00,738.896817339,95.0265530945,308.82206052,0.0,46.0930336215,113.312780494,493.377759964,470.253406034,5.66466996096,17.4596839683
 03/22  01:00:00,688.380757734,95.0265530945,263.937098246,0.0,46.0930336215,113.312780494,524.599193928,501.477322047,5.66466996096,17.4572019193
 03/22  02:00:00,662.187501661,95.0265530945,239.096222317,0.0,46.0930336215,113.312780494,555.021486717,531.900173219,5.66466996096,17.4566435375
 03/22  03:00:00,675.982197151,95.0265530945,250.61117249,0.0,46.0930336215,113.312780494,544.534958105,521.414102788,5.66466996096,17.4561853561
 03/22  04:00:00,752.714561147,95.0265530945,239.867158937,0.0,100.150657288,148.969399434,538.943646016,515.823224307,5.66466996096,17.4557517482
 03/22  05:00:00,748.069938697,95.4738959934,234.171255946,0.0,100.150657288,149.894399434,840.375374974,808.752262993,14.1616749024,17.4614370784
 03/22  06:00:00,988.08180388,96.6292294008,244.222275794,0.0,176.471037341,302.612436532,584.305816757,538.520575694,28.3233498048,17.461891258
 03/22  07:00:00,1108.63470389,98.1950366826,260.39322588,0.0,243.2593065,310.10971186,549.81712585,480.85290955,42.4850247072,26.4791915931
 03/22  08:00:00,1159.75568163,98.8849213274,274.794776938,0.0,243.2593065,310.10971186,553.076020912,460.902606059,56.6466996096,35.526715244
 03/22  09:00:00,1193.88006194,99.3805117301,279.22322951,0.0,243.2593065,302.612436532,539.115832281,452.021516989,42.4850247072,44.6092905854
 03/22  10:00:00,1219.64973713,99.8194608274,304.784774818,0.0,243.2593065,310.10971186,550.460763121,434.717829138,70.808374512,44.9345594703
 03/22  11:00:00,1239.70100822,100.228628714,335.595449972,0.0,243.2593065,310.10971186,544.461883482,419.607366463,70.808374512,54.046142507
 03/22  12:00:00,1214.74341399,100.585842361,353.03660298,0.0,243.2593065,310.10971186,524.345190656,408.792343131,70.808374512,44.744473013
 03/22  13:00:00,1279.42737054,100.97290775,378.846027873,0.0,243.2593065,302.612436532,495.223986169,393.539575521,56.6466996096,45.0377110387
 03/22  14:00:00,1287.8274466,101.293897284,387.253057081,0.0,243.2593065,302.612436532,470.355318843,382.932728258,42.4850247072,44.9375658781
 03/22  15:00:00,1289.20819345,101.54153129,390.463670816,0.0,243.2593065,302.612436532,485.812386356,378.767226522,56.6466996096,50.3984602239
 03/22  16:00:00,1300.28905637,101.769966904,392.172841841,0.0,243.2593065,310.10971186,499.171485225,375.214880034,84.9700494144,38.9865557767
 03/22  17:00:00,1308.1727787,101.970884995,393.316641981,0.0,243.2593065,310.10971186,486.176661849,374.828850819,84.9700494144,26.3777616159
 03/22  18:00:00,1035.17892884,95.0265530945,392.006707603,0.0,166.938926447,199.110933808,480.316779431,377.826260936,84.9700494144,17.5204690808
 03/22  19:00:00,1038.21189465,95.0265530945,388.345229406,0.0,166.938926447,191.61365848,463.889964659,389.724921299,56.6466996096,17.5183437501
 03/22  20:00:00,905.91490073,95.0265530945,383.722837786,0.0,100.150657288,124.558693486,514.605683173,431.689676191,56.6466996096,26.2693073725
 03/22  21:00:00,855.389235481,95.0265530945,371.45302252,0.0,100.150657288,124.558693486,499.193715969,439.241513614,42.4850247072,17.467177648
 03/22  22:00:00,770.608948302,95.0265530945,360.181282413,0.0,46.0930336215,124.558693486,504.931609629,459.148251168,28.3233498048,17.4600086561
 03/22  23:00:00,760.716509086,95.0265530945,346.346642543,0.0,46.0930336215,124.558693486,499.570639504,467.949399189,14.1616749024,17.4595654127
 03/22  24:00:00,740.700322518,95.0265530945,336.769383559,0.0,46.0930336215,113.312780494,496.22399329,473.100172177,5.66466996096,17.4591511522
 03/23  01:00:00,738.970337646,95.0265530945,335.976540572,0.0,46.0930336215,113.312780494,500.881629128,477.758529925,5.66466996096,17.4584292425
 03/23  02:00:00,732.499722677,95.0265530945,329.488187459,0.0,46.0930336215,113.312780494,505.911619898,482.789094608,5.66466996096,17.4578553294
 03/23  03:00:00,733.487037115,95.0265530945,331.427551051,0.0,46.0930336215,113.312780494,509.213553372,486.091521597,5.66466996096,17.457361814
 03/23  04:00:00,822.914403522,95.0265530945,335.135504831,0.0,100.150657288,148.969399434,490.127596043,467.006037754,5.66466996096,17.4568883278
 03/23  05:00:00,822.050933592,95.5520167951,335.340496402,0.0,100.150657288,149.894399434,801.727316318,770.109194221,14.1616749024,17.4564471947
 03/23  06:00:00,1042.04416742,97.0665755692,328.887900007,0.0,176.471037341,302.612436532,566.15903596,520.379705751,28.3233498048,17.4559804047
 03/23  07:00:00,1146.80982052,98.7650620732,324.769113841,0.0,243.2593065,310.10971186,542.02643836,473.060012078,42.4850247072,26.4814015756
 03/23  08:00:00,1197.69073619,99.4038544177,338.076121747,0.0,243.2593065,310.10971186,544.980264742,452.820163886,56.6466996096,35.5134012458
 03/23  09:00:00,1252.39033122,99.9720674773,368.092282751,0.0,243.2593065,302.612436532,514.729170426,436.554070678,42.4850247072,35.6900750401
 03/23  10:00:00,1286.60586635,100.602172332,384.729056601,0.0,243.2593065,310.10971186,529.978473465,405.251181054,70.808374512,53.918917899
 03/23  11:00:00,1298.25398193,101.063844489,388.172560336,0.0,243.2593065,310.10971186,501.771881646,385.928772114,70.808374512,45.0347350193
 03/23  12:00:00,1259.39293777,101.670779481,390.715851619,0.0,243.2593065,310.10971186,482.252569748,366.704218133,70.808374512,44.7399771027
 03/23  13:00:00,1309.25617505,102.174149308,394.660879726,0.0,243.2593065,302.612436532,459.477286216,348.78868076,56.6466996096,54.0419058463
 03/23  14:00:00,1319.81695752,102.224759025,395.887532858,0.0,243.2593065,302.612436532,432.891836873,345.478997536,42.4850247072,44.9278146296
 03/23  15:00:00,1306.66765332,102.475162584,395.258404061,0.0,243.2593065,302.612436532,444.799997821,343.334944648,56.6466996096,44.8183535635
 03/23  16:00:00,1322.31998021,102.902576899,395.019692068,0.0,243.2593065,310.10971186,455.119829906,334.520349792,84.9700494144,35.6294307002
 03/23  17:00:00,1338.58454322,103.313765862,394.246362831,0.0,243.2593065,310.10971186,438.661693406,327.313069164,84.9700494144,26.3785748277
 03/23  18:00:00,1075.19600059,95.0265530945,389.929665278,0.0,166.938926447,199.110933808,451.714150936,340.474104305,84.9700494144,26.2699972165
 03/23  19:00:00,1069.43568467,95.0265530945,380.75272386,0.0,166.938926447,191.61365848,443.908436336,369.741718686,56.6466996096,17.5200180396
 03/23  20:00:00,926.457163629,95.0265530945,369.396941136,0.0,100.150657288,124.558693486,492.349162662,418.183405669,56.6466996096,17.5190573836
 03/23  21:00:00,870.837198489,95.0265530945,348.43673953,0.0,100.150657288,124.558693486,488.122128288,428.169742165,42.4850247072,17.4673614158
 03/23  22:00:00,769.993513058,95.0265530945,318.085265422,0.0,46.0930336215,124.558693486,494.940438641,449.156752696,28.3233498048,17.4603361396
