Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  23:00:00,778.401666365,95.0265530945,331.136781089,0.0,46.0930336215,124.558693486,486.768136393,455.146615625,14.1616749024,17.4598458654
 03/23  24:00:00,747.864387424,95.0265530945,313.848420175,0.0,46.0930336215,113.312780494,486.155669073,463.031499832,5.66466996096,17.4594992806
 03/24  01:00:00,696.996252894,95.0265530945,267.409811145,0.0,46.0930336215,113.312780494,512.888950596,489.765605898,5.66466996096,17.4586747378
 03/24  02:00:00,659.490941064,95.0265530945,231.588619905,0.0,46.0930336215,113.312780494,560.3875445,537.264846442,5.66466996096,17.4580280975
 03/24  03:00:00,660.795256956,95.0265530945,230.948039109,0.0,46.0930336215,113.312780494,562.031980548,538.909824061,5.66466996096,17.4574865263
 03/24  04:00:00,747.411285475,95.0265530945,225.647857995,0.0,100.150657288,148.969399434,550.788926537,527.667285518,5.66466996096,17.4569710579
 03/24  05:00:00,740.750408092,95.5882188983,217.782324866,0.0,100.150657288,149.894399434,828.20575073,796.586526616,14.1616749024,17.4575492121
 03/24  06:00:00,976.810662327,97.3022673174,224.181103918,0.0,176.471037341,302.612436532,585.215884432,539.434724151,28.3233498048,17.4578104764
 03/24  07:00:00,1092.28466609,99.2176950597,233.62543106,0.0,243.2593065,310.10971186,542.059087236,473.100212768,42.4850247072,26.4738497605
 03/24  08:00:00,1227.46998147,100.14285778,316.596198875,0.0,243.2593065,310.10971186,522.123595104,429.949915978,56.6466996096,35.5269795168
 03/24  09:00:00,1313.74428059,100.800445438,358.109539197,0.0,243.2593065,302.612436532,490.762424992,403.676995538,42.4850247072,44.6004047475
 03/24  10:00:00,1331.61639923,101.441415216,365.773790563,0.0,243.2593065,310.10971186,489.476355626,373.745800574,70.808374512,44.9221805392
 03/24  11:00:00,1341.51598347,101.815581054,370.498119158,0.0,243.2593065,310.10971186,485.040226898,360.19140447,70.808374512,54.0404479154
 03/24  12:00:00,1309.42448103,102.376062536,373.275567931,0.0,243.2593065,310.10971186,462.736349156,347.186917766,70.808374512,44.7410568774
 03/24  13:00:00,1348.14537639,102.608968891,374.968023584,0.0,243.2593065,302.612436532,444.854083728,343.174498338,56.6466996096,45.0328857795
 03/24  14:00:00,1347.61369665,102.99427368,376.564332264,0.0,243.2593065,302.612436532,420.916471927,333.503526004,42.4850247072,44.9279212158
 03/24  15:00:00,1344.90558267,103.455307133,379.334645703,0.0,243.2593065,302.612436532,427.241993086,318.779409006,56.6466996096,51.8158844703
 03/24  16:00:00,1350.16534845,103.540348382,379.662427572,0.0,243.2593065,310.10971186,441.733576423,319.194893889,84.9700494144,37.56863312
 03/24  17:00:00,1349.14502777,103.786866681,376.669226594,0.0,243.2593065,310.10971186,427.086030276,315.740279303,84.9700494144,26.3757015585
 03/24  18:00:00,1071.69469224,95.0265530945,374.060931444,0.0,166.938926447,199.110933808,432.697721587,330.207227487,84.9700494144,17.5204446858
 03/24  19:00:00,1067.25651881,95.0265530945,370.190443799,0.0,166.938926447,191.61365848,433.883198365,359.717201382,56.6466996096,17.5192973734
 03/24  20:00:00,925.074575086,95.0265530945,365.80909077,0.0,100.150657288,124.558693486,492.11443359,409.200587092,56.6466996096,26.2671468883
 03/24  21:00:00,888.384497913,95.0265530945,361.204891304,0.0,100.150657288,124.558693486,480.291894456,420.341086813,42.4850247072,17.4657829362
 03/24  22:00:00,807.988684706,95.0265530945,341.292203163,0.0,46.0930336215,124.558693486,487.729177641,441.947258899,28.3233498048,17.4585689376
 03/24  23:00:00,812.464850643,95.0265530945,341.906198767,0.0,46.0930336215,124.558693486,481.029563043,449.409834168,14.1616749024,17.458053972
 03/24  24:00:00,786.019241325,95.0265530945,329.425331735,0.0,46.0930336215,113.312780494,479.943291597,456.821056866,5.66466996096,17.4575647697
 03/25  01:00:00,746.066121315,95.0265530945,297.545620072,0.0,46.0930336215,113.312780494,489.16319903,466.041773924,5.66466996096,17.4567551447
 03/25  02:00:00,742.45707193,95.0265530945,297.787831164,0.0,46.0930336215,113.312780494,492.584765574,469.463995843,5.66466996096,17.4560997704
 03/25  03:00:00,733.119449329,95.0265530945,286.036275593,0.0,46.0930336215,113.312780494,504.204636429,481.084438329,5.66466996096,17.4555281387
 03/25  04:00:00,721.771443731,95.0265530945,261.716781735,0.0,55.6251445156,113.312780494,521.325303023,498.205655673,5.66466996096,17.4549773889
 03/25  05:00:00,694.06263611,95.0265530945,234.276746477,0.0,55.6251445156,113.312780494,569.379605989,537.76349868,14.1616749024,17.4544324061
 03/25  06:00:00,742.090706913,95.0265530945,215.168195786,0.0,65.1572554096,176.889270242,548.312769659,511.249644779,28.3233498048,8.73977507566
 03/25  07:00:00,850.885100008,95.3777375659,227.222518857,0.0,109.682768182,220.96816451,814.033224176,754.087429209,42.4850247072,17.4607702598
 03/25  08:00:00,951.387233221,95.3699173774,312.42686011,0.0,109.682768182,220.96816451,619.918418855,536.929724858,56.6466996096,26.3419943882
 03/25  09:00:00,1113.28471552,96.2498123778,355.81895837,0.0,131.945524568,266.955817592,549.171983253,480.200150205,42.4850247072,26.4868083411
 03/25  10:00:00,1126.27193597,96.4076811274,363.184129444,0.0,131.945524568,274.45309292,559.737130584,453.407350237,70.808374512,35.5214058349
 03/25  11:00:00,1137.0215042,96.7067296121,369.747710378,0.0,131.945524568,274.45309292,535.373710003,429.045418007,70.808374512,35.5199174831
 03/25  12:00:00,1112.16209173,96.9682685086,374.125521896,0.0,131.945524568,274.45309292,517.365507539,411.048287779,70.808374512,35.5088452478
 03/25  13:00:00,1109.560058,97.2117978476,376.132424581,0.0,131.945524568,266.955817592,492.245778673,400.092050034,56.6466996096,35.5070290295
 03/25  14:00:00,1111.72239472,97.3726983977,378.669099299,0.0,131.945524568,266.955817592,463.669532589,385.68092384,42.4850247072,35.5035840421
 03/25  15:00:00,1039.8129295,95.0265530945,381.833467174,0.0,109.682768182,212.545889182,370.088934152,277.94035857,56.6466996096,35.501875972
 03/25  16:00:00,1050.54978766,95.0265530945,382.43763954,0.0,109.682768182,220.04316451,394.459179434,273.989340565,84.9700494144,35.4997894545
 03/25  17:00:00,1007.00448559,95.0265530945,382.02022222,0.0,109.682768182,220.04316451,388.690152458,277.255414111,84.9700494144,26.464688933
 03/25  18:00:00,965.114442045,95.0265530945,381.38707302,0.0,100.150657288,199.110933808,423.003498863,320.574754018,84.9700494144,17.4586954307
 03/25  19:00:00,959.303178028,95.0265530945,377.73375914,0.0,100.150657288,191.61365848,432.551238378,358.446180254,56.6466996096,17.4583585145
 03/25  20:00:00,808.867909332,95.0265530945,347.976031488,0.0,55.6251445156,124.558693486,493.102745136,418.998217946,56.6466996096,17.4578275807
 03/25  21:00:00,782.40655232,95.0265530945,323.740252415,0.0,55.6251445156,124.558693486,490.678774163,430.736617233,42.4850247072,17.4571322227
 03/25  22:00:00,794.540914203,95.0265530945,345.754731947,0.0,46.0930336215,124.558693486,493.312266493,447.532312494,28.3233498048,17.4566041938
 03/25  23:00:00,802.429446811,95.0265530945,352.97020721,0.0,46.0930336215,124.558693486,485.290157854,453.672420559,14.1616749024,17.4560623925
 03/25  24:00:00,757.090788771,95.0265530945,321.960747676,0.0,46.0930336215,113.312780494,485.325803441,462.203749243,5.66466996096,17.4573842366
 03/26  01:00:00,713.171629967,95.0265530945,291.685721417,0.0,34.9616554283,113.312780494,496.971912741,473.852496332,5.66466996096,17.4547464488
 03/26  02:00:00,679.641281767,95.0265530945,257.207196831,0.0,34.9616554283,113.312780494,537.739698514,514.621013639,5.66466996096,17.4540149136
 03/26  03:00:00,657.409597183,95.0265530945,234.476323489,0.0,34.9616554283,113.312780494,572.556349275,549.43135253,5.66466996096,17.4603267845
 03/26  04:00:00,669.501031622,95.0265530945,235.895908,0.0,44.4937663224,113.312780494,562.686657814,539.562298854,5.66466996096,17.4596889983
 03/26  05:00:00,650.836525916,95.0265530945,214.82512574,0.0,44.4937663224,113.312780494,617.222474394,585.601714468,14.1616749024,17.4590850229
 03/26  06:00:00,708.542170759,95.0265530945,204.884014376,0.0,54.0258772165,176.889270242,588.181422063,542.399582134,28.3233498048,17.4584901242
 03/26  07:00:00,727.773018775,95.0265530945,237.760679577,0.0,54.0258772165,184.38654557,526.260176312,466.317253357,42.4850247072,17.4578982485
 03/26  08:00:00,864.487560066,95.0265530945,296.102779435,0.0,65.1572554096,220.04316451,461.329718869,387.131629941,56.6466996096,17.5513893193
 03/26  09:00:00,915.408096199,95.0265530945,350.005913907,0.0,65.1572554096,212.545889182,446.007944714,368.25480291,42.4850247072,35.2681170968
 03/26  10:00:00,937.67749393,95.0265530945,365.230595088,0.0,65.1572554096,220.04316451,448.621569011,351.212819289,70.808374512,26.6003752101
 03/26  11:00:00,948.411183835,95.0265530945,376.672592411,0.0,65.1572554096,220.04316451,443.297223957,337.020965272,70.808374512,35.4678841737
 03/26  12:00:00,963.206324929,95.0265530945,386.461123984,0.0,65.1572554096,220.04316451,431.143891134,324.87285351,70.808374512,35.4626631114
 03/26  13:00:00,970.057576705,95.0265530945,391.975094954,0.0,65.1572554096,212.545889182,407.811461512,315.707146253,56.6466996096,35.4576156492
 03/26  14:00:00,976.762717986,95.0265530945,395.188800293,0.0,65.1572554096,212.545889182,384.012611017,306.074999501,42.4850247072,35.4525868086
 03/26  15:00:00,982.08971798,95.0265530945,396.80508035,0.0,65.1572554096,212.545889182,377.760280376,291.621019926,56.6466996096,29.4925608399
 03/26  16:00:00,959.186109555,95.0265530945,395.930858292,0.0,65.1572554096,220.04316451,409.197874288,291.662143426,84.9700494144,32.5656814479
 03/26  17:00:00,903.760692314,95.0265530945,394.928125325,0.0,54.0258772165,184.38654557,428.147984221,307.911717284,84.9700494144,35.2662175224
 03/26  18:00:00,867.228508617,95.0265530945,394.879135077,0.0,44.4937663224,163.454314868,445.075930466,351.36560691,84.9700494144,8.74027414154
 03/26  19:00:00,867.330269002,95.0265530945,390.119819939,0.0,44.4937663224,155.95703954,454.713189571,380.606438605,56.6466996096,17.4600513567
 03/26  20:00:00,826.795239322,95.0265530945,379.520934769,0.0,44.4937663224,124.558693486,508.288744307,434.182609824,56.6466996096,17.459434874
 03/26  21:00:00,794.530478959,95.0265530945,353.564209954,0.0,44.4937663224,124.558693486,508.927843206,448.983982052,42.4850247072,17.4588364462
 03/26  22:00:00,765.98344761,95.0265530945,332.033942429,0.0,34.9616554283,124.558693486,518.284552378,472.502959335,28.3233498048,17.4582432383
 03/26  23:00:00,727.157259921,95.0265530945,293.123568572,0.0,34.9616554283,124.558693486,525.733371554,494.11404454,14.1616749024,17.4576521112
 03/26  24:00:00,673.606930824,95.0265530945,258.968435944,0.0,34.9616554283,113.312780494,556.726656914,533.605750474,5.66466996096,17.4562364796
 03/27  01:00:00,685.958570863,95.0265530945,256.356642066,0.0,46.0930336215,113.312780494,563.965260642,540.844363073,5.66466996096,17.4562276074
 03/27  02:00:00,676.155410755,95.0265530945,246.803557586,0.0,46.0930336215,113.312780494,583.156514547,560.036385302,5.66466996096,17.4554592841
 03/27  03:00:00,654.469731305,95.0265530945,226.203817515,0.0,46.0930336215,113.312780494,624.522035687,601.402567799,5.66466996096,17.4547979274
 03/27  04:00:00,739.659251686,95.0265530945,224.293216253,0.0,100.150657288,148.969399434,599.271557163,576.150864147,5.66466996096,17.4560230546
 03/27  05:00:00,732.778648291,95.0265530945,215.766794071,0.0,100.150657288,149.894399434,1067.62828796,1036.01000879,14.1616749024,17.4566042702
 03/27  06:00:00,961.15672599,95.3208997169,220.074613232,0.0,176.471037341,302.612436532,682.701900369,636.918705847,28.3233498048,17.4598447174
 03/27  07:00:00,1101.36146148,95.6351226016,251.859678827,0.0,243.2593065,310.10971186,599.194230921,530.235844314,42.4850247072,26.4733618992
 03/27  08:00:00,1205.42072539,95.8455996925,319.141760086,0.0,243.2593065,310.10971186,573.2778632,481.114865201,56.6466996096,35.5162983895
 03/27  09:00:00,1278.2502543,96.1774256341,364.794329573,0.0,243.2593065,302.612436532,539.602275885,452.514957151,42.4850247072,44.6022940262
 03/27  10:00:00,1296.11758738,96.572678512,379.433133276,0.0,243.2593065,310.10971186,530.56148713,414.83837455,70.808374512,44.9147380685
 03/27  11:00:00,1317.9886504,97.1376198577,391.463580193,0.0,243.2593065,310.10971186,511.163181693,386.325656062,70.808374512,54.0291511185
 03/27  12:00:00,1293.40563006,97.7598073565,396.449841115,0.0,243.2593065,310.10971186,471.417933999,364.829644586,70.808374512,35.7799149013
 03/27  13:00:00,1324.26383707,98.3841917153,390.322438532,0.0,243.2593065,302.612436532,460.127764546,349.454008942,56.6466996096,54.0270559946
 03/27  14:00:00,1317.79957424,99.2192713097,385.040636975,0.0,243.2593065,302.612436532,422.876157946,335.479627326,42.4850247072,44.9115059135
 03/27  15:00:00,1314.57667741,99.9074027655,379.992316942,0.0,243.2593065,302.612436532,412.926552397,311.468416886,56.6466996096,44.8114359013
 03/27  16:00:00,1322.4841397,100.795325534,372.853737673,0.0,243.2593065,310.10971186,421.089580484,297.040207842,84.9700494144,39.0793232285
 03/27  17:00:00,1327.82117422,101.875516115,377.311565648,0.0,243.2593065,310.10971186,403.971901265,296.03737877,84.9700494144,22.9644730805
 03/27  18:00:00,1075.85109899,95.0265530945,400.633239406,0.0,166.938926447,199.110933808,406.911291835,295.677655834,84.9700494144,26.2635865869
 03/27  19:00:00,1081.27927118,95.0265530945,402.304205457,0.0,166.938926447,191.61365848,406.664214078,332.498722253,56.6466996096,17.5187922155
 03/27  20:00:00,929.495690713,95.0265530945,391.135648714,0.0,100.150657288,124.558693486,472.257490185,398.0931964,56.6466996096,17.5175941756
 03/27  21:00:00,874.525841797,95.0265530945,379.669300318,0.0,100.150657288,124.558693486,474.146055574,414.194913556,42.4850247072,17.4661173114
 03/27  22:00:00,783.923431269,95.0265530945,352.424102816,0.0,46.0930336215,124.558693486,482.052631279,436.270331956,28.3233498048,17.4589495185
 03/27  23:00:00,752.731497263,95.0265530945,317.856207015,0.0,46.0930336215,124.558693486,477.790708016,446.170743683,14.1616749024,17.4582894302
 03/27  24:00:00,718.529601013,95.0265530945,291.222914836,0.0,46.0930336215,113.312780494,477.97858508,454.856136119,5.66466996096,17.4577790005
 03/28  01:00:00,699.140343887,95.0265530945,275.261183328,0.0,46.0930336215,113.312780494,492.900235504,469.778789492,5.66466996096,17.456776051
 03/28  02:00:00,687.91478346,95.0265530945,269.776635056,0.0,46.0930336215,113.312780494,503.259666134,480.139043098,5.66466996096,17.4559530744
 03/28  03:00:00,680.122571664,95.0265530945,262.461417528,0.0,46.0930336215,113.312780494,516.757352387,493.637437195,5.66466996096,17.4552452305
 03/28  04:00:00,771.270168601,95.0265530945,258.47071733,0.0,100.150657288,148.969399434,503.604826913,480.485590798,5.66466996096,17.4545661544
 03/28  05:00:00,770.827376393,95.2264870982,253.096932964,0.0,100.150657288,149.894399434,791.848473563,760.230157812,14.1616749024,17.4566408487
 03/28  06:00:00,988.961098793,96.0727130625,249.125085861,0.0,176.471037341,302.612436532,561.461432249,515.683007986,28.3233498048,17.4550744582
 03/28  07:00:00,1122.42942615,97.3522749716,273.546463882,0.0,243.2593065,310.10971186,519.174972761,450.21663976,42.4850247072,26.4733082935
 03/28  08:00:00,1227.06134715,98.2212899777,341.529441933,0.0,243.2593065,310.10971186,505.444038242,413.281609149,56.6466996096,35.5157294828
 03/28  09:00:00,1289.17079141,98.9375994796,371.609560505,0.0,243.2593065,302.612436532,474.676379105,387.596644205,42.4850247072,44.5947101935
 03/28  10:00:00,1320.87765755,99.7130986443,383.935890328,0.0,243.2593065,310.10971186,471.393519483,355.672614117,70.808374512,44.9125308543
 03/28  11:00:00,1344.48640937,100.474566216,390.961987175,0.0,243.2593065,310.10971186,461.921041211,337.086844551,70.808374512,54.0258221482
 03/28  12:00:00,1312.82414356,101.446069192,386.931025511,0.0,243.2593065,310.10971186,431.278271349,324.691943946,70.808374512,35.7779528913
 03/28  13:00:00,1341.61914935,102.458635617,379.79530063,0.0,243.2593065,302.612436532,424.31185676,313.642701408,56.6466996096,54.0224557417
 03/28  14:00:00,1329.99270946,103.544545358,369.869333681,0.0,243.2593065,302.612436532,388.213703788,300.820608334,42.4850247072,44.908070746
 03/28  15:00:00,1325.38853921,104.442086806,361.996974721,0.0,243.2593065,302.612436532,383.65529483,282.200705852,56.6466996096,44.8078893686
 03/28  16:00:00,1336.09963117,105.39316171,364.276960021,0.0,243.2593065,310.10971186,393.975262137,273.382701305,84.9700494144,35.6225114168
 03/28  17:00:00,1342.32954048,106.236608924,370.174039056,0.0,243.2593065,310.10971186,384.005948149,272.660880844,84.9700494144,26.3750178909
 03/28  18:00:00,1086.84484668,95.0265530945,397.072579977,0.0,166.938926447,199.110933808,395.269192107,284.037964011,84.9700494144,26.2611786814
 03/28  19:00:00,1081.60402305,95.0265530945,396.95648861,0.0,166.938926447,191.61365848,397.270661271,323.105983473,56.6466996096,17.5179781879
 03/28  20:00:00,922.456530456,95.0265530945,377.369996108,0.0,100.150657288,124.558693486,464.480742087,390.317435104,56.6466996096,17.5166073729
 03/28  21:00:00,844.350423728,95.0265530945,343.598339033,0.0,100.150657288,124.558693486,466.283090913,406.33290623,42.4850247072,17.4651599764
 03/28  22:00:00,761.297867461,95.0265530945,323.772562842,0.0,46.0930336215,124.558693486,474.391261354,428.609933845,28.3233498048,17.4579777038
 03/28  23:00:00,743.611611118,95.0265530945,301.142103604,0.0,46.0930336215,124.558693486,469.787082114,438.168123761,14.1616749024,17.4572834513
 03/28  24:00:00,716.318930814,95.0265530945,286.696856528,0.0,46.0930336215,113.312780494,468.561647489,445.440231139,5.66466996096,17.4567463893
 03/29  01:00:00,695.322488597,95.0265530945,263.530740827,0.0,46.0930336215,113.312780494,494.483888869,471.363538121,5.66466996096,17.4556807867
 03/29  02:00:00,721.3482068,95.0265530945,283.730152717,0.0,46.0930336215,113.312780494,484.592983112,461.473495613,5.66466996096,17.4548175377
 03/29  03:00:00,707.130380288,95.0265530945,271.214084824,0.0,46.0930336215,113.312780494,500.328786298,477.21004778,5.66466996096,17.454068557
 03/29  04:00:00,766.582966863,95.0265530945,244.298213344,0.0,100.150657288,148.969399434,511.585961915,488.46794383,5.66466996096,17.4533481237
 03/29  05:00:00,766.138539434,95.4790107849,239.726169688,0.0,100.150657288,149.894399434,746.652905828,715.035839934,14.1616749024,17.4553909907
 03/29  06:00:00,968.929452113,97.0997339273,220.753697162,0.0,176.471037341,302.612436532,568.286982831,522.504811296,28.3233498048,17.4588217309
 03/29  07:00:00,1098.90614345,99.1617560358,244.948070498,0.0,243.2593065,310.10971186,509.86907289,440.913382872,42.4850247072,26.4706653105
 03/29  08:00:00,1212.9474158,100.007143732,319.519349681,0.0,243.2593065,310.10971186,490.129224917,397.970981216,56.6466996096,35.5115440915
 03/29  09:00:00,1292.31555037,100.658907641,363.462476138,0.0,243.2593065,302.612436532,461.616198059,374.535723344,42.4850247072,44.5954500081
 03/29  10:00:00,1313.70472022,101.38304586,377.217829733,0.0,243.2593065,310.10971186,460.578573443,344.864224843,70.808374512,44.9059740885
 03/29  11:00:00,1323.49764769,102.072549785,390.601291864,0.0,243.2593065,310.10971186,443.564249394,327.738484891,70.808374512,45.0173899907
 03/29  12:00:00,1285.57594809,102.980162855,389.941712326,0.0,243.2593065,310.10971186,429.599087398,314.066854415,70.808374512,44.7238584713
 03/29  13:00:00,1319.79136896,103.986119129,375.505800297,0.0,243.2593065,302.612436532,412.469756014,301.801158199,56.6466996096,54.0218982048
 03/29  14:00:00,1311.35492844,105.109145531,362.678747918,0.0,243.2593065,302.612436532,377.008269082,289.612871713,42.4850247072,44.9103726616
 03/29  15:00:00,1307.43079095,105.865765265,359.966721073,0.0,243.2593065,302.612436532,376.17508445,274.727948101,56.6466996096,44.8004367388
 03/29  16:00:00,1315.13193587,106.868570308,360.384132107,0.0,243.2593065,310.10971186,386.895679149,266.309607946,84.9700494144,35.6160217886
 03/29  17:00:00,1325.11478832,107.92937918,362.555381026,0.0,243.2593065,310.10971186,378.179968235,266.833322435,84.9700494144,26.3765963855
 03/29  18:00:00,1080.56604128,95.0265530945,394.990338583,0.0,166.938926447,199.110933808,397.026532026,285.792545116,84.9700494144,26.2639374952
 03/29  19:00:00,1093.53450353,95.0265530945,401.743766984,0.0,166.938926447,191.61365848,392.795552274,318.63375442,56.6466996096,17.5150982444
 03/29  20:00:00,942.400568727,95.0265530945,390.239712,0.0,100.150657288,124.558693486,455.628577567,381.4657763,56.6466996096,17.5161016569
 03/29  21:00:00,868.425138191,95.0265530945,368.094734858,0.0,100.150657288,124.558693486,461.469619335,401.522089742,42.4850247072,17.4625048851
 03/29  22:00:00,791.165432636,95.0265530945,357.094228425,0.0,46.0930336215,124.558693486,469.278745404,423.500052429,28.3233498048,17.4553431705
 03/29  23:00:00,779.84249555,95.0265530945,346.225357355,0.0,46.0930336215,124.558693486,463.110650619,431.494339843,14.1616749024,17.454635874
 03/29  24:00:00,737.276223439,95.0265530945,310.34252885,0.0,46.0930336215,113.312780494,463.328821041,440.208371233,5.66466996096,17.4557798463
 03/30  01:00:00,719.500792094,95.0265530945,287.182948116,0.0,46.0930336215,113.312780494,471.060573915,447.942937477,5.66466996096,17.4529664777
 03/30  02:00:00,694.269087977,95.0265530945,268.586320948,0.0,46.0930336215,113.312780494,492.02665882,468.906483887,5.66466996096,17.4555049711
 03/30  03:00:00,680.977361004,95.0265530945,253.93981298,0.0,46.0930336215,113.312780494,513.225038871,490.102271048,5.66466996096,17.4580978621
 03/30  04:00:00,761.020665815,95.0265530945,243.268634607,0.0,100.150657288,148.969399434,508.640775464,485.518805659,5.66466996096,17.4572998446
 03/30  05:00:00,756.967961176,95.5617348275,238.538422799,0.0,100.150657288,149.894399434,727.176664585,695.558433916,14.1616749024,17.4565557665
 03/30  06:00:00,981.101790533,97.8312023292,237.952158752,0.0,176.471037341,302.612436532,538.068834662,492.289692006,28.3233498048,17.4557928514
 03/30  07:00:00,1110.46123773,99.7177406674,256.633457827,0.0,243.2593065,310.10971186,501.155182031,432.198717024,42.4850247072,26.4714402993
 03/30  08:00:00,1223.09264833,100.577125645,333.877509019,0.0,243.2593065,310.10971186,489.933820672,397.783139445,56.6466996096,35.5039816169
 03/30  09:00:00,1288.07443571,101.178060418,371.315944697,0.0,243.2593065,302.612436532,451.623080618,373.460131221,42.4850247072,35.6779246903
 03/30  10:00:00,1310.09004067,101.905034723,386.1302253,0.0,243.2593065,310.10971186,465.483949478,340.782775135,70.808374512,53.8927998318
 03/30  11:00:00,1324.42572095,102.535824523,394.585992547,0.0,243.2593065,310.10971186,437.514988413,321.691305633,70.808374512,45.0153082681
 03/30  12:00:00,1272.83283329,103.382633736,379.941888382,0.0,243.2593065,310.10971186,423.890624267,308.360667826,70.808374512,44.7215819293
 03/30  13:00:00,1297.88237791,104.397548521,367.56845933,0.0,243.2593065,302.612436532,406.873716657,296.20943123,56.6466996096,54.0175858174
 03/30  14:00:00,1286.61490922,105.568181815,353.075863508,0.0,243.2593065,302.612436532,370.783772376,283.393666801,42.4850247072,44.9050808671
 03/30  15:00:00,1289.35440356,106.569692445,351.895456633,0.0,243.2593065,302.612436532,369.993306862,268.549426844,56.6466996096,44.7971804088
 03/30  16:00:00,1286.74809687,108.088752408,346.7888055,0.0,243.2593065,310.10971186,381.11834016,260.539083041,84.9700494144,35.6092077043
 03/30  17:00:00,1288.68754131,109.0610833,346.504217072,0.0,243.2593065,310.10971186,373.394482277,262.054074986,84.9700494144,26.3703578761
 03/30  18:00:00,1027.44774084,95.0265530945,375.049361197,0.0,166.938926447,199.110933808,382.964425259,280.479924178,84.9700494144,17.514451666
 03/30  19:00:00,1050.30623825,95.0265530945,415.760337257,0.0,166.938926447,191.61365848,400.209342512,317.300051603,56.6466996096,26.2625912993
 03/30  20:00:00,915.549228672,95.0265530945,409.139529176,0.0,100.150657288,124.558693486,449.881700104,375.719357365,56.6466996096,17.5156431301
 03/30  21:00:00,867.820748209,95.0265530945,400.172084368,0.0,100.150657288,124.558693486,453.302616885,393.352396093,42.4850247072,17.4651960856
 03/30  22:00:00,790.587270825,95.0265530945,382.816755515,0.0,46.0930336215,124.558693486,465.53132217,419.750260434,28.3233498048,17.4577119316
 03/30  23:00:00,757.433948178,95.0265530945,342.540879547,0.0,46.0930336215,124.558693486,462.437773854,430.819181718,14.1616749024,17.4569172334
 03/30  24:00:00,744.867631113,95.0265530945,340.981154103,0.0,46.0930336215,113.312780494,459.259071995,436.138233372,5.66466996096,17.4561686614
 03/31  01:00:00,730.155183686,95.0265530945,321.50366346,0.0,46.0930336215,113.312780494,465.943703256,442.82396309,5.66466996096,17.4550702053
 03/31  02:00:00,714.857283849,95.0265530945,303.492754066,0.0,46.0930336215,113.312780494,472.587275076,449.468460056,5.66466996096,17.4541450597
 03/31  03:00:00,728.763662575,95.0265530945,303.454576563,0.0,46.0930336215,113.312780494,477.979082342,454.861097998,5.66466996096,17.4533143832
 03/31  04:00:00,817.927756679,95.0265530945,296.578087591,0.0,100.150657288,148.969399434,462.885357628,439.768180051,5.66466996096,17.4525076161
 03/31  05:00:00,787.097200036,95.5845262401,271.842896395,0.0,100.150657288,149.894399434,679.12044354,650.398021467,14.1616749024,14.5607471701
 03/31  06:00:00,999.707037992,98.168544165,265.324990676,0.0,176.471037341,302.612436532,507.396338382,467.443451514,28.3233498048,11.6295370641
 03/31  07:00:00,1149.6313382,100.163890545,313.640438438,0.0,243.2593065,310.10971186,493.699146276,415.926181622,42.4850247072,35.2879399466
 03/31  08:00:00,1234.7532633,100.876392336,369.276332109,0.0,243.2593065,310.10971186,478.91096615,386.771498461,56.6466996096,35.4927680791
 03/31  09:00:00,1283.55236356,101.419272658,387.670345255,0.0,243.2593065,302.612436532,441.117214865,362.968071033,42.4850247072,35.6641191251
 03/31  10:00:00,1308.8853633,101.926968413,401.32798166,0.0,243.2593065,310.10971186,454.715192328,338.999668839,70.808374512,44.9071489777
 03/31  11:00:00,1304.35373955,102.5828441,391.041810737,0.0,243.2593065,310.10971186,444.585551496,319.767397953,70.808374512,54.0097790307
 03/31  12:00:00,1256.18871154,103.632653428,367.77735637,0.0,243.2593065,310.10971186,416.157318633,300.625645819,70.808374512,44.7232983022
 03/31  13:00:00,1275.28546416,104.355469973,355.028418852,0.0,243.2593065,302.612436532,391.670446754,290.014173639,56.6466996096,45.0095735049
 03/31  14:00:00,1265.92910638,104.729376752,355.077955605,0.0,243.2593065,302.612436532,381.600087276,294.210254086,42.4850247072,44.9048084837
 03/31  15:00:00,1272.9840406,105.356214404,360.159192429,0.0,243.2593065,302.612436532,398.263202504,296.818254752,56.6466996096,44.798248142
 03/31  16:00:00,1296.39171472,105.930816875,363.423619766,0.0,243.2593065,310.10971186,429.01762246,299.541224544,84.9700494144,44.506348502
 03/31  17:00:00,1308.16980739,106.388843039,369.654698525,0.0,243.2593065,310.10971186,416.287390002,304.947119722,84.9700494144,26.370220865
 03/31  18:00:00,1050.32734119,95.0265530945,407.359116921,0.0,166.938926447,199.110933808,424.18560274,321.70189056,84.9700494144,17.5136627657
 03/31  19:00:00,1058.80353421,95.0265530945,413.718664285,0.0,166.938926447,191.61365848,408.799487291,334.638285297,56.6466996096,17.5145023846
 03/31  20:00:00,921.243548901,95.0265530945,410.58992645,0.0,100.150657288,124.558693486,460.176774814,377.2702099,56.6466996096,26.2598653044
 03/31  21:00:00,876.970670337,95.0265530945,408.92969504,0.0,100.150657288,124.558693486,447.766249138,387.822444116,42.4850247072,17.4587803142
 03/31  22:00:00,816.490156053,95.0265530945,405.657758701,0.0,46.0930336215,124.558693486,446.961576775,409.902442829,28.3233498048,8.73578414143
 03/31  23:00:00,812.873290058,95.0265530945,400.575574401,0.0,46.0930336215,124.558693486,452.097245798,420.477736341,14.1616749024,17.4578345548
 03/31  24:00:00,801.832574813,95.0265530945,395.215033576,0.0,46.0930336215,113.312780494,452.809039829,429.687283733,5.66466996096,17.4570861356
 04/01  01:00:00,786.625441602,95.0265530945,390.233677472,0.0,46.0930336215,113.312780494,461.207070616,438.086481059,5.66466996096,17.4559195962
 04/01  02:00:00,779.118274966,95.0265530945,383.331927306,0.0,46.0930336215,113.312780494,468.752792907,445.633225814,5.66466996096,17.4548971315
 04/01  03:00:00,760.488434093,95.0265530945,356.055817631,0.0,46.0930336215,113.312780494,475.257394618,452.138717401,5.66466996096,17.454007256
 04/01  04:00:00,751.409467567,95.0265530945,327.075892161,0.0,55.6251445156,113.312780494,470.198396635,447.080575913,5.66466996096,17.4531507609
 04/01  05:00:00,752.121184675,95.0265530945,322.250858333,0.0,55.6251445156,113.312780494,480.675528067,449.061549728,14.1616749024,17.4523034367
 04/01  06:00:00,836.421268159,95.0265530945,339.340348887,0.0,65.1572554096,176.889270242,434.181604604,388.406795401,28.3233498048,17.4514593976
 04/01  07:00:00,956.220904586,95.3672532447,353.896276113,0.0,109.682768182,220.96816451,668.15577069,608.213257725,42.4850247072,17.4574882585
 04/01  08:00:00,968.884767499,95.3622685432,365.978052021,0.0,109.682768182,220.96816451,589.379892263,506.40407657,56.6466996096,26.3291160839
 04/01  09:00:00,1079.94878396,96.1126073836,376.478386169,0.0,131.945524568,266.955817592,537.405990767,468.436324957,42.4850247072,26.4846411029
 04/01  10:00:00,1094.8261122,96.3627032746,382.944733508,0.0,131.945524568,274.45309292,553.823051661,447.524790397,70.808374512,35.4898867515
 04/01  11:00:00,1095.52828614,96.4887286908,386.313183014,0.0,131.945524568,274.45309292,542.698893778,436.402485927,70.808374512,35.4880333391
 04/01  12:00:00,1063.19927904,96.5882068923,389.664676178,0.0,131.945524568,274.45309292,532.025240507,425.740753378,70.808374512,35.476112617
 04/01  13:00:00,1062.39273408,96.6836798549,393.113305854,0.0,131.945524568,266.955817592,509.676142232,417.556221038,56.6466996096,35.4732215844
 04/01  14:00:00,1072.88152854,96.7958119371,397.332806573,0.0,131.945524568,266.955817592,475.537780437,406.442496246,42.4850247072,26.6102594836
 04/01  15:00:00,999.66795025,95.0265530945,400.678969207,0.0,109.682768182,212.545889182,405.973683673,313.832210444,56.6466996096,35.4947736197
 04/01  16:00:00,1005.55406835,95.0265530945,401.383268842,0.0,109.682768182,220.04316451,433.790808068,313.329481869,84.9700494144,35.4912767838
 04/01  17:00:00,961.801899869,95.0265530945,403.111048044,0.0,109.682768182,220.04316451,421.494650837,310.065581701,84.9700494144,26.4590197216
 04/01  18:00:00,922.561044628,95.0265530945,400.820659572,0.0,100.150657288,199.110933808,446.534723869,344.107409892,84.9700494144,17.4572645621
 04/01  19:00:00,928.815391408,95.0265530945,396.144848251,0.0,100.150657288,191.61365848,443.558017628,369.454957186,56.6466996096,17.4563608325
 04/01  20:00:00,816.984582514,95.0265530945,391.249473216,0.0,55.6251445156,124.558693486,497.311389632,423.209068789,56.6466996096,17.4556212328
 04/01  21:00:00,811.805284307,95.0265530945,387.908669924,0.0,55.6251445156,124.558693486,497.094349271,437.154686873,42.4850247072,17.4546376904
 04/01  22:00:00,794.161455048,95.0265530945,380.738924411,0.0,46.0930336215,124.558693486,502.972750378,457.195602762,28.3233498048,17.4537978107
 04/01  23:00:00,796.778557815,95.0265530945,374.948611372,0.0,46.0930336215,124.558693486,494.896221149,463.28159256,14.1616749024,17.4529536863
 04/01  24:00:00,798.881677801,95.0265530945,374.179476775,0.0,46.0930336215,113.312780494,492.98649241,469.867867287,5.66466996096,17.4539551618
 04/02  01:00:00,777.386195332,95.0265530945,352.850449771,0.0,34.9616554283,113.312780494,501.444184017,478.328999666,5.66466996096,17.4505143903
 04/02  02:00:00,764.23462589,95.0265530945,332.470306696,0.0,34.9616554283,113.312780494,508.472378664,485.350969367,5.66466996096,17.4567393365
 04/02  03:00:00,727.321098008,95.0265530945,294.217391834,0.0,34.9616554283,113.312780494,524.531507873,501.411068998,5.66466996096,17.4557689133
 04/02  04:00:00,705.354580233,95.0265530945,266.671317716,0.0,44.4937663224,113.312780494,541.250977183,518.131451583,5.66466996096,17.4548556397
 04/02  05:00:00,698.510807546,95.0265530945,261.643437454,0.0,44.4937663224,113.312780494,560.555086123,528.939453734,14.1616749024,17.4539574867
 04/02  06:00:00,761.242771169,95.0265530945,260.514771971,0.0,54.0258772165,176.889270242,514.028828488,468.252414554,28.3233498048,17.4530641291
 04/02  07:00:00,769.472546028,95.0265530945,278.768225638,0.0,54.0258772165,184.38654557,491.778300165,431.841102418,42.4850247072,17.4521730395
 04/02  08:00:00,910.431495376,95.0265530945,341.294383083,0.0,65.1572554096,220.04316451,464.426872216,390.235941598,56.6466996096,17.5442310084
 04/02  09:00:00,924.32874881,95.0265530945,367.781573805,0.0,65.1572554096,212.545889182,443.068375872,374.138346321,42.4850247072,26.4450048448
 04/02  10:00:00,946.36530581,95.0265530945,380.081799504,0.0,65.1572554096,220.04316451,469.562950085,363.302705625,70.808374512,35.4518699481
 04/02  11:00:00,961.635850365,95.0265530945,387.312503724,0.0,65.1572554096,220.04316451,464.301422259,358.0475767,70.808374512,35.4454710476
 04/02  12:00:00,963.208431367,95.0265530945,389.310685707,0.0,65.1572554096,220.04316451,456.488330309,350.240596445,70.808374512,35.4393593522
 04/02  13:00:00,953.953907471,95.0265530945,390.770912798,0.0,65.1572554096,212.545889182,425.330433455,342.099092473,56.6466996096,26.5846413719
 04/02  14:00:00,930.138265602,95.0265530945,397.434354686,0.0,65.1572554096,212.545889182,414.748827887,336.809001333,42.4850247072,35.4548018466
 04/02  15:00:00,937.567207237,95.0265530945,400.888342826,0.0,65.1572554096,212.545889182,423.397529511,331.302532028,56.6466996096,35.4482978737
 04/02  16:00:00,921.048675646,95.0265530945,397.71472577,0.0,65.1572554096,220.04316451,456.104299411,335.692072292,84.9700494144,35.4421777045
 04/02  17:00:00,883.743090685,95.0265530945,395.456807073,0.0,54.0258772165,184.38654557,463.442923208,352.025104069,84.9700494144,26.4477697242
 04/02  18:00:00,853.885634824,95.0265530945,392.322630045,0.0,44.4937663224,163.454314868,502.951991517,400.526051344,84.9700494144,17.4558907586
 04/02  19:00:00,849.282190803,95.0265530945,387.37345434,0.0,44.4937663224,155.95703954,495.23575229,421.134129898,56.6466996096,17.4549227816
 04/02  20:00:00,820.868689581,95.0265530945,378.907150832,0.0,44.4937663224,124.558693486,542.157443726,468.056732905,56.6466996096,17.4540112119
 04/02  21:00:00,793.058457961,95.0265530945,348.02591607,0.0,44.4937663224,124.558693486,540.565711175,480.62757194,42.4850247072,17.4531145279
 04/02  22:00:00,763.021148112,95.0265530945,321.314216455,0.0,34.9616554283,124.558693486,547.663106058,501.887533683,28.3233498048,17.4522225707
 04/02  23:00:00,758.848304053,95.0265530945,315.332184906,0.0,34.9616554283,124.558693486,540.678727789,509.065720024,14.1616749024,17.4513328626
 04/02  24:00:00,715.540627879,95.0265530945,288.94717494,0.0,34.9616554283,113.312780494,541.939014319,527.53899713,5.66466996096,8.73534722858
 04/03  01:00:00,710.471343958,95.0265530945,272.822790419,0.0,46.0930336215,113.312780494,567.913191543,544.791955685,5.66466996096,17.4565658969
 04/03  02:00:00,678.982354301,95.0265530945,240.442665447,0.0,46.0930336215,113.312780494,620.436843642,597.316789674,5.66466996096,17.4553840073
 04/03  03:00:00,648.967795137,95.0265530945,207.839945747,0.0,46.0930336215,113.312780494,686.475947204,663.356893037,5.66466996096,17.4543842062
 04/03  04:00:00,723.009941497,95.0265530945,193.272881954,0.0,100.150657288,148.969399434,682.504174791,659.385928056,5.66466996096,17.4535767744
 04/03  05:00:00,725.814751527,95.0265530945,194.407763933,0.0,100.150657288,149.894399434,1124.44161279,1092.82523451,14.1616749024,17.4547033797
 04/03  06:00:00,939.13321155,95.3185934154,185.405359383,0.0,176.471037341,302.612436532,748.397757626,702.621036814,28.3233498048,17.4533710071
 04/03  07:00:00,1078.67369407,95.633056383,213.361041451,0.0,243.2593065,310.10971186,641.64362629,572.697362624,42.4850247072,26.4612389593
 04/03  08:00:00,1180.43493453,95.8489399743,280.27176684,0.0,243.2593065,310.10971186,582.188035969,490.037434595,56.6466996096,35.5039017641
 04/03  09:00:00,1278.10582658,96.1738068322,347.622936619,0.0,243.2593065,302.612436532,553.041217263,465.974170585,42.4850247072,44.5820219703
 04/03  10:00:00,1305.98115167,96.4238409048,368.00751823,0.0,243.2593065,310.10971186,547.047511155,431.350585937,70.808374512,44.8885507069
 04/03  11:00:00,1325.99057059,96.5835165327,377.836906137,0.0,243.2593065,310.10971186,527.055675394,411.250108485,70.808374512,44.9971923969
 04/03  12:00:00,1292.17046778,96.9627577158,384.410581045,0.0,243.2593065,310.10971186,504.565072173,389.051602581,70.808374512,44.7050950802
 04/03  13:00:00,1335.52356057,97.3430949276,389.85280253,0.0,243.2593065,302.612436532,486.056971957,375.416063038,56.6466996096,53.9942093099
 04/03  14:00:00,1339.0407096,97.7965189635,390.614051022,0.0,243.2593065,302.612436532,448.900491442,361.52869128,42.4850247072,44.8867754547
 04/03  15:00:00,1338.97316634,98.2866706217,392.522691887,0.0,243.2593065,302.612436532,442.648119352,341.216155583,56.6466996096,44.7852641588
 04/03  16:00:00,1332.77492503,98.6545780966,394.621551884,0.0,243.2593065,310.10971186,461.959800257,341.389209561,84.9700494144,35.600541282
 04/03  17:00:00,1322.95026337,99.0924984898,395.417153447,0.0,243.2593065,310.10971186,451.171179262,339.833018351,84.9700494144,26.3681114971
 04/03  18:00:00,1053.56387548,95.0265530945,395.043539998,0.0,166.938926447,199.110933808,444.427539643,341.944277609,84.9700494144,17.5132126198
 04/03  19:00:00,1059.68917389,95.0265530945,391.449746188,0.0,166.938926447,191.61365848,446.204602412,363.299770837,56.6466996096,26.258131965
 04/03  20:00:00,920.375307746,95.0265530945,385.030467386,0.0,100.150657288,124.558693486,489.661777498,415.502704951,56.6466996096,17.512372937
 04/03  21:00:00,870.70421498,95.0265530945,379.29492212,0.0,100.150657288,124.558693486,485.451279762,425.504148469,42.4850247072,17.4621065853
 04/03  22:00:00,794.817575413,95.0265530945,366.865988668,0.0,46.0930336215,124.558693486,490.759870026,444.982000996,28.3233498048,17.4545192254
 04/03  23:00:00,765.806788108,95.0265530945,333.388616118,0.0,46.0930336215,124.558693486,485.985785957,454.370554342,14.1616749024,17.4535567121
 04/03  24:00:00,743.623047183,95.0265530945,327.74869638,0.0,46.0930336215,113.312780494,483.944746883,460.827443865,5.66466996096,17.4526330565
 04/04  01:00:00,720.077457715,95.0265530945,302.634445929,0.0,46.0930336215,113.312780494,493.276684108,470.16067693,5.66466996096,17.4513372167
 04/04  02:00:00,688.473474509,95.0265530945,268.08606161,0.0,46.0930336215,113.312780494,518.754091526,495.639195892,5.66466996096,17.4502256735
 04/04  03:00:00,679.923368376,95.0265530945,258.972399265,0.0,46.0930336215,113.312780494,525.124808284,510.723185813,5.66466996096,8.73695251059
 04/04  04:00:00,767.815940661,95.0265530945,258.0702028,0.0,100.150657288,148.969399434,514.406060497,491.285924062,5.66466996096,17.4554664745
 04/04  05:00:00,772.281397191,95.2237308416,264.411582948,0.0,100.150657288,149.894399434,827.858465603,796.241607484,14.1616749024,17.4551832165
 04/04  06:00:00,1001.39633881,96.0607818223,275.28195249,0.0,176.471037341,302.612436532,567.388504044,521.611591202,28.3233498048,17.4535630371
 04/04  07:00:00,1131.2651255,96.8199773814,292.094956272,0.0,243.2593065,310.10971186,542.177568292,473.229177506,42.4850247072,26.4633660785
 04/04  08:00:00,1209.19063091,97.453230349,327.609162399,0.0,243.2593065,310.10971186,540.42770066,448.273802151,56.6466996096,35.5071988992
 04/04  09:00:00,1274.81259206,98.110242968,359.593930334,0.0,243.2593065,302.612436532,517.217393468,430.165634161,42.4850247072,44.566734599
 04/04  10:00:00,1292.62157992,98.6411523631,371.626552332,0.0,243.2593065,310.10971186,525.400531548,409.701927345,70.808374512,44.8902296911
 04/04  11:00:00,1298.63792429,99.1603680748,381.11699014,0.0,243.2593065,310.10971186,513.077303523,388.788824148,70.808374512,53.4801048634
 04/04  12:00:00,1261.5154807,99.6289642897,391.798914285,0.0,243.2593065,310.10971186,480.87655484,373.799192933,70.808374512,36.2689873956
 04/04  13:00:00,1306.19854481,100.052653118,400.023173593,0.0,243.2593065,302.612436532,470.671104725,360.030474227,56.6466996096,53.993930889
 04/04  14:00:00,1314.20204229,100.448526155,404.928229462,0.0,243.2593065,302.612436532,436.294909808,348.923524249,42.4850247072,44.8863608516
 04/04  15:00:00,1307.64729211,100.735324386,407.974365482,0.0,243.2593065,302.612436532,450.038624263,348.607022336,56.6466996096,44.7849023174
 04/04  16:00:00,1308.78970779,101.060092175,409.169344579,0.0,243.2593065,310.10971186,471.241000795,350.670272816,84.9700494144,35.6006785645
 04/04  17:00:00,1299.7289281,101.603596812,409.358937266,0.0,243.2593065,310.10971186,463.340230469,352.004371288,84.9700494144,26.3658097664
 04/04  18:00:00,1024.56392117,95.0265530945,411.024257632,0.0,166.938926447,199.110933808,454.625031994,352.141745807,84.9700494144,17.513236773
 04/04  19:00:00,1025.44754093,95.0265530945,408.582497185,0.0,166.938926447,191.61365848,451.319233357,368.413926601,56.6466996096,26.2586071463
 04/04  20:00:00,888.705836883,95.0265530945,402.691661622,0.0,100.150657288,124.558693486,490.667935207,416.508572751,56.6466996096,17.5126628464
 04/04  21:00:00,841.433301265,95.0265530945,391.25659306,0.0,100.150657288,124.558693486,488.225252066,428.277802924,42.4850247072,17.4624244352
 04/04  22:00:00,767.747969416,95.0265530945,382.643049317,0.0,46.0930336215,124.558693486,492.862627197,447.084509013,28.3233498048,17.4547683785
 04/04  23:00:00,763.098464221,95.0265530945,378.366481095,0.0,46.0930336215,124.558693486,485.166564146,453.551141894,14.1616749024,17.4537473499
 04/04  24:00:00,734.338525219,95.0265530945,351.637755233,0.0,46.0930336215,113.312780494,484.59705123,461.479607917,5.66466996096,17.4527733525
 04/05  01:00:00,723.082995161,95.0265530945,331.028450874,0.0,46.0930336215,113.312780494,490.982339501,467.866245479,5.66466996096,17.4514240608
 04/05  02:00:00,705.082233815,95.0265530945,305.091931616,0.0,46.0930336215,113.312780494,497.851719224,474.73678714,5.66466996096,17.4502621229
 04/05  03:00:00,694.206191957,95.0265530945,290.585705131,0.0,46.0930336215,113.312780494,495.432887091,480.410263666,5.66466996096,9.35795346432
 04/05  04:00:00,773.004191378,95.0265530945,276.610672316,0.0,100.150657288,148.969399434,494.635852327,472.139660933,5.66466996096,16.8315214327
 04/05  05:00:00,774.244146945,95.4680530409,275.318745906,0.0,100.150657288,149.894399434,788.390342455,756.773584812,14.1616749024,17.4550827405
 04/05  06:00:00,999.126737222,96.7076046919,279.320835383,0.0,176.471037341,302.612436532,559.192097632,513.415333738,28.3233498048,17.4534140888
 04/05  07:00:00,1135.48730706,98.3679162508,310.200723286,0.0,243.2593065,310.10971186,533.29911461,459.951199233,42.4850247072,30.8628906693
 04/05  08:00:00,1213.13204332,99.2006254963,370.712582095,0.0,243.2593065,310.10971186,513.276766397,425.556538442,56.6466996096,31.0735283446
 04/05  09:00:00,1262.91009105,99.8512515451,394.673838358,0.0,243.2593065,302.612436532,487.545229533,400.49654909,42.4850247072,44.5636557354
 04/05  10:00:00,1278.87718181,100.585316153,398.530550393,0.0,243.2593065,310.10971186,471.845487614,356.150622756,70.808374512,44.8864903462
 04/05  11:00:00,1246.7724912,101.053108006,360.509730469,0.0,243.2593065,310.10971186,451.575172094,329.709913836,70.808374512,51.0568837462
 04/05  12:00:00,1203.38816425,101.626707261,357.729480193,0.0,243.2593065,310.10971186,424.375569305,314.897788216,70.808374512,38.6694065771
 04/05  13:00:00,1245.64387508,102.162474626,366.700368553,0.0,243.2593065,302.612436532,421.679377181,311.044621969,56.6466996096,53.988055603
 04/05  14:00:00,1238.04058339,102.963109367,357.623153452,0.0,243.2593065,302.612436532,385.345887863,297.979495228,42.4850247072,44.8813679277
 04/05  15:00:00,1231.09232372,103.727501127,349.183581422,0.0,243.2593065,302.612436532,384.064703162,282.638252654,56.6466996096,44.7797508975
 04/05  16:00:00,1248.12555069,104.17860494,359.955998282,0.0,243.2593065,310.10971186,406.017810821,285.451143304,84.9700494144,35.5966181029
 04/05  17:00:00,1250.23640247,104.97192327,361.604154337,0.0,243.2593065,310.10971186,394.086632772,282.753305396,84.9700494144,26.3632779622
 04/05  18:00:00,995.347915857,95.0265530945,383.336084852,0.0,166.938926447,199.110933808,394.317616796,291.836253754,84.9700494144,17.5113136271
 04/05  19:00:00,1022.92632587,95.0265530945,407.782682554,0.0,166.938926447,191.61365848,400.531657882,317.628729039,56.6466996096,26.2562292334
 04/05  20:00:00,907.996948727,95.0265530945,424.116236628,0.0,100.150657288,124.558693486,444.670400377,370.512733309,56.6466996096,17.5109674585
 04/05  21:00:00,867.28967299,95.0265530945,425.028611994,0.0,100.150657288,124.558693486,447.965590607,388.019774369,42.4850247072,17.4607915315
 04/05  22:00:00,791.599847944,95.0265530945,418.38307069,0.0,46.0930336215,124.558693486,458.121891636,412.345402247,28.3233498048,17.4531395841
 04/05  23:00:00,787.344226996,95.0265530945,410.372506591,0.0,46.0930336215,124.558693486,460.424638017,428.810877306,14.1616749024,17.4520858086
 04/05  24:00:00,770.359284526,95.0265530945,401.6125982,0.0,46.0930336215,113.312780494,461.252062464,438.136322778,5.66466996096,17.4510697253
 04/06  01:00:00,766.410072354,95.0265530945,399.32315456,0.0,46.0930336215,113.312780494,464.179502199,441.065160744,5.66466996096,17.449671494
 04/06  02:00:00,764.916636893,95.0265530945,401.320718218,0.0,46.0930336215,113.312780494,455.391353578,440.992310632,5.66466996096,8.73437298455
 04/06  03:00:00,767.817812641,95.0265530945,399.687203864,0.0,46.0930336215,113.312780494,472.257440902,449.138131602,5.66466996096,17.4546393389
 04/06  04:00:00,837.909738083,95.0265530945,373.944014189,0.0,100.150657288,148.969399434,459.069588818,435.951439117,5.66466996096,17.4534797397
 04/06  05:00:00,826.005302271,95.5457082,355.029604499,0.0,100.150657288,149.894399434,693.617135957,662.001833582,14.1616749024,17.4536274725
 04/06  06:00:00,1036.64729394,97.6747719913,335.794106571,0.0,176.471037341,302.612436532,511.794705821,466.018243565,28.3233498048,17.453112451
 04/06  07:00:00,1164.31657941,99.6184826095,352.752201911,0.0,243.2593065,310.10971186,484.817554798,415.873671806,42.4850247072,26.458858285
 04/06  08:00:00,1225.971812,100.383022534,387.438367515,0.0,243.2593065,310.10971186,476.183625556,384.037729068,56.6466996096,35.499196878
 04/06  09:00:00,1274.76530966,101.058282047,404.098067342,0.0,243.2593065,302.612436532,442.460144285,355.409332362,42.4850247072,44.565787216
 04/06  10:00:00,1296.93343352,101.676175051,415.998529951,0.0,243.2593065,310.10971186,445.386047749,329.700258589,70.808374512,44.877414648
 04/06  11:00:00,1288.91566041,102.356249995,404.527465759,0.0,243.2593065,310.10971186,429.828762474,314.036098967,70.808374512,44.9842889956
 04/06  12:00:00,1219.96537984,103.328072489,374.246663963,0.0,243.2593065,310.10971186,413.873659006,298.372150534,70.808374512,44.6931339592
 04/06  13:00:00,1224.90959683,104.473928455,342.047641242,0.0,243.2593065,302.612436532,387.463745888,276.830564173,56.6466996096,53.9864821048
 04/06  14:00:00,1220.6933736,105.692696435,333.379499891,0.0,243.2593065,302.612436532,340.876896887,253.510934239,42.4850247072,44.8809379415
