Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  15:00:00,1217.29887868,106.600193994,330.050875171,0.0,243.2593065,302.612436532,341.590812929,240.165423737,56.6466996096,44.7786895825
 04/06  16:00:00,1224.66086122,107.402846849,332.123626967,0.0,243.2593065,310.10971186,366.488153782,245.929656993,84.9700494144,35.5884473741
 04/06  17:00:00,1231.85675939,107.78867291,338.821900367,0.0,243.2593065,310.10971186,372.301781804,260.968752007,84.9700494144,26.3629803825
 04/06  18:00:00,984.593491187,95.0265530945,371.371251724,0.0,166.938926447,199.110933808,379.530697117,277.047915991,84.9700494144,17.5127317115
 04/06  19:00:00,1013.95520399,95.0265530945,401.920816329,0.0,166.938926447,191.61365848,377.701406031,303.545896743,56.6466996096,17.508809678
 04/06  20:00:00,913.968217449,95.0265530945,430.703172133,0.0,100.150657288,124.558693486,443.99496633,361.094696141,56.6466996096,26.2535705796
 04/06  21:00:00,870.32464775,95.0265530945,427.906151546,0.0,100.150657288,124.558693486,436.920307602,376.978108383,42.4850247072,17.4571745115
 04/06  22:00:00,797.678425225,95.0265530945,423.728862786,0.0,46.0930336215,124.558693486,445.740933,399.968005903,28.3233498048,17.4495772917
 04/06  23:00:00,794.745341571,95.0265530945,420.296935366,0.0,46.0930336215,124.558693486,430.36741416,407.471349776,14.1616749024,8.73438948152
 04/06  24:00:00,780.765216121,95.0265530945,419.100896331,0.0,46.0930336215,113.312780494,437.282410337,414.162921918,5.66466996096,17.4548184578
 04/07  01:00:00,778.358423583,95.0265530945,416.701545601,0.0,46.0930336215,113.312780494,441.823075205,418.705098179,5.66466996096,17.4533070653
 04/07  02:00:00,805.940652433,95.0265530945,412.87228455,0.0,46.0930336215,113.312780494,440.05456064,416.937924176,5.66466996096,17.4519665029
 04/07  03:00:00,805.166168312,95.0265530945,408.594908339,0.0,46.0930336215,113.312780494,443.422342819,420.306885936,5.66466996096,17.4507869223
 04/07  04:00:00,876.89229247,95.0265530945,406.538310059,0.0,100.150657288,148.969399434,433.763762963,410.649444934,5.66466996096,17.4496480683
 04/07  05:00:00,877.490778846,95.6300022519,401.824828328,0.0,100.150657288,149.894399434,628.966073495,597.35270358,14.1616749024,17.4516950123
 04/07  06:00:00,1088.68398787,98.4908971159,384.634893641,0.0,176.471037341,302.612436532,480.196841758,434.419350341,28.3233498048,17.4541416128
 04/07  07:00:00,1196.49762522,100.508600885,384.353740738,0.0,243.2593065,310.10971186,456.179496287,387.236611761,42.4850247072,26.4578598187
 04/07  08:00:00,1251.26967708,101.258851108,395.532609615,0.0,243.2593065,310.10971186,441.493796157,349.358224582,56.6466996096,35.4888719658
 04/07  09:00:00,1305.67300741,101.775947585,397.678155398,0.0,243.2593065,302.612436532,404.395419856,326.251815745,42.4850247072,35.658579404
 04/07  10:00:00,1308.71343482,102.148522144,378.68803437,0.0,243.2593065,310.10971186,441.867127944,317.203803156,70.808374512,53.8549502761
 04/07  11:00:00,1296.09663422,103.192458752,357.115911752,0.0,243.2593065,310.10971186,415.512005273,299.724294313,70.808374512,44.9793364484
 04/07  12:00:00,1240.97959105,104.762369096,339.927269564,0.0,243.2593065,310.10971186,396.680855367,281.175622263,70.808374512,44.6968585921
 04/07  13:00:00,1270.97945296,105.927703772,333.246162,0.0,243.2593065,302.612436532,374.136368268,272.513759247,56.6466996096,44.9759094113
 04/07  14:00:00,1277.7012366,107.05522972,328.738414126,0.0,243.2593065,302.612436532,349.641307542,262.282147985,42.4850247072,44.8741348492
 04/07  15:00:00,1279.15546348,108.905971949,324.009528667,0.0,243.2593065,302.612436532,348.429093156,247.009790548,56.6466996096,44.7726029984
 04/07  16:00:00,1289.54265165,110.839464385,321.018876461,0.0,243.2593065,310.10971186,367.964311844,238.501816051,84.9700494144,44.4924463795
 04/07  17:00:00,1299.82759758,112.255783507,323.85696413,0.0,243.2593065,310.10971186,343.351282769,240.799711137,84.9700494144,17.5815222176
 04/07  18:00:00,1057.01988065,95.0265530945,358.083038095,0.0,166.938926447,199.110933808,371.939510074,260.715399076,84.9700494144,26.2540615835
 04/07  19:00:00,1080.6309048,95.0265530945,381.687029051,0.0,166.938926447,191.61365848,365.070419719,290.912047492,56.6466996096,17.5116726178
 04/07  20:00:00,967.712573005,95.0265530945,399.559116534,0.0,100.150657288,124.558693486,421.674803521,347.518061391,56.6466996096,17.5100425207
 04/07  21:00:00,925.419501877,95.0265530945,400.244566439,0.0,100.150657288,124.558693486,424.719820975,364.775822261,42.4850247072,17.4589740075
 04/07  22:00:00,860.94310409,95.0265530945,394.039775404,0.0,46.0930336215,124.558693486,434.713743074,388.93893274,28.3233498048,17.4514605295
 04/07  23:00:00,848.086116021,95.0265530945,389.453580102,0.0,46.0930336215,124.558693486,432.492566092,400.880569243,14.1616749024,17.450321946
 04/07  24:00:00,823.792232168,95.0265530945,386.142285186,0.0,46.0930336215,113.312780494,435.491105909,412.375415964,5.66466996096,17.4510199843
 04/08  01:00:00,813.454063377,95.0265530945,381.645663572,0.0,46.0930336215,113.312780494,445.899413973,422.783597381,5.66466996096,17.4511466309
 04/08  02:00:00,815.301799335,95.0265530945,378.915094623,0.0,46.0930336215,113.312780494,448.320431985,425.202685138,5.66466996096,17.4530768865
 04/08  03:00:00,824.4497125,95.0265530945,378.565682863,0.0,46.0930336215,113.312780494,448.666500163,425.550006756,5.66466996096,17.4518234457
 04/08  04:00:00,819.084139186,95.0265530945,377.882828586,0.0,55.6251445156,113.312780494,445.638395692,422.523097674,5.66466996096,17.4506280577
 04/08  05:00:00,821.555065774,95.0265530945,375.033405201,0.0,55.6251445156,113.312780494,459.378073537,427.766950423,14.1616749024,17.4494482112
 04/08  06:00:00,863.817434422,95.0265530945,360.373959113,0.0,65.1572554096,176.889270242,417.216525584,371.444902346,28.3233498048,17.448273434
 04/08  07:00:00,971.52104341,95.375860044,365.882848431,0.0,109.682768182,220.96816451,602.362523,551.141413005,42.4850247072,8.73608528739
 04/08  08:00:00,994.222804757,95.4653950509,378.018247296,0.0,109.682768182,220.96816451,531.652119208,448.677980858,56.6466996096,26.3274387409
 04/08  09:00:00,1131.56906722,96.8727336599,386.833062826,0.0,131.945524568,266.955817592,467.264477965,398.312181004,42.4850247072,26.4672722545
 04/08  10:00:00,1155.87000874,97.2052788207,388.948823868,0.0,131.945524568,274.45309292,476.019337819,369.724691142,70.808374512,35.4862721656
 04/08  11:00:00,1139.06879775,97.5292758775,375.014087351,0.0,131.945524568,274.45309292,455.706333626,349.41526563,70.808374512,35.4826934836
 04/08  12:00:00,1101.42413839,97.8253036445,368.555823344,0.0,131.945524568,274.45309292,442.316942433,336.03913022,70.808374512,35.4694377002
 04/08  13:00:00,1091.11595858,97.9629300126,360.910784309,0.0,131.945524568,266.955817592,419.06064064,326.948766378,56.6466996096,35.4651746527
 04/08  14:00:00,1085.13877477,97.9722916194,351.612737272,0.0,131.945524568,266.955817592,395.659737248,317.715387319,42.4850247072,35.4593252214
 04/08  15:00:00,1009.90858187,95.0265530945,356.689121003,0.0,109.682768182,212.545889182,324.64103262,240.090167596,56.6466996096,27.9041654141
 04/08  16:00:00,1015.94302907,95.0265530945,356.549888618,0.0,109.682768182,220.04316451,355.878276985,236.731922379,84.9700494144,34.1763051909
 04/08  17:00:00,969.695277493,95.0265530945,355.646392881,0.0,109.682768182,220.04316451,360.059499839,240.496214605,84.9700494144,34.5932358192
 04/08  18:00:00,945.688503185,95.0265530945,370.450052768,0.0,100.150657288,199.110933808,377.671954853,283.30720531,84.9700494144,9.39470012823
 04/08  19:00:00,964.090386026,95.0265530945,400.370794305,0.0,100.150657288,191.61365848,388.996839729,314.897392724,56.6466996096,17.452747396
 04/08  20:00:00,857.11014318,95.0265530945,403.01554409,0.0,55.6251445156,124.558693486,449.412562985,375.31419448,56.6466996096,17.451668895
 04/08  21:00:00,848.379222216,95.0265530945,395.269607037,0.0,55.6251445156,124.558693486,452.910707288,392.975337025,42.4850247072,17.4503455564
 04/08  22:00:00,821.91236463,95.0265530945,385.161052685,0.0,46.0930336215,124.558693486,468.748533681,422.976005054,28.3233498048,17.4491788219
 04/08  23:00:00,812.802736893,95.0265530945,378.240473466,0.0,46.0930336215,124.558693486,464.22044815,432.610765729,14.1616749024,17.4480075179
 04/08  24:00:00,788.10805954,95.0265530945,366.608849763,0.0,46.0930336215,113.312780494,462.066756371,438.948520475,5.66466996096,17.4535659343
 04/09  01:00:00,756.082647264,95.0265530945,343.087410432,0.0,34.9616554283,113.312780494,469.790747943,446.674151682,5.66466996096,17.4519262993
 04/09  02:00:00,733.663160009,95.0265530945,317.531123302,0.0,34.9616554283,113.312780494,477.859708618,454.744498513,5.66466996096,17.450540144
 04/09  03:00:00,708.016570782,95.0265530945,291.059938842,0.0,34.9616554283,113.312780494,488.330275362,465.216329272,5.66466996096,17.4492761287
 04/09  04:00:00,727.192642549,95.0265530945,301.276862543,0.0,44.4937663224,113.312780494,478.047078157,454.934364826,5.66466996096,17.4480433701
 04/09  05:00:00,743.856674115,95.0265530945,313.439720777,0.0,44.4937663224,113.312780494,479.536973592,456.641736216,14.1616749024,8.73356247421
 04/09  06:00:00,818.391638285,95.0265530945,320.937748472,0.0,54.0258772165,176.889270242,440.913139421,395.136898017,28.3233498048,17.4528915991
 04/09  07:00:00,849.266151374,95.0265530945,353.92439233,0.0,54.0258772165,184.38654557,433.272577669,373.335963592,42.4850247072,17.4515893698
 04/09  08:00:00,947.026735689,95.0265530945,370.532661124,0.0,65.1572554096,220.04316451,425.155331011,342.208391086,56.6466996096,26.3002403155
 04/09  09:00:00,959.003787007,95.0265530945,384.092694575,0.0,65.1572554096,212.545889182,392.72965459,323.80556767,42.4850247072,26.439062212
 04/09  10:00:00,974.706260933,95.0265530945,392.874226258,0.0,65.1572554096,220.04316451,418.789962121,312.556442526,70.808374512,35.4251450834
 04/09  11:00:00,983.531973859,95.0265530945,393.896803469,0.0,65.1572554096,220.04316451,401.477375877,304.093030162,70.808374512,26.5759712029
 04/09  12:00:00,980.747496011,95.0265530945,382.743349839,0.0,65.1572554096,220.04316451,402.988091075,296.741748361,70.808374512,35.4379682021
 04/09  13:00:00,971.176433613,95.0265530945,374.532287155,0.0,65.1572554096,212.545889182,382.111374298,290.034342162,56.6466996096,35.4303325267
 04/09  14:00:00,962.459868468,95.0265530945,366.222495795,0.0,65.1572554096,212.545889182,358.404255846,280.49614772,42.4850247072,35.4230834186
 04/09  15:00:00,967.250900975,95.0265530945,363.442746686,0.0,65.1572554096,212.545889182,352.076011781,268.848790774,56.6466996096,26.5805213981
 04/09  16:00:00,946.662300682,95.0265530945,366.294778946,0.0,65.1572554096,220.04316451,384.906541232,264.501119698,84.9700494144,35.4353721198
 04/09  17:00:00,904.68247467,95.0265530945,371.950739249,0.0,54.0258772165,184.38654557,392.346606966,280.937916075,84.9700494144,26.4386414769
 04/09  18:00:00,884.465296517,95.0265530945,380.887550011,0.0,44.4937663224,163.454314868,431.549388833,329.130738751,84.9700494144,17.4486006677
 04/09  19:00:00,893.715420981,95.0265530945,394.491460099,0.0,44.4937663224,155.95703954,425.500763877,351.40663117,56.6466996096,17.4474330972
 04/09  20:00:00,865.479808993,95.0265530945,394.046550248,0.0,44.4937663224,124.558693486,468.723545447,394.623933683,56.6466996096,17.4529121546
 04/09  21:00:00,864.49802567,95.0265530945,392.699028912,0.0,44.4937663224,124.558693486,463.553384745,403.616749726,42.4850247072,17.4516103118
 04/09  22:00:00,857.005575604,95.0265530945,390.233390402,0.0,34.9616554283,124.558693486,471.107151206,425.333435676,28.3233498048,17.4503657254
 04/09  23:00:00,837.496044462,95.0265530945,383.73507165,0.0,34.9616554283,124.558693486,478.189026082,446.578214647,14.1616749024,17.4491365325
 04/09  24:00:00,815.856434313,95.0265530945,375.897478904,0.0,34.9616554283,113.312780494,481.849949093,458.737346762,5.66466996096,17.4479323696
 04/10  01:00:00,828.35839459,95.0265530945,372.345520375,0.0,46.0930336215,113.312780494,478.707406137,464.309889859,5.66466996096,8.73284631718
 04/10  02:00:00,826.756708517,95.0265530945,369.604316612,0.0,46.0930336215,113.312780494,493.072212722,469.95532781,5.66466996096,17.4522149511
 04/10  03:00:00,829.066894415,95.0265530945,366.641336389,0.0,46.0930336215,113.312780494,501.859971434,478.744475831,5.66466996096,17.4508256423
 04/10  04:00:00,919.547116867,95.0265530945,364.902976476,0.0,100.150657288,148.969399434,474.164043475,451.049702185,5.66466996096,17.4496713286
 04/10  05:00:00,928.586572352,95.0265530945,368.643683823,0.0,100.150657288,149.894399434,890.675421948,859.063313782,14.1616749024,17.4504332639
 04/10  06:00:00,1147.44178326,95.323786034,370.693871219,0.0,176.471037341,302.612436532,576.231165792,530.459050588,28.3233498048,17.4487653989
 04/10  07:00:00,1260.27363622,95.6448875441,371.765018775,0.0,243.2593065,310.10971186,534.955830323,466.015694942,42.4850247072,26.4551106744
 04/10  08:00:00,1293.62977838,95.9465018125,374.139881742,0.0,243.2593065,310.10971186,532.336711744,440.206697206,56.6466996096,35.4833149289
 04/10  09:00:00,1337.3832293,96.4161846989,378.839035166,0.0,243.2593065,302.612436532,497.55736057,419.42105796,42.4850247072,35.6512779032
 04/10  10:00:00,1334.92225834,96.9290407044,383.799134842,0.0,243.2593065,310.10971186,517.692785855,393.044178945,70.808374512,53.8402323982
 04/10  11:00:00,1333.59627906,97.5888354795,390.802282367,0.0,243.2593065,310.10971186,481.728474705,365.954753547,70.808374512,44.9653466461
 04/10  12:00:00,1296.28610014,98.2385535709,382.180667067,0.0,243.2593065,310.10971186,461.191072407,345.698852438,70.808374512,44.6838454572
 04/10  13:00:00,1319.92003171,98.960270459,365.269123813,0.0,243.2593065,302.612436532,431.69004011,330.073818085,56.6466996096,44.9695224158
 04/10  14:00:00,1307.36355688,99.7383991115,354.771773685,0.0,243.2593065,302.612436532,401.884599665,314.532677848,42.4850247072,44.8668971104
 04/10  15:00:00,1304.32838854,100.446475037,349.706334229,0.0,243.2593065,302.612436532,395.414250502,294.011659833,56.6466996096,44.7558910592
 04/10  16:00:00,1307.68981271,101.796201479,344.629042851,0.0,243.2593065,310.10971186,401.613579284,281.052959487,84.9700494144,35.5905703817
 04/10  17:00:00,1304.66566137,103.173531364,346.435351711,0.0,243.2593065,310.10971186,386.782140582,275.4500649,84.9700494144,26.3620262682
 04/10  18:00:00,1042.72619067,95.0265530945,366.085350392,0.0,166.938926447,199.110933808,372.96508329,270.48469726,84.9700494144,17.510336616
 04/10  19:00:00,1067.83231721,95.0265530945,401.864335435,0.0,166.938926447,191.61365848,389.069716924,306.170743583,56.6466996096,26.252273732
 04/10  20:00:00,945.495631075,95.0265530945,409.268661731,0.0,100.150657288,124.558693486,442.545545687,368.391959125,56.6466996096,17.5068869528
 04/10  21:00:00,885.573559916,95.0265530945,402.278968249,0.0,100.150657288,124.558693486,454.577578791,394.638676191,42.4850247072,17.453877893
 04/10  22:00:00,797.525421907,95.0265530945,378.869977663,0.0,46.0930336215,124.558693486,472.573759048,426.800748053,28.3233498048,17.4496611907
 04/10  23:00:00,782.482619071,95.0265530945,360.826729918,0.0,46.0930336215,124.558693486,466.443627582,434.830283119,14.1616749024,17.4516695608
 04/10  24:00:00,751.375877518,95.0265530945,340.069912263,0.0,46.0930336215,113.312780494,464.394349524,441.279304179,5.66466996096,17.4503753834
 04/11  01:00:00,735.061467457,95.0265530945,319.273964778,0.0,46.0930336215,113.312780494,470.937412115,447.824042316,5.66466996096,17.4486998381
 04/11  02:00:00,728.392284176,95.0265530945,313.333202736,0.0,46.0930336215,113.312780494,475.374339482,452.26243769,5.66466996096,17.4472318304
 04/11  03:00:00,714.935907875,95.0265530945,299.325063044,0.0,46.0930336215,113.312780494,472.880519567,458.482745004,5.66466996096,8.73310460188
 04/11  04:00:00,801.769859494,95.0265530945,297.095321788,0.0,100.150657288,148.969399434,464.174012769,441.057474644,5.66466996096,17.4518681643
 04/11  05:00:00,790.582533922,95.223694443,282.001684748,0.0,100.150657288,149.894399434,728.334171047,696.721305441,14.1616749024,17.4511907039
 04/11  06:00:00,1005.06030028,96.3225699804,282.067210071,0.0,176.471037341,302.612436532,523.723921158,477.95134065,28.3233498048,17.4492307033
 04/11  07:00:00,1176.54769945,97.7808860643,339.715951362,0.0,243.2593065,310.10971186,488.079484723,419.142403517,42.4850247072,26.4520564986
 04/11  08:00:00,1245.45216896,98.6295145582,373.278269295,0.0,243.2593065,310.10971186,474.425834341,382.292480611,56.6466996096,35.4866541201
 04/11  09:00:00,1288.47846005,99.3429723008,390.554188201,0.0,243.2593065,302.612436532,441.926367847,354.88673661,42.4850247072,44.5546065302
 04/11  10:00:00,1286.69770109,100.072427277,374.393650791,0.0,243.2593065,310.10971186,439.802043199,324.137210375,70.808374512,44.856458312
 04/11  11:00:00,1276.90217712,100.883964722,354.984773776,0.0,243.2593065,310.10971186,423.865841797,308.092132724,70.808374512,44.9653345609
 04/11  12:00:00,1230.43068431,102.080056405,342.501005892,0.0,243.2593065,310.10971186,409.926615632,294.441724718,70.808374512,44.6765164013
 04/11  13:00:00,1256.79028638,103.502883526,334.413584669,0.0,243.2593065,302.612436532,383.080877211,281.473518244,56.6466996096,44.9606593582
 04/11  14:00:00,1256.55558483,104.639052932,331.366812609,0.0,243.2593065,302.612436532,356.179616633,268.83634951,42.4850247072,44.8582424161
 04/11  15:00:00,1255.54465783,106.020355679,329.232113754,0.0,243.2593065,302.612436532,353.235484278,251.832638156,56.6466996096,44.7561465117
 04/11  16:00:00,1257.46699776,108.041378498,326.469831492,0.0,243.2593065,310.10971186,365.168831385,238.256626904,84.9700494144,41.942155067
 04/11  17:00:00,1252.02169043,109.768807266,325.680252975,0.0,243.2593065,310.10971186,340.401352427,235.345317004,84.9700494144,20.0859860079
 04/11  18:00:00,993.934500051,95.0265530945,353.435187766,0.0,166.938926447,199.110933808,360.796700431,249.574271603,84.9700494144,26.2523794133
 04/11  19:00:00,1018.27184472,95.0265530945,380.724388029,0.0,166.938926447,191.61365848,357.368421258,283.214723734,56.6466996096,17.506997914
 04/11  20:00:00,914.636405115,95.0265530945,387.635437169,0.0,100.150657288,124.558693486,414.861451248,340.707415443,56.6466996096,17.5073361947
 04/11  21:00:00,888.320122714,95.0265530945,393.012743848,0.0,100.150657288,124.558693486,415.313052183,355.373626944,42.4850247072,17.4544005322
 04/11  22:00:00,829.834921443,95.0265530945,412.71924618,0.0,46.0930336215,124.558693486,431.708447523,385.938313722,28.3233498048,17.4467839963
 04/11  23:00:00,819.850901484,95.0265530945,407.760687051,0.0,46.0930336215,124.558693486,432.205776539,400.59424918,14.1616749024,17.449852456
 04/11  24:00:00,803.501355283,95.0265530945,401.890669075,0.0,46.0930336215,113.312780494,435.774877898,412.659458869,5.66466996096,17.4507490685
 04/12  01:00:00,787.451231392,95.0265530945,381.301597332,0.0,46.0930336215,113.312780494,452.095824657,428.982156937,5.66466996096,17.4489977585
 04/12  02:00:00,756.617691995,95.0265530945,345.10807242,0.0,46.0930336215,113.312780494,460.741974084,437.629832886,5.66466996096,17.4474712364
 04/12  03:00:00,737.383313959,95.0265530945,323.966506538,0.0,46.0930336215,113.312780494,466.434371363,443.323640011,5.66466996096,17.4460613909
 04/12  04:00:00,814.506562843,95.0265530945,307.969759946,0.0,100.150657288,148.969399434,442.524692192,428.124162897,5.66466996096,8.73585933431
 04/12  05:00:00,844.860603552,95.4720550131,336.130449434,0.0,100.150657288,149.894399434,635.092693561,603.481317995,14.1616749024,17.4497006639
 04/12  06:00:00,1076.28114836,97.8019875462,351.45832737,0.0,176.471037341,302.612436532,481.064112736,435.29149161,28.3233498048,17.4492713208
 04/12  07:00:00,1208.0090329,99.899960395,370.721802136,0.0,243.2593065,310.10971186,450.468056277,381.531656679,42.4850247072,26.4513748908
 04/12  08:00:00,1254.97805156,100.626473143,385.132957185,0.0,243.2593065,310.10971186,440.805303888,348.673339494,56.6466996096,35.4852647841
 04/12  09:00:00,1307.42328438,101.199570704,396.720341032,0.0,243.2593065,302.612436532,414.799917181,327.763167234,42.4850247072,44.5517252395
 04/12  10:00:00,1299.85773805,102.031626351,380.658071791,0.0,243.2593065,310.10971186,421.9940933,306.334790284,70.808374512,44.8509285037
 04/12  11:00:00,1276.18396906,103.165010585,359.703660078,0.0,243.2593065,310.10971186,409.449371932,293.680709189,70.808374512,44.9602882311
 04/12  12:00:00,1213.09750425,104.479657105,342.803163647,0.0,243.2593065,310.10971186,396.255307045,280.774432448,70.808374512,44.6725000852
 04/12  13:00:00,1243.52667986,105.593023949,336.19331993,0.0,243.2593065,302.612436532,372.253918363,270.651652557,56.6466996096,44.9555661962
 04/12  14:00:00,1245.7142151,106.306124994,333.418260735,0.0,243.2593065,302.612436532,353.653739442,266.315711089,42.4850247072,44.8530036458
 04/12  15:00:00,1239.44289055,107.996745629,330.575592373,0.0,243.2593065,302.612436532,355.526707909,254.129149037,56.6466996096,44.7508592629
 04/12  16:00:00,1251.67136549,109.838246976,327.859890348,0.0,243.2593065,310.10971186,361.192404919,240.634972531,84.9700494144,35.5873829735
 04/12  17:00:00,1256.65495582,111.024658977,326.464038682,0.0,243.2593065,310.10971186,351.510527767,240.183697636,84.9700494144,26.356780716
 04/12  18:00:00,989.872300797,95.0265530945,352.960092942,0.0,166.938926447,199.110933808,378.384127509,267.16322615,84.9700494144,26.2508519442
 04/12  19:00:00,1007.64629062,95.0265530945,372.984104,0.0,166.938926447,191.61365848,363.409953291,289.257769539,56.6466996096,17.5054841423
 04/12  20:00:00,898.021306209,95.0265530945,386.546114939,0.0,100.150657288,124.558693486,414.624417475,340.47189401,56.6466996096,17.5058238562
 04/12  21:00:00,873.319068173,95.0265530945,418.970807471,0.0,100.150657288,124.558693486,427.109885704,367.171925596,42.4850247072,17.4529354011
 04/12  22:00:00,798.711431524,95.0265530945,411.733691239,0.0,46.0930336215,124.558693486,445.089626154,399.317645043,28.3233498048,17.4486313059
 04/12  23:00:00,797.168757329,95.0265530945,403.854096376,0.0,46.0930336215,124.558693486,444.269852936,412.657668006,14.1616749024,17.4505100283
 04/12  24:00:00,785.543846613,95.0265530945,396.30224171,0.0,46.0930336215,113.312780494,445.32297114,422.209193015,5.66466996096,17.4491081639
 04/13  01:00:00,779.661354034,95.0265530945,386.569151512,0.0,46.0930336215,113.312780494,452.348762552,429.236770198,5.66466996096,17.4473223926
 04/13  02:00:00,772.120798015,95.0265530945,374.932030858,0.0,46.0930336215,113.312780494,457.711241306,434.600821181,5.66466996096,17.4457501639
 04/13  03:00:00,753.908802879,95.0265530945,351.909290387,0.0,46.0930336215,113.312780494,455.2782419,440.877894886,5.66466996096,8.73567705373
 04/13  04:00:00,836.867004832,95.0265530945,344.762245325,0.0,100.150657288,148.969399434,448.703882966,425.589074761,5.66466996096,17.4501382442
 04/13  05:00:00,824.241113587,95.5938714147,327.66385541,0.0,100.150657288,149.894399434,632.487528092,600.875978069,14.1616749024,17.4498751204
 04/13  06:00:00,1037.2293975,98.4446763931,326.570816898,0.0,176.471037341,302.612436532,483.19032979,437.417981061,28.3233498048,17.448998924
 04/13  07:00:00,1188.37916672,100.450158783,370.716411569,0.0,243.2593065,310.10971186,455.039495547,386.106656495,42.4850247072,26.4478143446
 04/13  08:00:00,1242.53296382,101.224475913,392.40426673,0.0,243.2593065,310.10971186,439.290237159,347.164473914,56.6466996096,35.4790636354
 04/13  09:00:00,1279.68082134,101.817709877,393.117487681,0.0,243.2593065,302.612436532,408.035918087,320.998336385,42.4850247072,44.5525569949
 04/13  10:00:00,1263.69767169,102.658231048,366.184327094,0.0,243.2593065,310.10971186,414.530893183,298.872558394,70.808374512,44.8499602769
 04/13  11:00:00,1247.96982377,103.947971751,343.020133124,0.0,243.2593065,310.10971186,399.01885882,283.257620679,70.808374512,44.9528636294
 04/13  12:00:00,1201.60531455,105.465616081,332.792083607,0.0,243.2593065,310.10971186,383.989024491,268.508367249,70.808374512,44.6722827302
 04/13  13:00:00,1232.22792619,107.05990743,330.182135416,0.0,243.2593065,302.612436532,358.463712298,256.862234701,56.6466996096,44.954777987
 04/13  14:00:00,1233.21698699,108.574545671,327.771587286,0.0,243.2593065,302.612436532,330.636769216,243.299943883,42.4850247072,44.8518006256
 04/13  15:00:00,1242.74361017,110.631135823,322.331497503,0.0,243.2593065,302.612436532,329.465652191,228.069496464,56.6466996096,44.749456117
 04/13  16:00:00,1265.90422567,112.174712363,317.68924414,0.0,243.2593065,310.10971186,346.681373932,226.132930221,84.9700494144,35.5783942971
 04/13  17:00:00,1267.78198554,112.44047481,315.828793293,0.0,243.2593065,310.10971186,347.916874143,236.590319151,84.9700494144,26.3565055772
 04/13  18:00:00,996.66567616,95.0265530945,339.882988195,0.0,166.938926447,199.110933808,358.004342523,255.527076187,84.9700494144,17.5072169216
 04/13  19:00:00,1005.61608413,95.0265530945,366.903033023,0.0,166.938926447,191.61365848,365.573329331,282.677057227,56.6466996096,26.2495724946
 04/13  20:00:00,900.692327812,95.0265530945,409.471983258,0.0,100.150657288,124.558693486,417.04075382,342.888075959,56.6466996096,17.5059782511
 04/13  21:00:00,869.39642393,95.0265530945,423.955593309,0.0,100.150657288,124.558693486,424.489508317,364.548306689,42.4850247072,17.4561769209
 04/13  22:00:00,796.131873656,95.0265530945,415.700304362,0.0,46.0930336215,124.558693486,439.699548302,393.927982299,28.3233498048,17.4482161977
 04/13  23:00:00,790.77163368,95.0265530945,409.032922764,0.0,46.0930336215,124.558693486,437.482745748,405.874306509,14.1616749024,17.446764336
 04/13  24:00:00,775.681935376,95.0265530945,404.869270339,0.0,46.0930336215,113.312780494,437.710019193,414.599994978,5.66466996096,17.4453542535
 04/14  01:00:00,775.054308154,95.0265530945,400.066421328,0.0,46.0930336215,113.312780494,437.243494382,422.84356687,5.66466996096,8.73525755042
 04/14  02:00:00,773.000302987,95.0265530945,396.067451763,0.0,46.0930336215,113.312780494,451.544933193,428.431074231,5.66466996096,17.4491890012
 04/14  03:00:00,771.261752512,95.0265530945,393.981340413,0.0,46.0930336215,113.312780494,456.545402161,433.433117654,5.66466996096,17.4476145458
 04/14  04:00:00,862.296001025,95.0265530945,394.168320111,0.0,100.150657288,148.969399434,436.354745802,413.243961079,5.66466996096,17.4461147619
 04/14  05:00:00,864.924189866,95.9083240049,395.51136131,0.0,100.150657288,149.894399434,598.378451025,566.769444609,14.1616749024,17.4473315129
 04/14  06:00:00,1077.35353975,98.7917624743,393.93446819,0.0,176.471037341,302.612436532,466.393134927,420.620044635,28.3233498048,17.4497404868
 04/14  07:00:00,1198.1946765,100.592121448,398.548507001,0.0,243.2593065,310.10971186,446.890898793,377.950889448,42.4850247072,26.4549846374
 04/14  08:00:00,1248.37821972,101.310673098,407.753615013,0.0,243.2593065,310.10971186,449.807601849,357.692184367,56.6466996096,35.4687178716
 04/14  09:00:00,1287.935377,101.962842563,413.441971604,0.0,243.2593065,302.612436532,418.154852078,340.036314381,42.4850247072,35.6335129903
 04/14  10:00:00,1267.58843216,102.910492794,382.525049772,0.0,243.2593065,310.10971186,433.785982744,318.132914406,70.808374512,44.8446938263
 04/14  11:00:00,1244.54473829,104.049805383,354.977702111,0.0,243.2593065,310.10971186,423.293900701,298.541508246,70.808374512,53.9440179428
 04/14  12:00:00,1198.99928518,105.125089739,341.172955036,0.0,243.2593065,310.10971186,392.18145763,285.638946163,70.808374512,35.7341369552
 04/14  13:00:00,1239.82123984,106.459865147,334.489167067,0.0,243.2593065,302.612436532,380.719803224,270.1278473,56.6466996096,53.9452563144
 04/14  14:00:00,1238.31365564,107.708772387,330.00144199,0.0,243.2593065,302.612436532,345.782164281,258.452529411,42.4850247072,44.8446101622
 04/14  15:00:00,1225.99762754,108.828514799,327.638137538,0.0,243.2593065,302.612436532,352.076019074,250.68702145,56.6466996096,44.7422980142
 04/14  16:00:00,1232.20091949,110.47497523,325.244256879,0.0,243.2593065,310.10971186,362.982068479,242.4439348,84.9700494144,35.5680842649
 04/14  17:00:00,1230.08739777,112.340775816,321.05043363,0.0,243.2593065,310.10971186,338.858317459,227.535955321,84.9700494144,26.3523127232
 04/14  18:00:00,967.086825576,95.0265530945,341.225016725,0.0,166.938926447,199.110933808,355.355456902,252.87927961,84.9700494144,17.5061278776
 04/14  19:00:00,984.298386597,95.0265530945,370.377050464,0.0,166.938926447,191.61365848,359.926308887,285.777684334,56.6466996096,17.501924943
 04/14  20:00:00,871.500504022,95.0265530945,385.191790603,0.0,100.150657288,124.558693486,419.084219145,339.563751001,56.6466996096,22.8737685348
 04/14  21:00:00,833.636778187,95.0265530945,386.981792665,0.0,100.150657288,124.558693486,405.812101589,351.226607295,42.4850247072,12.1004695868
 04/14  22:00:00,770.259999684,95.0265530945,389.47792758,0.0,46.0930336215,124.558693486,417.782048216,372.009161759,28.3233498048,17.4495366529
 04/14  23:00:00,777.552896285,95.0265530945,392.795800783,0.0,46.0930336215,124.558693486,411.608310023,379.99863771,14.1616749024,17.4479974113
 04/14  24:00:00,768.717396656,95.0265530945,397.014493011,0.0,46.0930336215,113.312780494,409.384822472,386.2718429,5.66466996096,17.4483096112
 04/15  01:00:00,778.784963161,95.0265530945,411.103951548,0.0,46.0930336215,113.312780494,416.950628763,393.841248004,5.66466996096,17.4447107981
 04/15  02:00:00,788.121525447,95.0265530945,422.490612231,0.0,46.0930336215,113.312780494,424.334059876,401.219823032,5.66466996096,17.4495668827
 04/15  03:00:00,788.958126336,95.0265530945,423.925305343,0.0,46.0930336215,113.312780494,431.855905341,408.743346896,5.66466996096,17.4478884847
 04/15  04:00:00,798.646984553,95.0265530945,420.451563192,0.0,55.6251445156,113.312780494,424.019473711,400.908480191,5.66466996096,17.4463235591
 04/15  05:00:00,798.031034811,95.0265530945,417.82953283,0.0,55.6251445156,113.312780494,434.736494864,403.130031935,14.1616749024,17.4447880261
 04/15  06:00:00,854.79754186,95.0265530945,417.550039928,0.0,65.1572554096,176.889270242,377.112579676,340.057820445,28.3233498048,8.73140942624
 04/15  07:00:00,967.521832409,95.3585161572,412.794645134,0.0,109.682768182,220.96816451,537.411123891,477.476815802,42.4850247072,17.4492833821
 04/15  08:00:00,971.223892432,95.4043292437,405.734906414,0.0,109.682768182,220.96816451,500.506371481,417.543409974,56.6466996096,26.3162618973
 04/15  09:00:00,1072.93792093,96.8167969129,395.326108629,0.0,131.945524568,266.955817592,450.454410283,381.510449104,42.4850247072,26.4589364711
 04/15  10:00:00,1083.20488591,96.9906658371,383.021315724,0.0,131.945524568,274.45309292,469.539679911,363.268809024,70.808374512,35.4624963754
 04/15  11:00:00,1076.11900417,97.1327274897,371.924757515,0.0,131.945524568,274.45309292,455.121995358,348.855696562,70.808374512,35.4579242836
 04/15  12:00:00,1036.77901817,97.1949807717,369.277886994,0.0,131.945524568,274.45309292,449.633238912,343.381328079,70.808374512,35.4435363216
 04/15  13:00:00,1043.29097561,97.2401850649,376.585867168,0.0,131.945524568,266.955817592,425.946347882,342.705252553,56.6466996096,26.594395719
 04/15  14:00:00,1044.8726476,97.4506592155,371.202809168,0.0,131.945524568,266.955817592,406.049337302,328.105977547,42.4850247072,35.4583350482
 04/15  15:00:00,948.184522542,95.0265530945,364.042593842,0.0,109.682768182,212.545889182,352.227247417,260.125621458,56.6466996096,35.4549263492
 04/15  16:00:00,962.107057176,95.0265530945,377.249952482,0.0,109.682768182,220.04316451,380.803751693,260.387020423,84.9700494144,35.4466818563
 04/15  17:00:00,927.554256192,95.0265530945,384.87059703,0.0,109.682768182,220.04316451,370.323710659,258.914002873,84.9700494144,26.4396583712
 04/15  18:00:00,908.040831329,95.0265530945,398.472628423,0.0,100.150657288,199.110933808,401.457305404,299.039310726,84.9700494144,17.4479452641
 04/15  19:00:00,935.599083139,95.0265530945,418.364171928,0.0,100.150657288,191.61365848,400.217949357,326.124916568,56.6466996096,17.4463331791
 04/15  20:00:00,837.541073215,95.0265530945,411.78498238,0.0,55.6251445156,124.558693486,457.631342267,383.539837018,56.6466996096,17.4448056393
 04/15  21:00:00,835.858268076,95.0265530945,405.813676083,0.0,55.6251445156,124.558693486,446.127202628,394.910699811,42.4850247072,8.7314781098
 04/15  22:00:00,816.698521343,95.0265530945,402.567239185,0.0,46.0930336215,124.558693486,462.092231408,416.319851705,28.3233498048,17.4490298979
 04/15  23:00:00,812.985088521,95.0265530945,398.500226247,0.0,46.0930336215,124.558693486,459.807932983,428.198834452,14.1616749024,17.4474236288
 04/15  24:00:00,799.755500031,95.0265530945,393.194914344,0.0,46.0930336215,113.312780494,458.80823125,435.695884413,5.66466996096,17.4476768763
 04/16  01:00:00,784.597688707,95.0265530945,388.034773604,0.0,34.9616554283,113.312780494,468.442795245,445.334098417,5.66466996096,17.4440268667
 04/16  02:00:00,781.244409923,95.0265530945,380.631051575,0.0,34.9616554283,113.312780494,475.510524299,452.39706244,5.66466996096,17.4487918986
 04/16  03:00:00,737.627897338,95.0265530945,332.794531922,0.0,34.9616554283,113.312780494,484.672573888,461.560833243,5.66466996096,17.4470706833
 04/16  04:00:00,711.400227518,95.0265530945,297.21946224,0.0,44.4937663224,113.312780494,481.60778602,458.497659549,5.66466996096,17.4454565091
 04/16  05:00:00,697.662268732,95.0265530945,278.898605457,0.0,44.4937663224,113.312780494,507.982286211,476.376741186,14.1616749024,17.4438701234
 04/16  06:00:00,757.121436818,95.0265530945,277.423819729,0.0,54.0258772165,176.889270242,452.284699439,415.226696601,28.3233498048,8.73465303337
 04/16  07:00:00,800.857295598,95.0265530945,319.856366045,0.0,54.0258772165,184.38654557,445.702232018,385.769217955,42.4850247072,17.447989356
 04/16  08:00:00,926.978755983,95.0265530945,363.872206087,0.0,65.1572554096,220.04316451,441.149138095,358.210386814,56.6466996096,26.2920516718
 04/16  09:00:00,942.113713363,95.0265530945,378.307259889,0.0,65.1572554096,212.545889182,407.492376814,338.579544462,42.4850247072,26.4278076451
 04/16  10:00:00,974.387584323,95.0265530945,388.696567281,0.0,65.1572554096,220.04316451,427.233930974,321.019256113,70.808374512,35.4063003482
 04/16  11:00:00,980.91586963,95.0265530945,387.323560879,0.0,65.1572554096,220.04316451,405.792447734,308.410840379,70.808374512,26.5732328426
 04/16  12:00:00,969.571947444,95.0265530945,371.748546405,0.0,65.1572554096,220.04316451,402.041719824,295.817601899,70.808374512,35.4157434127
 04/16  13:00:00,959.947985343,95.0265530945,364.501140903,0.0,65.1572554096,212.545889182,380.448486226,288.394553515,56.6466996096,35.4072331016
 04/16  14:00:00,958.042993671,95.0265530945,357.331814693,0.0,65.1572554096,212.545889182,349.169622482,280.11474835,42.4850247072,26.5698494248
 04/16  15:00:00,953.645371813,95.0265530945,351.199494002,0.0,65.1572554096,212.545889182,359.61153469,267.548374981,56.6466996096,35.4164600989
 04/16  16:00:00,924.866133076,95.0265530945,351.296796551,0.0,65.1572554096,220.04316451,378.635541423,258.254158507,84.9700494144,35.4113335022
 04/16  17:00:00,880.86908509,95.0265530945,352.559953657,0.0,54.0258772165,184.38654557,376.592238286,265.192979815,84.9700494144,26.4292090573
 04/16  18:00:00,860.786882727,95.0265530945,359.004380664,0.0,44.4937663224,163.454314868,407.98233532,305.567946264,84.9700494144,17.4443396407
 04/16  19:00:00,876.370282667,95.0265530945,390.106498142,0.0,44.4937663224,155.95703954,403.27239526,337.894310907,56.6466996096,8.7313847434
 04/16  20:00:00,831.252777098,95.0265530945,403.527922807,0.0,44.4937663224,124.558693486,467.759759281,393.664574947,56.6466996096,17.4484847239
 04/16  21:00:00,816.231772099,95.0265530945,399.81048336,0.0,44.4937663224,124.558693486,469.820602766,409.888760323,42.4850247072,17.4468177355
 04/16  22:00:00,807.958821958,95.0265530945,398.10463906,0.0,34.9616554283,124.558693486,471.192993789,425.424426806,28.3233498048,17.4452171781
 04/16  23:00:00,807.790019352,95.0265530945,397.299044561,0.0,34.9616554283,124.558693486,467.286872757,435.681563524,14.1616749024,17.4436343307
 04/16  24:00:00,792.013877155,95.0265530945,393.281974285,0.0,34.9616554283,113.312780494,469.520085459,446.406801409,5.66466996096,17.4486140893
 04/17  01:00:00,808.440688906,95.0265530945,393.067561455,0.0,46.0930336215,113.312780494,467.485561579,444.374369626,5.66466996096,17.4465219921
 04/17  02:00:00,809.833951388,95.0265530945,394.305725236,0.0,46.0930336215,113.312780494,475.955653826,452.846269486,5.66466996096,17.4447143787
 04/17  03:00:00,799.689024436,95.0265530945,383.07306637,0.0,46.0930336215,113.312780494,494.595150797,471.487439426,5.66466996096,17.4430414106
 04/17  04:00:00,854.76089377,95.0265530945,343.6063275,0.0,100.150657288,148.969399434,469.970913473,455.57205222,5.66466996096,8.73419129184
 04/17  05:00:00,876.969833762,95.0265530945,364.66142351,0.0,100.150657288,149.894399434,885.076410922,853.4669603,14.1616749024,17.4477757188
 04/17  06:00:00,1100.16297417,95.3137424147,375.597742537,0.0,176.471037341,302.612436532,570.988266406,525.219863298,28.3233498048,17.445053303
 04/17  07:00:00,1224.01878196,95.8042213725,381.491986777,0.0,243.2593065,310.10971186,511.155663236,442.228615455,42.4850247072,26.4420230735
 04/17  08:00:00,1275.25453595,96.2158150273,390.571542494,0.0,243.2593065,310.10971186,492.999563058,400.884451252,56.6466996096,35.4684121955
 04/17  09:00:00,1324.0174016,96.6120661446,396.56028501,0.0,243.2593065,302.612436532,457.690474188,379.573558236,42.4850247072,35.6318912449
 04/17  10:00:00,1336.86056459,97.106136339,395.416189784,0.0,243.2593065,310.10971186,481.037584172,356.426692461,70.808374512,53.8025171989
 04/17  11:00:00,1333.67182686,97.5978790629,378.050147228,0.0,243.2593065,310.10971186,456.053829103,340.315870029,70.808374512,44.9295845623
 04/17  12:00:00,1274.59218795,98.280994034,358.125098308,0.0,243.2593065,310.10971186,439.11315599,324.932673551,70.808374512,43.3721079273
 04/17  13:00:00,1299.24494581,99.1857464818,348.476046706,0.0,243.2593065,302.612436532,414.580184322,311.709184024,56.6466996096,46.2243006886
 04/17  14:00:00,1304.75529011,100.101335303,341.546157629,0.0,243.2593065,302.612436532,386.572692106,299.253856947,42.4850247072,44.8338104525
 04/17  15:00:00,1297.30338217,101.340842908,332.502750168,0.0,243.2593065,302.612436532,383.453979894,282.076141914,56.6466996096,44.7311383707
 04/17  16:00:00,1301.36272507,102.966133402,328.97801449,0.0,243.2593065,310.10971186,389.105470927,268.575335532,84.9700494144,35.5600859801
 04/17  17:00:00,1307.73429425,104.554751385,330.201104805,0.0,243.2593065,310.10971186,373.799786729,262.481642278,84.9700494144,26.3480950371
 04/17  18:00:00,1051.95628583,95.0265530945,345.499139072,0.0,166.938926447,199.110933808,356.046692381,253.573121486,84.9700494144,17.5035214813
 04/17  19:00:00,1066.12463114,95.0265530945,385.755220131,0.0,166.938926447,191.61365848,361.523263001,287.373226754,56.6466996096,17.5033366374
 04/17  20:00:00,935.087484218,95.0265530945,408.426447635,0.0,100.150657288,124.558693486,440.070458461,365.91862644,56.6466996096,17.5051324111
 04/17  21:00:00,880.839597009,95.0265530945,397.891258967,0.0,100.150657288,124.558693486,449.958909824,390.019261954,42.4850247072,17.4546231623
 04/17  22:00:00,813.405166215,95.0265530945,390.784055403,0.0,46.0930336215,124.558693486,459.201033306,413.431042199,28.3233498048,17.4466413025
 04/17  23:00:00,809.57660665,95.0265530945,383.675125948,0.0,46.0930336215,124.558693486,456.564233457,424.957594406,14.1616749024,17.4449641486
 04/17  24:00:00,774.652291665,95.0265530945,361.43216304,0.0,46.0930336215,113.312780494,456.23192275,433.122139176,5.66466996096,17.4451136135
 04/18  01:00:00,749.641324523,95.0265530945,336.616200806,0.0,46.0930336215,113.312780494,462.851604096,439.739105345,5.66466996096,17.4478287899
 04/18  02:00:00,735.178455383,95.0265530945,319.251062048,0.0,46.0930336215,113.312780494,468.406518372,445.295976256,5.66466996096,17.445872155
 04/18  03:00:00,720.61726074,95.0265530945,300.333723256,0.0,46.0930336215,113.312780494,474.40635679,451.297565478,5.66466996096,17.4441213506
 04/18  04:00:00,823.321863776,95.0265530945,311.242271546,0.0,100.150657288,148.969399434,456.991996508,433.884903684,5.66466996096,17.4424228635
 04/18  05:00:00,816.182982626,95.2223474504,303.571035558,0.0,100.150657288,149.894399434,682.612771624,659.717241812,14.1616749024,8.73385490904
 04/18  06:00:00,1041.22747799,96.3947629092,323.438074511,0.0,176.471037341,302.612436532,506.101002239,460.331209411,28.3233498048,17.4464430233
 04/18  07:00:00,1201.24487866,97.7349330993,369.070577381,0.0,243.2593065,310.10971186,475.5823757,406.654768953,42.4850247072,26.4425820405
 04/18  08:00:00,1256.74072639,98.4612289199,386.135651544,0.0,243.2593065,310.10971186,472.009421245,379.893655383,56.6466996096,35.469066252
 04/18  09:00:00,1302.05036758,99.0601376226,398.689198239,0.0,243.2593065,302.612436532,450.899102413,363.878723258,42.4850247072,44.5353544478
 04/18  10:00:00,1307.57274253,99.7052631198,405.08603104,0.0,243.2593065,310.10971186,457.473437309,341.837584289,70.808374512,44.8274785074
 04/18  11:00:00,1291.26014311,100.386318382,375.711239326,0.0,243.2593065,310.10971186,436.489241696,320.753457744,70.808374512,44.9274094396
 04/18  12:00:00,1235.12004766,101.531182563,337.965486845,0.0,243.2593065,310.10971186,412.348946773,296.883920062,70.808374512,44.6566521994
 04/18  13:00:00,1268.83645715,102.864394274,330.353992545,0.0,243.2593065,302.612436532,384.445432484,282.873151836,56.6466996096,44.9255810386
 04/18  14:00:00,1264.86197743,103.927439207,329.500888902,0.0,243.2593065,302.612436532,360.315373625,272.999422586,42.4850247072,44.8309263318
 04/18  15:00:00,1253.06039246,105.531043397,327.794437296,0.0,243.2593065,302.612436532,359.59880409,258.224125244,56.6466996096,44.727979237
 04/18  16:00:00,1249.18445509,107.908524565,326.812730528,0.0,243.2593065,310.10971186,362.838778543,242.310843097,84.9700494144,35.5578860315
 04/18  17:00:00,1252.26087196,109.933927236,324.099570569,0.0,243.2593065,310.10971186,343.317612941,232.00053349,84.9700494144,26.3470300373
 04/18  18:00:00,994.370033946,95.0265530945,341.952405216,0.0,166.938926447,199.110933808,343.566664009,241.093717081,84.9700494144,17.5028975134
 04/18  19:00:00,995.573205148,95.0265530945,382.189619405,0.0,166.938926447,191.61365848,357.407298191,283.257956522,56.6466996096,17.5026420593
 04/18  20:00:00,905.802161487,95.0265530945,422.424839218,0.0,100.150657288,124.558693486,423.95186857,349.800797776,56.6466996096,17.504371185
 04/18  21:00:00,870.578428956,95.0265530945,426.339976299,0.0,100.150657288,124.558693486,425.422828623,365.483888902,42.4850247072,17.4539150139
 04/18  22:00:00,801.285856995,95.0265530945,423.316677304,0.0,46.0930336215,124.558693486,431.291067984,385.521823708,28.3233498048,17.4458944706
 04/18  23:00:00,800.604578278,95.0265530945,423.63394511,0.0,46.0930336215,124.558693486,423.620916569,392.015076042,14.1616749024,17.4441656254
 04/18  24:00:00,790.037023312,95.0265530945,425.824725751,0.0,46.0930336215,113.312780494,421.592956755,398.484027755,5.66466996096,17.444259039
 04/19  01:00:00,792.576971493,95.0265530945,428.612977616,0.0,46.0930336215,113.312780494,427.689750435,404.578211985,5.66466996096,17.4468684893
 04/19  02:00:00,795.323996918,95.0265530945,430.910701148,0.0,46.0930336215,113.312780494,430.760928378,407.651377389,5.66466996096,17.4448810286
 04/19  03:00:00,797.322929529,95.0265530945,432.508467571,0.0,46.0930336215,113.312780494,433.768911032,410.661157627,5.66466996096,17.4430834432
 04/19  04:00:00,884.854539363,95.0265530945,431.300996458,0.0,100.150657288,148.969399434,412.007720557,397.612166022,5.66466996096,8.73088457375
 04/19  05:00:00,884.16932249,95.4526973997,429.147160554,0.0,100.150657288,149.894399434,583.154444794,551.54555799,14.1616749024,17.4472119018
 04/19  06:00:00,1101.53738312,97.813196288,429.941870479,0.0,176.471037341,302.612436532,446.935044675,401.166456062,28.3233498048,17.445238808
 04/19  07:00:00,1228.66870944,99.5661060744,430.830345859,0.0,243.2593065,310.10971186,432.277986489,363.352786235,42.4850247072,26.4401755464
 04/19  08:00:00,1253.93777274,100.600082412,411.852139025,0.0,243.2593065,310.10971186,423.657287779,331.546013994,56.6466996096,35.4645741754
 04/19  09:00:00,1267.70325656,101.352630145,389.807436372,0.0,243.2593065,302.612436532,393.098274535,314.986632205,42.4850247072,35.626617622
 04/19  10:00:00,1262.48437348,102.463395479,374.774072393,0.0,243.2593065,310.10971186,418.978305242,294.378109045,70.808374512,53.7918216843
 04/19  11:00:00,1249.38858335,103.695586352,358.005195439,0.0,243.2593065,310.10971186,396.962651532,281.233872886,70.808374512,44.9204041337
 04/19  12:00:00,1212.29007662,104.713344393,362.376546096,0.0,243.2593065,310.10971186,386.046304763,279.516997799,70.808374512,35.7209324512
 04/19  13:00:00,1244.06184824,106.190481296,360.161802531,0.0,243.2593065,302.612436532,386.108200088,275.543003683,56.6466996096,53.9184967953
 04/19  14:00:00,1233.54817845,107.883803716,347.341959157,0.0,243.2593065,302.612436532,352.021687114,264.714844995,42.4850247072,44.8218174125
 04/19  15:00:00,1232.76931718,109.843416444,344.559512658,0.0,243.2593065,302.612436532,354.228112974,252.854174858,56.6466996096,44.7272385071
 04/19  16:00:00,1238.97957873,111.45660121,342.595179381,0.0,243.2593065,310.10971186,366.328750208,245.808020151,84.9700494144,35.5506806424
 04/19  17:00:00,1236.5705066,112.943565935,338.376324404,0.0,243.2593065,310.10971186,343.249488393,240.705957706,84.9700494144,17.5734812729
 04/19  18:00:00,975.139077872,95.0265530945,361.267802127,0.0,166.938926447,199.110933808,362.854704082,251.642095682,84.9700494144,26.2425589855
 04/19  19:00:00,983.734198864,95.0265530945,373.529384319,0.0,166.938926447,191.61365848,349.638394975,275.488220804,56.6466996096,17.503474561
 04/19  20:00:00,907.278854421,95.0265530945,423.330995822,0.0,100.150657288,124.558693486,417.364365306,343.21647692,56.6466996096,17.5011887757
 04/19  21:00:00,873.647501561,95.0265530945,431.26136902,0.0,100.150657288,124.558693486,425.51791505,365.582172639,42.4850247072,17.4507177045
 04/19  22:00:00,799.745446495,95.0265530945,425.996503387,0.0,46.0930336215,124.558693486,436.662762013,390.896651612,28.3233498048,17.4427605958
 04/19  23:00:00,796.182182915,95.0265530945,421.866695706,0.0,46.0930336215,124.558693486,430.836478851,399.230522806,14.1616749024,17.4442811429
 04/19  24:00:00,782.315487163,95.0265530945,420.293774584,0.0,46.0930336215,113.312780494,426.480934116,403.370555686,5.66466996096,17.4457084683
 04/20  01:00:00,783.08338885,95.0265530945,420.711226168,0.0,46.0930336215,113.312780494,430.194054219,407.085888918,5.66466996096,17.4434953395
 04/20  02:00:00,785.162847416,95.0265530945,422.292122979,0.0,46.0930336215,113.312780494,432.18191322,409.075703982,5.66466996096,17.4415392771
 04/20  03:00:00,786.357266321,95.0265530945,423.858207131,0.0,46.0930336215,113.312780494,427.415710543,413.017699405,5.66466996096,8.733341177
 04/20  04:00:00,878.566951157,95.0265530945,425.910411005,0.0,100.150657288,148.969399434,419.433695404,396.323828424,5.66466996096,17.4451970186
 04/20  05:00:00,879.492595487,95.7345544874,425.398714325,0.0,100.150657288,149.894399434,578.39626211,546.789548882,14.1616749024,17.4450383258
 04/20  06:00:00,1096.07394451,98.5948180485,424.964752254,0.0,176.471037341,302.612436532,443.273276658,397.506624361,28.3233498048,17.4433024924
