Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  07:00:00,1225.81447517,100.369108683,428.241331046,0.0,243.2593065,310.10971186,427.19428961,358.267049739,42.4850247072,26.442215163
 04/20  08:00:00,1267.25215642,101.372516493,426.11633871,0.0,243.2593065,310.10971186,432.157823646,340.05612103,56.6466996096,35.4550030066
 04/20  09:00:00,1290.12031278,102.345370505,413.848827179,0.0,243.2593065,302.612436532,404.766818463,326.665757712,42.4850247072,35.616036044
 04/20  10:00:00,1286.89081365,103.292651467,400.982128611,0.0,243.2593065,310.10971186,430.362421489,314.735208458,70.808374512,44.8188385186
 04/20  11:00:00,1280.96408225,104.172829524,392.230711626,0.0,243.2593065,310.10971186,429.861950746,305.14798636,70.808374512,53.9055898739
 04/20  12:00:00,1230.38723227,105.038878358,381.888876322,0.0,243.2593065,310.10971186,403.636235629,297.118811663,70.808374512,35.7090494542
 04/20  13:00:00,1254.0691382,106.060162989,370.390469664,0.0,243.2593065,302.612436532,387.593442694,284.830247414,56.6466996096,46.1164956698
 04/20  14:00:00,1244.38055715,106.868705992,358.977764014,0.0,243.2593065,302.612436532,372.801290368,277.724315247,42.4850247072,52.5919504144
 04/20  15:00:00,1244.81185385,107.940276613,358.420719522,0.0,243.2593065,302.612436532,366.261061583,273.843561441,56.6466996096,35.7708005328
 04/20  16:00:00,1266.43839751,109.737207591,373.569288263,0.0,243.2593065,310.10971186,391.667770387,271.131708681,84.9700494144,35.5660122923
 04/20  17:00:00,1275.27991798,110.069945483,380.832285116,0.0,243.2593065,310.10971186,390.766185802,279.449107432,84.9700494144,26.3470289556
 04/20  18:00:00,1027.87599372,95.0265530945,407.932170578,0.0,166.938926447,199.110933808,398.888936928,296.417666315,84.9700494144,17.5012211982
 04/20  19:00:00,1047.49589586,95.0265530945,420.423712838,0.0,166.938926447,191.61365848,397.867927622,314.981249276,56.6466996096,26.2399787368
 04/20  20:00:00,909.079956178,95.0265530945,415.567408705,0.0,100.150657288,124.558693486,439.709722501,365.561193305,56.6466996096,17.5018295863
 04/20  21:00:00,863.580110478,95.0265530945,413.683689409,0.0,100.150657288,124.558693486,437.730398541,377.793018578,42.4850247072,17.4523552556
 04/20  22:00:00,796.12058175,95.0265530945,412.397945554,0.0,46.0930336215,124.558693486,444.040169438,398.272735667,28.3233498048,17.4440839659
 04/20  23:00:00,793.888922112,95.0265530945,411.34617696,0.0,46.0930336215,124.558693486,438.128165349,406.524235594,14.1616749024,17.442254852
 04/20  24:00:00,779.899426255,95.0265530945,410.55560133,0.0,46.0930336215,113.312780494,426.453424929,412.058288977,5.66466996096,8.73046599101
 04/21  01:00:00,772.519597454,95.0265530945,410.672778346,0.0,46.0930336215,113.312780494,443.175737426,420.065362401,5.66466996096,17.4457050639
 04/21  02:00:00,771.259844967,95.0265530945,410.741299661,0.0,46.0930336215,113.312780494,450.704447919,427.596249408,5.66466996096,17.4435285496
 04/21  03:00:00,770.638343042,95.0265530945,410.185977736,0.0,46.0930336215,113.312780494,456.54195983,433.435685132,5.66466996096,17.4416047373
 04/21  04:00:00,862.962248527,95.0265530945,409.623289712,0.0,100.150657288,148.969399434,441.172349068,418.064702933,5.66466996096,17.4429761746
 04/21  05:00:00,863.161325096,95.6402088569,408.6019951,0.0,100.150657288,149.894399434,616.581668789,584.975720616,14.1616749024,17.444273271
 04/21  06:00:00,1078.07566413,98.5095650383,408.109962814,0.0,176.471037341,302.612436532,470.991651098,425.225921216,28.3233498048,17.4423800772
 04/21  07:00:00,1202.40040161,100.349650634,408.271826199,0.0,243.2593065,310.10971186,454.039146392,385.11319247,42.4850247072,26.4409292148
 04/21  08:00:00,1246.1275959,101.153836184,409.987501206,0.0,243.2593065,310.10971186,452.496485808,360.407347994,56.6466996096,35.4424382041
 04/21  09:00:00,1282.83949028,101.628304718,412.435422163,0.0,243.2593065,302.612436532,428.736056316,350.650067464,42.4850247072,35.6009641444
 04/21  10:00:00,1295.889192,102.394031428,413.476913215,0.0,243.2593065,310.10971186,451.410117622,335.785517768,70.808374512,44.8162253427
 04/21  11:00:00,1303.64183766,103.660026039,414.12676214,0.0,243.2593065,310.10971186,431.999171609,316.277545415,70.808374512,44.9132516829
 04/21  12:00:00,1264.23700631,104.981697403,415.1108763,0.0,243.2593065,310.10971186,420.138289134,304.687495323,70.808374512,44.6424192987
 04/21  13:00:00,1294.97402763,106.051593668,410.953754104,0.0,243.2593065,302.612436532,399.79080582,298.225566049,56.6466996096,44.9185401616
 04/21  14:00:00,1286.99837546,107.025484674,397.497227506,0.0,243.2593065,302.612436532,378.797769333,291.49843425,42.4850247072,44.8143103756
 04/21  15:00:00,1287.94253725,107.628648533,395.785627095,0.0,243.2593065,302.612436532,393.99656693,292.636478199,56.6466996096,44.7133891222
 04/21  16:00:00,1299.15445388,108.067447911,404.180259842,0.0,243.2593065,310.10971186,420.265732417,299.743218891,84.9700494144,35.5524641114
 04/21  17:00:00,1305.07630619,108.576356624,406.679548108,0.0,243.2593065,310.10971186,415.144717667,303.829966629,84.9700494144,26.3447016242
 04/21  18:00:00,1037.6605945,95.0265530945,417.520757723,0.0,166.938926447,199.110933808,413.409653184,310.937951346,84.9700494144,17.5016524233
 04/21  19:00:00,1031.90614197,95.0265530945,417.510990196,0.0,166.938926447,191.61365848,399.730404544,325.586593788,56.6466996096,17.4971111469
 04/21  20:00:00,899.756994957,95.0265530945,414.55423407,0.0,100.150657288,124.558693486,450.277040596,376.129192053,56.6466996096,17.5011489337
 04/21  21:00:00,852.611675529,95.0265530945,410.068625852,0.0,100.150657288,124.558693486,452.667815934,392.730391936,42.4850247072,17.45239929
 04/21  22:00:00,801.153149244,95.0265530945,405.170101705,0.0,46.0930336215,124.558693486,456.736383362,410.968804029,28.3233498048,17.444229528
 04/21  23:00:00,812.4946653,95.0265530945,400.642208618,0.0,46.0930336215,124.558693486,447.918246491,416.314240109,14.1616749024,17.4423314792
 04/21  24:00:00,796.733128025,95.0265530945,397.621767591,0.0,46.0930336215,113.312780494,446.468393962,423.359671086,5.66466996096,17.4440529153
 04/22  01:00:00,792.868928524,95.0265530945,394.082012399,0.0,46.0930336215,113.312780494,456.485524257,433.376247241,5.66466996096,17.4446070549
 04/22  02:00:00,787.968640667,95.0265530945,388.605446918,0.0,46.0930336215,113.312780494,464.677119257,441.569980382,5.66466996096,17.4424689137
 04/22  03:00:00,744.03566903,95.0265530945,338.867550251,0.0,46.0930336215,113.312780494,474.022256477,450.917071536,5.66466996096,17.4405149802
 04/22  04:00:00,717.902930539,95.0265530945,297.885999856,0.0,55.6251445156,113.312780494,462.151618496,447.754150653,5.66466996096,8.73279788202
 04/22  05:00:00,706.356329417,95.0265530945,285.111068389,0.0,55.6251445156,113.312780494,485.135663965,453.529980725,14.1616749024,17.444008338
 04/22  06:00:00,761.281035363,95.0265530945,285.916656771,0.0,65.1572554096,176.889270242,434.754609893,388.98922078,28.3233498048,17.4420393078
 04/22  07:00:00,922.877398275,95.3667499182,340.071572669,0.0,109.682768182,220.96816451,637.587411674,577.659638708,42.4850247072,17.4427482592
 04/22  08:00:00,963.748868945,95.4396214945,377.99297497,0.0,109.682768182,220.96816451,546.719842043,463.769107446,56.6466996096,26.3040349871
 04/22  09:00:00,1101.41784581,96.6182353967,391.669742808,0.0,131.945524568,266.955817592,483.695396351,414.760555672,42.4850247072,26.4498159723
 04/22  10:00:00,1116.27864854,96.9267584325,398.821684777,0.0,131.945524568,274.45309292,487.215942837,389.828015062,70.808374512,26.5795532625
 04/22  11:00:00,1122.08345939,97.1109309856,404.578318019,0.0,131.945524568,274.45309292,478.79728265,372.535460502,70.808374512,35.4534476364
 04/22  12:00:00,1089.7802739,97.3057555369,400.6978685,0.0,131.945524568,274.45309292,462.003658837,355.758344086,70.808374512,35.436940239
 04/22  13:00:00,1078.59523555,97.3960420512,392.928469768,0.0,131.945524568,266.955817592,438.186807993,346.110218119,56.6466996096,35.4298902644
 04/22  14:00:00,1073.31674737,97.4418560109,379.265618064,0.0,131.945524568,266.955817592,405.607993102,336.551281715,42.4850247072,26.5716866797
 04/22  15:00:00,999.192540374,95.0265530945,379.185337383,0.0,109.682768182,212.545889182,351.988273174,259.8996336,56.6466996096,35.4419399647
 04/22  16:00:00,1014.7131587,95.0265530945,381.062013487,0.0,109.682768182,220.04316451,384.602331823,264.198407882,84.9700494144,35.4338745266
 04/22  17:00:00,971.03673438,95.0265530945,405.157134888,0.0,109.682768182,220.04316451,386.103495275,274.701607856,84.9700494144,26.4318380051
 04/22  18:00:00,924.205139318,95.0265530945,413.019170229,0.0,100.150657288,199.110933808,425.608105277,323.19294209,84.9700494144,17.4451137731
 04/22  19:00:00,909.728716581,95.0265530945,412.391382137,0.0,100.150657288,191.61365848,414.465849917,340.376104541,56.6466996096,17.4430457659
 04/22  20:00:00,803.380943136,95.0265530945,410.8749769,0.0,55.6251445156,124.558693486,467.008170251,392.920342805,56.6466996096,17.4411278366
 04/22  21:00:00,801.893333623,95.0265530945,407.253990599,0.0,55.6251445156,124.558693486,455.323497511,404.108630133,42.4850247072,8.72984267046
 04/22  22:00:00,789.529229977,95.0265530945,403.975318997,0.0,46.0930336215,124.558693486,469.393619537,423.625605937,28.3233498048,17.4446637959
 04/22  23:00:00,792.549078109,95.0265530945,401.715997263,0.0,46.0930336215,124.558693486,461.050310205,429.445981336,14.1616749024,17.4426539674
 04/22  24:00:00,783.95027339,95.0265530945,400.79711534,0.0,46.0930336215,113.312780494,455.226205313,432.119031422,5.66466996096,17.4425039303
 04/23  01:00:00,772.788858095,95.0265530945,400.089137704,0.0,34.9616554283,113.312780494,463.857948541,440.74840001,5.66466996096,17.4448785706
 04/23  02:00:00,767.79104244,95.0265530945,396.292513579,0.0,34.9616554283,113.312780494,476.272103189,453.164826606,5.66466996096,17.4426066229
 04/23  03:00:00,736.08297884,95.0265530945,354.861459706,0.0,34.9616554283,113.312780494,487.227815772,464.122567007,5.66466996096,17.4405788046
 04/23  04:00:00,726.945658651,95.0265530945,328.555453376,0.0,44.4937663224,113.312780494,473.687782237,459.293561575,5.66466996096,8.72955070106
 04/23  05:00:00,709.488882125,95.0265530945,305.739535075,0.0,44.4937663224,113.312780494,496.447841452,464.842143747,14.1616749024,17.4440228031
 04/23  06:00:00,765.500180522,95.0265530945,310.945173955,0.0,54.0258772165,176.889270242,440.643656436,394.878352307,28.3233498048,17.441954324
 04/23  07:00:00,815.862753432,95.0265530945,364.631698769,0.0,54.0258772165,184.38654557,429.386369535,369.461367327,42.4850247072,17.4399775009
 04/23  08:00:00,909.896411778,95.0265530945,386.396984593,0.0,65.1572554096,220.04316451,414.562512952,340.387041728,56.6466996096,17.5287716141
 04/23  09:00:00,911.159216818,95.0265530945,398.762034181,0.0,65.1572554096,212.545889182,401.325911752,330.013648005,42.4850247072,28.8272390402
 04/23  10:00:00,929.286345732,95.0265530945,406.378683033,0.0,65.1572554096,220.04316451,423.751820924,319.960130757,70.808374512,32.9833156552
 04/23  11:00:00,938.045347311,95.0265530945,411.103567166,0.0,65.1572554096,220.04316451,420.721813667,314.518958067,70.808374512,35.394481088
 04/23  12:00:00,936.773296515,95.0265530945,413.265619192,0.0,65.1572554096,220.04316451,408.667786799,311.308599267,70.808374512,26.5508130195
 04/23  13:00:00,922.553004332,95.0265530945,404.59237765,0.0,65.1572554096,212.545889182,394.805401051,302.757769173,56.6466996096,35.400932268
 04/23  14:00:00,915.514187518,95.0265530945,392.664864725,0.0,65.1572554096,212.545889182,369.689544423,291.813669457,42.4850247072,35.3908502587
 04/23  15:00:00,918.017517909,95.0265530945,389.052450938,0.0,65.1572554096,212.545889182,365.98405272,282.781154818,56.6466996096,26.5561982924
 04/23  16:00:00,901.510293719,95.0265530945,396.772756975,0.0,65.1572554096,220.04316451,406.922892335,286.555795207,84.9700494144,35.3970477143
 04/23  17:00:00,844.286154834,95.0265530945,408.065743326,0.0,54.0258772165,184.38654557,407.541337132,296.153795121,84.9700494144,26.417492596
 04/23  18:00:00,822.587555496,95.0265530945,421.877131143,0.0,44.4937663224,163.454314868,438.702294369,336.289839214,84.9700494144,17.4424057401
 04/23  19:00:00,822.518993269,95.0265530945,417.519131914,0.0,44.4937663224,155.95703954,430.183552147,356.096485213,56.6466996096,17.4403673248
 04/23  20:00:00,794.450643597,95.0265530945,411.624627871,0.0,44.4937663224,124.558693486,474.932317842,409.556533671,56.6466996096,8.72908456127
 04/23  21:00:00,788.946470283,95.0265530945,405.111103224,0.0,44.4937663224,124.558693486,486.312457449,426.383653281,42.4850247072,17.4437794613
 04/23  22:00:00,778.11107454,95.0265530945,400.351505447,0.0,34.9616554283,124.558693486,494.094395005,448.329313967,28.3233498048,17.4417312338
 04/23  23:00:00,779.738746415,95.0265530945,398.260180804,0.0,34.9616554283,124.558693486,485.985400197,454.383965727,14.1616749024,17.4397595678
 04/23  24:00:00,768.139507183,95.0265530945,397.469370704,0.0,34.9616554283,113.312780494,487.190395665,464.081491371,5.66466996096,17.4442343328
 04/24  01:00:00,778.360009815,95.0265530945,392.701868613,0.0,46.0930336215,113.312780494,497.224837626,474.118457236,5.66466996096,17.4417104298
 04/24  02:00:00,771.749906902,95.0265530945,380.592206412,0.0,46.0930336215,113.312780494,504.803094848,481.698910291,5.66466996096,17.4395145958
 04/24  03:00:00,767.105895431,95.0265530945,373.876732033,0.0,46.0930336215,113.312780494,501.397084238,487.00018162,5.66466996096,8.73223265641
 04/24  04:00:00,829.217557467,95.0265530945,345.034650856,0.0,100.150657288,148.969399434,489.948694264,466.841143146,5.66466996096,17.4428811562
 04/24  05:00:00,817.414041728,95.0265530945,332.505604727,0.0,100.150657288,149.894399434,928.68432976,897.080296846,14.1616749024,17.4423580108
 04/24  06:00:00,1062.98880536,95.3067584944,369.228820586,0.0,176.471037341,302.612436532,598.327813692,552.561195552,28.3233498048,17.4432683354
 04/24  07:00:00,1201.38816803,95.6303098487,387.290059782,0.0,243.2593065,310.10971186,542.011775272,473.095330152,42.4850247072,26.4314204134
 04/24  08:00:00,1255.46454719,95.9796069755,399.835729941,0.0,243.2593065,310.10971186,522.598600866,430.510044021,56.6466996096,35.4418572361
 04/24  09:00:00,1294.78529152,96.3091331097,407.794426902,0.0,243.2593065,302.612436532,484.453094564,406.368206317,42.4850247072,35.59986354
 04/24  10:00:00,1294.54218103,96.8242649437,396.632309059,0.0,243.2593065,310.10971186,486.821824689,371.21206495,70.808374512,44.8013852265
 04/24  11:00:00,1284.60569652,97.2952239675,379.280898233,0.0,243.2593065,310.10971186,467.396013033,351.681861807,70.808374512,44.9057767135
 04/24  12:00:00,1234.9668175,97.7956806087,367.255578308,0.0,243.2593065,310.10971186,451.502644735,336.070493603,70.808374512,44.6237766201
 04/24  13:00:00,1264.68660005,98.3253800119,361.516694664,0.0,243.2593065,302.612436532,424.816595922,323.27083343,56.6466996096,44.8990628824
 04/24  14:00:00,1266.56038829,98.8937054819,360.103184284,0.0,243.2593065,302.612436532,400.9973863,313.708804086,42.4850247072,44.8035575073
 04/24  15:00:00,1263.40591022,99.5665945371,352.032911024,0.0,243.2593065,302.612436532,402.215325975,300.868676129,56.6466996096,44.6999502364
 04/24  16:00:00,1279.19879274,100.293698172,353.832867854,0.0,243.2593065,310.10971186,421.412395956,300.897965436,84.9700494144,35.5443811059
 04/24  17:00:00,1285.48025978,100.970161511,355.657905176,0.0,243.2593065,310.10971186,419.407448752,308.096911535,84.9700494144,26.3404878024
 04/24  18:00:00,1023.52836839,95.0265530945,368.717387098,0.0,166.938926447,199.110933808,406.205615738,303.736485682,84.9700494144,17.499080642
 04/24  19:00:00,1027.03561116,95.0265530945,373.064888701,0.0,166.938926447,191.61365848,390.513607114,316.371927813,56.6466996096,17.4949796918
 04/24  20:00:00,910.613581232,95.0265530945,378.698835808,0.0,100.150657288,124.558693486,437.004254274,362.857834756,56.6466996096,17.499719909
 04/24  21:00:00,876.570588375,95.0265530945,406.987041232,0.0,100.150657288,124.558693486,438.938023278,379.003403739,42.4850247072,17.4495948323
 04/24  22:00:00,812.771151303,95.0265530945,416.759345406,0.0,46.0930336215,124.558693486,451.195772267,405.431085076,28.3233498048,17.4413373859
 04/24  23:00:00,822.570775756,95.0265530945,410.209310773,0.0,46.0930336215,124.558693486,439.22338521,407.622417466,14.1616749024,17.4392928413
 04/24  24:00:00,814.88770667,95.0265530945,406.280318394,0.0,46.0930336215,113.312780494,432.252211343,409.143838965,5.66466996096,17.4437024168
 04/25  01:00:00,816.40326865,95.0265530945,411.734830091,0.0,46.0930336215,113.312780494,437.318432326,414.212656645,5.66466996096,17.4411057197
 04/25  02:00:00,817.592064494,95.0265530945,411.279595385,0.0,46.0930336215,113.312780494,440.417970657,417.314449577,5.66466996096,17.438851119
 04/25  03:00:00,828.817785669,95.0265530945,408.618303101,0.0,46.0930336215,113.312780494,436.057453907,421.660919389,5.66466996096,8.73186455667
 04/25  04:00:00,922.726670536,95.0265530945,404.844049645,0.0,100.150657288,148.969399434,427.066335725,403.959671761,5.66466996096,17.4419940029
 04/25  05:00:00,923.614239526,95.2180821328,403.232280536,0.0,100.150657288,149.894399434,659.055527949,627.453460692,14.1616749024,17.4403923538
 04/25  06:00:00,1139.02793488,96.575135912,402.592362138,0.0,176.471037341,302.612436532,471.823874053,426.057769238,28.3233498048,17.4427550106
 04/25  07:00:00,1263.83347767,97.8179802818,402.309233849,0.0,243.2593065,310.10971186,453.412744862,384.492832866,42.4850247072,26.4348872888
 04/25  08:00:00,1290.87648287,98.4779324823,403.364757803,0.0,243.2593065,310.10971186,465.864913585,373.779991625,56.6466996096,35.4382223497
 04/25  09:00:00,1288.95078976,98.9882229681,405.153759114,0.0,243.2593065,302.612436532,451.799351283,373.718918409,42.4850247072,35.5954081669
 04/25  10:00:00,1283.56050464,99.4374058985,405.846741937,0.0,243.2593065,310.10971186,485.355949006,369.752670509,70.808374512,44.7949039849
 04/25  11:00:00,1284.46414026,99.9850670632,407.406467951,0.0,243.2593065,310.10971186,471.257904734,355.551179188,70.808374512,44.8983510337
 04/25  12:00:00,1249.60307427,100.791937292,412.050994548,0.0,243.2593065,310.10971186,454.998567337,339.568519542,70.808374512,44.6216732835
 04/25  13:00:00,1291.63791664,101.882376034,417.918086994,0.0,243.2593065,302.612436532,422.380078826,320.833042497,56.6466996096,44.9003367198
 04/25  14:00:00,1292.91635643,102.317957687,415.590191564,0.0,243.2593065,302.612436532,404.479403327,317.199030043,42.4850247072,44.7953485767
 04/25  15:00:00,1293.13271986,102.615296715,419.208241188,0.0,243.2593065,302.612436532,431.41645608,330.069359731,56.6466996096,44.7003967387
 04/25  16:00:00,1293.10487435,103.036615999,414.791639473,0.0,243.2593065,310.10971186,458.3093623,337.805434075,84.9700494144,35.5338788105
 04/25  17:00:00,1290.7506352,103.355934573,412.387987395,0.0,243.2593065,310.10971186,452.062309086,340.755911634,84.9700494144,26.3363480374
 04/25  18:00:00,1016.13641718,95.0265530945,411.666521641,0.0,166.938926447,199.110933808,442.940193338,340.473871511,84.9700494144,17.4962724127
 04/25  19:00:00,1012.24703959,95.0265530945,411.408946483,0.0,166.938926447,191.61365848,425.083015627,350.936693336,56.6466996096,17.4996226818
 04/25  20:00:00,889.915107239,95.0265530945,410.411127088,0.0,100.150657288,124.558693486,469.156640957,395.013054849,56.6466996096,17.4968864985
 04/25  21:00:00,848.686617188,95.0265530945,409.171521493,0.0,100.150657288,124.558693486,464.359029558,404.427210599,42.4850247072,17.4467942521
 04/25  22:00:00,781.235923624,95.0265530945,408.579409513,0.0,46.0930336215,124.558693486,471.334442128,425.572503815,28.3233498048,17.4385885085
 04/25  23:00:00,783.67137485,95.0265530945,406.99332782,0.0,46.0930336215,124.558693486,462.638845816,431.03427572,14.1616749024,17.4428951938
 04/25  24:00:00,769.702211224,95.0265530945,406.453828822,0.0,46.0930336215,113.312780494,458.345612734,435.240230482,5.66466996096,17.4407122911
 04/26  01:00:00,767.205332102,95.0265530945,406.508672631,0.0,46.0930336215,113.312780494,462.82225458,439.719405856,5.66466996096,17.4381787634
 04/26  02:00:00,769.735923075,95.0265530945,406.911955167,0.0,46.0930336215,113.312780494,457.927441415,443.531354793,5.66466996096,8.73141666142
 04/26  03:00:00,769.392322213,95.0265530945,406.11640476,0.0,46.0930336215,113.312780494,471.998448514,448.892722454,5.66466996096,17.4410560992
 04/26  04:00:00,856.223122966,95.0265530945,405.489371887,0.0,100.150657288,148.969399434,455.054976064,431.951445716,5.66466996096,17.4388603871
 04/26  05:00:00,858.523091126,95.4582787243,406.105855653,0.0,100.150657288,149.894399434,693.589062259,661.984417105,14.1616749024,17.4429702511
 04/26  06:00:00,1074.47294414,97.2922512428,406.749901428,0.0,176.471037341,302.612436532,504.336446387,458.572223701,28.3233498048,17.440872881
 04/26  07:00:00,1201.29203624,99.0207677175,408.440343955,0.0,243.2593065,310.10971186,481.986909798,413.072811647,42.4850247072,26.4290734436
 04/26  08:00:00,1245.10156401,99.7132673977,410.390367823,0.0,243.2593065,310.10971186,483.210907799,391.133954961,56.6466996096,35.4302532289
 04/26  09:00:00,1280.57084485,100.215765151,411.964223877,0.0,243.2593065,302.612436532,457.682637856,379.611850541,42.4850247072,35.585762607
 04/26  10:00:00,1289.73455411,100.59370588,413.040122127,0.0,243.2593065,310.10971186,487.04592543,371.446179443,70.808374512,44.7913714749
 04/26  11:00:00,1291.55826956,101.019879113,412.911309433,0.0,243.2593065,310.10971186,475.202672007,359.500033685,70.808374512,44.8942638099
 04/26  12:00:00,1252.79465213,101.456181462,415.014324712,0.0,243.2593065,310.10971186,460.112559501,344.678224275,70.808374512,44.6259607138
 04/26  13:00:00,1288.04143472,101.835175313,416.695147772,0.0,243.2593065,302.612436532,439.658330511,338.125229169,56.6466996096,44.8864017322
 04/26  14:00:00,1286.7368258,102.317854369,415.826086472,0.0,243.2593065,302.612436532,427.444098884,340.168861152,42.4850247072,44.7902130252
 04/26  15:00:00,1286.19686217,102.929721509,414.804214809,0.0,243.2593065,302.612436532,434.013185929,332.67189328,56.6466996096,44.6945930394
 04/26  16:00:00,1295.7709394,103.395684998,416.299756116,0.0,243.2593065,310.10971186,445.454219281,324.961110876,84.9700494144,35.52305899
 04/26  17:00:00,1298.23616713,103.748966193,417.563703964,0.0,243.2593065,310.10971186,431.48332444,328.949097372,84.9700494144,17.5641776541
 04/26  18:00:00,1024.96615138,95.0265530945,418.474493864,0.0,166.938926447,199.110933808,442.824134463,335.227780472,84.9700494144,22.6263045763
 04/26  19:00:00,1022.83542318,95.0265530945,419.736685102,0.0,166.938926447,191.61365848,422.845174428,345.095555712,56.6466996096,21.1029191064
 04/26  20:00:00,899.511520584,95.0265530945,419.666675964,0.0,100.150657288,124.558693486,467.710368729,393.566078296,56.6466996096,17.4975908234
 04/26  21:00:00,857.047505908,95.0265530945,417.300557875,0.0,100.150657288,124.558693486,465.821451118,405.888005407,42.4850247072,17.448421004
 04/26  22:00:00,787.992002916,95.0265530945,415.830302554,0.0,46.0930336215,124.558693486,471.481198215,425.717954465,28.3233498048,17.4398939458
 04/26  23:00:00,787.065443675,95.0265530945,414.025904445,0.0,46.0930336215,124.558693486,465.02418769,433.424774442,14.1616749024,17.4377383454
 04/26  24:00:00,772.143781137,95.0265530945,411.619850845,0.0,46.0930336215,113.312780494,451.76753804,437.371601274,5.66466996096,8.73126680424
 04/27  01:00:00,771.477523167,95.0265530945,410.98517209,0.0,46.0930336215,113.312780494,464.413257451,441.308117498,5.66466996096,17.4404699922
 04/27  02:00:00,770.676750882,95.0265530945,410.185895283,0.0,46.0930336215,113.312780494,467.914079239,444.811396896,5.66466996096,17.438012382
 04/27  03:00:00,769.93550532,95.0265530945,409.490351301,0.0,46.0930336215,113.312780494,473.353309906,450.24746232,5.66466996096,17.4411776254
 04/27  04:00:00,859.777608617,95.0265530945,408.99195053,0.0,100.150657288,148.969399434,454.913774944,431.809321546,5.66466996096,17.4397834376
 04/27  05:00:00,861.513472666,95.5398442185,408.958168334,0.0,100.150657288,149.894399434,686.229983352,654.630716932,14.1616749024,17.4375915169
 04/27  06:00:00,1076.34824774,97.7542737581,408.112295001,0.0,176.471037341,302.612436532,492.265738499,455.211199361,28.3233498048,8.73118933305
 04/27  07:00:00,1202.14446098,99.5809717936,408.685954515,0.0,243.2593065,310.10971186,475.907582158,406.992566498,42.4850247072,26.4299909529
 04/27  08:00:00,1247.71221829,100.212515807,411.648098378,0.0,243.2593065,310.10971186,476.715984616,384.623724623,56.6466996096,35.4455603838
 04/27  09:00:00,1286.79020002,100.739325039,415.572200277,0.0,243.2593065,302.612436532,446.472221023,368.385530642,42.4850247072,35.6016656736
 04/27  10:00:00,1298.88910273,101.252013327,418.683289373,0.0,243.2593065,310.10971186,463.04156487,347.444213532,70.808374512,44.7889768267
 04/27  11:00:00,1301.01612669,101.603555224,418.411693023,0.0,243.2593065,310.10971186,460.644287296,335.968400526,70.808374512,53.8675122582
 04/27  12:00:00,1247.46310435,102.01284229,405.39775981,0.0,243.2593065,310.10971186,431.860343511,325.366457925,70.808374512,35.6855110734
 04/27  13:00:00,1286.37463087,102.741506785,410.461679871,0.0,243.2593065,302.612436532,421.411881496,319.872846565,56.6466996096,44.892335322
 04/27  14:00:00,1282.71092339,103.705517476,405.580064762,0.0,243.2593065,302.612436532,393.626129917,306.354292845,42.4850247072,44.7868123639
 04/27  15:00:00,1277.8077558,104.289575156,399.751480426,0.0,243.2593065,302.612436532,397.42761937,296.097759595,56.6466996096,44.6831601654
 04/27  16:00:00,1274.47417269,105.691144209,385.883306125,0.0,243.2593065,310.10971186,404.820232279,284.314816562,84.9700494144,35.5353663024
 04/27  17:00:00,1269.06744585,106.793289818,377.855174277,0.0,243.2593065,310.10971186,394.982721274,283.674557493,84.9700494144,26.3381143664
 04/27  18:00:00,1022.46751492,95.0265530945,410.749024407,0.0,166.938926447,199.110933808,405.760723846,303.292849793,84.9700494144,17.4978246378
 04/27  19:00:00,1031.46499644,95.0265530945,425.796741655,0.0,166.938926447,191.61365848,396.957391712,322.81783062,56.6466996096,17.4928614822
 04/27  20:00:00,904.186418236,95.0265530945,422.915242194,0.0,100.150657288,124.558693486,450.81849925,376.676459342,56.6466996096,17.4953402986
 04/27  21:00:00,857.002468939,95.0265530945,417.224233802,0.0,100.150657288,124.558693486,456.469502884,396.536409651,42.4850247072,17.448068526
 04/27  22:00:00,782.877169778,95.0265530945,410.60863874,0.0,46.0930336215,124.558693486,467.70048514,421.937481521,28.3233498048,17.4396538149
 04/27  23:00:00,780.71693879,95.0265530945,404.030686019,0.0,46.0930336215,124.558693486,462.920491402,431.321381499,14.1616749024,17.4374350002
 04/27  24:00:00,765.89510286,95.0265530945,400.754526249,0.0,46.0930336215,113.312780494,456.55517459,433.44889717,5.66466996096,17.4416074585
 04/28  01:00:00,767.09639583,95.0265530945,397.780300135,0.0,46.0930336215,113.312780494,462.960189332,439.856683762,5.66466996096,17.4388356095
 04/28  02:00:00,752.617420604,95.0265530945,380.444510433,0.0,46.0930336215,113.312780494,466.256572172,445.311217662,5.66466996096,15.2806845494
 04/28  03:00:00,761.781818961,95.0265530945,393.799896632,0.0,46.0930336215,113.312780494,461.276397258,444.726048382,5.66466996096,10.8856789143
 04/28  04:00:00,854.855441012,95.0265530945,400.563046735,0.0,100.150657288,148.969399434,447.825164878,424.721292207,5.66466996096,17.4392027101
 04/28  05:00:00,854.667716494,95.5714652878,403.964422763,0.0,100.150657288,149.894399434,655.792959854,624.193578106,14.1616749024,17.4377068458
 04/28  06:00:00,1077.94793838,98.0766208153,406.554975867,0.0,176.471037341,302.612436532,483.316033115,437.551661329,28.3233498048,17.4410219816
 04/28  07:00:00,1213.70664074,99.8791751047,406.914961767,0.0,243.2593065,310.10971186,461.85173886,392.939191067,42.4850247072,26.4275230852
 04/28  08:00:00,1253.20865184,100.53979558,406.266704349,0.0,243.2593065,310.10971186,465.926867079,373.853598146,56.6466996096,35.4265693227
 04/28  09:00:00,1285.83110082,101.030449239,407.946868474,0.0,243.2593065,302.612436532,439.069363274,361.003269742,42.4850247072,35.5810688242
 04/28  10:00:00,1309.78515356,101.443431146,410.504205587,0.0,243.2593065,310.10971186,460.932944819,345.341582119,70.808374512,44.7829881879
 04/28  11:00:00,1318.4303707,101.863878811,411.13458028,0.0,243.2593065,310.10971186,449.079974825,333.387156603,70.808374512,44.8844437095
 04/28  12:00:00,1272.31142634,102.50342523,404.035909498,0.0,243.2593065,310.10971186,435.742765725,320.317697792,70.808374512,44.6166934205
 04/28  13:00:00,1292.27815907,103.409018215,391.789490084,0.0,243.2593065,302.612436532,410.339771893,308.809037101,56.6466996096,44.884035182
 04/28  14:00:00,1285.30220401,104.150189025,377.944738376,0.0,243.2593065,302.612436532,387.5823126,300.312315915,42.4850247072,44.784971978
 04/28  15:00:00,1291.37683324,105.011160917,378.793639081,0.0,243.2593065,302.612436532,386.639606044,294.245496586,56.6466996096,35.7474098475
 04/28  16:00:00,1307.38887422,105.699237438,382.328132395,0.0,243.2593065,310.10971186,416.309272712,295.660498971,84.9700494144,35.6787243274
 04/28  17:00:00,1307.14154063,106.162458287,375.384337523,0.0,243.2593065,310.10971186,411.901190292,300.726203354,84.9700494144,26.2049375242
 04/28  18:00:00,1045.11923248,95.0265530945,386.714931887,0.0,166.938926447,199.110933808,414.253597832,311.786871584,84.9700494144,17.4966768331
 04/28  19:00:00,1046.64901668,95.0265530945,398.80326176,0.0,166.938926447,191.61365848,406.805158566,323.925346454,56.6466996096,26.2331125022
 04/28  20:00:00,915.309449237,95.0265530945,414.284708477,0.0,100.150657288,124.558693486,448.554675993,374.414154407,56.6466996096,17.4938219765
 04/28  21:00:00,859.852533294,95.0265530945,411.984604192,0.0,100.150657288,124.558693486,451.795705523,391.865813419,42.4850247072,17.4448673967
 04/28  22:00:00,790.043979605,95.0265530945,407.39789001,0.0,46.0930336215,124.558693486,461.707975469,418.865823957,28.3233498048,14.5188017066
 04/28  23:00:00,789.732445672,95.0265530945,398.78646887,0.0,46.0930336215,124.558693486,458.761180594,432.952003774,14.1616749024,11.6475019171
 04/28  24:00:00,767.154217024,95.0265530945,381.381317005,0.0,46.0930336215,113.312780494,463.539598632,440.435618796,5.66466996096,17.4393098752
 04/29  01:00:00,751.758023767,95.0265530945,360.18225765,0.0,46.0930336215,113.312780494,469.643333903,446.542104379,5.66466996096,17.4365595628
 04/29  02:00:00,732.335444693,95.0265530945,336.099905721,0.0,46.0930336215,113.312780494,476.055192641,452.950192056,5.66466996096,17.4403306238
 04/29  03:00:00,727.448394636,95.0265530945,326.297214842,0.0,46.0930336215,113.312780494,481.425142682,458.322623222,5.66466996096,17.4378494996
 04/29  04:00:00,764.470552445,95.0265530945,353.050582888,0.0,55.6251445156,113.312780494,463.68176101,449.289040437,5.66466996096,8.72805061214
 04/29  05:00:00,772.604399001,95.0265530945,364.104724593,0.0,55.6251445156,113.312780494,482.411080624,450.808678268,14.1616749024,17.4407274533
 04/29  06:00:00,838.53686832,95.0265530945,374.634404503,0.0,65.1572554096,176.889270242,429.865829923,384.104238287,28.3233498048,17.4382418312
 04/29  07:00:00,973.358891602,95.3631444074,384.69986891,0.0,109.682768182,220.96816451,648.25294977,588.329426973,42.4850247072,17.4384980899
 04/29  08:00:00,1003.90251628,95.4036173587,395.757230008,0.0,109.682768182,220.96816451,532.315319459,458.131445547,56.6466996096,17.5371743026
 04/29  09:00:00,1113.11832609,96.4943866048,396.523761683,0.0,131.945524568,266.955817592,488.222546524,410.492331601,42.4850247072,35.245190216
 04/29  10:00:00,1112.26616274,96.776280915,388.327550809,0.0,131.945524568,274.45309292,482.510519044,385.126234722,70.808374512,26.5759098102
 04/29  11:00:00,1108.46615749,96.9610954927,378.36407747,0.0,131.945524568,274.45309292,474.286323157,368.04959824,70.808374512,35.428350405
 04/29  12:00:00,1059.1827907,97.1653669305,365.225287823,0.0,131.945524568,274.45309292,456.673155803,350.453564382,70.808374512,35.4112169091
 04/29  13:00:00,1047.21384512,97.321369392,359.345421026,0.0,131.945524568,266.955817592,421.628952457,338.417855215,56.6466996096,26.5643976317
 04/29  14:00:00,1045.54357924,97.4097933018,359.327071704,0.0,131.945524568,266.955817592,404.900943853,326.996636996,42.4850247072,35.4192821496
 04/29  15:00:00,968.050676787,95.0265530945,359.701077879,0.0,109.682768182,212.545889182,337.616862376,245.556320883,56.6466996096,35.4138418837
 04/29  16:00:00,977.629246499,95.0265530945,358.077542999,0.0,109.682768182,220.04316451,351.277602746,239.740300706,84.9700494144,26.5672526257
 04/29  17:00:00,936.129948538,95.0265530945,358.280226934,0.0,109.682768182,220.04316451,350.808495404,239.419993213,84.9700494144,26.4184527764
 04/29  18:00:00,903.30280535,95.0265530945,361.714328618,0.0,100.150657288,199.110933808,382.103233673,279.693215156,84.9700494144,17.4399691022
 04/29  19:00:00,902.40721609,95.0265530945,373.482150951,0.0,100.150657288,191.61365848,376.679420007,302.595145255,56.6466996096,17.4375751429
 04/29  20:00:00,817.023321223,95.0265530945,414.898433472,0.0,55.6251445156,124.558693486,446.502156631,372.415240522,56.6466996096,17.4402164987
 04/29  21:00:00,804.409578991,95.0265530945,412.58804152,0.0,55.6251445156,124.558693486,458.293824618,398.369614367,42.4850247072,17.4391855431
 04/29  22:00:00,787.980029161,95.0265530945,404.168071716,0.0,46.0930336215,124.558693486,469.03475687,423.274584961,28.3233498048,17.4368221046
 04/29  23:00:00,787.677984537,95.0265530945,396.582163622,0.0,46.0930336215,124.558693486,456.619305182,433.729977637,14.1616749024,8.72765264228
 04/29  24:00:00,766.71411264,95.0265530945,380.76699844,0.0,46.0930336215,113.312780494,463.008207903,439.903819125,5.66466996096,17.4397188166
 04/30  01:00:00,746.888084371,95.0265530945,366.385432674,0.0,34.9616554283,113.312780494,469.128789726,446.027234863,5.66466996096,17.4368849019
 04/30  02:00:00,736.583211645,95.0265530945,354.015571448,0.0,34.9616554283,113.312780494,474.607093431,451.504971291,5.66466996096,17.4374521787
 04/30  03:00:00,727.646040123,95.0265530945,341.750795762,0.0,34.9616554283,113.312780494,480.83602017,457.733296317,5.66466996096,17.4380538918
 04/30  04:00:00,720.969855135,95.0265530945,322.673375213,0.0,44.4937663224,113.312780494,475.559591139,452.459276116,5.66466996096,17.4356450621
 04/30  05:00:00,709.337676563,95.0265530945,313.258461306,0.0,44.4937663224,113.312780494,479.116297083,456.224507578,14.1616749024,8.73011460257
 04/30  06:00:00,778.471656253,95.0265530945,325.636380283,0.0,54.0258772165,176.889270242,430.997352577,385.235714313,28.3233498048,17.4382884586
 04/30  07:00:00,821.954417031,95.0265530945,373.842843547,0.0,54.0258772165,184.38654557,417.288500128,357.367598551,42.4850247072,17.4358768697
 04/30  08:00:00,912.319203225,95.0265530945,395.329689988,0.0,65.1572554096,220.04316451,398.617678017,324.44831051,56.6466996096,17.5226678974
 04/30  09:00:00,903.268530888,95.0265530945,388.547246982,0.0,65.1572554096,212.545889182,374.524656278,305.632027987,42.4850247072,26.4076035839
 04/30  10:00:00,889.94017882,95.0265530945,364.112976629,0.0,65.1572554096,220.04316451,396.528551242,290.336349062,70.808374512,35.3838276676
 04/30  11:00:00,886.988730213,95.0265530945,360.435705161,0.0,65.1572554096,220.04316451,389.106891092,282.926756575,70.808374512,35.3717600055
 04/30  12:00:00,892.236456824,95.0265530945,356.397045185,0.0,65.1572554096,220.04316451,369.695038345,272.342595731,70.808374512,26.5440681023
 04/30  13:00:00,885.031443121,95.0265530945,353.762976268,0.0,65.1572554096,212.545889182,358.048105705,266.026658019,56.6466996096,35.3747480763
 04/30  14:00:00,892.521153046,95.0265530945,352.682146087,0.0,65.1572554096,212.545889182,328.799791816,259.773975671,42.4850247072,26.5407914375
 04/30  15:00:00,896.767910704,95.0265530945,350.432233078,0.0,65.1572554096,212.545889182,337.640010454,245.615460778,56.6466996096,35.3778500658
 04/30  16:00:00,869.955438239,95.0265530945,348.549490204,0.0,65.1572554096,220.04316451,345.859448004,234.348737214,84.9700494144,26.5406613762
 04/30  17:00:00,826.309959978,95.0265530945,347.445843773,0.0,54.0258772165,184.38654557,351.889480877,240.514066962,84.9700494144,26.4053645006
 04/30  18:00:00,800.691837204,95.0265530945,348.408380666,0.0,44.4937663224,163.454314868,381.429123483,279.021457784,84.9700494144,17.4376162853
 04/30  19:00:00,768.029928939,95.0265530945,363.152512524,0.0,44.4937663224,155.95703954,382.415303599,308.333319676,56.6466996096,17.4352843136
 04/30  20:00:00,792.881136751,95.0265530945,416.629895461,0.0,44.4937663224,124.558693486,446.204795859,372.118910238,56.6466996096,17.4391860112
 04/30  21:00:00,802.635631865,95.0265530945,429.154102571,0.0,44.4937663224,124.558693486,453.951320146,394.029573839,42.4850247072,17.4367215996
 04/30  22:00:00,787.784540808,95.0265530945,424.676571122,0.0,34.9616554283,124.558693486,451.46043229,414.40960811,28.3233498048,8.72747437515
 04/30  23:00:00,787.229440946,95.0265530945,421.543891952,0.0,34.9616554283,124.558693486,451.737124776,420.135997807,14.1616749024,17.4394520671
 04/30  24:00:00,773.826328299,95.0265530945,417.994488965,0.0,34.9616554283,113.312780494,445.608621195,422.507849459,5.66466996096,17.4361017755
 05/01  01:00:00,794.786887793,95.0265530945,415.149243845,0.0,46.0930336215,113.312780494,447.603082278,424.501025743,5.66466996096,17.4373865745
 05/01  02:00:00,799.909214705,95.0265530945,411.526636457,0.0,46.0930336215,113.312780494,450.144910359,427.042483416,5.66466996096,17.437756982
 05/01  03:00:00,789.9715614,95.0265530945,411.197527718,0.0,46.0930336215,113.312780494,454.428200595,431.328284495,5.66466996096,17.4352461395
 05/01  04:00:00,869.150676003,95.0265530945,414.741676883,0.0,100.150657288,148.969399434,426.847159516,412.452584393,5.66466996096,8.72990516238
 05/01  05:00:00,870.603264468,95.0265530945,419.124537351,0.0,100.150657288,149.894399434,801.455844044,769.855653305,14.1616749024,17.4385158362
 05/01  06:00:00,1090.63729375,95.3023717704,420.990766957,0.0,176.471037341,302.612436532,522.156072268,476.395691313,28.3233498048,17.4370311504
 05/01  07:00:00,1215.96709872,95.6789713477,422.206351122,0.0,243.2593065,310.10971186,485.246896475,416.341188401,42.4850247072,26.4206833666
 05/01  08:00:00,1249.05708815,96.1136226867,412.971366414,0.0,243.2593065,310.10971186,475.739890451,383.671180174,56.6466996096,35.4220106668
 05/01  09:00:00,1273.12484822,96.6717757866,402.356985942,0.0,243.2593065,302.612436532,436.319604315,358.259542979,42.4850247072,35.5750366291
 05/01  10:00:00,1263.93683205,97.1604275719,383.851658906,0.0,243.2593065,310.10971186,451.1603258,335.580429562,70.808374512,44.7715217266
 05/01  11:00:00,1256.01794244,97.6286723272,373.520971268,0.0,243.2593065,310.10971186,437.483857435,321.806487941,70.808374512,44.8689949816
 05/01  12:00:00,1211.13829741,98.2463457962,369.416172415,0.0,243.2593065,310.10971186,427.793548498,312.381224372,70.808374512,44.6039496145
 05/01  13:00:00,1237.59374275,99.0912548517,360.952456616,0.0,243.2593065,302.612436532,404.040651942,302.526219132,56.6466996096,44.8677332005
 05/01  14:00:00,1235.19704005,100.084760955,357.189596705,0.0,243.2593065,302.612436532,383.51515387,296.259400195,42.4850247072,44.7707289676
 05/01  15:00:00,1235.02836799,101.32378487,355.80866748,0.0,243.2593065,302.612436532,378.533015306,286.152966732,56.6466996096,35.7333489652
 05/01  16:00:00,1246.62783072,102.25241676,360.324840352,0.0,243.2593065,310.10971186,405.506827218,285.005703579,84.9700494144,35.5310742237
 05/01  17:00:00,1260.89452825,103.197399358,374.936990313,0.0,243.2593065,310.10971186,393.088814944,281.786835142,84.9700494144,26.3319303879
 05/01  18:00:00,1012.1602378,95.0265530945,401.053348211,0.0,166.938926447,199.110933808,380.546674475,278.083436082,84.9700494144,17.4931889788
 05/01  19:00:00,1017.96293115,95.0265530945,414.829938021,0.0,166.938926447,191.61365848,375.604536256,301.465637169,56.6466996096,17.4921994769
 05/01  20:00:00,910.161162331,95.0265530945,424.715475356,0.0,100.150657288,124.558693486,444.675460733,361.798853864,56.6466996096,26.2299072589
 05/01  21:00:00,869.441226494,95.0265530945,419.876798235,0.0,100.150657288,124.558693486,426.851616032,375.636449435,42.4850247072,8.73014189052
 05/01  22:00:00,803.992389841,95.0265530945,417.631647828,0.0,46.0930336215,124.558693486,441.959348795,396.197289146,28.3233498048,17.4387098443
 05/01  23:00:00,798.717214113,95.0265530945,414.776049646,0.0,46.0930336215,124.558693486,440.083265734,408.485407222,14.1616749024,17.4361836092
 05/01  24:00:00,785.468245227,95.0265530945,412.526836865,0.0,46.0930336215,113.312780494,435.838998515,412.735665643,5.66466996096,17.4386629109
 05/02  01:00:00,781.4686018,95.0265530945,410.94480895,0.0,46.0930336215,113.312780494,444.255964078,421.15422891,5.66466996096,17.4370652078
 05/02  02:00:00,777.078738315,95.0265530945,407.76264767,0.0,46.0930336215,113.312780494,449.606494526,426.507444246,5.66466996096,17.4343803188
 05/02  03:00:00,779.371464267,95.0265530945,409.171010921,0.0,46.0930336215,113.312780494,439.529248926,425.135185573,5.66466996096,8.72939339193
 05/02  04:00:00,873.683692334,95.0265530945,412.008556879,0.0,100.150657288,148.969399434,428.618298274,405.516871494,5.66466996096,17.4367568193
 05/02  05:00:00,869.685657318,95.2107045199,410.572823388,0.0,100.150657288,149.894399434,650.508144733,618.910227085,14.1616749024,17.4362427458
 05/02  06:00:00,1079.47937989,96.6815301772,407.351681944,0.0,176.471037341,302.612436532,473.195182258,427.433843323,28.3233498048,17.4379891296
 05/02  07:00:00,1206.78078578,98.1278382056,411.972670757,0.0,243.2593065,310.10971186,437.95004947,369.045417168,42.4850247072,26.4196075946
 05/02  08:00:00,1245.32947896,98.9295137077,406.57028566,0.0,243.2593065,310.10971186,431.12683773,339.066881799,56.6466996096,35.4132563212
 05/02  09:00:00,1267.94028561,99.5497977401,393.802706842,0.0,243.2593065,302.612436532,401.354897306,323.305266498,42.4850247072,35.5646061008
 05/02  10:00:00,1267.8657533,100.253022888,382.419156093,0.0,243.2593065,310.10971186,425.452274455,309.872849673,70.808374512,44.77105027
 05/02  11:00:00,1257.69968756,101.456493088,367.181187038,0.0,243.2593065,310.10971186,414.354842169,298.68949974,70.808374512,44.856967917
 05/02  12:00:00,1202.78336369,102.794780977,354.526637374,0.0,243.2593065,310.10971186,394.382121338,287.900606052,70.808374512,35.673140774
 05/02  13:00:00,1228.34611753,104.085031773,345.505915274,0.0,243.2593065,302.612436532,378.976451359,277.468298986,56.6466996096,44.8614527627
 05/02  14:00:00,1227.4748471,105.200514064,342.627703915,0.0,243.2593065,302.612436532,356.669255253,269.419853146,42.4850247072,44.7643773993
 05/02  15:00:00,1244.72990482,106.18989556,361.618052861,0.0,243.2593065,302.612436532,375.063540248,273.756807537,56.6466996096,44.6600331011
 05/02  16:00:00,1243.7160921,107.953793914,351.477602468,0.0,243.2593065,310.10971186,386.138624179,265.650496796,84.9700494144,35.5180779683
 05/02  17:00:00,1238.93089154,109.016474756,345.118028673,0.0,243.2593065,310.10971186,373.53922939,262.240605212,84.9700494144,26.3285747634
 05/02  18:00:00,987.239819985,95.0265530945,374.52105749,0.0,166.938926447,199.110933808,370.091134763,267.629292051,84.9700494144,17.4917932977
 05/02  19:00:00,991.579666963,95.0265530945,384.784783053,0.0,166.938926447,191.61365848,357.562670567,283.424737942,56.6466996096,17.4912330157
 05/02  20:00:00,891.52374894,95.0265530945,402.034921608,0.0,100.150657288,124.558693486,415.513253019,341.37518385,56.6466996096,17.491369559
 05/02  21:00:00,864.491506334,95.0265530945,414.734484256,0.0,100.150657288,124.558693486,418.952965732,359.026220387,42.4850247072,17.4417206378
 05/02  22:00:00,806.598530539,95.0265530945,421.811777763,0.0,46.0930336215,124.558693486,428.462470469,382.702729507,28.3233498048,17.4363911572
 05/02  23:00:00,806.145923974,95.0265530945,420.520713707,0.0,46.0930336215,124.558693486,424.774766475,393.176190097,14.1616749024,17.4369014748
 05/02  24:00:00,787.287907228,95.0265530945,416.846213062,0.0,46.0930336215,113.312780494,427.927640682,404.828576885,5.66466996096,17.4343938358
 05/03  01:00:00,780.289274122,95.0265530945,409.60656261,0.0,46.0930336215,113.312780494,434.460487177,420.066630035,5.66466996096,8.7291871816
 05/03  02:00:00,773.818080792,95.0265530945,398.311825229,0.0,46.0930336215,113.312780494,454.737225299,431.636383778,5.66466996096,17.4361715601
 05/03  03:00:00,771.82168287,95.0265530945,394.655659544,0.0,46.0930336215,113.312780494,457.24021764,434.142012539,5.66466996096,17.4335351394
 05/03  04:00:00,844.676778873,95.0265530945,369.414549247,0.0,100.150657288,148.969399434,444.883265628,421.781416896,5.66466996096,17.4371787704
 05/03  05:00:00,813.964175441,95.462568371,332.041171238,0.0,100.150657288,149.894399434,620.170594972,588.574369087,14.1616749024,17.4345509824
 05/03  06:00:00,1045.52289393,98.1108167896,352.959678232,0.0,176.471037341,302.612436532,456.531678262,419.482384189,28.3233498048,8.7259442686
 05/03  07:00:00,1188.07478397,100.039133311,385.588368459,0.0,243.2593065,310.10971186,432.460033216,363.554917047,42.4850247072,26.420091462
 05/03  08:00:00,1242.37223763,100.801897635,402.678296681,0.0,243.2593065,310.10971186,424.031018332,331.957062799,56.6466996096,35.427255923
 05/03  09:00:00,1273.0518519,101.351647411,398.308461682,0.0,243.2593065,302.612436532,391.652235991,313.588241967,42.4850247072,35.5789693161
 05/03  10:00:00,1267.31580741,102.18338155,382.743248793,0.0,243.2593065,310.10971186,416.180570331,300.620895128,70.808374512,44.7513006916
 05/03  11:00:00,1251.96847456,103.396883907,363.496275349,0.0,243.2593065,310.10971186,405.948929074,290.282050095,70.808374512,44.8585044672
 05/03  12:00:00,1204.03825295,104.743875795,348.414803078,0.0,243.2593065,310.10971186,395.248823297,279.852743958,70.808374512,44.5877048275
 05/03  13:00:00,1232.64601576,106.267464635,337.191540823,0.0,243.2593065,302.612436532,369.238467518,267.734612832,56.6466996096,44.8571550769
 05/03  14:00:00,1229.38290713,107.829858923,333.45580732,0.0,243.2593065,302.612436532,344.032125644,256.78700134,42.4850247072,44.760099596
 05/03  15:00:00,1223.08223095,110.488503632,331.319750968,0.0,243.2593065,302.612436532,337.907060789,238.436163321,56.6466996096,42.8241978589
 05/03  16:00:00,1228.08701567,112.832637472,328.542747026,0.0,243.2593065,310.10971186,344.602574405,224.999405406,84.9700494144,34.6331195852
 05/03  17:00:00,1230.53455694,114.648235786,323.969069914,0.0,243.2593065,310.10971186,321.656171755,216.455210742,84.9700494144,20.2309115988
 05/03  18:00:00,971.138797953,95.0265530945,347.664004243,0.0,166.938926447,199.110933808,334.428481372,231.966136205,84.9700494144,17.492295752
 05/03  19:00:00,980.049351222,95.0265530945,371.016013856,0.0,166.938926447,191.61365848,339.54866881,256.67602154,56.6466996096,26.2259476609
 05/03  20:00:00,889.006316469,95.0265530945,402.868556689,0.0,100.150657288,124.558693486,400.32401156,326.188700949,56.6466996096,17.4886110017
 05/03  21:00:00,870.844583472,95.0265530945,421.032202441,0.0,100.150657288,124.558693486,409.029912774,349.104911735,42.4850247072,17.4399763316
 05/03  22:00:00,806.694942268,95.0265530945,421.380966085,0.0,46.0930336215,124.558693486,415.027771507,377.97530846,28.3233498048,8.72911324226
