Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  23:00:00,807.748853004,95.0265530945,416.345932631,0.0,46.0930336215,124.558693486,416.028752374,384.430930139,14.1616749024,17.4361473325
 05/03  24:00:00,796.015052641,95.0265530945,415.588468315,0.0,46.0930336215,113.312780494,415.279625767,392.179661187,5.66466996096,17.4352946197
 05/04  01:00:00,783.048574177,95.0265530945,409.803914063,0.0,46.0930336215,113.312780494,432.382332587,409.280886046,5.66466996096,17.4367765802
 05/04  02:00:00,776.661278058,95.0265530945,401.934881399,0.0,46.0930336215,113.312780494,445.249739735,422.151163816,5.66466996096,17.4339059573
 05/04  03:00:00,774.573147633,95.0265530945,394.256266325,0.0,46.0930336215,113.312780494,443.716746189,429.326504125,5.66466996096,8.72557210277
 05/04  04:00:00,861.890856773,95.0265530945,391.562052188,0.0,100.150657288,148.969399434,436.142090626,413.041319714,5.66466996096,17.4361009514
 05/04  05:00:00,853.632623257,95.7756348764,384.917935103,0.0,100.150657288,149.894399434,586.211723751,554.614526092,14.1616749024,17.4355227561
 05/04  06:00:00,1068.16109356,98.8043344325,387.652432719,0.0,176.471037341,302.612436532,450.516170517,404.755751266,28.3233498048,17.4370694469
 05/04  07:00:00,1194.13863911,100.79386129,397.54374921,0.0,243.2593065,310.10971186,420.853678214,351.949300368,42.4850247072,26.4193531387
 05/04  08:00:00,1247.14375645,101.816681388,406.787092123,0.0,243.2593065,310.10971186,412.993628112,320.939356053,56.6466996096,35.4075724492
 05/04  09:00:00,1257.31364566,102.913160447,379.180424678,0.0,243.2593065,302.612436532,377.19913156,299.15657534,42.4850247072,35.5575315134
 05/04  10:00:00,1245.85865561,104.157753441,353.970647171,0.0,243.2593065,310.10971186,398.858783244,283.295366143,70.808374512,44.7550425886
 05/04  11:00:00,1237.03861888,105.560454648,342.274398402,0.0,243.2593065,310.10971186,389.576826788,273.915361641,70.808374512,44.8530906345
 05/04  12:00:00,1197.76293416,107.109065512,337.318738321,0.0,243.2593065,310.10971186,370.309988195,263.838429124,70.808374512,35.6631845593
 05/04  13:00:00,1232.7099567,108.751880022,331.77335913,0.0,243.2593065,302.612436532,353.339805155,251.836869436,56.6466996096,44.8562361098
 05/04  14:00:00,1226.59706058,110.708802401,328.410937077,0.0,243.2593065,302.612436532,326.479553941,239.244782221,42.4850247072,44.7497470137
 05/04  15:00:00,1222.8027636,113.136607034,324.852512183,0.0,243.2593065,302.612436532,324.787828895,223.487324226,56.6466996096,44.6538050592
 05/04  16:00:00,1224.84009437,115.373703597,324.82415406,0.0,243.2593065,310.10971186,331.890589478,211.410766607,84.9700494144,35.5097734569
 05/04  17:00:00,1224.23270247,116.801325498,322.83389801,0.0,243.2593065,310.10971186,305.70573422,203.176005481,84.9700494144,17.559679325
 05/04  18:00:00,955.575769279,95.0265530945,339.970907133,0.0,166.938926447,199.110933808,336.712648298,225.518685618,84.9700494144,26.2239132656
 05/04  19:00:00,975.119617734,95.0265530945,368.206236171,0.0,166.938926447,191.61365848,333.930102073,259.793821134,56.6466996096,17.4895813298
 05/04  20:00:00,897.305959073,95.0265530945,411.797968669,0.0,100.150657288,124.558693486,402.209622253,328.070615406,56.6466996096,17.4923072374
 05/04  21:00:00,865.402147332,95.0265530945,420.148411888,0.0,100.150657288,124.558693486,405.013487498,345.084956771,42.4850247072,17.4435060198
 05/04  22:00:00,805.789925154,95.0265530945,429.200979654,0.0,46.0930336215,124.558693486,416.104198787,370.346244021,28.3233498048,17.4346049611
 05/04  23:00:00,804.659729291,95.0265530945,429.2783509,0.0,46.0930336215,124.558693486,410.069268153,387.18127256,14.1616749024,8.72632069065
 05/04  24:00:00,783.858311321,95.0265530945,422.747614602,0.0,46.0930336215,113.312780494,423.551510825,400.449823352,5.66466996096,17.4370175117
 05/05  01:00:00,778.35499924,95.0265530945,417.682862534,0.0,46.0930336215,113.312780494,431.283669775,408.185172889,5.66466996096,17.4338269249
 05/05  02:00:00,774.711734221,95.0265530945,414.097409816,0.0,46.0930336215,113.312780494,436.383921755,413.285220802,5.66466996096,17.434030992
 05/05  03:00:00,771.616883758,95.0265530945,411.106749564,0.0,46.0930336215,113.312780494,443.573199211,420.474244803,5.66466996096,17.4342844468
 05/05  04:00:00,861.48153851,95.0265530945,408.108391432,0.0,100.150657288,148.969399434,419.851729861,405.460930475,5.66466996096,8.7261294255
 05/05  05:00:00,858.081345316,96.0486342458,407.011883399,0.0,100.150657288,149.894399434,567.074992672,535.476580206,14.1616749024,17.4367375644
 05/05  06:00:00,1080.38514841,99.0620361246,409.749979086,0.0,176.471037341,302.612436532,437.29426365,391.538017806,28.3233498048,17.4328960389
 05/05  07:00:00,1215.79722527,101.521548912,418.187365801,0.0,243.2593065,310.10971186,417.182108346,348.279360428,42.4850247072,26.4177232104
 05/05  08:00:00,1252.37701553,102.860893506,409.397179233,0.0,243.2593065,310.10971186,415.296156325,323.23847614,56.6466996096,35.4109805759
 05/05  09:00:00,1265.25620153,103.849225706,386.022696328,0.0,243.2593065,302.612436532,386.413767996,308.367505399,42.4850247072,35.5612378896
 05/05  10:00:00,1254.07075319,105.014494508,364.230934565,0.0,243.2593065,310.10971186,402.73936917,287.181401511,70.808374512,44.7495931472
 05/05  11:00:00,1236.31324159,106.199186231,342.440935144,0.0,243.2593065,310.10971186,383.48407498,267.829821733,70.808374512,44.8458787354
 05/05  12:00:00,1191.14966059,107.420568517,338.355350234,0.0,243.2593065,310.10971186,363.499628875,257.025098789,70.808374512,35.6661555743
 05/05  13:00:00,1222.98809814,108.992408755,334.850492228,0.0,243.2593065,302.612436532,351.521787809,249.097937909,56.6466996096,45.7771502895
 05/05  14:00:00,1214.96230726,110.809831525,325.156710058,0.0,243.2593065,302.612436532,317.829712985,231.522566262,42.4850247072,43.8221220165
 05/05  15:00:00,1211.43994761,113.128602078,318.306128041,0.0,243.2593065,302.612436532,313.171921184,211.87931616,56.6466996096,44.6459054146
 05/05  16:00:00,1215.4578503,115.022139414,316.583430199,0.0,243.2593065,310.10971186,316.349411734,195.869982573,84.9700494144,35.5093797467
 05/05  17:00:00,1220.91237706,116.82188943,318.509195118,0.0,243.2593065,310.10971186,273.596206418,162.303359876,84.9700494144,26.3227971277
 05/05  18:00:00,934.460046546,95.0265530945,322.182712526,0.0,166.938926447,199.110933808,286.87865689,184.420466263,84.9700494144,17.4881412123
 05/05  19:00:00,949.690887404,95.0265530945,343.467645842,0.0,166.938926447,191.61365848,311.283438076,237.146095418,56.6466996096,17.4906430481
 05/05  20:00:00,850.855793287,95.0265530945,361.325399093,0.0,100.150657288,124.558693486,377.833792564,303.697783232,56.6466996096,17.4893097225
 05/05  21:00:00,838.497516279,95.0265530945,390.136691575,0.0,100.150657288,124.558693486,390.946072077,331.022218542,42.4850247072,17.4388288278
 05/05  22:00:00,770.410528536,95.0265530945,389.273461856,0.0,46.0930336215,124.558693486,400.301482041,354.542679796,28.3233498048,17.4354524397
 05/05  23:00:00,775.445701717,95.0265530945,393.766542219,0.0,46.0930336215,124.558693486,395.681182997,364.08678117,14.1616749024,17.4327269249
 05/05  24:00:00,781.786964925,95.0265530945,414.215623955,0.0,46.0930336215,113.312780494,392.449548299,378.056354833,5.66466996096,8.72852350484
 05/06  01:00:00,800.789043641,95.0265530945,435.254715492,0.0,46.0930336215,113.312780494,412.456768812,389.357596889,5.66466996096,17.4345019624
 05/06  02:00:00,796.580745415,95.0265530945,433.122070968,0.0,46.0930336215,113.312780494,422.741782239,399.645607267,5.66466996096,17.4315050116
 05/06  03:00:00,790.674446123,95.0265530945,428.221257456,0.0,46.0930336215,113.312780494,431.073917092,407.974408281,5.66466996096,17.4348388497
 05/06  04:00:00,797.835182675,95.0265530945,425.776892301,0.0,55.6251445156,113.312780494,424.60320765,401.506510923,5.66466996096,17.4320267657
 05/06  05:00:00,791.979248537,95.0265530945,424.071202409,0.0,55.6251445156,113.312780494,426.544279926,403.654481415,14.1616749024,8.7281236083
 05/06  06:00:00,856.673852086,95.0265530945,425.503288282,0.0,65.1572554096,176.889270242,377.325543123,331.568173679,28.3233498048,17.43401964
 05/06  07:00:00,978.105495313,95.5554210812,423.000465041,0.0,109.682768182,220.96816451,500.489485444,440.570867292,42.4850247072,17.4335934444
 05/06  08:00:00,964.758399561,95.6390398321,397.22366363,0.0,109.682768182,220.96816451,461.683647058,387.506789813,56.6466996096,17.5301576355
 05/06  09:00:00,1045.89383165,97.1623846666,366.608504892,0.0,131.945524568,266.955817592,405.973808815,337.061790947,42.4850247072,26.4269931604
 05/06  10:00:00,1036.68780008,97.3944924253,348.298361999,0.0,131.945524568,274.45309292,411.088993643,304.867392227,70.808374512,35.4132269046
 05/06  11:00:00,1032.35622361,97.524955905,343.888330461,0.0,131.945524568,274.45309292,389.907243734,283.696261915,70.808374512,35.4026073065
 05/06  12:00:00,991.51734508,97.7788969414,335.988292108,0.0,131.945524568,274.45309292,359.889862287,262.530802976,70.808374512,26.5506847989
 05/06  13:00:00,979.324782898,97.8444566701,331.840892264,0.0,131.945524568,266.955817592,347.138540294,255.091327638,56.6466996096,35.4005130457
 05/06  14:00:00,974.998196721,98.2570263223,327.716463736,0.0,131.945524568,266.955817592,324.379880687,246.506091172,42.4850247072,35.3887648073
 05/06  15:00:00,897.170049745,95.0265530945,329.78858268,0.0,109.682768182,212.545889182,272.606200731,189.402204435,56.6466996096,26.5572966863
 05/06  16:00:00,904.595396585,95.0265530945,329.6580915,0.0,109.682768182,220.04316451,309.624474246,189.259949363,84.9700494144,35.3944754694
 05/06  17:00:00,860.880293764,95.0265530945,328.308240577,0.0,109.682768182,220.04316451,293.804431692,182.429186915,84.9700494144,26.4051953627
 05/06  18:00:00,829.17701519,95.0265530945,332.395604931,0.0,100.150657288,199.110933808,292.98740944,190.584559883,84.9700494144,17.4328001428
 05/06  19:00:00,832.148130748,95.0265530945,339.318853995,0.0,100.150657288,191.61365848,219.095198376,153.723136333,56.6466996096,8.7253624337
 05/06  20:00:00,733.996944128,95.0265530945,337.428272942,0.0,55.6251445156,124.558693486,275.042454671,200.960863631,56.6466996096,17.4348914305
 05/06  21:00:00,733.036317147,95.0265530945,337.028745789,0.0,55.6251445156,124.558693486,298.118305431,238.20130873,42.4850247072,17.4319719935
 05/06  22:00:00,707.738646456,95.0265530945,325.890744187,0.0,46.0930336215,124.558693486,336.223794763,290.465009977,28.3233498048,17.4354349815
 05/06  23:00:00,737.867596862,95.0265530945,355.396316961,0.0,46.0930336215,124.558693486,401.76641478,370.172163092,14.1616749024,17.4325767858
 05/06  24:00:00,760.175628724,95.0265530945,390.460414853,0.0,46.0930336215,113.312780494,404.961810174,390.570783017,5.66466996096,8.72635719653
 05/07  01:00:00,753.826478005,95.0265530945,395.928697767,0.0,34.9616554283,113.312780494,420.374612229,397.275689686,5.66466996096,17.4342525825
 05/07  02:00:00,765.356449859,95.0265530945,408.820627068,0.0,34.9616554283,113.312780494,428.701220376,405.605377054,5.66466996096,17.4311733619
 05/07  03:00:00,770.62596213,95.0265530945,415.06309359,0.0,34.9616554283,113.312780494,434.325600168,411.22646806,5.66466996096,17.4344621472
 05/07  04:00:00,777.165039159,95.0265530945,411.400602685,0.0,44.4937663224,113.312780494,424.959252023,401.863021028,5.66466996096,17.4315610343
 05/07  05:00:00,791.888179588,95.0265530945,432.738507391,0.0,44.4937663224,113.312780494,434.519160583,411.629615573,14.1616749024,8.72787010815
 05/07  06:00:00,849.480146249,95.0265530945,429.940318659,0.0,54.0258772165,176.889270242,393.592956646,347.836158783,28.3233498048,17.4334480587
 05/07  07:00:00,844.300218877,95.0265530945,414.357399863,0.0,54.0258772165,184.38654557,377.210546304,317.295160011,42.4850247072,17.4303615855
 05/07  08:00:00,888.940643671,95.0265530945,376.070607141,0.0,65.1572554096,220.04316451,356.115061685,281.95308396,56.6466996096,17.5152781158
 05/07  09:00:00,873.251790423,95.0265530945,367.116002789,0.0,65.1572554096,212.545889182,335.595312247,266.717051727,42.4850247072,26.3932358134
 05/07  10:00:00,878.283749427,95.0265530945,364.889234266,0.0,65.1572554096,220.04316451,368.637790189,262.470265757,70.808374512,35.3591499196
 05/07  11:00:00,874.941781013,95.0265530945,360.592139547,0.0,65.1572554096,220.04316451,356.268339487,258.936892921,70.808374512,26.5230720533
 05/07  12:00:00,870.032001859,95.0265530945,356.642797057,0.0,65.1572554096,220.04316451,357.008876036,250.841487147,70.808374512,35.3590143767
 05/07  13:00:00,858.521964335,95.0265530945,352.311916943,0.0,65.1572554096,212.545889182,324.223914718,241.053887092,56.6466996096,26.5233280158
 05/07  14:00:00,856.810971788,95.0265530945,350.501639913,0.0,65.1572554096,212.545889182,313.734578775,235.890577663,42.4850247072,35.3589764046
 05/07  15:00:00,855.601393925,95.0265530945,349.165364339,0.0,65.1572554096,212.545889182,305.145765781,221.975436856,56.6466996096,26.5236293147
 05/07  16:00:00,829.252086672,95.0265530945,348.041854556,0.0,65.1572554096,220.04316451,333.470027769,213.140992452,84.9700494144,35.3589859025
 05/07  17:00:00,785.661946686,95.0265530945,351.399087762,0.0,54.0258772165,184.38654557,338.007006735,226.640330924,84.9700494144,26.3966263965
 05/07  18:00:00,759.736299924,95.0265530945,356.183096642,0.0,44.4937663224,163.454314868,369.740964253,276.045443913,84.9700494144,8.7254709257
 05/07  19:00:00,755.737269883,95.0265530945,359.01022667,0.0,44.4937663224,155.95703954,367.867311378,293.785585838,56.6466996096,17.4350259297
 05/07  20:00:00,746.085888004,95.0265530945,365.830371028,0.0,44.4937663224,124.558693486,418.557832228,344.479056369,56.6466996096,17.4320762492
 05/07  21:00:00,752.17407755,95.0265530945,372.81401362,0.0,44.4937663224,124.558693486,419.360982175,359.444135165,42.4850247072,17.4318223031
 05/07  22:00:00,749.573072356,95.0265530945,380.915940706,0.0,34.9616554283,124.558693486,426.326473746,380.570583376,28.3233498048,17.4325405657
 05/07  23:00:00,763.902835732,95.0265530945,395.185580039,0.0,34.9616554283,124.558693486,415.603489613,392.716589435,14.1616749024,8.72522527561
 05/07  24:00:00,778.213072246,95.0265530945,423.84359856,0.0,34.9616554283,113.312780494,429.077834861,405.978555577,5.66466996096,17.434609323
 05/08  01:00:00,789.112854798,95.0265530945,423.734929155,0.0,46.0930336215,113.312780494,433.568597779,410.472668738,5.66466996096,17.4312590796
 05/08  02:00:00,791.559896353,95.0265530945,428.754607038,0.0,46.0930336215,113.312780494,446.691690385,423.592693289,5.66466996096,17.4343271342
 05/08  03:00:00,780.224225689,95.0265530945,415.760745987,0.0,46.0930336215,113.312780494,461.524005478,438.428048317,5.66466996096,17.4312871999
 05/08  04:00:00,862.54593058,95.0265530945,397.426982232,0.0,100.150657288,148.969399434,441.664928303,427.272527765,5.66466996096,8.72773057767
 05/08  05:00:00,836.973218332,95.0265530945,368.9061443,0.0,100.150657288,149.894399434,747.251586266,715.656122452,14.1616749024,17.433788911
 05/08  06:00:00,1067.56400911,95.3227885571,388.438006077,0.0,176.471037341,302.612436532,507.060066954,461.304846327,28.3233498048,17.4318708216
 05/08  07:00:00,1196.46121243,96.2097654834,402.571027272,0.0,243.2593065,310.10971186,452.119743186,383.222644426,42.4850247072,26.412074053
 05/08  08:00:00,1234.29929058,96.9116558043,396.993017595,0.0,243.2593065,310.10971186,438.186766748,346.141773954,56.6466996096,35.3982931845
 05/08  09:00:00,1251.67401757,97.4186086933,378.668184738,0.0,243.2593065,302.612436532,405.941833904,327.910868855,42.4850247072,35.5459403417
 05/08  10:00:00,1243.55437873,97.9114654581,360.788714877,0.0,243.2593065,310.10971186,428.122129473,312.573767826,70.808374512,44.739987135
 05/08  11:00:00,1237.02178251,98.7622990719,351.481063641,0.0,243.2593065,310.10971186,415.407053411,299.768285611,70.808374512,44.8303932877
 05/08  12:00:00,1190.79817304,100.0779511,345.405842694,0.0,243.2593065,310.10971186,391.787302616,285.332888935,70.808374512,35.6460391692
 05/08  13:00:00,1220.07417535,101.48005435,339.809054722,0.0,243.2593065,302.612436532,370.923066293,269.446084051,56.6466996096,44.8302826322
 05/08  14:00:00,1215.68478199,102.890641899,334.561569692,0.0,243.2593065,302.612436532,342.299889985,255.082567063,42.4850247072,44.7322982149
 05/08  15:00:00,1218.44720074,104.733382275,329.612860073,0.0,243.2593065,302.612436532,341.423553415,240.133119922,56.6466996096,44.6437338835
 05/08  16:00:00,1227.72853612,106.866059355,323.550581394,0.0,243.2593065,310.10971186,346.622843712,226.163265851,84.9700494144,35.4895284469
 05/08  17:00:00,1239.06910664,108.935384868,316.534533019,0.0,243.2593065,310.10971186,312.729761474,210.204248822,84.9700494144,17.5554632379
 05/08  18:00:00,981.545540279,95.0265530945,329.399770053,0.0,166.938926447,199.110933808,317.555523436,215.097607995,84.9700494144,17.487866027
 05/08  19:00:00,966.431012459,95.0265530945,348.542751731,0.0,166.938926447,191.61365848,319.663521433,245.529156429,56.6466996096,17.4876653946
 05/08  20:00:00,884.492701455,95.0265530945,398.238546136,0.0,100.150657288,124.558693486,410.763616291,327.89866557,56.6466996096,26.2182511111
 05/08  21:00:00,878.30827453,95.0265530945,434.036528019,0.0,100.150657288,124.558693486,406.615056996,355.402238455,42.4850247072,8.72779383304
 05/08  22:00:00,806.047148431,95.0265530945,430.666528264,0.0,46.0930336215,124.558693486,427.911811649,382.154804929,28.3233498048,17.4336569152
 05/08  23:00:00,799.002920703,95.0265530945,424.111338162,0.0,46.0930336215,124.558693486,426.532238548,394.939831297,14.1616749024,17.4307323488
 05/08  24:00:00,782.968517259,95.0265530945,420.249669267,0.0,46.0930336215,113.312780494,422.31053376,399.211807993,5.66466996096,17.4340558058
 05/09  01:00:00,782.089582237,95.0265530945,419.315032503,0.0,46.0930336215,113.312780494,426.362222676,403.26694038,5.66466996096,17.4306123355
 05/09  02:00:00,778.150995695,95.0265530945,416.529599211,0.0,46.0930336215,113.312780494,427.563373429,413.171450217,5.66466996096,8.72725325118
 05/09  03:00:00,773.20190402,95.0265530945,411.097884901,0.0,46.0930336215,113.312780494,445.804173159,422.707422851,5.66466996096,17.4320803476
 05/09  04:00:00,863.003780254,95.0265530945,409.443963205,0.0,100.150657288,148.969399434,426.499615864,403.402688482,5.66466996096,17.4322574208
 05/09  05:00:00,859.046516872,95.2062117338,412.218723282,0.0,100.150657288,149.894399434,589.201239248,557.607291826,14.1616749024,17.4322725192
 05/09  06:00:00,1085.82809207,97.2097841318,415.681020248,0.0,176.471037341,302.612436532,439.106329983,399.461065441,28.3233498048,11.3219147365
 05/09  07:00:00,1216.869692,98.5323323999,421.181989665,0.0,243.2593065,310.10971186,432.254410518,364.609065444,42.4850247072,25.1603203666
 05/09  08:00:00,1261.81387269,99.4614047743,423.01329096,0.0,243.2593065,310.10971186,442.205584494,351.533216432,56.6466996096,34.025668452
 05/09  09:00:00,1292.91694659,100.212669954,419.661110609,0.0,243.2593065,302.612436532,419.788845748,341.746092346,42.4850247072,35.5577286943
 05/09  10:00:00,1286.56060786,100.930175755,403.451149955,0.0,243.2593065,310.10971186,444.15044199,328.611819369,70.808374512,44.7302481091
 05/09  11:00:00,1273.1433731,101.718157943,386.395481543,0.0,243.2593065,310.10971186,427.27445491,311.641876723,70.808374512,44.8242036747
 05/09  12:00:00,1231.82622372,102.669789659,386.137882104,0.0,243.2593065,310.10971186,418.376323788,302.999068435,70.808374512,44.5688808405
 05/09  13:00:00,1251.76024635,103.550009523,370.961068973,0.0,243.2593065,302.612436532,398.12694004,296.65721534,56.6466996096,44.8230250907
 05/09  14:00:00,1239.59101518,104.498902337,356.547541514,0.0,243.2593065,302.612436532,361.935888932,283.669731653,42.4850247072,35.7811325717
 05/09  15:00:00,1234.71650797,105.001366878,350.144393024,0.0,243.2593065,302.612436532,384.3998162,283.124753646,56.6466996096,44.6283629442
 05/09  16:00:00,1237.10739579,105.5051135,344.446562486,0.0,243.2593065,310.10971186,399.811268089,279.346463156,84.9700494144,35.4947555183
 05/09  17:00:00,1239.1543122,106.010282255,346.226671278,0.0,243.2593065,310.10971186,393.373161402,282.087067899,84.9700494144,26.3160440891
 05/09  18:00:00,1004.51692621,95.0265530945,390.881087889,0.0,166.938926447,199.110933808,401.319014755,298.865023123,84.9700494144,17.4839422173
 05/09  19:00:00,1035.01647866,95.0265530945,432.683301598,0.0,166.938926447,191.61365848,397.783133686,323.650358072,56.6466996096,17.4860760047
 05/09  20:00:00,916.733028791,95.0265530945,434.476592385,0.0,100.150657288,124.558693486,446.066399536,371.931328633,56.6466996096,17.488371293
 05/09  21:00:00,873.56045324,95.0265530945,430.475960845,0.0,100.150657288,124.558693486,439.937295502,380.012424134,42.4850247072,17.4398466616
 05/09  22:00:00,804.522818199,95.0265530945,428.734515151,0.0,46.0930336215,124.558693486,445.310469664,399.556381517,28.3233498048,17.4307383425
 05/09  23:00:00,802.642153387,95.0265530945,426.458509121,0.0,46.0930336215,124.558693486,430.500447356,407.613213173,14.1616749024,8.72555928131
 05/09  24:00:00,786.250315983,95.0265530945,422.98392455,0.0,46.0930336215,113.312780494,435.873952913,412.776745381,5.66466996096,17.4325375715
 05/10  01:00:00,784.494534354,95.0265530945,419.277970281,0.0,46.0930336215,113.312780494,440.973983194,417.880201501,5.66466996096,17.4291117318
 05/10  02:00:00,785.45164366,95.0265530945,415.809459417,0.0,46.0930336215,113.312780494,444.192861384,421.096257148,5.66466996096,17.4319342746
 05/10  03:00:00,791.048236513,95.0265530945,412.108521814,0.0,46.0930336215,113.312780494,449.855789279,426.762248777,5.66466996096,17.4288705406
 05/10  04:00:00,885.737413165,95.0265530945,406.923118952,0.0,100.150657288,148.969399434,425.897676332,411.506641946,5.66466996096,8.72636442534
 05/10  05:00:00,885.776464162,95.4578260158,402.657255516,0.0,100.150657288,149.894399434,616.348677045,584.754992968,14.1616749024,17.432009175
 05/10  06:00:00,1110.61513487,97.9335056592,398.640901826,0.0,176.471037341,302.612436532,464.710352902,418.954846909,28.3233498048,17.4321561876
 05/10  07:00:00,1232.5229044,99.7034029618,396.916834813,0.0,243.2593065,310.10971186,446.888601001,377.99756792,42.4850247072,26.4060083741
 05/10  08:00:00,1270.74321507,100.4437518,398.708400704,0.0,243.2593065,310.10971186,439.313910203,356.119444559,56.6466996096,26.5477660336
 05/10  09:00:00,1313.47321588,101.135369553,401.650006525,0.0,243.2593065,302.612436532,418.780879783,331.863604105,42.4850247072,44.4322509703
 05/10  10:00:00,1325.49110871,101.829434599,397.927059226,0.0,243.2593065,310.10971186,425.148548647,318.564449526,70.808374512,35.7757246093
 05/10  11:00:00,1307.87454187,102.838374892,380.952049432,0.0,243.2593065,310.10971186,421.29635284,305.666460529,70.808374512,44.8215177985
 05/10  12:00:00,1253.28657592,103.952506379,373.756031166,0.0,243.2593065,310.10971186,414.314924418,298.956304725,70.808374512,44.5502451813
 05/10  13:00:00,1289.46472102,104.931452387,371.630285047,0.0,243.2593065,302.612436532,395.110082486,293.64354435,56.6466996096,44.8198385259
 05/10  14:00:00,1289.46066611,106.018598243,368.71402145,0.0,243.2593065,302.612436532,373.084178807,285.873261306,42.4850247072,44.7258927939
 05/10  15:00:00,1290.92139765,107.374968592,367.839460403,0.0,243.2593065,302.612436532,367.60304567,275.256685272,56.6466996096,35.6996607888
 05/10  16:00:00,1298.26006012,109.003413896,365.936009943,0.0,243.2593065,310.10971186,386.312691551,265.842884164,84.9700494144,35.4997579727
 05/10  17:00:00,1312.9231532,110.151227447,376.311978232,0.0,243.2593065,310.10971186,376.115615741,264.829074983,84.9700494144,26.3164913428
 05/10  18:00:00,1059.50904575,95.0265530945,406.789491546,0.0,166.938926447,199.110933808,380.040183051,277.583382853,84.9700494144,17.4867507838
 05/10  19:00:00,1055.47199838,95.0265530945,410.483110437,0.0,166.938926447,191.61365848,374.299037735,300.16732091,56.6466996096,17.4850172148
 05/10  20:00:00,927.245453006,95.0265530945,404.478558909,0.0,100.150657288,124.558693486,435.017849843,360.885984709,56.6466996096,17.4851655247
 05/10  21:00:00,884.82249011,95.0265530945,398.280375379,0.0,100.150657288,124.558693486,443.229209902,383.308159998,42.4850247072,17.436025197
 05/10  22:00:00,816.95428233,95.0265530945,392.889571404,0.0,46.0930336215,124.558693486,452.849592734,407.095553821,28.3233498048,17.4306891078
 05/10  23:00:00,818.17944243,95.0265530945,388.968525499,0.0,46.0930336215,124.558693486,450.293614887,418.701755116,14.1616749024,17.430184868
 05/10  24:00:00,800.949314671,95.0265530945,383.15155621,0.0,46.0930336215,113.312780494,442.563133673,428.174835659,5.66466996096,8.72362805269
 05/11  01:00:00,795.750191176,95.0265530945,378.367830611,0.0,46.0930336215,113.312780494,457.289650881,434.193558283,5.66466996096,17.4314226373
 05/11  02:00:00,772.90209885,95.0265530945,352.678056229,0.0,46.0930336215,113.312780494,464.417704065,441.324758585,5.66466996096,17.4282755193
 05/11  03:00:00,771.250074111,95.0265530945,351.431277399,0.0,46.0930336215,113.312780494,468.67551434,445.579823045,5.66466996096,17.4310213338
 05/11  04:00:00,866.049631092,95.0265530945,359.493807562,0.0,100.150657288,148.969399434,443.645655308,429.256641151,5.66466996096,8.72434419605
 05/11  05:00:00,861.268079406,95.5899412977,353.92238823,0.0,100.150657288,149.894399434,656.282304256,624.68782202,14.1616749024,17.4328073334
 05/11  06:00:00,1081.88330954,98.4762960058,355.309863407,0.0,176.471037341,302.612436532,481.873422696,436.119018165,28.3233498048,17.4310547261
 05/11  07:00:00,1220.45187735,100.42705475,371.930844095,0.0,243.2593065,310.10971186,447.04854404,378.160493123,42.4850247072,26.4030262099
 05/11  08:00:00,1280.27598443,101.192460824,382.528856221,0.0,243.2593065,310.10971186,441.826607859,349.789162226,56.6466996096,35.390746024
 05/11  09:00:00,1319.86667225,101.731014886,389.816852551,0.0,243.2593065,302.612436532,414.58764455,336.566160512,42.4850247072,35.5364593311
 05/11  10:00:00,1330.20954341,102.243045611,396.788912111,0.0,243.2593065,310.10971186,438.300224424,322.772000938,70.808374512,44.7198489744
 05/11  11:00:00,1332.89373927,102.922528057,397.329687903,0.0,243.2593065,310.10971186,428.755311842,313.134429857,70.808374512,44.8125074731
 05/11  12:00:00,1272.13395676,104.222530494,381.191761985,0.0,243.2593065,310.10971186,409.443745892,303.00287281,70.808374512,35.6324985695
 05/11  13:00:00,1304.7392882,105.486682633,375.807199033,0.0,243.2593065,302.612436532,396.838420329,295.37270338,56.6466996096,44.819017339
 05/11  14:00:00,1308.68040361,106.647046093,370.620095466,0.0,243.2593065,302.612436532,375.128403417,287.923055817,42.4850247072,44.7203228933
 05/11  15:00:00,1311.30258318,108.427337809,370.937747398,0.0,243.2593065,302.612436532,367.660629374,275.314756982,56.6466996096,35.6991727829
 05/11  16:00:00,1311.26760234,110.155156766,363.866588333,0.0,243.2593065,310.10971186,387.448723969,266.979581792,84.9700494144,35.4990927628
 05/11  17:00:00,1306.30690038,111.492687252,358.794587455,0.0,243.2593065,310.10971186,375.787278065,264.502188138,84.9700494144,26.3150405126
 05/11  18:00:00,1055.28895742,95.0265530945,385.616705132,0.0,166.938926447,199.110933808,379.606082096,277.149067011,84.9700494144,17.4869656707
 05/11  19:00:00,1072.01312532,95.0265530945,404.473194631,0.0,166.938926447,191.61365848,368.832656074,294.704752329,56.6466996096,17.4812041351
 05/11  20:00:00,943.589116098,95.0265530945,405.042999174,0.0,100.150657288,124.558693486,428.20526882,354.073382497,56.6466996096,17.4851867138
 05/11  21:00:00,891.881184703,95.0265530945,398.990808357,0.0,100.150657288,124.558693486,437.830914604,377.909799622,42.4850247072,17.4360902748
 05/11  22:00:00,817.169978181,95.0265530945,394.314601314,0.0,46.0930336215,124.558693486,448.06160646,402.308018001,28.3233498048,17.4302386545
 05/11  23:00:00,813.561063103,95.0265530945,393.951102028,0.0,46.0930336215,124.558693486,441.402219866,409.810429786,14.1616749024,17.4301151776
 05/11  24:00:00,798.072708936,95.0265530945,394.201253622,0.0,46.0930336215,113.312780494,431.20217755,416.813579159,5.66466996096,8.72392843018
 05/12  01:00:00,795.592219606,95.0265530945,392.456231739,0.0,46.0930336215,113.312780494,448.403699062,425.307754706,5.66466996096,17.4312743951
 05/12  02:00:00,769.049577528,95.0265530945,359.80370538,0.0,46.0930336215,113.312780494,461.179147601,438.086626812,5.66466996096,17.4278508286
 05/12  03:00:00,720.237545482,95.0265530945,304.426437973,0.0,46.0930336215,113.312780494,470.545055399,447.449664677,5.66466996096,17.4307207613
 05/12  04:00:00,799.797676168,95.0265530945,292.008838991,0.0,100.150657288,148.969399434,455.718388056,432.626172122,5.66466996096,17.4275459727
 05/12  05:00:00,783.390333934,95.6741316216,284.490212168,0.0,100.150657288,149.894399434,632.674609946,609.787286922,14.1616749024,8.72564812124
 05/12  06:00:00,1029.17969535,98.5922151402,318.640975743,0.0,176.471037341,302.612436532,479.631995623,433.880764823,28.3233498048,17.4278809943
 05/12  07:00:00,1194.88511605,100.569009451,370.899138111,0.0,243.2593065,310.10971186,447.978355978,379.091929831,42.4850247072,26.4014014399
 05/12  08:00:00,1256.46951893,101.381519158,388.792045289,0.0,243.2593065,310.10971186,439.933973565,347.899484743,56.6466996096,35.3877892129
 05/12  09:00:00,1299.93302628,101.975883125,400.425890259,0.0,243.2593065,302.612436532,407.419087556,329.401267307,42.4850247072,35.5327955411
 05/12  10:00:00,1320.97862516,102.592724638,398.414968074,0.0,243.2593065,310.10971186,428.022554512,315.493946961,70.808374512,41.7202330394
 05/12  11:00:00,1318.91167615,103.615859421,380.909754504,0.0,243.2593065,310.10971186,422.437523684,303.821786397,70.808374512,47.8073627749
 05/12  12:00:00,1274.01132757,105.010381623,371.10109841,0.0,243.2593065,310.10971186,401.774086299,295.338236685,70.808374512,35.6274751024
 05/12  13:00:00,1300.86342192,106.295550593,360.101892265,0.0,243.2593065,302.612436532,388.900189827,287.441985661,56.6466996096,44.8115045561
 05/12  14:00:00,1289.81625764,107.630123522,348.715146242,0.0,243.2593065,302.612436532,364.657181428,277.459149883,42.4850247072,44.7130068381
 05/12  15:00:00,1292.93631334,109.460123271,348.707419902,0.0,243.2593065,302.612436532,360.207533289,267.868428942,56.6466996096,35.6924047373
 05/12  16:00:00,1300.89902519,111.435537367,349.318839814,0.0,243.2593065,310.10971186,380.90015444,260.437119383,84.9700494144,35.492985643
 05/12  17:00:00,1308.88751784,112.030501835,347.813223255,0.0,243.2593065,310.10971186,377.025424546,265.739317593,84.9700494144,26.3160575377
 05/12  18:00:00,1044.30901097,95.0265530945,371.063397415,0.0,166.938926447,199.110933808,379.326846492,276.872338981,84.9700494144,17.4844580967
 05/12  19:00:00,1038.0739048,95.0265530945,400.904662633,0.0,166.938926447,191.61365848,364.799260887,290.666124839,56.6466996096,17.4864364389
 05/12  20:00:00,921.053214945,95.0265530945,415.155851378,0.0,100.150657288,124.558693486,425.436161916,351.306824071,56.6466996096,17.4826382353
 05/12  21:00:00,879.581252724,95.0265530945,410.510053973,0.0,100.150657288,124.558693486,428.808015421,368.889376925,42.4850247072,17.4336137895
 05/12  22:00:00,812.238028303,95.0265530945,407.886349493,0.0,46.0930336215,124.558693486,439.861889142,394.107821821,28.3233498048,17.430717516
 05/12  23:00:00,810.336754293,95.0265530945,403.973617592,0.0,46.0930336215,124.558693486,436.832469956,405.243233251,14.1616749024,17.4275618028
 05/12  24:00:00,797.70225143,95.0265530945,400.772287416,0.0,46.0930336215,113.312780494,427.06626838,412.675940268,5.66466996096,8.72565815093
 05/13  01:00:00,791.184519415,95.0265530945,389.540988964,0.0,46.0930336215,113.312780494,450.310360518,427.217156289,5.66466996096,17.4285342682
 05/13  02:00:00,770.496865813,95.0265530945,365.894007515,0.0,46.0930336215,113.312780494,458.784316034,435.688415275,5.66466996096,17.4312307976
 05/13  03:00:00,747.858853094,95.0265530945,341.473408149,0.0,46.0930336215,113.312780494,465.275041257,442.182518952,5.66466996096,17.4278523442
 05/13  04:00:00,731.873470859,95.0265530945,313.335121988,0.0,55.6251445156,113.312780494,451.734246987,437.343753366,5.66466996096,8.72582365972
 05/13  05:00:00,719.647083793,95.0265530945,309.360462719,0.0,55.6251445156,113.312780494,471.331073361,439.740328018,14.1616749024,17.4290704402
 05/13  06:00:00,813.651301482,95.0265530945,354.483762751,0.0,65.1572554096,176.889270242,413.332348357,367.580047115,28.3233498048,17.4289514374
 05/13  07:00:00,951.954484328,95.4604885495,383.02324512,0.0,109.682768182,220.96816451,591.340849385,531.427114591,42.4850247072,17.4287100874
 05/13  08:00:00,975.71445181,95.5947636621,399.536384331,0.0,109.682768182,220.96816451,503.453559214,429.279044602,56.6466996096,17.5278150026
 05/13  09:00:00,1095.42052025,96.8436954321,400.839325056,0.0,131.945524568,266.955817592,452.532139607,383.635142835,42.4850247072,26.4119720644
 05/13  10:00:00,1092.46303419,97.0806504232,378.739745465,0.0,131.945524568,274.45309292,464.301852319,358.113071856,70.808374512,35.3804059506
 05/13  11:00:00,1086.91297755,97.2312305982,373.347303067,0.0,131.945524568,274.45309292,439.925092673,342.571112446,70.808374512,26.5456057151
 05/13  12:00:00,1064.34796709,97.3242691223,371.237557989,0.0,131.945524568,274.45309292,439.361214947,333.177155662,70.808374512,35.3756847724
 05/13  13:00:00,1056.0898321,97.369252265,360.875109183,0.0,131.945524568,266.955817592,408.971918545,325.789634323,56.6466996096,26.535584612
 05/13  14:00:00,1045.12472224,97.523675959,347.665299007,0.0,131.945524568,266.955817592,388.738725785,310.876686557,42.4850247072,35.377014521
 05/13  15:00:00,973.693301351,95.0265530945,350.794192245,0.0,109.682768182,212.545889182,324.181979557,241.000860465,56.6466996096,26.534419482
 05/13  16:00:00,987.192839565,95.0265530945,348.851191051,0.0,109.682768182,220.04316451,355.426225974,235.07631546,84.9700494144,35.3798610995
 05/13  17:00:00,945.596084311,95.0265530945,351.645482396,0.0,109.682768182,220.04316451,346.440346242,235.074557888,84.9700494144,26.3957389398
 05/13  18:00:00,918.490204713,95.0265530945,351.925726803,0.0,100.150657288,199.110933808,380.688520061,278.289223425,84.9700494144,17.429247222
 05/13  19:00:00,923.676704782,95.0265530945,353.417311576,0.0,100.150657288,191.61365848,362.636411406,297.26630314,56.6466996096,8.72340865582
 05/13  20:00:00,829.04624351,95.0265530945,394.538311629,0.0,55.6251445156,124.558693486,433.187395228,359.110096049,56.6466996096,17.4305995699
 05/13  21:00:00,816.64059391,95.0265530945,412.909932088,0.0,55.6251445156,124.558693486,447.652474741,387.740232193,42.4850247072,17.4272178407
 05/13  22:00:00,801.227867997,95.0265530945,408.188439887,0.0,46.0930336215,124.558693486,450.127109525,404.373679162,28.3233498048,17.4300805584
 05/13  23:00:00,805.448628983,95.0265530945,410.550415602,0.0,46.0930336215,124.558693486,437.568821091,406.277523995,14.1616749024,17.1296221934
 05/13  24:00:00,788.345537505,95.0265530945,410.253095998,0.0,46.0930336215,113.312780494,429.136810785,414.449781384,5.66466996096,9.02235944009
 05/14  01:00:00,778.919971643,95.0265530945,408.163222164,0.0,34.9616554283,113.312780494,443.175540139,420.083163983,5.66466996096,17.4277061942
 05/14  02:00:00,774.284733772,95.0265530945,408.008649111,0.0,34.9616554283,113.312780494,445.924256746,422.829281239,5.66466996096,17.4303055456
 05/14  03:00:00,773.570542361,95.0265530945,410.040178758,0.0,34.9616554283,113.312780494,447.396315339,424.30475549,5.66466996096,17.4268898874
 05/14  04:00:00,778.632211899,95.0265530945,410.413522165,0.0,44.4937663224,113.312780494,435.219223341,420.829267286,5.66466996096,8.72528609408
 05/14  05:00:00,769.737772982,95.0265530945,406.034311214,0.0,44.4937663224,113.312780494,459.52348498,427.933821483,14.1616749024,17.4279885943
 05/14  06:00:00,830.144854101,95.0265530945,405.154372575,0.0,54.0258772165,176.889270242,397.153621425,351.4024897,28.3233498048,17.4277819193
 05/14  07:00:00,844.564084596,95.0265530945,411.795909234,0.0,54.0258772165,184.38654557,388.272784337,328.360293864,42.4850247072,17.4274657661
 05/14  08:00:00,921.31190103,95.0265530945,402.276614741,0.0,65.1572554096,220.04316451,377.441067739,303.282245049,56.6466996096,17.5121230796
 05/14  09:00:00,896.852517842,95.0265530945,377.954326029,0.0,65.1572554096,212.545889182,357.053720056,288.186051234,42.4850247072,26.3826441148
 05/14  10:00:00,897.782774316,95.0265530945,364.292636994,0.0,65.1572554096,220.04316451,377.590841069,280.274420946,70.808374512,26.5080456114
 05/14  11:00:00,897.017846817,95.0265530945,359.624220612,0.0,65.1572554096,220.04316451,379.865001051,273.717677193,70.808374512,35.3389493462
 05/14  12:00:00,903.383860444,95.0265530945,361.57792183,0.0,65.1572554096,220.04316451,368.186870067,270.86713914,70.808374512,26.5113564148
 05/14  13:00:00,888.656573244,95.0265530945,356.169045175,0.0,65.1572554096,212.545889182,354.31976669,262.337281407,56.6466996096,35.335785674
 05/14  14:00:00,886.535602913,95.0265530945,354.032506629,0.0,65.1572554096,212.545889182,327.829311333,258.829907757,42.4850247072,26.5143788696
 05/14  15:00:00,887.527473651,95.0265530945,356.807071921,0.0,65.1572554096,212.545889182,335.202522098,252.050019385,56.6466996096,26.5058031039
 05/14  16:00:00,858.758082212,95.0265530945,355.355846797,0.0,65.1572554096,220.04316451,368.496251686,248.181883358,84.9700494144,35.3443189143
 05/14  17:00:00,813.194858463,95.0265530945,356.378282073,0.0,54.0258772165,184.38654557,370.951868743,259.600188496,84.9700494144,26.3816308321
 05/14  18:00:00,789.76676046,95.0265530945,358.101979118,0.0,44.4937663224,163.454314868,398.892278247,296.495867974,84.9700494144,17.4263608583
 05/14  19:00:00,790.690380972,95.0265530945,361.406283829,0.0,44.4937663224,155.95703954,373.245736121,307.874069973,56.6466996096,8.72496653795
 05/14  20:00:00,777.599305693,95.0265530945,380.635773005,0.0,44.4937663224,124.558693486,434.032341494,359.958230794,56.6466996096,17.4274110908
 05/14  21:00:00,787.128523157,95.0265530945,398.331967734,0.0,44.4937663224,124.558693486,438.260558911,378.345265708,42.4850247072,17.4302684953
 05/14  22:00:00,787.071753994,95.0265530945,409.769333048,0.0,34.9616554283,124.558693486,446.269953291,400.519711805,28.3233498048,17.4268916815
 05/14  23:00:00,794.292808457,95.0265530945,419.866195212,0.0,34.9616554283,124.558693486,441.907183182,419.020214888,14.1616749024,8.72529339145
 05/14  24:00:00,776.149604758,95.0265530945,413.387074632,0.0,34.9616554283,113.312780494,447.740801273,424.647988866,5.66466996096,17.4281424462
 05/15  01:00:00,783.799364835,95.0265530945,409.659132842,0.0,46.0930336215,113.312780494,461.968452561,438.876386795,5.66466996096,17.4273958052
 05/15  02:00:00,777.566454113,95.0265530945,400.768445094,0.0,46.0930336215,113.312780494,472.078397801,448.986930515,5.66466996096,17.4267973244
 05/15  03:00:00,775.41270356,95.0265530945,398.575734521,0.0,46.0930336215,113.312780494,466.577929203,452.188032751,5.66466996096,8.72522649063
 05/15  04:00:00,864.561477079,95.0265530945,396.154588316,0.0,100.150657288,148.969399434,460.122237046,437.029677457,5.66466996096,17.4278896275
 05/15  05:00:00,858.486530613,95.0265530945,391.006322493,0.0,100.150657288,149.894399434,826.813673332,795.221603555,14.1616749024,17.4303948747
 05/15  06:00:00,1071.24127087,95.3221951256,393.042985109,0.0,176.471037341,302.612436532,528.750817195,483.00036161,28.3233498048,17.4271057798
 05/15  07:00:00,1200.6224638,96.1024500311,405.203603225,0.0,243.2593065,310.10971186,469.930533131,401.048144142,42.4850247072,26.397364281
 05/15  08:00:00,1239.26608421,96.5564109278,399.871805458,0.0,243.2593065,310.10971186,446.932272288,363.735751583,56.6466996096,26.5498210947
 05/15  09:00:00,1253.7621178,97.0445389188,375.126292345,0.0,243.2593065,302.612436532,419.825896533,341.803234486,42.4850247072,35.5376373396
 05/15  10:00:00,1244.52134814,97.4651585318,360.861747347,0.0,243.2593065,310.10971186,439.827808521,324.321196148,70.808374512,44.6982378608
 05/15  11:00:00,1248.19773555,97.8684594764,352.397826256,0.0,243.2593065,310.10971186,429.21062337,313.605540529,70.808374512,44.7967083293
 05/15  12:00:00,1214.61874987,98.6812692014,344.0949566,0.0,243.2593065,310.10971186,406.314109909,299.87675497,70.808374512,35.6289804274
 05/15  13:00:00,1243.50756043,99.9558722389,337.623706037,0.0,243.2593065,302.612436532,387.442704905,286.005624252,56.6466996096,44.7903810432
 05/15  14:00:00,1237.54555233,101.269259472,334.597154781,0.0,243.2593065,302.612436532,362.002546235,274.817313132,42.4850247072,44.7002083961
 05/15  15:00:00,1235.98472575,102.820357208,334.708268266,0.0,243.2593065,302.612436532,367.257892601,266.000557015,56.6466996096,44.6106359762
 05/15  16:00:00,1238.82278802,104.721355004,332.067925835,0.0,243.2593065,310.10971186,358.780660157,247.191370636,84.9700494144,26.6192401071
 05/15  17:00:00,1231.10452631,106.680525812,327.421787441,0.0,243.2593065,310.10971186,344.066015783,232.78482292,84.9700494144,26.3111434487
 05/15  18:00:00,976.141646631,95.0265530945,342.966165451,0.0,166.938926447,199.110933808,340.421205202,237.971788959,84.9700494144,17.4793668283
 05/15  19:00:00,984.731035715,95.0265530945,352.503999612,0.0,166.938926447,191.61365848,333.261559088,259.135955746,56.6466996096,17.4789037325
 05/15  20:00:00,876.781397529,95.0265530945,363.631420637,0.0,100.150657288,124.558693486,397.479493219,323.350136477,56.6466996096,17.4826571319
 05/15  21:00:00,866.338560118,95.0265530945,390.294175464,0.0,100.150657288,124.558693486,408.238444627,348.319648456,42.4850247072,17.4337714643
 05/15  22:00:00,814.496315645,95.0265530945,412.254850036,0.0,46.0930336215,124.558693486,423.084696379,377.333654966,28.3233498048,17.4276916082
 05/15  23:00:00,811.99364096,95.0265530945,412.309480736,0.0,46.0930336215,124.558693486,418.123737118,386.534782355,14.1616749024,17.4272798597
 05/15  24:00:00,791.642390373,95.0265530945,399.840370015,0.0,46.0930336215,113.312780494,402.669829428,388.282735461,5.66466996096,8.72242400644
 05/16  01:00:00,790.21259623,95.0265530945,399.197772333,0.0,46.0930336215,113.312780494,414.649325582,391.556695926,5.66466996096,17.4279596957
 05/16  02:00:00,790.91469263,95.0265530945,402.074684981,0.0,46.0930336215,113.312780494,418.312421453,395.220371838,5.66466996096,17.4273796536
 05/16  03:00:00,796.852335116,95.0265530945,417.263564676,0.0,46.0930336215,113.312780494,427.793399109,404.701894551,5.66466996096,17.4268345975
 05/16  04:00:00,891.613572261,95.0265530945,415.509122716,0.0,100.150657288,148.969399434,406.432436725,392.045608755,5.66466996096,8.72215800916
 05/16  05:00:00,876.721823086,95.213915536,409.159445531,0.0,100.150657288,149.894399434,592.180074233,560.589950293,14.1616749024,17.4284490375
 05/16  06:00:00,1082.79974216,97.2185868265,404.518775595,0.0,176.471037341,302.612436532,440.116160757,394.363737291,28.3233498048,17.4290736616
 05/16  07:00:00,1213.70363932,98.7056658617,406.759829353,0.0,243.2593065,310.10971186,412.521030174,343.637141749,42.4850247072,26.3988637178
 05/16  08:00:00,1224.69822453,99.8133112845,378.74732374,0.0,243.2593065,310.10971186,402.338938837,319.157736351,56.6466996096,26.5345028758
 05/16  09:00:00,1245.64512209,100.753738939,368.875554998,0.0,243.2593065,302.612436532,381.858633814,303.831072683,42.4850247072,35.5425364229
 05/16  10:00:00,1255.86033398,101.678605774,370.463503585,0.0,243.2593065,310.10971186,410.422336285,294.922271514,70.808374512,44.6916902588
 05/16  11:00:00,1255.21450311,102.651019598,367.478200889,0.0,243.2593065,310.10971186,405.006469332,289.407393474,70.808374512,44.790701346
 05/16  12:00:00,1207.30596173,103.674520611,359.765461127,0.0,243.2593065,310.10971186,393.29973943,283.667076294,70.808374512,38.8242886242
 05/16  13:00:00,1237.65663074,104.921948583,351.922068757,0.0,243.2593065,302.612436532,373.448436112,275.224011071,56.6466996096,41.577725432
 05/16  14:00:00,1235.69436678,106.619439891,344.64108192,0.0,243.2593065,302.612436532,351.594282075,264.4161713,42.4850247072,44.6930860678
 05/16  15:00:00,1233.49982113,108.603629603,341.024338427,0.0,243.2593065,302.612436532,352.802541937,251.551778093,56.6466996096,44.604064235
 05/16  16:00:00,1250.77715305,109.869426442,349.635048343,0.0,243.2593065,310.10971186,370.284798362,249.848121782,84.9700494144,35.4666271653
 05/16  17:00:00,1252.85520315,110.94205211,349.309434228,0.0,243.2593065,310.10971186,350.497339845,247.97946994,84.9700494144,17.5478204903
 05/16  18:00:00,1000.96278091,95.0265530945,377.042950836,0.0,166.938926447,199.110933808,365.065613438,262.616116906,84.9700494144,17.4794471179
 05/16  19:00:00,1013.96198011,95.0265530945,392.616259692,0.0,166.938926447,191.61365848,350.072622003,275.945731867,56.6466996096,17.4801905259
 05/16  20:00:00,914.386412713,95.0265530945,404.839661453,0.0,100.150657288,124.558693486,407.440867086,333.312125203,56.6466996096,17.482042273
 05/16  21:00:00,905.499815601,95.0265530945,414.587109798,0.0,100.150657288,124.558693486,415.42599532,355.505957365,42.4850247072,17.4350132483
 05/16  22:00:00,839.633155864,95.0265530945,409.232545133,0.0,46.0930336215,124.558693486,424.086012121,378.336927727,28.3233498048,17.4257345894
 05/16  23:00:00,823.135814781,95.0265530945,406.161462162,0.0,46.0930336215,124.558693486,425.340475688,393.750404468,14.1616749024,17.4283963168
 05/16  24:00:00,807.871187595,95.0265530945,402.344226361,0.0,46.0930336215,113.312780494,424.189549063,401.099913452,5.66466996096,17.4249656498
 05/17  01:00:00,805.351838831,95.0265530945,400.096895468,0.0,46.0930336215,113.312780494,424.089640968,409.700997123,5.66466996096,8.72397388377
 05/17  02:00:00,791.679057061,95.0265530945,395.02888445,0.0,46.0930336215,113.312780494,446.223823041,423.133975113,5.66466996096,17.4251779675
 05/17  03:00:00,781.267474146,95.0265530945,391.384047515,0.0,46.0930336215,113.312780494,452.933529614,429.841162198,5.66466996096,17.4276974557
 05/17  04:00:00,867.436227246,95.0265530945,390.995612161,0.0,100.150657288,148.969399434,431.667727609,412.477251341,5.66466996096,13.5258063075
 05/17  05:00:00,857.976145687,95.5469641032,391.042178796,0.0,100.150657288,149.894399434,596.762085436,569.978561977,14.1616749024,12.621848557
 05/17  06:00:00,1074.64950561,98.1375306495,391.507209843,0.0,176.471037341,302.612436532,460.917081432,415.167116149,28.3233498048,17.426615479
 05/17  07:00:00,1198.13266666,99.9329642257,397.60632706,0.0,243.2593065,310.10971186,435.945935098,367.06188422,42.4850247072,26.3990261708
 05/17  08:00:00,1248.89341086,100.644765999,407.072640085,0.0,243.2593065,310.10971186,428.698261277,343.556813592,56.6466996096,28.4947480746
 05/17  09:00:00,1288.26280181,101.283609489,414.47766863,0.0,243.2593065,302.612436532,411.040196606,326.124147791,42.4850247072,42.4310241076
 05/17  10:00:00,1285.93486977,102.347943907,402.665012439,0.0,243.2593065,310.10971186,418.033748533,311.480778088,70.808374512,35.7445959331
 05/17  11:00:00,1273.78259118,103.433205872,387.087659131,0.0,243.2593065,310.10971186,417.798700927,302.206744108,70.808374512,44.7835823061
 05/17  12:00:00,1219.16080245,104.613616582,369.852910153,0.0,243.2593065,310.10971186,406.880409511,291.537621038,70.808374512,44.5344139611
 05/17  13:00:00,1245.97713223,105.808712785,354.692775604,0.0,243.2593065,302.612436532,373.929483269,279.141398261,56.6466996096,38.1413853986
 05/17  14:00:00,1256.10929396,106.6360954,352.956162618,0.0,243.2593065,302.612436532,359.035557435,274.177706618,42.4850247072,42.3728261091
