Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  15:00:00,1256.80108504,107.708540135,353.012731498,0.0,243.2593065,302.612436532,371.159055738,269.912730216,56.6466996096,44.5996259123
 05/17  16:00:00,1260.74960618,108.537008512,364.130003601,0.0,243.2593065,310.10971186,391.013174567,270.583413296,84.9700494144,35.4597118564
 05/17  17:00:00,1292.01130218,108.563758327,397.053675189,0.0,243.2593065,310.10971186,386.209454079,283.692785683,84.9700494144,17.5466189814
 05/17  18:00:00,1052.1542746,95.0265530945,420.748685534,0.0,166.938926447,199.110933808,401.450535419,298.999980538,84.9700494144,17.4805054663
 05/17  19:00:00,1061.5724964,95.0265530945,411.529351028,0.0,166.938926447,191.61365848,389.809490726,315.683736197,56.6466996096,17.4790549195
 05/17  20:00:00,921.973959073,95.0265530945,402.324826109,0.0,100.150657288,124.558693486,446.363548718,372.23602312,56.6466996096,17.4808259882
 05/17  21:00:00,879.407323711,95.0265530945,394.180492549,0.0,100.150657288,124.558693486,451.394461655,391.475577717,42.4850247072,17.4338592307
 05/17  22:00:00,823.074161561,95.0265530945,387.568004903,0.0,46.0930336215,124.558693486,458.189573575,412.441654378,28.3233498048,17.424569392
 05/17  23:00:00,823.506355593,95.0265530945,383.281515046,0.0,46.0930336215,124.558693486,452.923560311,421.334787739,14.1616749024,17.4270976689
 05/17  24:00:00,803.49629157,95.0265530945,379.415513756,0.0,46.0930336215,113.312780494,444.028339471,429.641417913,5.66466996096,8.72225159723
 05/18  01:00:00,794.377637822,95.0265530945,372.138237155,0.0,46.0930336215,113.312780494,459.96766414,436.875403251,5.66466996096,17.4275909279
 05/18  02:00:00,793.704366861,95.0265530945,368.561900754,0.0,46.0930336215,113.312780494,464.871959104,441.783525673,5.66466996096,17.4237634706
 05/18  03:00:00,778.35162718,95.0265530945,351.698006471,0.0,46.0930336215,113.312780494,471.429429212,448.338630032,5.66466996096,17.4261292187
 05/18  04:00:00,833.964195612,95.0265530945,317.633292728,0.0,100.150657288,148.969399434,448.862500983,434.476089381,5.66466996096,8.72174164115
 05/18  05:00:00,792.535420469,95.64067593,283.921512861,0.0,100.150657288,149.894399434,662.990335084,631.402279564,14.1616749024,17.4263806175
 05/18  06:00:00,1041.15483421,98.5182402182,316.064589928,0.0,176.471037341,302.612436532,484.477632393,438.72628361,28.3233498048,17.4279989784
 05/18  07:00:00,1209.92417402,100.212311705,363.420012351,0.0,243.2593065,310.10971186,462.738436185,393.860786209,42.4850247072,26.3926252688
 05/18  08:00:00,1263.20502801,100.94903006,377.278700343,0.0,243.2593065,310.10971186,451.821598325,368.644889535,56.6466996096,26.5300091801
 05/18  09:00:00,1309.8229224,101.486314949,388.35097666,0.0,243.2593065,302.612436532,430.232545145,352.212755638,42.4850247072,35.5347647992
 05/18  10:00:00,1325.73131203,101.970616457,396.489778236,0.0,243.2593065,310.10971186,449.972910521,334.484389776,70.808374512,44.6801462331
 05/18  11:00:00,1336.95839567,102.440711141,401.269231716,0.0,243.2593065,310.10971186,440.353503884,324.767632053,70.808374512,44.7774973192
 05/18  12:00:00,1299.20882971,103.122746192,397.433970131,0.0,243.2593065,310.10971186,421.798019901,315.367381951,70.808374512,35.6222634377
 05/18  13:00:00,1322.14369652,104.236363774,382.187793371,0.0,243.2593065,302.612436532,405.903925377,304.480046932,56.6466996096,44.7771788351
 05/18  14:00:00,1314.09895655,105.098801332,373.943370234,0.0,243.2593065,302.612436532,386.137696505,298.972766745,42.4850247072,44.6799050535
 05/18  15:00:00,1318.3378823,106.257757404,376.478081821,0.0,243.2593065,302.612436532,389.140232019,287.896768517,56.6466996096,44.596763893
 05/18  16:00:00,1337.91709403,107.701991702,387.114145388,0.0,243.2593065,310.10971186,391.868138255,280.282990756,84.9700494144,26.6150980854
 05/18  17:00:00,1341.71147816,108.612533797,390.915057238,0.0,243.2593065,310.10971186,392.237226163,280.961577904,84.9700494144,26.3055988441
 05/18  18:00:00,1072.51449542,95.0265530945,404.7091844,0.0,166.938926447,199.110933808,388.377292056,285.9257717,84.9700494144,17.4814709409
 05/18  19:00:00,1061.82454718,95.0265530945,400.389335297,0.0,166.938926447,191.61365848,373.802947337,299.680949265,56.6466996096,17.4752984627
 05/18  20:00:00,937.680905856,95.0265530945,395.818159455,0.0,100.150657288,124.558693486,434.117016876,359.991596192,56.6466996096,17.4787210744
 05/18  21:00:00,894.757136813,95.0265530945,392.555000386,0.0,100.150657288,124.558693486,443.013457032,383.098352644,42.4850247072,17.4300796813
 05/18  22:00:00,822.374617711,95.0265530945,390.856641499,0.0,46.0930336215,124.558693486,453.385409055,407.635262037,28.3233498048,17.4267972129
 05/18  23:00:00,821.55161651,95.0265530945,388.613763399,0.0,46.0930336215,124.558693486,443.385154035,420.501427661,14.1616749024,8.72205147206
 05/18  24:00:00,804.437806863,95.0265530945,385.28025662,0.0,46.0930336215,113.312780494,448.819364383,425.727068871,5.66466996096,17.4276255511
 05/19  01:00:00,799.41227813,95.0265530945,384.423240619,0.0,46.0930336215,113.312780494,456.723082409,433.63485162,5.66466996096,17.4235608288
 05/19  02:00:00,802.33320174,95.0265530945,381.463701573,0.0,46.0930336215,113.312780494,462.300045917,439.209701455,5.66466996096,17.4256745011
 05/19  03:00:00,806.044383455,95.0265530945,380.842616341,0.0,46.0930336215,113.312780494,455.338968882,440.952829169,5.66466996096,8.72146975211
 05/19  04:00:00,888.994124982,95.0265530945,376.269081355,0.0,100.150657288,148.969399434,452.284597686,429.193701113,5.66466996096,17.4262266126
 05/19  05:00:00,842.949099336,95.6713583243,335.321829246,0.0,100.150657288,149.894399434,666.282770623,634.692993774,14.1616749024,17.4281019469
 05/19  06:00:00,1083.45128001,98.6427819655,358.058830496,0.0,176.471037341,302.612436532,478.75507654,433.006794621,28.3233498048,17.4249321143
 05/19  07:00:00,1221.50580496,100.601188084,377.443459893,0.0,243.2593065,310.10971186,440.083155898,371.207551908,42.4850247072,26.3905792823
 05/19  08:00:00,1273.30295554,101.33290051,390.426849426,0.0,243.2593065,310.10971186,428.363886748,345.176652379,56.6466996096,26.5405347597
 05/19  09:00:00,1321.05055526,101.899729493,398.876883546,0.0,243.2593065,302.612436532,408.863476539,330.855943398,42.4850247072,35.5225084336
 05/19  10:00:00,1328.89862991,102.508462976,391.059361112,0.0,243.2593065,310.10971186,433.000730234,317.508737016,70.808374512,44.6836187053
 05/19  11:00:00,1325.97211334,103.074523199,382.567570559,0.0,243.2593065,310.10971186,425.252361558,309.673720719,70.808374512,44.7702663276
 05/19  12:00:00,1277.00549775,104.170720207,377.082320098,0.0,243.2593065,310.10971186,409.165252758,302.749027086,70.808374512,35.6078511598
 05/19  13:00:00,1302.1134568,105.276161054,367.693739577,0.0,243.2593065,302.612436532,398.437048564,297.020493849,56.6466996096,44.7698551057
 05/19  14:00:00,1296.53540812,106.332056975,359.410657742,0.0,243.2593065,302.612436532,377.152603212,289.988552302,42.4850247072,44.6790262024
 05/19  15:00:00,1296.01041831,108.306475971,356.729752131,0.0,243.2593065,302.612436532,366.039422574,273.728788229,56.6466996096,35.6639347351
 05/19  16:00:00,1298.89661383,110.467275947,355.707087835,0.0,243.2593065,310.10971186,381.369929257,260.933304967,84.9700494144,35.4665748754
 05/19  17:00:00,1302.38978442,112.122872503,359.509563747,0.0,243.2593065,310.10971186,366.39316214,255.121690194,84.9700494144,26.3014225311
 05/19  18:00:00,1048.62819983,95.0265530945,384.561809828,0.0,166.938926447,199.110933808,363.795970292,261.350765137,84.9700494144,17.4751557404
 05/19  19:00:00,1062.06040137,95.0265530945,405.382227643,0.0,166.938926447,191.61365848,352.479837051,278.35669297,56.6466996096,17.4764444711
 05/19  20:00:00,939.521945068,95.0265530945,408.16196383,0.0,100.150657288,124.558693486,417.15080873,343.026312034,56.6466996096,17.4777970866
 05/19  21:00:00,896.32197098,95.0265530945,402.359307127,0.0,100.150657288,124.558693486,429.264968695,369.349850106,42.4850247072,17.4300938816
 05/19  22:00:00,826.263702904,95.0265530945,397.05780648,0.0,46.0930336215,124.558693486,433.860310491,396.813155633,28.3233498048,8.72380505347
 05/19  23:00:00,818.130268445,95.0265530945,390.729706654,0.0,46.0930336215,124.558693486,445.595034717,414.008617715,14.1616749024,17.4247420995
 05/19  24:00:00,784.263344675,95.0265530945,371.389421898,0.0,46.0930336215,113.312780494,449.152091997,426.061704104,5.66466996096,17.4257179321
 05/20  01:00:00,757.164479276,95.0265530945,344.058842059,0.0,46.0930336215,113.312780494,456.305529108,433.217795433,5.66466996096,17.4230637139
 05/20  02:00:00,736.976945891,95.0265530945,323.558936255,0.0,46.0930336215,113.312780494,453.816535472,439.428781456,5.66466996096,8.72308405502
 05/20  03:00:00,730.478856206,95.0265530945,320.702172697,0.0,46.0930336215,113.312780494,466.322999346,443.235015988,5.66466996096,17.4233133974
 05/20  04:00:00,757.286433515,95.0265530945,338.591356905,0.0,55.6251445156,113.312780494,458.294606242,435.204292954,5.66466996096,17.4256433276
 05/20  05:00:00,755.035409823,95.0265530945,348.228205523,0.0,55.6251445156,113.312780494,458.426820638,435.543729013,14.1616749024,8.72141672329
 05/20  06:00:00,831.461078006,95.0265530945,362.145530177,0.0,65.1572554096,176.889270242,413.702742428,367.953269887,28.3233498048,17.4261227365
 05/20  07:00:00,964.10627934,95.3729189266,378.003897383,0.0,109.682768182,220.96816451,621.963863811,562.054430578,42.4850247072,17.4244085258
 05/20  08:00:00,985.438615451,95.4376951791,387.657546599,0.0,109.682768182,220.96816451,527.702580918,453.539346498,56.6466996096,17.5165348106
 05/20  09:00:00,1102.05457847,96.5629353085,394.403177715,0.0,131.945524568,266.955817592,476.742239819,407.857915234,42.4850247072,26.3992998779
 05/20  10:00:00,1117.60514752,96.8301132849,400.916185012,0.0,131.945524568,274.45309292,486.786502034,380.61329194,70.808374512,35.3648355823
 05/20  11:00:00,1118.6551693,96.9764867133,393.109007349,0.0,131.945524568,274.45309292,461.194042645,363.859094723,70.808374512,26.5265734093
 05/20  12:00:00,1077.76252281,97.1280077085,382.453449161,0.0,131.945524568,274.45309292,455.604240719,349.43917912,70.808374512,35.3566870871
 05/20  13:00:00,1050.43722996,97.2258035065,370.940946763,0.0,131.945524568,266.955817592,422.098278997,338.931577098,56.6466996096,26.52000229
 05/20  14:00:00,1033.81231397,97.3093616201,358.954069037,0.0,131.945524568,266.955817592,404.078544384,326.238985265,42.4850247072,35.3545344121
 05/20  15:00:00,941.490611759,95.0265530945,357.807541706,0.0,109.682768182,212.545889182,328.56521263,245.395734476,56.6466996096,26.5227785438
 05/20  16:00:00,952.835314263,95.0265530945,359.96686628,0.0,109.682768182,220.04316451,356.731867112,236.408185107,84.9700494144,35.3536325911
 05/20  17:00:00,917.004279805,95.0265530945,357.633924594,0.0,109.682768182,220.04316451,342.289221377,230.936447731,84.9700494144,26.3827242311
 05/20  18:00:00,882.629045292,95.0265530945,357.755102512,0.0,100.150657288,199.110933808,358.178937172,264.485375289,84.9700494144,8.72351246855
 05/20  19:00:00,879.361703102,95.0265530945,361.321023877,0.0,100.150657288,191.61365848,354.262777887,280.191977787,56.6466996096,17.4241004903
 05/20  20:00:00,809.139621705,95.0265530945,399.380576901,0.0,55.6251445156,124.558693486,423.956736914,349.885623488,56.6466996096,17.424413816
 05/20  21:00:00,826.896319246,95.0265530945,419.789935367,0.0,55.6251445156,124.558693486,438.107166485,378.199397726,42.4850247072,17.422744051
 05/20  22:00:00,812.457068102,95.0265530945,412.703214797,0.0,46.0930336215,124.558693486,438.778488354,401.732139969,28.3233498048,8.7229985796
 05/20  23:00:00,814.373348931,95.0265530945,408.875104898,0.0,46.0930336215,124.558693486,440.259624446,408.674763385,14.1616749024,17.4231861585
 05/20  24:00:00,801.82052695,95.0265530945,407.023851446,0.0,46.0930336215,113.312780494,435.981681677,412.891471097,5.66466996096,17.4255406187
 05/21  01:00:00,790.247332397,95.0265530945,404.232448473,0.0,34.9616554283,113.312780494,436.781740283,422.395887457,5.66466996096,8.72118286454
 05/21  02:00:00,786.942205272,95.0265530945,399.103744207,0.0,34.9616554283,113.312780494,453.363849419,430.273818578,5.66466996096,17.4253608797
 05/21  03:00:00,784.29288364,95.0265530945,395.817289212,0.0,34.9616554283,113.312780494,458.79840261,435.71006213,5.66466996096,17.423670519
 05/21  04:00:00,786.123818761,95.0265530945,393.167760328,0.0,44.4937663224,113.312780494,454.162783537,431.074436739,5.66466996096,17.4236768363
 05/21  05:00:00,770.733434534,95.0265530945,391.282353826,0.0,44.4937663224,113.312780494,455.426124816,432.543982908,14.1616749024,8.72046700541
 05/21  06:00:00,832.551449295,95.0265530945,390.079875334,0.0,54.0258772165,176.889270242,413.480303104,367.732918436,28.3233498048,17.424034864
 05/21  07:00:00,840.0943346,95.0265530945,393.191309055,0.0,54.0258772165,184.38654557,408.155861668,348.247516709,42.4850247072,17.4233202516
 05/21  08:00:00,929.884389851,95.0265530945,403.12156543,0.0,65.1572554096,220.04316451,389.768056826,315.616491048,56.6466996096,17.5048661684
 05/21  09:00:00,916.83788388,95.0265530945,400.413871124,0.0,65.1572554096,212.545889182,367.225008754,298.370827712,42.4850247072,26.3691563352
 05/21  10:00:00,913.971779512,95.0265530945,382.157146372,0.0,65.1572554096,220.04316451,386.421313038,289.117825834,70.808374512,26.4951126914
 05/21  11:00:00,919.9820402,95.0265530945,366.59101924,0.0,65.1572554096,220.04316451,389.295176475,283.165915784,70.808374512,35.3208861786
 05/21  12:00:00,920.477486979,95.0265530945,358.375116918,0.0,65.1572554096,220.04316451,373.603312078,276.298510322,70.808374512,26.4964272431
 05/21  13:00:00,903.240850516,95.0265530945,356.410368886,0.0,65.1572554096,212.545889182,355.300082656,272.161075505,56.6466996096,26.492307541
 05/21  14:00:00,894.709856421,95.0265530945,355.117950707,0.0,65.1572554096,212.545889182,344.72560363,266.915975772,42.4850247072,35.3246031504
 05/21  15:00:00,889.853859874,95.0265530945,354.085226406,0.0,65.1572554096,212.545889182,338.711926431,255.571914062,56.6466996096,26.4933127594
 05/21  16:00:00,877.455938432,95.0265530945,353.004550302,0.0,65.1572554096,220.04316451,363.87097704,243.583336488,84.9700494144,35.3175911381
 05/21  17:00:00,833.569122953,95.0265530945,354.003033725,0.0,54.0258772165,184.38654557,354.774179957,252.217097669,84.9700494144,17.5870328736
 05/21  18:00:00,804.289787887,95.0265530945,357.44598177,0.0,44.4937663224,163.454314868,406.26323453,303.868772964,84.9700494144,17.4244121517
 05/21  19:00:00,792.405337282,95.0265530945,373.331012864,0.0,44.4937663224,155.95703954,399.851605308,325.78120463,56.6466996096,17.4237010683
 05/21  20:00:00,786.644208582,95.0265530945,399.585259474,0.0,44.4937663224,124.558693486,447.533433126,373.463854922,56.6466996096,17.4228785939
 05/21  21:00:00,808.0264086,95.0265530945,418.145042651,0.0,44.4937663224,124.558693486,439.96485903,388.756750565,42.4850247072,8.72308375806
 05/21  22:00:00,800.25925258,95.0265530945,418.470387276,0.0,34.9616554283,124.558693486,455.697893693,409.951324685,28.3233498048,17.4232192031
 05/21  23:00:00,797.624751277,95.0265530945,415.649214048,0.0,34.9616554283,124.558693486,449.656784451,418.069586405,14.1616749024,17.4255231436
 05/21  24:00:00,783.280968968,95.0265530945,414.204284147,0.0,34.9616554283,113.312780494,445.701133528,422.614725882,5.66466996096,17.4217376847
 05/22  01:00:00,792.68713398,95.0265530945,412.911646805,0.0,46.0930336215,113.312780494,442.678389656,428.291520034,5.66466996096,8.72219966182
 05/22  02:00:00,792.404926593,95.0265530945,409.908014597,0.0,46.0930336215,113.312780494,458.138217211,435.052129511,5.66466996096,17.4214177395
 05/22  03:00:00,788.181697132,95.0265530945,405.613753013,0.0,46.0930336215,113.312780494,466.722937608,443.634779447,5.66466996096,17.4234882003
 05/22  04:00:00,870.611881791,95.0265530945,403.087948181,0.0,100.150657288,148.969399434,438.579332067,424.194323697,5.66466996096,8.72033840851
 05/22  05:00:00,862.540794143,95.0265530945,403.772956719,0.0,100.150657288,149.894399434,807.916020895,776.329920133,14.1616749024,17.4244258596
 05/22  06:00:00,1084.66604165,95.3070578232,404.477450711,0.0,176.471037341,302.612436532,529.479849205,483.731930015,28.3233498048,17.4245693855
 05/22  07:00:00,1210.63766112,95.723031846,407.278995797,0.0,243.2593065,310.10971186,483.848308234,414.979249895,42.4850247072,26.3840336322
 05/22  08:00:00,1258.02925278,96.1053277293,411.438998868,0.0,243.2593065,310.10971186,467.809383476,384.637300181,56.6466996096,26.5253836855
 05/22  09:00:00,1297.26070143,96.5400042463,413.602090843,0.0,243.2593065,302.612436532,444.604372425,366.602754545,42.4850247072,35.516593173
 05/22  10:00:00,1291.6012411,96.9722711683,403.795617421,0.0,243.2593065,310.10971186,466.138870112,350.667200205,70.808374512,44.6632953954
 05/22  11:00:00,1279.81061826,97.3552935603,389.030598351,0.0,243.2593065,310.10971186,454.842855874,339.277541478,70.808374512,44.756939884
 05/22  12:00:00,1247.95677876,97.7547243434,382.099043235,0.0,243.2593065,310.10971186,435.262017105,328.855544679,70.808374512,35.5980979139
 05/22  13:00:00,1278.01187144,98.3275172229,372.792608997,0.0,243.2593065,302.612436532,421.123947708,319.722976534,56.6466996096,44.7542715648
 05/22  14:00:00,1259.68397738,99.2499244053,358.294466446,0.0,243.2593065,302.612436532,393.533327084,306.377525446,42.4850247072,44.670776931
 05/22  15:00:00,1260.88284225,100.286420642,349.232669594,0.0,243.2593065,302.612436532,384.158456501,291.861590015,56.6466996096,35.6501668762
 05/22  16:00:00,1263.84147819,101.251707594,346.56441482,0.0,243.2593065,310.10971186,409.744400798,289.320569171,84.9700494144,35.4537822119
 05/22  17:00:00,1261.40826442,101.99759077,358.171696623,0.0,243.2593065,310.10971186,396.458951786,293.949954922,84.9700494144,17.538947449
 05/22  18:00:00,992.854084657,95.0265530945,366.6193907,0.0,166.938926447,199.110933808,384.374374296,281.926179994,84.9700494144,17.478144887
 05/22  19:00:00,996.772656076,95.0265530945,378.189136064,0.0,166.938926447,191.61365848,368.622363936,285.775166665,56.6466996096,26.2004976615
 05/22  20:00:00,888.413086035,95.0265530945,405.78011812,0.0,100.150657288,124.558693486,422.872569384,348.75324043,56.6466996096,17.4726293445
 05/22  21:00:00,868.694884288,95.0265530945,424.012501834,0.0,100.150657288,124.558693486,428.724310604,377.516785532,42.4850247072,8.72250036481
 05/22  22:00:00,794.202921453,95.0265530945,416.454291979,0.0,46.0930336215,124.558693486,450.711608834,404.964924347,28.3233498048,17.4233346822
 05/22  23:00:00,791.12429167,95.0265530945,412.770105211,0.0,46.0930336215,124.558693486,445.574107669,413.989873972,14.1616749024,17.4225587943
 05/22  24:00:00,780.900085794,95.0265530945,411.987373551,0.0,46.0930336215,113.312780494,437.41668892,414.330311546,5.66466996096,17.4217074131
 05/23  01:00:00,776.770247795,95.0265530945,414.395985035,0.0,46.0930336215,113.312780494,434.332912137,419.946050574,5.66466996096,8.72219160279
 05/23  02:00:00,775.710270072,95.0265530945,415.119046515,0.0,46.0930336215,113.312780494,451.643679404,428.55772474,5.66466996096,17.4212847035
 05/23  03:00:00,774.080925722,95.0265530945,413.555520208,0.0,46.0930336215,113.312780494,456.19340067,433.105420545,5.66466996096,17.4233101645
 05/23  04:00:00,864.594418195,95.0265530945,411.172697242,0.0,100.150657288,148.969399434,431.636618643,417.251756277,5.66466996096,8.72019240544
 05/23  05:00:00,850.651315512,95.2082106673,408.027234151,0.0,100.150657288,149.894399434,653.646971357,622.06305311,14.1616749024,17.422243345
 05/23  06:00:00,1074.3554764,96.536390368,406.371284751,0.0,176.471037341,302.612436532,477.885507287,432.13796912,28.3233498048,17.4241883622
 05/23  07:00:00,1200.08956613,97.8516260621,408.394121591,0.0,243.2593065,310.10971186,454.382041523,385.514454093,42.4850247072,26.3825627228
 05/23  08:00:00,1247.20826014,98.6693329126,412.347815486,0.0,243.2593065,310.10971186,440.967401823,357.797358486,56.6466996096,26.5233437269
 05/23  09:00:00,1285.79820998,99.3069856654,414.392435029,0.0,243.2593065,302.612436532,420.14301088,342.144851487,42.4850247072,35.5131346851
 05/23  10:00:00,1302.64487703,99.8289391586,413.489502119,0.0,243.2593065,310.10971186,447.803876507,332.337706922,70.808374512,44.657795073
 05/23  11:00:00,1322.63283689,100.626160773,411.180764076,0.0,243.2593065,310.10971186,444.169461872,328.610300862,70.808374512,44.7507864975
 05/23  12:00:00,1267.27954041,101.706316724,404.708817271,0.0,243.2593065,310.10971186,424.570079376,318.168463703,70.808374512,35.5932411606
 05/23  13:00:00,1310.2245812,102.458128033,401.62222708,0.0,243.2593065,302.612436532,415.182510409,313.780083581,56.6466996096,44.7557272187
 05/23  14:00:00,1317.03930778,103.21122215,410.914237249,0.0,243.2593065,302.612436532,396.825917056,309.677472416,42.4850247072,44.6634199334
 05/23  15:00:00,1318.05200529,103.942443655,410.079584062,0.0,243.2593065,302.612436532,397.440184014,305.149239471,56.6466996096,35.6442449331
 05/23  16:00:00,1321.77409297,105.314728759,405.083179894,0.0,243.2593065,310.10971186,413.783428663,293.365459407,84.9700494144,35.4479198417
 05/23  17:00:00,1317.19087472,106.010167025,399.221226726,0.0,243.2593065,310.10971186,393.355206651,290.846109618,84.9700494144,17.5390476183
 05/23  18:00:00,1047.43226405,95.0265530945,411.714906294,0.0,166.938926447,199.110933808,407.22640636,304.781322389,84.9700494144,17.4750345573
 05/23  19:00:00,1032.12153375,95.0265530945,408.44671886,0.0,166.938926447,191.61365848,397.560503372,323.437774544,56.6466996096,17.4760292183
 05/23  20:00:00,908.196686069,95.0265530945,405.393380785,0.0,100.150657288,124.558693486,453.175537415,373.611207,56.6466996096,22.9176308049
 05/23  21:00:00,872.455660945,95.0265530945,400.714881828,0.0,100.150657288,124.558693486,446.916473873,392.430879164,42.4850247072,12.0005700023
 05/23  22:00:00,810.70338217,95.0265530945,394.78286673,0.0,46.0930336215,124.558693486,461.496016502,415.751692763,28.3233498048,17.4209739344
 05/23  23:00:00,807.244552821,95.0265530945,391.072438556,0.0,46.0930336215,124.558693486,455.027792848,423.443056542,14.1616749024,17.4230614045
 05/23  24:00:00,787.94098388,95.0265530945,388.990290619,0.0,46.0930336215,113.312780494,444.999745714,430.614980184,5.66466996096,8.72009556866
 05/24  01:00:00,785.763339054,95.0265530945,386.605129165,0.0,46.0930336215,113.312780494,461.131306349,438.043782958,5.66466996096,17.42285343
 05/24  02:00:00,771.581903374,95.0265530945,371.724228606,0.0,46.0930336215,113.312780494,467.844421341,444.758090153,5.66466996096,17.4216612272
 05/24  03:00:00,728.485055937,95.0265530945,319.891300431,0.0,46.0930336215,113.312780494,477.040845309,453.955595832,5.66466996096,17.4205795156
 05/24  04:00:00,782.913003388,95.0265530945,279.051909774,0.0,100.150657288,148.969399434,462.456142426,448.069667103,5.66466996096,8.7218053619
 05/24  05:00:00,765.367915256,95.4684927325,275.930022208,0.0,100.150657288,149.894399434,682.880646452,651.296822003,14.1616749024,17.4221495465
 05/24  06:00:00,1011.3818281,97.6293671653,304.658362683,0.0,176.471037341,302.612436532,492.969243989,447.223300379,28.3233498048,17.4225938059
 05/24  07:00:00,1179.7655477,99.4783172393,360.583987027,0.0,243.2593065,310.10971186,461.308971352,392.441351717,42.4850247072,26.3825949274
 05/24  08:00:00,1244.04813517,100.174204912,383.246447931,0.0,243.2593065,310.10971186,450.919698412,367.743449957,56.6466996096,26.5295488457
 05/24  09:00:00,1283.92689944,100.632730199,395.358656863,0.0,243.2593065,302.612436532,433.967830061,355.978410184,42.4850247072,35.5043951698
 05/24  10:00:00,1303.16602359,101.050005286,404.843069988,0.0,243.2593065,310.10971186,455.636702003,340.17279953,70.808374512,44.6555279605
 05/24  11:00:00,1323.47233943,101.4350446,405.703321069,0.0,243.2593065,310.10971186,444.987110335,329.432176493,70.808374512,44.7465593303
 05/24  12:00:00,1269.10337585,102.009232674,382.21474879,0.0,243.2593065,310.10971186,421.146880287,314.75504807,70.808374512,35.5834577047
 05/24  13:00:00,1288.77569643,102.843823756,370.219892957,0.0,243.2593065,302.612436532,406.138851405,304.74109337,56.6466996096,44.7510584248
 05/24  14:00:00,1289.23422043,103.75264333,370.108552626,0.0,243.2593065,302.612436532,376.486889829,298.281176295,42.4850247072,35.7206888275
 05/24  15:00:00,1278.771445,104.941778255,366.606693188,0.0,243.2593065,302.612436532,387.018544344,285.811388191,56.6466996096,44.5604565436
 05/24  16:00:00,1294.17662765,105.90241451,372.67409998,0.0,243.2593065,310.10971186,402.622904587,283.922067802,84.9700494144,33.7307873711
 05/24  17:00:00,1298.18488546,106.850970658,375.579445137,0.0,243.2593065,310.10971186,387.46379785,283.268505933,84.9700494144,19.2252425026
 05/24  18:00:00,1040.97465765,95.0265530945,393.616792079,0.0,166.938926447,199.110933808,388.704403875,286.260636046,84.9700494144,17.4737184141
 05/24  19:00:00,1048.82946997,95.0265530945,412.803306336,0.0,166.938926447,191.61365848,375.364123464,301.246303716,56.6466996096,17.4711201384
 05/24  20:00:00,915.064318908,95.0265530945,411.281305464,0.0,100.150657288,124.558693486,435.584099161,361.463309714,56.6466996096,17.4740898374
 05/24  21:00:00,876.310257125,95.0265530945,405.228599788,0.0,100.150657288,124.558693486,445.583631228,385.672784363,42.4850247072,17.4258221578
 05/24  22:00:00,802.089534203,95.0265530945,399.763085802,0.0,46.0930336215,124.558693486,458.752366215,413.006885705,28.3233498048,17.4221307057
 05/24  23:00:00,799.402924922,95.0265530945,394.320510076,0.0,46.0930336215,124.558693486,448.840811018,425.959526974,14.1616749024,8.71960914149
 05/24  24:00:00,775.568047701,95.0265530945,377.662271987,0.0,46.0930336215,113.312780494,457.552346311,434.465401046,5.66466996096,17.4222753039
 05/25  01:00:00,771.645089753,95.0265530945,379.089834376,0.0,46.0930336215,113.312780494,461.256246777,438.170756953,5.66466996096,17.4208198628
 05/25  02:00:00,762.288834956,95.0265530945,367.961310472,0.0,46.0930336215,113.312780494,466.897299044,443.813098478,5.66466996096,17.4195306049
 05/25  03:00:00,755.629395195,95.0265530945,356.417247854,0.0,46.0930336215,113.312780494,462.687713143,448.301837157,5.66466996096,8.72120602458
 05/25  04:00:00,821.989786856,95.0265530945,326.162556344,0.0,100.150657288,148.969399434,458.315652105,435.231591489,5.66466996096,17.4193906556
 05/25  05:00:00,801.674853113,95.5770599072,310.241492283,0.0,100.150657288,149.894399434,673.284220703,641.701247381,14.1616749024,17.4212984193
 05/25  06:00:00,1056.86251585,98.2568358897,351.394730059,0.0,176.471037341,302.612436532,475.765395361,438.722864609,28.3233498048,8.71918094763
 05/25  07:00:00,1199.42691098,100.192975574,380.381445934,0.0,243.2593065,310.10971186,446.068132285,377.20348925,42.4850247072,26.3796183274
 05/25  08:00:00,1258.10888369,100.953430587,396.99693596,0.0,243.2593065,310.10971186,436.263780429,344.262524467,56.6466996096,35.3545563525
 05/25  09:00:00,1300.16914756,101.458489935,399.464540345,0.0,243.2593065,302.612436532,406.031689968,328.055743561,42.4850247072,35.4909216999
 05/25  10:00:00,1297.55295861,101.849191453,387.349888455,0.0,243.2593065,310.10971186,422.393883329,315.868247642,70.808374512,35.7172611753
 05/25  11:00:00,1287.44572691,102.285659864,377.616998752,0.0,243.2593065,310.10971186,423.583680881,308.03824121,70.808374512,44.7370651592
 05/25  12:00:00,1239.1905421,103.494093494,366.64574041,0.0,243.2593065,310.10971186,404.635139892,298.227659515,70.808374512,35.5991058656
 05/25  13:00:00,1260.88908849,105.001718853,351.33626533,0.0,243.2593065,302.612436532,387.207248812,285.821067275,56.6466996096,44.7394819268
 05/25  14:00:00,1256.95919191,106.493083651,345.922634062,0.0,243.2593065,302.612436532,362.628377019,275.494965848,42.4850247072,44.6483864643
 05/25  15:00:00,1255.74914291,108.613461411,345.170627118,0.0,243.2593065,302.612436532,356.069659288,263.776087089,56.6466996096,35.6468725892
 05/25  16:00:00,1258.41153483,110.132989279,344.337496407,0.0,243.2593065,310.10971186,381.210504231,260.790203549,84.9700494144,35.4502512683
 05/25  17:00:00,1267.28518782,110.630619603,355.241005151,0.0,243.2593065,310.10971186,380.598597493,269.335378906,84.9700494144,26.2931691721
 05/25  18:00:00,1012.39365127,95.0265530945,384.229645369,0.0,166.938926447,199.110933808,385.654685843,283.214365898,84.9700494144,17.4702705311
 05/25  19:00:00,1018.42261145,95.0265530945,397.259181699,0.0,166.938926447,191.61365848,375.022539517,300.904756655,56.6466996096,17.4710832523
 05/25  20:00:00,906.571499821,95.0265530945,407.101436135,0.0,100.150657288,124.558693486,423.745609421,349.626896554,56.6466996096,17.4720132573
 05/25  21:00:00,883.099287128,95.0265530945,416.623277361,0.0,100.150657288,124.558693486,414.905433425,363.697646281,42.4850247072,8.72276243713
 05/25  22:00:00,813.244542991,95.0265530945,415.391589863,0.0,46.0930336215,124.558693486,434.777804631,389.031638907,28.3233498048,17.4228159196
 05/25  23:00:00,810.140064167,95.0265530945,412.06552272,0.0,46.0930336215,124.558693486,430.696942863,399.113511692,14.1616749024,17.4217562689
 05/25  24:00:00,795.443581177,95.0265530945,410.535984783,0.0,46.0930336215,113.312780494,428.699262417,405.613954443,5.66466996096,17.4206380136
 05/26  01:00:00,786.497159617,95.0265530945,407.320524372,0.0,46.0930336215,113.312780494,431.419531376,417.033251593,5.66466996096,8.72160982205
 05/26  02:00:00,773.844197,95.0265530945,402.134323068,0.0,46.0930336215,113.312780494,450.722793266,427.638232054,5.66466996096,17.4198912504
 05/26  03:00:00,769.046280436,95.0265530945,399.917610094,0.0,46.0930336215,113.312780494,456.197729402,433.111346029,5.66466996096,17.4217134122
 05/26  04:00:00,858.884574176,95.0265530945,398.761989878,0.0,100.150657288,148.969399434,432.046095047,417.662117911,5.66466996096,8.71930717496
 05/26  05:00:00,847.378001979,95.7797986944,397.675250513,0.0,100.150657288,149.894399434,603.508492423,571.925586304,14.1616749024,17.4212312164
 05/26  06:00:00,1070.94478985,98.6035443982,398.050333988,0.0,176.471037341,302.612436532,463.107937776,417.362580665,28.3233498048,17.4220073058
 05/26  07:00:00,1199.07913514,100.375871685,402.109524446,0.0,243.2593065,310.10971186,443.26726836,374.402777246,42.4850247072,26.3794664069
 05/26  08:00:00,1250.45157837,101.182333347,409.965031251,0.0,243.2593065,310.10971186,428.788189586,345.619657932,56.6466996096,26.5218320443
 05/26  09:00:00,1295.35597413,101.807836938,416.133098124,0.0,243.2593065,302.612436532,407.934308733,329.948645822,42.4850247072,35.5006382037
 05/26  10:00:00,1293.89981146,102.655822202,397.861980539,0.0,243.2593065,310.10971186,432.100644637,316.644301596,70.808374512,44.6479685281
 05/26  11:00:00,1275.36768072,103.860541022,375.085157888,0.0,243.2593065,310.10971186,416.543898367,300.997434896,70.808374512,44.7380889589
 05/26  12:00:00,1234.70065043,104.906776818,373.627812629,0.0,243.2593065,310.10971186,401.333604769,294.948175117,70.808374512,35.5770551396
 05/26  13:00:00,1259.66447002,105.868645631,364.225465155,0.0,243.2593065,302.612436532,391.180324004,289.792846315,56.6466996096,44.7407780794
 05/26  14:00:00,1253.44945715,106.656025526,358.232531825,0.0,243.2593065,302.612436532,365.279101445,287.082029489,42.4850247072,35.7120472494
 05/26  15:00:00,1250.59794303,107.373142357,359.244061079,0.0,243.2593065,302.612436532,386.168447983,284.963993758,56.6466996096,44.5577546151
 05/26  16:00:00,1251.78378896,108.066254912,357.165493489,0.0,243.2593065,310.10971186,396.008019737,284.45572252,84.9700494144,26.582247803
 05/26  17:00:00,1255.35193227,108.53184845,363.617827641,0.0,243.2593065,310.10971186,399.671698387,288.407322874,84.9700494144,26.2943260984
 05/26  18:00:00,1001.38607443,95.0265530945,390.099847346,0.0,166.938926447,199.110933808,401.562869179,299.118116692,84.9700494144,17.474703072
 05/26  19:00:00,1008.79198018,95.0265530945,403.125095061,0.0,166.938926447,191.61365848,386.495338553,312.376823868,56.6466996096,17.4718150759
 05/26  20:00:00,894.621603045,95.0265530945,418.226446405,0.0,100.150657288,124.558693486,433.415957149,359.298402546,56.6466996096,17.4708549931
 05/26  21:00:00,869.938176403,95.0265530945,426.638027802,0.0,100.150657288,124.558693486,431.973009969,372.062246983,42.4850247072,17.4257382789
 05/26  22:00:00,802.478910246,95.0265530945,426.745309494,0.0,46.0930336215,124.558693486,439.059362015,393.317082047,28.3233498048,17.418930163
 05/26  23:00:00,802.897878601,95.0265530945,426.672378363,0.0,46.0930336215,124.558693486,425.444005426,402.561425486,14.1616749024,8.72090503733
 05/26  24:00:00,786.20440552,95.0265530945,423.225169286,0.0,46.0930336215,113.312780494,432.082298513,408.99725444,5.66466996096,17.4203741124
 05/27  01:00:00,782.94880405,95.0265530945,420.750774058,0.0,46.0930336215,113.312780494,438.190386557,415.105622784,5.66466996096,17.4200938121
 05/27  02:00:00,781.472192997,95.0265530945,419.52287426,0.0,46.0930336215,113.312780494,434.01579805,419.632661409,5.66466996096,8.71846668016
 05/27  03:00:00,780.870823431,95.0265530945,418.547139887,0.0,46.0930336215,113.312780494,445.177573466,422.093318415,5.66466996096,17.4195850899
 05/27  04:00:00,790.631179675,95.0265530945,418.29022476,0.0,55.6251445156,113.312780494,436.8851384,413.799072292,5.66466996096,17.4213961465
 05/27  05:00:00,778.747220697,95.0265530945,418.596224092,0.0,55.6251445156,113.312780494,439.772756646,416.891969299,14.1616749024,8.71911244473
 05/27  06:00:00,846.326209482,95.0265530945,417.787584583,0.0,65.1572554096,176.889270242,405.75024073,360.005830639,28.3233498048,17.4210602862
 05/27  07:00:00,963.257129487,95.3517480353,413.289078829,0.0,109.682768182,220.96816451,594.961926592,535.054618786,42.4850247072,17.4222830989
 05/27  08:00:00,969.896822278,95.3503051806,410.031773662,0.0,109.682768182,220.96816451,532.189332561,458.029755341,56.6466996096,17.51287761
 05/27  09:00:00,1079.86849723,96.4724282265,411.137375043,0.0,131.945524568,266.955817592,483.97431774,415.100486313,42.4850247072,26.3888067201
 05/27  10:00:00,1093.80602899,96.7362297152,415.385218767,0.0,131.945524568,274.45309292,496.053353704,389.905658117,70.808374512,35.3393210749
 05/27  11:00:00,1102.69552915,96.867590773,418.700980389,0.0,131.945524568,274.45309292,472.5354038,375.209777752,70.808374512,26.5172515358
 05/27  12:00:00,1073.67206202,97.0294824713,417.64033128,0.0,131.945524568,274.45309292,459.827752557,362.516779111,70.808374512,26.5025989334
 05/27  13:00:00,1056.34875535,97.1204176406,406.722283482,0.0,131.945524568,266.955817592,444.418088598,352.431923571,56.6466996096,35.3394654174
 05/27  14:00:00,1040.50131765,97.2234415067,391.016587941,0.0,131.945524568,266.955817592,408.89085663,339.901291924,42.4850247072,26.5045399986
 05/27  15:00:00,965.008429928,95.0265530945,392.041580982,0.0,109.682768182,212.545889182,356.036060341,264.054596869,56.6466996096,35.3347638621
 05/27  16:00:00,990.55342576,95.0265530945,397.187081289,0.0,109.682768182,220.04316451,383.608063593,272.131167477,84.9700494144,26.5068467017
 05/27  17:00:00,962.85377536,95.0265530945,409.681167324,0.0,109.682768182,220.04316451,389.63722941,278.299371625,84.9700494144,26.3678083706
 05/27  18:00:00,926.229206153,95.0265530945,417.721876589,0.0,100.150657288,199.110933808,419.961050308,317.571409759,84.9700494144,17.4195911351
 05/27  19:00:00,921.315761932,95.0265530945,416.300222403,0.0,100.150657288,191.61365848,393.151172685,327.783220571,56.6466996096,8.72125250457
 05/27  20:00:00,798.103107757,95.0265530945,413.485556533,0.0,55.6251445156,124.558693486,460.81046266,386.744390823,56.6466996096,17.4193722277
 05/27  21:00:00,794.184954475,95.0265530945,409.000446261,0.0,55.6251445156,124.558693486,466.924237457,407.018178367,42.4850247072,17.4210343828
 05/27  22:00:00,786.476818249,95.0265530945,405.099298179,0.0,46.0930336215,124.558693486,464.34603911,427.303736418,28.3233498048,8.71895288633
 05/27  23:00:00,788.447593958,95.0265530945,400.214385541,0.0,46.0930336215,124.558693486,469.412832298,437.830443661,14.1616749024,17.4207137354
 05/27  24:00:00,774.208555526,95.0265530945,386.9516086,0.0,46.0930336215,113.312780494,468.174277144,445.088445157,5.66466996096,17.4211620264
 05/28  01:00:00,743.272109392,95.0265530945,360.839575738,0.0,34.9616554283,113.312780494,475.992645427,452.910112557,5.66466996096,17.4178629094
 05/28  02:00:00,746.286774099,95.0265530945,364.055588806,0.0,34.9616554283,113.312780494,471.339024847,456.954136663,5.66466996096,8.72021822219
 05/28  03:00:00,740.696269984,95.0265530945,358.314234904,0.0,34.9616554283,113.312780494,485.060339878,461.978410314,5.66466996096,17.4172596034
 05/28  04:00:00,738.578018139,95.0265530945,341.908599339,0.0,44.4937663224,113.312780494,480.334584594,457.251035225,5.66466996096,17.4188794086
 05/28  05:00:00,711.593076024,95.0265530945,322.942619053,0.0,44.4937663224,113.312780494,481.882314071,458.999764071,14.1616749024,8.72087509679
 05/28  06:00:00,802.4305341,95.0265530945,360.079024513,0.0,54.0258772165,176.889270242,429.751514987,384.009715105,28.3233498048,17.418450077
 05/28  07:00:00,829.712271703,95.0265530945,387.759325796,0.0,54.0258772165,184.38654557,416.956425671,357.051229511,42.4850247072,17.4201714534
 05/28  08:00:00,930.076401574,95.0265530945,400.183338479,0.0,65.1572554096,220.04316451,405.500180868,331.352927391,56.6466996096,17.5005538674
 05/28  09:00:00,927.100934518,95.0265530945,406.3055484,0.0,65.1572554096,212.545889182,391.672711393,322.829332019,42.4850247072,26.3583546669
 05/28  10:00:00,935.485196486,95.0265530945,405.886065802,0.0,65.1572554096,220.04316451,411.368745332,314.07824684,70.808374512,26.4821239798
 05/28  11:00:00,931.257054452,95.0265530945,397.269903897,0.0,65.1572554096,220.04316451,404.260094529,306.974561208,70.808374512,26.4771588089
 05/28  12:00:00,915.075566535,95.0265530945,387.552512898,0.0,65.1572554096,220.04316451,406.637676219,300.527160404,70.808374512,35.3021413037
 05/28  13:00:00,904.8538756,95.0265530945,390.000236295,0.0,65.1572554096,212.545889182,378.653994344,295.526581993,56.6466996096,26.4807127412
 05/28  14:00:00,904.19459111,95.0265530945,399.20958182,0.0,65.1572554096,212.545889182,361.195771275,292.228892129,42.4850247072,26.4818544389
 05/28  15:00:00,912.191084661,95.0265530945,406.895157631,0.0,65.1572554096,212.545889182,379.372417914,287.425328621,56.6466996096,35.3003896836
 05/28  16:00:00,882.855597393,95.0265530945,399.12918642,0.0,65.1572554096,220.04316451,398.074168293,286.618955002,84.9700494144,26.4851638759
 05/28  17:00:00,839.393317014,95.0265530945,402.417631292,0.0,54.0258772165,184.38654557,414.859242951,303.531370397,84.9700494144,26.3578231394
 05/28  18:00:00,822.730965407,95.0265530945,415.931229937,0.0,44.4937663224,163.454314868,441.432439151,347.743946502,84.9700494144,8.71844323426
 05/28  19:00:00,814.579758313,95.0265530945,421.726372577,0.0,44.4937663224,155.95703954,438.23115661,364.164907272,56.6466996096,17.4195497277
 05/28  20:00:00,786.370139527,95.0265530945,420.738602526,0.0,44.4937663224,124.558693486,481.019159043,406.954160235,56.6466996096,17.4182991976
 05/28  21:00:00,792.789626295,95.0265530945,420.867888604,0.0,44.4937663224,124.558693486,471.698817831,419.454173946,42.4850247072,9.75961917725
 05/28  22:00:00,782.059923839,95.0265530945,420.858158154,0.0,34.9616554283,124.558693486,485.357873286,440.655405758,28.3233498048,16.3791177232
 05/28  23:00:00,783.373970191,95.0265530945,421.153499893,0.0,34.9616554283,124.558693486,480.648050927,449.066812655,14.1616749024,17.4195633696
 05/28  24:00:00,770.355339224,95.0265530945,420.6120951,0.0,34.9616554283,113.312780494,477.374117405,454.291190903,5.66466996096,17.4182565412
 05/29  01:00:00,770.563010528,95.0265530945,420.812301164,0.0,34.9616554283,113.312780494,473.295661327,458.910695579,5.66466996096,8.72029578623
 05/29  02:00:00,770.184648728,95.0265530945,420.614043573,0.0,34.9616554283,113.312780494,489.245599316,466.163727823,5.66466996096,17.4172015319
 05/29  03:00:00,768.532432953,95.0265530945,419.040599601,0.0,34.9616554283,113.312780494,494.99136482,471.90796251,5.66466996096,17.4187323495
 05/29  04:00:00,776.313995745,95.0265530945,416.783810133,0.0,44.4937663224,113.312780494,481.202068281,466.819601408,5.66466996096,8.71779691182
 05/29  05:00:00,761.507017074,95.0265530945,413.619570583,0.0,44.4937663224,113.312780494,499.016113301,467.436270849,14.1616749024,17.4181675501
 05/29  06:00:00,831.151838798,95.0265530945,414.010719781,0.0,54.0258772165,176.889270242,450.924703427,405.181529684,28.3233498048,17.4198239379
 05/29  07:00:00,840.88786902,95.0265530945,416.295420977,0.0,54.0258772165,184.38654557,449.61517264,398.411853411,42.4850247072,8.71829452143
 05/29  08:00:00,922.129476318,95.0265530945,417.959046951,0.0,65.1572554096,220.04316451,464.359270441,381.47660514,56.6466996096,26.2359656911
 05/29  09:00:00,916.513881232,95.0265530945,419.427316378,0.0,65.1572554096,212.545889182,432.948179152,372.884199626,42.4850247072,17.5789548187
 05/29  10:00:00,929.082109265,95.0265530945,422.838016475,0.0,65.1572554096,220.04316451,462.224419841,356.114528297,70.808374512,35.3015170328
 05/29  11:00:00,935.095911612,95.0265530945,426.477276369,0.0,65.1572554096,220.04316451,440.635919654,343.347532903,70.808374512,26.4800122391
 05/29  12:00:00,932.091497868,95.0265530945,423.794685902,0.0,65.1572554096,220.04316451,433.277794086,335.994533753,70.808374512,26.4748858207
 05/29  13:00:00,905.468287465,95.0265530945,403.287243625,0.0,65.1572554096,212.545889182,417.811359465,325.865922121,56.6466996096,35.2987377344
 05/29  14:00:00,901.19568154,95.0265530945,398.633910199,0.0,65.1572554096,212.545889182,384.122029673,315.153197092,42.4850247072,26.483807874
 05/29  15:00:00,894.355487792,95.0265530945,391.2256911,0.0,65.1572554096,212.545889182,382.829678322,299.70406787,56.6466996096,26.4789108419
 05/29  16:00:00,860.518777844,95.0265530945,382.010268738,0.0,65.1572554096,220.04316451,413.896927241,293.630394179,84.9700494144,35.2964836482
 05/29  17:00:00,818.550670407,95.0265530945,387.106163229,0.0,54.0258772165,184.38654557,410.827758513,308.280261412,84.9700494144,17.5774476863
 05/29  18:00:00,792.547755047,95.0265530945,391.846888918,0.0,44.4937663224,163.454314868,446.634507854,344.246577639,84.9700494144,17.4178808
 05/29  19:00:00,790.372279635,95.0265530945,396.702357709,0.0,44.4937663224,155.95703954,432.435122945,358.368880602,56.6466996096,17.4195427337
 05/29  20:00:00,787.914784978,95.0265530945,419.456709063,0.0,44.4937663224,124.558693486,471.774669663,406.409801424,56.6466996096,8.71816862927
 05/29  21:00:00,804.943455032,95.0265530945,430.542072111,0.0,44.4937663224,124.558693486,483.691521475,423.787506496,42.4850247072,17.4189902721
 05/29  22:00:00,789.344396696,95.0265530945,425.917885442,0.0,34.9616554283,124.558693486,492.706956711,446.965932236,28.3233498048,17.4176746695
 05/29  23:00:00,784.4373818,95.0265530945,421.203429986,0.0,34.9616554283,124.558693486,483.315115134,460.434759802,14.1616749024,8.71868043014
 05/29  24:00:00,763.822859293,95.0265530945,414.226680299,0.0,34.9616554283,113.312780494,500.818696381,477.733824236,5.66466996096,17.4202021838
 05/30  01:00:00,770.466321968,95.0265530945,406.225289641,0.0,46.0930336215,113.312780494,509.658409345,486.575362714,5.66466996096,17.4183766706
 05/30  02:00:00,768.838588781,95.0265530945,401.164529672,0.0,46.0930336215,113.312780494,517.421004521,494.339624884,5.66466996096,17.4167096756
 05/30  03:00:00,755.680202957,95.0265530945,384.638965484,0.0,46.0930336215,113.312780494,516.411449122,502.027125209,5.66466996096,8.7196539511
 05/30  04:00:00,829.467685679,95.0265530945,359.850387065,0.0,100.150657288,148.969399434,501.352555925,478.270232733,5.66466996096,17.417653231
 05/30  05:00:00,816.094620137,95.0265530945,355.869001683,0.0,100.150657288,149.894399434,989.54798375,957.968780164,14.1616749024,17.4175286835
 05/30  06:00:00,1055.94293705,95.0372179819,385.793976787,0.0,176.471037341,302.612436532,600.53318909,563.489705323,28.3233498048,8.72013396261
 05/30  07:00:00,1192.19690185,95.2745392788,402.212137994,0.0,243.2593065,310.10971186,538.972534778,470.113212617,42.4850247072,26.3742974534
 05/30  08:00:00,1249.05164204,95.4166754735,415.064125897,0.0,243.2593065,310.10971186,516.300392174,424.316566767,56.6466996096,35.3371257974
 05/30  09:00:00,1277.46338267,95.5604929238,408.414950648,0.0,243.2593065,302.612436532,467.490118161,398.396820714,42.4850247072,26.6082727399
 05/30  10:00:00,1270.91350527,95.8102055437,392.874377444,0.0,243.2593065,310.10971186,489.596688218,374.167533526,70.808374512,44.6207801799
 05/30  11:00:00,1259.16756855,95.9950970678,378.628715611,0.0,243.2593065,310.10971186,475.353682896,359.826454488,70.808374512,44.7188538966
 05/30  12:00:00,1207.41372556,96.251114442,367.467746204,0.0,243.2593065,310.10971186,450.640635884,344.262633866,70.808374512,35.5696275055
 05/30  13:00:00,1233.64325327,96.8626350816,358.852037566,0.0,243.2593065,302.612436532,429.508861301,328.144200053,56.6466996096,44.7179616386
 05/30  14:00:00,1230.76509474,97.9287459046,354.617002535,0.0,243.2593065,302.612436532,392.494324959,314.308466368,42.4850247072,35.7008338838
 05/30  15:00:00,1227.56403121,99.5330629174,349.610063376,0.0,243.2593065,302.612436532,391.532341329,290.351923457,56.6466996096,44.5337182622
 05/30  16:00:00,1232.71696259,101.267290918,346.210382044,0.0,243.2593065,310.10971186,383.069438536,271.526765023,84.9700494144,26.5726240979
 05/30  17:00:00,1231.66175311,102.741326024,343.513597283,0.0,243.2593065,310.10971186,371.692429415,260.433773212,84.9700494144,26.2886067886
 05/30  18:00:00,970.593944843,95.0265530945,356.331862569,0.0,166.938926447,199.110933808,343.036160609,240.594941672,84.9700494144,17.4711695225
 05/30  19:00:00,969.711903535,95.0265530945,363.314870369,0.0,166.938926447,191.61365848,330.431984369,256.313641702,56.6466996096,17.4716430572
 05/30  20:00:00,859.564599596,95.0265530945,380.448152759,0.0,100.150657288,124.558693486,399.189057237,325.072453583,56.6466996096,17.4699040448
 05/30  21:00:00,868.870448441,95.0265530945,424.573188265,0.0,100.150657288,124.558693486,421.162156963,361.252253047,42.4850247072,17.4248792093
 05/30  22:00:00,808.42822986,95.0265530945,433.374833706,0.0,46.0930336215,124.558693486,430.591892521,393.550571986,28.3233498048,8.7179707303
 05/30  23:00:00,802.013936085,95.0265530945,427.032502428,0.0,46.0930336215,124.558693486,437.280206772,405.699969055,14.1616749024,17.4185628143
 05/30  24:00:00,784.590638318,95.0265530945,422.837227444,0.0,46.0930336215,113.312780494,436.448482195,413.365027366,5.66466996096,17.4187848684
 05/31  01:00:00,784.262526249,95.0265530945,421.749755512,0.0,46.0930336215,113.312780494,429.05881152,414.675919134,5.66466996096,8.71822242469
 05/31  02:00:00,781.042215277,95.0265530945,419.832448565,0.0,46.0930336215,113.312780494,446.168060949,423.084539987,5.66466996096,17.4188510008
 05/31  03:00:00,773.711288231,95.0265530945,413.213548046,0.0,46.0930336215,113.312780494,456.3343722,433.252402642,5.66466996096,17.4172995975
 05/31  04:00:00,858.143795966,95.0265530945,407.438521349,0.0,100.150657288,148.969399434,442.210827569,419.130374381,5.66466996096,17.415783227
 05/31  05:00:00,843.828986922,95.0308799371,403.533502535,0.0,100.150657288,149.894399434,642.756080482,619.875232352,14.1616749024,8.71917322737
