Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  06:00:00,1073.68090757,96.0875647272,406.870151841,0.0,176.471037341,302.612436532,461.638987678,415.896019406,28.3233498048,17.419618467
 05/31  07:00:00,1210.57226472,97.074886547,416.481777313,0.0,243.2593065,310.10971186,426.344839162,357.488331649,42.4850247072,26.371482806
 05/31  08:00:00,1237.74807827,97.7610620876,399.030580578,0.0,243.2593065,310.10971186,411.559573583,328.401941577,56.6466996096,26.5109323963
 05/31  09:00:00,1255.33450738,98.3884333078,381.009568195,0.0,243.2593065,302.612436532,388.504476613,310.536781682,42.4850247072,35.4826702234
 05/31  10:00:00,1244.69872417,99.355675321,360.183612329,0.0,243.2593065,310.10971186,410.287583276,294.850803569,70.808374512,44.6284051946
 05/31  11:00:00,1235.1533196,100.503175546,347.265715886,0.0,243.2593065,310.10971186,387.531062011,280.956826368,70.808374512,35.765861131
 05/31  12:00:00,1189.00783143,102.001397215,341.662617522,0.0,243.2593065,310.10971186,380.252670357,264.976471956,70.808374512,44.4678238887
 05/31  13:00:00,1216.33804214,103.692562116,334.790214233,0.0,243.2593065,302.612436532,341.287597479,248.877036266,56.6466996096,35.7638616028
 05/31  14:00:00,1210.60535849,105.498898733,327.955488084,0.0,243.2593065,302.612436532,319.428691529,232.322732487,42.4850247072,44.620934335
 05/31  15:00:00,1206.09420008,107.810495457,322.022213355,0.0,243.2593065,302.612436532,299.178448934,206.907448203,56.6466996096,35.6243011215
 05/31  16:00:00,1217.05801693,110.4869857,322.82714898,0.0,243.2593065,310.10971186,294.659399688,174.260011514,84.9700494144,35.4293387592
 05/31  17:00:00,1233.20878146,113.46183349,330.470638204,0.0,243.2593065,310.10971186,231.138432015,128.639417598,84.9700494144,17.528965002
 05/31  18:00:00,937.74006981,95.0265530945,324.90103457,0.0,166.938926447,199.110933808,240.781150725,138.340184731,84.9700494144,17.4709165786
 05/31  19:00:00,930.104245619,95.0265604979,325.373335859,0.0,166.938926447,191.61365848,246.648465186,172.531292957,56.6466996096,17.4704726197
 05/31  20:00:00,809.960767194,95.0265530945,330.505858812,0.0,100.150657288,124.558693486,338.337225811,264.219504361,56.6466996096,17.4710218408
 05/31  21:00:00,803.381561733,95.0265530945,353.33353935,0.0,100.150657288,124.558693486,369.159486158,309.249636212,42.4850247072,17.4248252389
 05/31  22:00:00,776.998939704,95.0265530945,397.15296625,0.0,46.0930336215,124.558693486,398.820736458,353.079548848,28.3233498048,17.4178378057
 05/31  23:00:00,782.717800997,95.0265530945,403.30180451,0.0,46.0930336215,124.558693486,398.196807556,366.618824524,14.1616749024,17.4163081292
 05/31  24:00:00,778.847416007,95.0265530945,412.661679092,0.0,46.0930336215,113.312780494,390.441701659,376.057564214,5.66466996096,8.71946748455
 06/01  01:00:00,793.140971969,95.0265530945,422.443475,0.0,46.0930336215,113.312780494,407.928076319,384.848152806,5.66466996096,17.4152535517
 06/01  02:00:00,797.346322921,95.0265530945,422.60374469,0.0,46.0930336215,113.312780494,415.09609779,392.015080418,5.66466996096,17.4163474112
 06/01  03:00:00,795.03549443,95.0265530945,417.625824215,0.0,46.0930336215,113.312780494,414.289460113,399.905339155,5.66466996096,8.71945099699
 06/01  04:00:00,881.328129079,95.0265530945,412.75574159,0.0,100.150657288,148.969399434,409.845685828,386.765572978,5.66466996096,17.4154428889
 06/01  05:00:00,865.128053445,95.3933936396,410.428215121,0.0,100.150657288,149.894399434,538.046320024,506.467809309,14.1616749024,17.4168358122
 06/01  06:00:00,1089.47376318,98.0841610658,411.710035572,0.0,176.471037341,302.612436532,414.141028217,377.101329715,28.3233498048,8.71634869728
 06/01  07:00:00,1218.26981287,100.292542728,413.109102023,0.0,243.2593065,310.10971186,416.638644802,347.782100893,42.4850247072,26.3715192017
 06/01  08:00:00,1246.84221427,101.338263386,396.698858113,0.0,243.2593065,310.10971186,417.718838279,325.740489795,56.6466996096,35.3316488743
 06/01  09:00:00,1265.01142838,102.226342663,377.894095638,0.0,243.2593065,302.612436532,376.499360939,307.406699705,42.4850247072,26.6076365267
 06/01  10:00:00,1259.72303375,103.564998732,360.995141902,0.0,243.2593065,310.10971186,403.392272904,287.973903221,70.808374512,44.6099951705
 06/01  11:00:00,1246.02931975,105.204886834,342.340058091,0.0,243.2593065,310.10971186,391.970346836,276.455266624,70.808374512,44.7067057004
 06/01  12:00:00,1204.71443564,107.106553378,333.331893758,0.0,243.2593065,310.10971186,372.585757857,266.217296758,70.808374512,35.5600865872
 06/01  13:00:00,1243.84127322,109.061068985,327.817301628,0.0,243.2593065,302.612436532,356.841262396,255.486980277,56.6466996096,44.7075825099
 06/01  14:00:00,1244.09276057,111.359971448,322.107499227,0.0,243.2593065,302.612436532,316.929564308,238.756015928,42.4850247072,35.6885236731
 06/01  15:00:00,1234.9930116,114.27629516,315.747679206,0.0,243.2593065,302.612436532,316.048787381,214.866200019,56.6466996096,44.5358877522
 06/01  16:00:00,1227.21594399,116.54807398,312.092965907,0.0,243.2593065,310.10971186,314.752395136,203.201565425,84.9700494144,26.5807802966
 06/01  17:00:00,1224.39887443,115.840326863,312.063650447,0.0,243.2593065,310.10971186,333.139220003,221.882997328,84.9700494144,26.28617326
 06/01  18:00:00,964.693462825,95.0265530945,339.895945689,0.0,166.938926447,199.110933808,353.907129725,251.470588297,84.9700494144,17.4664920136
 06/01  19:00:00,980.941903276,95.0265530945,357.973166326,0.0,166.938926447,191.61365848,331.883852943,257.770311424,56.6466996096,17.4668419101
 06/01  20:00:00,871.619346761,95.0265530945,366.835362625,0.0,100.150657288,124.558693486,386.907903327,312.793978005,56.6466996096,17.4672257121
 06/01  21:00:00,843.969221731,95.0265530945,380.300883121,0.0,100.150657288,124.558693486,388.145459643,334.791625572,42.4850247072,10.8688093637
 06/01  22:00:00,787.95711525,95.0265530945,392.29203912,0.0,46.0930336215,124.558693486,405.446481448,361.854513951,28.3233498048,15.2686176917
 06/01  23:00:00,803.961911007,95.0265530945,406.513295291,0.0,46.0930336215,124.558693486,406.417327839,374.839044427,14.1616749024,17.4166085097
 06/01  24:00:00,795.576491825,95.0265530945,411.359562056,0.0,46.0930336215,113.312780494,405.550220495,382.470493892,5.66466996096,17.4150566426
 06/02  01:00:00,796.812147042,95.0265530945,418.548684816,0.0,46.0930336215,113.312780494,406.576158082,392.192957279,5.66466996096,8.71853084252
 06/02  02:00:00,796.030990131,95.0265530945,416.82586799,0.0,46.0930336215,113.312780494,420.307725257,397.22656065,5.66466996096,17.4164946457
 06/02  03:00:00,798.574349644,95.0265530945,416.6598282,0.0,46.0930336215,113.312780494,422.70666852,399.627222798,5.66466996096,17.4147757605
 06/02  04:00:00,891.907620012,95.0265530945,415.815401369,0.0,100.150657288,148.969399434,398.787579879,384.404303918,5.66466996096,8.71860600023
 06/02  05:00:00,878.860537909,96.0359866108,414.570873584,0.0,100.150657288,149.894399434,524.491674142,492.91127733,14.1616749024,17.4187219097
 06/02  06:00:00,1095.71528372,99.2544290583,410.414868216,0.0,176.471037341,302.612436532,400.259442114,354.521016004,28.3233498048,17.4150763061
 06/02  07:00:00,1196.24365616,102.408089747,386.020337291,0.0,243.2593065,310.10971186,370.936730827,310.867266478,42.4850247072,17.584439642
 06/02  08:00:00,1219.04572025,104.250458479,366.158262169,0.0,243.2593065,310.10971186,384.346052965,292.363799365,56.6466996096,35.33555399
 06/02  09:00:00,1238.76982202,105.634664142,351.127560067,0.0,243.2593065,302.612436532,357.637228551,279.685965216,42.4850247072,35.466238628
 06/02  10:00:00,1240.96135449,106.898039041,338.638360342,0.0,243.2593065,310.10971186,376.498972578,270.005916563,70.808374512,35.6846815032
 06/02  11:00:00,1246.43586244,108.34075436,334.564255837,0.0,243.2593065,310.10971186,380.750918961,265.242483747,70.808374512,44.7000607018
 06/02  12:00:00,1210.2399503,110.237506207,329.239560275,0.0,243.2593065,310.10971186,363.0959413,256.724653595,70.808374512,35.5629131926
 06/02  13:00:00,1235.55742607,112.250209727,324.319069238,0.0,243.2593065,302.612436532,345.965934104,244.616278703,56.6466996096,44.7029557915
 06/02  14:00:00,1224.20140701,114.371141461,320.149015967,0.0,243.2593065,302.612436532,307.27162335,229.095860838,42.4850247072,35.690737805
 06/02  15:00:00,1219.44035341,117.295521953,314.000898843,0.0,243.2593065,302.612436532,306.059605045,204.892638137,56.6466996096,44.5202672979
 06/02  16:00:00,1225.72605449,119.817857096,312.385761717,0.0,243.2593065,310.10971186,301.080078566,189.538076278,84.9700494144,26.5719528736
 06/02  17:00:00,1228.49276201,121.483996396,312.247141774,0.0,243.2593065,310.10971186,279.974688903,168.721497025,84.9700494144,26.2831424633
 06/02  18:00:00,950.861266043,95.0265530945,326.228161092,0.0,166.938926447,199.110933808,301.892920381,199.455143973,84.9700494144,17.4677269932
 06/02  19:00:00,973.573365647,95.0265530945,355.377760697,0.0,166.938926447,191.61365848,310.570294735,236.455611065,56.6466996096,17.4679840605
 06/02  20:00:00,860.151437194,95.0265530945,372.579877421,0.0,100.150657288,124.558693486,372.848853835,298.733870303,56.6466996096,17.4682839224
 06/02  21:00:00,843.219903715,95.0265530945,392.996862639,0.0,100.150657288,124.558693486,386.815215455,326.90892381,42.4850247072,17.4212669376
 06/02  22:00:00,784.847578563,95.0265530945,399.204685351,0.0,46.0930336215,124.558693486,390.526503517,353.484096384,28.3233498048,8.71905732811
 06/02  23:00:00,792.528096365,95.0265530945,404.789850508,0.0,46.0930336215,124.558693486,396.255529585,364.679224391,14.1616749024,17.4146302915
 06/02  24:00:00,793.522823566,95.0265530945,419.685885317,0.0,46.0930336215,113.312780494,399.407584287,376.32698389,5.66466996096,17.4159304363
 06/03  01:00:00,794.60662177,95.0265530945,421.285349786,0.0,46.0930336215,113.312780494,398.443227334,384.059551742,5.66466996096,8.71900563078
 06/03  02:00:00,793.352919441,95.0265530945,420.022563256,0.0,46.0930336215,113.312780494,412.291270725,389.212277106,5.66466996096,17.4143236579
 06/03  03:00:00,794.698554047,95.0265530945,419.305373003,0.0,46.0930336215,113.312780494,416.908343021,393.828184228,5.66466996096,17.4154888325
 06/03  04:00:00,801.847101086,95.0265530945,417.677991565,0.0,55.6251445156,113.312780494,402.839591604,388.45593869,5.66466996096,8.71898295302
 06/03  05:00:00,785.984510565,95.0265530945,414.138008378,0.0,55.6251445156,113.312780494,424.179856827,392.60380158,14.1616749024,17.4143803443
 06/03  06:00:00,852.286127113,95.0265530945,412.634806596,0.0,65.1572554096,176.889270242,363.459763835,317.720798314,28.3233498048,17.4156157159
 06/03  07:00:00,970.626578852,95.7746495276,406.940367027,0.0,109.682768182,220.96816451,451.09845768,399.897231443,42.4850247072,8.7162015298
 06/03  08:00:00,964.50519338,95.8978610882,390.848841667,0.0,109.682768182,220.96816451,440.859139001,357.961789667,56.6466996096,26.2506497246
 06/03  09:00:00,1052.29768692,97.4251632577,372.171914191,0.0,131.945524568,266.955817592,384.391362506,324.314925782,42.4850247072,17.5914120161
 06/03  10:00:00,1046.84708465,97.6036294538,354.367865562,0.0,131.945524568,274.45309292,413.373531279,307.235792365,70.808374512,35.3293644016
 06/03  11:00:00,1042.61410007,97.7251648,347.014948501,0.0,131.945524568,274.45309292,393.202126979,295.89673772,70.808374512,26.4970147462
 06/03  12:00:00,1005.43847721,97.9737622708,344.274552225,0.0,131.945524568,274.45309292,391.742083697,285.619396113,70.808374512,35.3143130726
 06/03  13:00:00,994.680263343,98.6255084898,341.17495488,0.0,131.945524568,266.955817592,358.629563922,275.486174129,56.6466996096,26.4966901826
 06/03  14:00:00,991.806274506,99.3612550164,339.672078993,0.0,131.945524568,266.955817592,335.712195974,266.735686625,42.4850247072,26.4914846418
 06/03  15:00:00,916.637827741,95.0265530945,347.233842097,0.0,109.682768182,212.545889182,294.538777069,202.575802874,56.6466996096,35.3162745857
 06/03  16:00:00,924.725170675,95.0265530945,348.051680037,0.0,109.682768182,220.04316451,311.677186863,200.212573275,84.9700494144,26.4945641736
 06/03  17:00:00,883.980040508,95.0265530945,348.204956432,0.0,109.682768182,220.04316451,307.204787343,195.875703603,84.9700494144,26.3590343258
 06/03  18:00:00,845.26713745,95.0265530945,348.894157249,0.0,100.150657288,199.110933808,318.684327329,224.9971484,84.9700494144,8.71712951497
 06/03  19:00:00,844.734976208,95.0265530945,356.348810808,0.0,100.150657288,191.61365848,320.572983039,246.509652408,56.6466996096,17.4166310212
 06/03  20:00:00,753.265642146,95.0265530945,369.545720416,0.0,55.6251445156,124.558693486,389.563711447,315.500495352,56.6466996096,17.4165164852
 06/03  21:00:00,769.314965307,95.0265530945,379.019470608,0.0,55.6251445156,124.558693486,390.270122899,339.067934212,42.4850247072,8.71716397936
 06/03  22:00:00,759.989323019,95.0265530945,379.982951833,0.0,46.0930336215,124.558693486,405.666008156,359.925903172,28.3233498048,17.4167551785
 06/03  23:00:00,762.99791358,95.0265530945,382.168646597,0.0,46.0930336215,124.558693486,398.491178415,366.914453951,14.1616749024,17.4150495621
 06/03  24:00:00,761.882880015,95.0265530945,394.362869839,0.0,46.0930336215,113.312780494,395.121963467,376.185211419,5.66466996096,13.272082088
 06/04  01:00:00,770.65017753,95.0265530945,415.840026748,0.0,34.9616554283,113.312780494,407.915072287,389.391957743,5.66466996096,12.8584445824
 06/04  02:00:00,765.3548115,95.0265530945,410.40442974,0.0,34.9616554283,113.312780494,415.631970037,392.552737008,5.66466996096,17.4145630679
 06/04  03:00:00,769.823057371,95.0265530945,415.217180735,0.0,34.9616554283,113.312780494,415.140647818,396.613614531,5.66466996096,12.8623633262
 06/04  04:00:00,792.854063253,95.0265530945,429.378714123,0.0,44.4937663224,113.312780494,412.398993874,393.466718319,5.66466996096,13.2676055947
 06/04  05:00:00,777.808177387,95.0265530945,426.733291503,0.0,44.4937663224,113.312780494,428.618402158,397.042275007,14.1616749024,17.4144522488
 06/04  06:00:00,842.485232981,95.0265530945,420.860287842,0.0,54.0258772165,176.889270242,366.598152935,327.364113555,28.3233498048,10.9106895753
 06/04  07:00:00,827.784174241,95.0265530945,396.883764239,0.0,54.0258772165,184.38654557,365.652208856,307.946888811,42.4850247072,15.2202953379
 06/04  08:00:00,895.774999348,95.0265530945,384.186006896,0.0,65.1572554096,220.04316451,360.662896914,286.523705803,56.6466996096,17.4924915017
 06/04  09:00:00,879.996827973,95.0265530945,374.943897709,0.0,65.1572554096,212.545889182,339.610864223,270.775758611,42.4850247072,26.3500809051
 06/04  10:00:00,880.85982162,95.0265530945,367.710222159,0.0,65.1572554096,220.04316451,353.167690283,255.895936612,70.808374512,26.4633791591
 06/04  11:00:00,875.5811482,95.0265530945,361.004909369,0.0,65.1572554096,220.04316451,356.271524191,250.181174158,70.808374512,35.2819755216
 06/04  12:00:00,869.28614906,95.0265530945,355.400366524,0.0,65.1572554096,220.04316451,339.686296601,242.408173897,70.808374512,26.4697481918
 06/04  13:00:00,860.455030756,95.0265530945,353.90818272,0.0,65.1572554096,212.545889182,320.608204631,237.491722696,56.6466996096,26.4697823255
 06/04  14:00:00,858.611464116,95.0265530945,351.913334605,0.0,65.1572554096,212.545889182,299.379639051,230.431087859,42.4850247072,26.4635264849
 06/04  15:00:00,857.062781351,95.0265530945,350.283641973,0.0,65.1572554096,212.545889182,307.885929391,215.956995239,56.6466996096,35.2822345428
 06/04  16:00:00,830.587034624,95.0265530945,349.21307568,0.0,65.1572554096,220.04316451,315.255299724,203.815058693,84.9700494144,26.4701916168
 06/04  17:00:00,782.362518635,95.0265530945,347.983899713,0.0,54.0258772165,184.38654557,326.356624443,215.042349088,84.9700494144,26.3442259401
 06/04  18:00:00,755.861728124,95.0265530945,351.973099218,0.0,44.4937663224,163.454314868,341.919501259,248.23138852,84.9700494144,8.71806332456
 06/04  19:00:00,757.002514195,95.0265530945,360.28310236,0.0,44.4937663224,155.95703954,340.259407128,266.197153256,56.6466996096,17.4155542622
 06/04  20:00:00,740.570755622,95.0265530945,368.036087629,0.0,44.4937663224,124.558693486,397.751598858,323.691169931,56.6466996096,17.4137293179
 06/04  21:00:00,753.027841225,95.0265530945,373.559469367,0.0,44.4937663224,124.558693486,399.482328848,348.27926659,42.4850247072,8.71803755006
 06/04  22:00:00,750.242205975,95.0265530945,381.492097475,0.0,34.9616554283,124.558693486,417.259909023,371.521052841,28.3233498048,17.4155063771
 06/04  23:00:00,760.519090081,95.0265530945,391.49810818,0.0,34.9616554283,124.558693486,413.501117249,381.925756677,14.1616749024,17.4136856689
 06/04  24:00:00,761.615275535,95.0265530945,406.028797971,0.0,34.9616554283,113.312780494,405.57540692,391.192716245,5.66466996096,8.71802071447
 06/05  01:00:00,781.185304126,95.0265530945,415.241068165,0.0,46.0930336215,113.312780494,420.408819824,397.329054006,5.66466996096,17.4150958569
 06/05  02:00:00,791.680160209,95.0265530945,427.608077475,0.0,46.0930336215,113.312780494,431.719928238,408.642256478,5.66466996096,17.4130017992
 06/05  03:00:00,784.322563736,95.0265530945,422.305014874,0.0,46.0930336215,113.312780494,435.12347247,420.741189775,5.66466996096,8.71761273437
 06/05  04:00:00,868.016071694,95.0265530945,416.917689555,0.0,100.150657288,148.969399434,430.151350566,407.070485342,5.66466996096,17.4161952631
 06/05  05:00:00,855.845774582,95.0265530945,414.897727951,0.0,100.150657288,149.894399434,644.052288925,612.477869259,14.1616749024,17.4127447634
 06/05  06:00:00,1087.78725736,95.3600909492,419.617487527,0.0,176.471037341,302.612436532,441.340398473,404.299554614,28.3233498048,8.71749405466
 06/05  07:00:00,1203.05610036,96.4069870745,407.343151263,0.0,243.2593065,310.10971186,416.155311616,347.308609636,42.4850247072,26.3616772731
 06/05  08:00:00,1210.08863079,97.142069548,369.220070688,0.0,243.2593065,310.10971186,399.991116722,316.850895933,56.6466996096,26.4935211794
 06/05  09:00:00,1233.73198912,97.9702859104,357.757412175,0.0,243.2593065,302.612436532,380.66882104,302.711217359,42.4850247072,35.4725789747
 06/05  10:00:00,1235.34603718,98.964668551,350.622875371,0.0,243.2593065,310.10971186,407.922704693,292.513990399,70.808374512,44.6003397821
 06/05  11:00:00,1237.60906408,100.206523418,346.273686621,0.0,243.2593065,310.10971186,393.692845518,287.136064247,70.808374512,35.7484067593
 06/05  12:00:00,1196.86108816,101.679452187,340.581978278,0.0,243.2593065,310.10971186,394.372808988,279.120139222,70.808374512,44.4442952541
 06/05  13:00:00,1228.96466425,103.201613511,337.687862923,0.0,243.2593065,302.612436532,364.110887695,271.721815091,56.6466996096,35.7423729945
 06/05  14:00:00,1232.44253632,105.002417393,337.5284281,0.0,243.2593065,302.612436532,352.632970589,265.553533415,42.4850247072,44.5944124667
 06/05  15:00:00,1229.80139496,106.90452554,335.609324452,0.0,243.2593065,302.612436532,348.56661123,256.318846152,56.6466996096,35.6010654683
 06/05  16:00:00,1235.40676995,109.178746642,332.701760831,0.0,243.2593065,310.10971186,362.346931252,241.968646832,84.9700494144,35.4082350053
 06/05  17:00:00,1243.85718484,110.141283892,333.76899924,0.0,243.2593065,310.10971186,348.754514178,246.259586549,84.9700494144,17.5248782142
 06/05  18:00:00,1011.81952576,95.0265530945,358.653454365,0.0,166.938926447,199.110933808,338.594001668,236.159014745,84.9700494144,17.4649375091
 06/05  19:00:00,1018.80433776,95.0265530945,371.899593822,0.0,166.938926447,191.61365848,326.44278683,252.333953525,56.6466996096,17.4621336952
 06/05  20:00:00,896.792640877,95.0265530945,386.477101913,0.0,100.150657288,124.558693486,390.058000181,315.945202343,56.6466996096,17.4660982288
 06/05  21:00:00,881.195112873,95.0265530945,402.741124429,0.0,100.150657288,124.558693486,403.933131522,344.028599586,42.4850247072,17.4195072296
 06/05  22:00:00,838.357843634,95.0265530945,414.271595541,0.0,46.0930336215,124.558693486,416.568677121,373.704306271,28.3233498048,14.5410210457
 06/05  23:00:00,834.831117445,95.0265530945,408.487069615,0.0,46.0930336215,124.558693486,412.476743841,386.727393184,14.1616749024,11.5876757546
 06/05  24:00:00,816.519935389,95.0265530945,404.550520518,0.0,46.0930336215,113.312780494,419.049330663,395.969304557,5.66466996096,17.4153561444
 06/06  01:00:00,812.529013143,95.0265530945,401.617065899,0.0,46.0930336215,113.312780494,418.487793575,404.106759913,5.66466996096,8.71636370082
 06/06  02:00:00,807.824594137,95.0265530945,398.232593595,0.0,46.0930336215,113.312780494,435.410192535,412.330750527,5.66466996096,17.4147720469
 06/06  03:00:00,805.19638194,95.0265530945,395.758894585,0.0,46.0930336215,113.312780494,440.286697205,417.209219922,5.66466996096,17.4128073221
 06/06  04:00:00,891.404157548,95.0265530945,392.578453075,0.0,100.150657288,148.969399434,422.215657796,407.834952547,5.66466996096,8.71603528845
 06/06  05:00:00,872.810373707,95.2126235983,386.43068997,0.0,100.150657288,149.894399434,585.836513328,554.260294166,14.1616749024,17.4145442599
 06/06  06:00:00,1088.32978515,97.5397229246,388.543086765,0.0,176.471037341,302.612436532,439.543230905,393.805363503,28.3233498048,17.4145175969
 06/06  07:00:00,1215.75925953,99.2667707557,397.254037164,0.0,243.2593065,310.10971186,418.070152825,349.224484652,42.4850247072,26.3606434653
 06/06  08:00:00,1270.86767221,100.510234792,404.846068806,0.0,243.2593065,310.10971186,410.59800926,327.451714539,56.6466996096,26.4995951119
 06/06  09:00:00,1311.4222297,101.78171793,398.19884452,0.0,243.2593065,302.612436532,397.034969946,319.093457621,42.4850247072,35.4564876184
 06/06  10:00:00,1324.21057864,103.027926766,386.513394225,0.0,243.2593065,310.10971186,419.28065217,312.800385816,70.808374512,35.6718918421
 06/06  11:00:00,1318.49280759,104.448428124,378.36456883,0.0,243.2593065,310.10971186,418.25389494,302.764807511,70.808374512,44.6807129166
 06/06  12:00:00,1260.92291099,105.797723124,369.236942824,0.0,243.2593065,310.10971186,399.350455403,292.993744199,70.808374512,35.5483366922
 06/06  13:00:00,1282.59311744,107.161750387,354.22366243,0.0,243.2593065,302.612436532,383.33988124,282.010139008,56.6466996096,44.6830426223
 06/06  14:00:00,1278.62592666,108.789277148,344.794666961,0.0,243.2593065,302.612436532,350.70280819,272.546464713,42.4850247072,35.6713187698
 06/06  15:00:00,1283.5503356,110.227507358,345.952829198,0.0,243.2593065,302.612436532,369.565614141,269.025346914,56.6466996096,43.8935676171
 06/06  16:00:00,1292.09208908,111.441065069,350.72134499,0.0,243.2593065,310.10971186,382.380424179,270.226988624,84.9700494144,27.1833861412
 06/06  17:00:00,1296.68077495,112.394680491,351.821409664,0.0,243.2593065,310.10971186,382.074695094,270.827663914,84.9700494144,26.2769817651
 06/06  18:00:00,1041.56020567,95.0265530945,382.531950026,0.0,166.938926447,199.110933808,376.637356835,274.206571751,84.9700494144,17.4607356696
 06/06  19:00:00,1042.79103064,95.0265530945,396.595773136,0.0,166.938926447,191.61365848,358.198536743,284.091172697,56.6466996096,17.460664436
 06/06  20:00:00,929.105966901,95.0265530945,408.882222892,0.0,100.150657288,124.558693486,413.858437482,339.751072565,56.6466996096,17.4606653078
 06/06  21:00:00,895.44854009,95.0265530945,409.623993921,0.0,100.150657288,124.558693486,416.023068322,364.817562925,42.4850247072,8.72048069032
 06/06  22:00:00,816.858612508,95.0265530945,404.976995141,0.0,46.0930336215,124.558693486,438.033364264,392.298246561,28.3233498048,17.411767898
 06/06  23:00:00,807.761646747,95.0265530945,400.849844707,0.0,46.0930336215,124.558693486,439.50442017,407.930013855,14.1616749024,17.4127314128
 06/06  24:00:00,789.048884485,95.0265530945,394.624607444,0.0,46.0930336215,113.312780494,434.132311072,419.750150109,5.66466996096,8.71749100219
 06/07  01:00:00,783.950232644,95.0265530945,389.580396811,0.0,46.0930336215,113.312780494,450.634593299,427.556003814,5.66466996096,17.4139195243
 06/07  02:00:00,777.40319022,95.0265530945,379.866078037,0.0,46.0930336215,113.312780494,456.582550642,433.506185489,5.66466996096,17.4116951919
 06/07  03:00:00,737.168987142,95.0265530945,332.156993096,0.0,46.0930336215,113.312780494,456.429536323,442.047972976,5.66466996096,8.71689338639
 06/07  04:00:00,814.756115666,95.0265530945,317.853301975,0.0,100.150657288,148.969399434,449.373502717,426.295772305,5.66466996096,17.4130604519
 06/07  05:00:00,815.61753439,95.4683970445,331.110420624,0.0,100.150657288,149.894399434,614.977193284,583.404409168,14.1616749024,17.4111092129
 06/07  06:00:00,1062.99343235,97.9510255412,364.222275261,0.0,176.471037341,302.612436532,468.955575571,431.915638313,28.3233498048,8.71658745394
 06/07  07:00:00,1198.82288142,100.660073315,383.669871188,0.0,243.2593065,310.10971186,457.770889758,388.928675708,42.4850247072,26.3571893426
 06/07  08:00:00,1257.3195659,101.621484351,394.891412735,0.0,243.2593065,310.10971186,450.941281872,367.800361247,56.6466996096,26.4942210161
 06/07  09:00:00,1314.27740657,102.489455165,400.214926145,0.0,243.2593065,302.612436532,430.612549213,352.663839947,42.4850247072,35.4636845587
 06/07  10:00:00,1345.9578643,103.513336025,399.946452134,0.0,243.2593065,310.10971186,444.723697242,329.319099797,70.808374512,44.5962229338
 06/07  11:00:00,1340.09828342,104.470354237,381.11117559,0.0,243.2593065,310.10971186,420.551085303,314.00664224,70.808374512,35.7360685517
 06/07  12:00:00,1281.39046399,105.732199092,365.99846915,0.0,243.2593065,310.10971186,409.643432315,303.279110354,70.808374512,35.5559474491
 06/07  13:00:00,1313.85347442,106.761127827,368.506316034,0.0,243.2593065,302.612436532,402.363715017,301.046252159,56.6466996096,44.6707632479
 06/07  14:00:00,1324.09206143,108.180661396,365.549834527,0.0,243.2593065,302.612436532,378.0564446,290.976801956,42.4850247072,44.5946179366
 06/07  15:00:00,1328.61055732,110.027212382,354.763481228,0.0,243.2593065,302.612436532,369.207329844,276.973285285,56.6466996096,35.58734495
 06/07  16:00:00,1334.50071859,110.93501575,385.076523319,0.0,243.2593065,310.10971186,395.787563211,284.261555808,84.9700494144,26.555957989
 06/07  17:00:00,1345.72284439,110.729793066,405.549996699,0.0,243.2593065,310.10971186,417.47865218,306.231694846,84.9700494144,26.2769079202
 06/07  18:00:00,1063.12458637,95.0265530945,398.028004724,0.0,166.938926447,199.110933808,417.06961801,314.635651768,84.9700494144,17.4639168272
 06/07  19:00:00,1053.83248522,95.0265530945,394.431217109,0.0,166.938926447,191.61365848,389.896246015,315.785759465,56.6466996096,17.4637869404
 06/07  20:00:00,923.236950039,95.0265530945,391.315493729,0.0,100.150657288,124.558693486,440.418367156,366.307957469,56.6466996096,17.4637100769
 06/07  21:00:00,900.719372252,95.0265530945,387.456944064,0.0,100.150657288,124.558693486,446.729681131,386.827601974,42.4850247072,17.4170544501
 06/07  22:00:00,832.496484256,95.0265530945,382.501841307,0.0,46.0930336215,124.558693486,450.075814412,413.035694446,28.3233498048,8.71677016071
 06/07  23:00:00,827.281385533,95.0265530945,379.513905099,0.0,46.0930336215,124.558693486,452.750783397,421.176283641,14.1616749024,17.4128248539
 06/07  24:00:00,814.339294535,95.0265530945,380.389541321,0.0,46.0930336215,113.312780494,440.412148892,425.062789357,5.66466996096,9.68468957434
 06/08  01:00:00,802.847996763,95.0265530945,373.542972693,0.0,46.0930336215,113.312780494,459.325525901,437.216668288,5.66466996096,16.4441876529
 06/08  02:00:00,785.034419372,95.0265530945,354.252888782,0.0,46.0930336215,113.312780494,468.2861612,445.209878253,5.66466996096,17.4116129861
 06/08  03:00:00,792.517100368,95.0265530945,365.081499879,0.0,46.0930336215,113.312780494,462.080187678,447.700146289,5.66466996096,8.71537142837
 06/08  04:00:00,863.763509172,95.0265530945,349.140501157,0.0,100.150657288,148.969399434,456.596823528,433.519334754,5.66466996096,17.4128188128
 06/08  05:00:00,856.507441459,95.6099858094,353.04799693,0.0,100.150657288,149.894399434,642.193432416,610.619753675,14.1616749024,17.4120038385
 06/08  06:00:00,1092.86845323,98.4026134901,371.941053279,0.0,176.471037341,302.612436532,465.77003324,428.731673212,28.3233498048,8.71501022335
 06/08  07:00:00,1227.21129636,101.102803636,383.797260722,0.0,243.2593065,310.10971186,460.623373627,391.777980036,42.4850247072,26.3603688839
 06/08  08:00:00,1270.7625454,101.971921731,390.858890275,0.0,243.2593065,310.10971186,468.004097788,376.341503695,56.6466996096,35.0158944831
 06/08  09:00:00,1309.71929223,102.70040757,398.038084306,0.0,243.2593065,302.612436532,426.835155703,357.44834511,42.4850247072,26.901785886
 06/08  10:00:00,1318.50200773,103.588098862,396.651423538,0.0,243.2593065,310.10971186,445.97641157,330.587307346,70.808374512,44.5807297118
 06/08  11:00:00,1323.71469166,104.305988174,389.3278302,0.0,243.2593065,310.10971186,424.940678791,318.393612713,70.808374512,35.7386915665
 06/08  12:00:00,1289.5505204,105.153175973,388.372895433,0.0,243.2593065,310.10971186,426.613642593,311.379045481,70.808374512,44.4262226003
 06/08  13:00:00,1303.38324087,106.431780814,370.564463961,0.0,243.2593065,302.612436532,393.251674101,300.874763794,56.6466996096,35.7302106976
 06/08  14:00:00,1300.31453563,107.534800911,362.17679407,0.0,243.2593065,302.612436532,380.969854495,293.897803683,42.4850247072,44.5870261048
 06/08  15:00:00,1295.00076943,108.814651364,358.173009533,0.0,243.2593065,302.612436532,376.740185265,284.505519868,56.6466996096,35.5879657873
 06/08  16:00:00,1302.88891848,109.227876029,385.058662995,0.0,243.2593065,310.10971186,415.321213967,294.951435036,84.9700494144,35.3997295169
 06/08  17:00:00,1323.44036982,109.476358976,401.971739282,0.0,243.2593065,310.10971186,409.853985353,307.359868368,84.9700494144,17.5240675707
 06/08  18:00:00,1031.45845888,95.0265530945,415.275376717,0.0,166.938926447,199.110933808,424.007612386,321.572787975,84.9700494144,17.4647749963
 06/08  19:00:00,1014.553651,95.0265530945,415.859717164,0.0,166.938926447,191.61365848,403.307344919,329.196141561,56.6466996096,17.464503748
 06/08  20:00:00,884.268981218,95.0265530945,416.200336051,0.0,100.150657288,124.558693486,451.647372492,377.536209115,56.6466996096,17.464463768
 06/08  21:00:00,856.284637377,95.0265530945,416.483467006,0.0,100.150657288,124.558693486,459.295684529,399.393014555,42.4850247072,17.4176452675
 06/08  22:00:00,788.847807583,95.0265530945,416.614232684,0.0,46.0930336215,124.558693486,458.038157601,420.997686197,28.3233498048,8.71712159942
 06/08  23:00:00,789.848810066,95.0265530945,416.653967629,0.0,46.0930336215,124.558693486,459.781398581,428.209207404,14.1616749024,17.4105162744
 06/08  24:00:00,777.420978755,95.0265530945,416.64596761,0.0,46.0930336215,113.312780494,449.452444801,426.376430278,5.66466996096,17.4113445625
 06/09  01:00:00,775.93277381,95.0265530945,415.323956986,0.0,46.0930336215,113.312780494,445.105198318,430.724030312,5.66466996096,8.71649804493
 06/09  02:00:00,773.837783585,95.0265530945,413.291001685,0.0,46.0930336215,113.312780494,458.226539381,435.149837165,5.66466996096,17.4120322555
 06/09  03:00:00,774.554701045,95.0265530945,413.416184854,0.0,46.0930336215,113.312780494,459.697487316,436.622940613,5.66466996096,17.4098767414
 06/09  04:00:00,872.484762274,95.0265530945,413.251906989,0.0,100.150657288,148.969399434,430.366215749,415.985641157,5.66466996096,8.71590463149
 06/09  05:00:00,865.333651471,95.6093051394,412.95729665,0.0,100.150657288,149.894399434,620.262109812,588.687800692,14.1616749024,17.4126342178
 06/09  06:00:00,1092.48097211,98.37883858,413.794327556,0.0,176.471037341,302.612436532,455.803153956,418.764727422,28.3233498048,8.71507672899
 06/09  07:00:00,1220.70424878,101.249479136,416.306629624,0.0,243.2593065,310.10971186,442.035885987,373.196017819,42.4850247072,26.3548434608
 06/09  08:00:00,1240.62187697,102.183447831,392.467585728,0.0,243.2593065,310.10971186,441.613674731,349.656813788,56.6466996096,35.310161333
 06/09  09:00:00,1261.12043764,102.835360064,379.893715463,0.0,243.2593065,302.612436532,403.821618908,334.739067814,42.4850247072,26.5975263872
 06/09  10:00:00,1261.59752306,103.376238382,375.044621824,0.0,243.2593065,310.10971186,439.682858147,324.297735524,70.808374512,44.5767481118
 06/09  11:00:00,1257.09463939,104.443829426,367.947379169,0.0,243.2593065,310.10971186,416.311012007,309.767352243,70.808374512,35.735285252
 06/09  12:00:00,1209.72434836,105.623836474,350.60984679,0.0,243.2593065,310.10971186,413.918057568,298.688371487,70.808374512,44.4213115689
 06/09  13:00:00,1233.77251983,107.076169577,335.808151407,0.0,243.2593065,302.612436532,375.558691505,283.185991127,56.6466996096,35.7260007685
 06/09  14:00:00,1236.47457032,107.739656954,336.168991972,0.0,243.2593065,302.612436532,373.939181476,286.872349959,42.4850247072,44.58180681
 06/09  15:00:00,1251.98943345,108.441312708,364.795520751,0.0,243.2593065,302.612436532,389.513923608,297.283714408,56.6466996096,35.5835095896
 06/09  16:00:00,1274.26959695,108.967035352,383.463266207,0.0,243.2593065,310.10971186,424.663101194,304.300729259,84.9700494144,35.3923225208
 06/09  17:00:00,1274.16977603,109.625831823,382.692400654,0.0,243.2593065,310.10971186,404.062069363,301.569719057,84.9700494144,17.5223008912
 06/09  18:00:00,1014.09860903,95.0265530945,403.585205519,0.0,166.938926447,199.110933808,413.875402914,311.442189479,84.9700494144,17.4631640203
 06/09  19:00:00,1013.29478806,95.0265530945,410.276910759,0.0,166.938926447,191.61365848,396.055617196,321.946063282,56.6466996096,17.4628543038
 06/09  20:00:00,886.26202322,95.0265530945,412.737944931,0.0,100.150657288,124.558693486,438.35673236,364.247407304,56.6466996096,17.4626254464
 06/09  21:00:00,875.002657291,95.0265530945,430.635811575,0.0,100.150657288,124.558693486,435.67706635,375.775981277,42.4850247072,17.4160603665
 06/09  22:00:00,811.006980326,95.0265530945,434.719524819,0.0,46.0930336215,124.558693486,434.732141262,397.692546161,28.3233498048,8.71624529603
 06/09  23:00:00,811.232390821,95.0265530945,433.756720643,0.0,46.0930336215,124.558693486,436.039116857,404.465782157,14.1616749024,17.411659798
 06/09  24:00:00,798.259461627,95.0265530945,433.509131258,0.0,46.0930336215,113.312780494,425.595398819,411.215342585,5.66466996096,8.71538627377
 06/10  01:00:00,796.503917793,95.0265530945,432.315528361,0.0,46.0930336215,113.312780494,438.047483231,414.970314456,5.66466996096,17.4124988142
 06/10  02:00:00,793.521449942,95.0265530945,430.541580326,0.0,46.0930336215,113.312780494,445.022808778,421.948037564,5.66466996096,17.4101012529
 06/10  03:00:00,789.018819148,95.0265530945,427.120443121,0.0,46.0930336215,113.312780494,442.992398205,428.613155356,5.66466996096,8.71457288775
 06/10  04:00:00,794.513443959,95.0265530945,423.38493669,0.0,55.6251445156,113.312780494,447.793622275,424.717872181,5.66466996096,17.4110801336
 06/10  05:00:00,776.62297877,95.0265530945,421.038206421,0.0,55.6251445156,113.312780494,453.893476421,422.320015141,14.1616749024,17.4117863777
 06/10  06:00:00,853.85404957,95.0265530945,423.571127937,0.0,65.1572554096,176.889270242,382.850620138,345.813229295,28.3233498048,8.71404103872
 06/10  07:00:00,981.124856867,95.4444734033,426.801872817,0.0,109.682768182,220.96816451,551.894769801,491.999506451,42.4850247072,17.4102386432
 06/10  08:00:00,970.705091212,95.5879331096,403.903015519,0.0,109.682768182,220.96816451,477.651721471,403.507750209,56.6466996096,17.4972716521
 06/10  09:00:00,1057.18646935,96.7807670065,379.784349166,0.0,131.945524568,266.955817592,431.840575668,362.990911105,42.4850247072,26.3646398553
 06/10  10:00:00,1049.52137903,96.9776817357,362.797139584,0.0,131.945524568,274.45309292,435.555564887,338.267488564,70.808374512,26.4797018113
 06/10  11:00:00,1046.31739216,97.083029756,358.288934133,0.0,131.945524568,274.45309292,433.076607279,326.962414227,70.808374512,35.3058185403
 06/10  12:00:00,1009.6116981,97.2425208298,353.372196357,0.0,131.945524568,274.45309292,409.759312035,312.471949717,70.808374512,26.4789878068
 06/10  13:00:00,1001.20141191,97.32514547,352.261563333,0.0,131.945524568,266.955817592,386.103741247,302.978537387,56.6466996096,26.4785042504
 06/10  14:00:00,998.943091413,97.361882317,350.011891494,0.0,131.945524568,266.955817592,377.233032004,299.453651558,42.4850247072,35.2943557397
 06/10  15:00:00,927.884236729,95.0265530945,358.675992805,0.0,109.682768182,212.545889182,328.911287304,245.784267989,56.6466996096,26.4803197056
 06/10  16:00:00,938.845632768,95.0265530945,362.710739427,0.0,109.682768182,220.04316451,342.796306615,231.350995029,84.9700494144,26.475262172
 06/10  17:00:00,895.852426473,95.0265530945,361.799571468,0.0,109.682768182,220.04316451,330.20392728,218.888986057,84.9700494144,26.3448918087
 06/10  18:00:00,859.288244765,95.0265530945,363.333635588,0.0,100.150657288,199.110933808,357.086968537,254.707353964,84.9700494144,17.4095651581
 06/10  19:00:00,864.109296381,95.0265530945,375.419145962,0.0,100.150657288,191.61365848,334.627805745,269.265380972,56.6466996096,8.71572516393
 06/10  20:00:00,766.331508273,95.0265530945,386.336761503,0.0,55.6251445156,124.558693486,402.432458151,328.373601326,56.6466996096,17.4121572154
 06/10  21:00:00,804.40277348,95.0265530945,415.606142226,0.0,55.6251445156,124.558693486,412.150222458,360.950374671,42.4850247072,8.71482307916
 06/10  22:00:00,806.635717548,95.0265530945,429.048629245,0.0,46.0930336215,124.558693486,433.410537722,387.67556212,28.3233498048,17.411625797
 06/10  23:00:00,813.146607653,95.0265530945,435.462103462,0.0,46.0930336215,124.558693486,428.38850136,396.817056947,14.1616749024,17.4097695109
 06/10  24:00:00,795.522921896,95.0265530945,432.308598416,0.0,46.0930336215,113.312780494,422.229503661,407.850535224,5.66466996096,8.71429847575
 06/11  01:00:00,775.482774936,95.0265530945,425.623157608,0.0,34.9616554283,113.312780494,445.807853953,422.733008887,5.66466996096,17.4101751052
 06/11  02:00:00,768.030516129,95.0265530945,418.601084987,0.0,34.9616554283,113.312780494,453.414605453,430.339354267,5.66466996096,17.410581225
 06/11  03:00:00,764.689098249,95.0265530945,415.34819148,0.0,34.9616554283,113.312780494,450.39178665,436.010864349,5.66466996096,8.71625234006
 06/11  04:00:00,771.491386095,95.0265530945,412.089858473,0.0,44.4937663224,113.312780494,451.963012522,428.890287947,5.66466996096,17.4080546143
 06/11  05:00:00,753.351621901,95.0265530945,409.438195323,0.0,44.4937663224,113.312780494,455.598450274,424.027551479,14.1616749024,17.4092238922
 06/11  06:00:00,829.960883795,95.0265530945,412.383455489,0.0,54.0258772165,176.889270242,380.669292396,343.63038741,28.3233498048,8.71555518162
 06/11  07:00:00,849.616629854,95.0265530945,422.058345949,0.0,54.0258772165,184.38654557,377.209087559,317.313875938,42.4850247072,17.4101869143
 06/11  08:00:00,920.949321132,95.0265530945,411.681957515,0.0,65.1572554096,220.04316451,367.107515639,292.971439585,56.6466996096,17.4893764442
 06/11  09:00:00,893.908248713,95.0265530945,389.999618562,0.0,65.1572554096,212.545889182,349.105899742,280.285801583,42.4850247072,26.3350734516
 06/11  10:00:00,892.686427116,95.0265530945,380.463558824,0.0,65.1572554096,220.04316451,372.772296748,275.506709395,70.808374512,26.4572128413
 06/11  11:00:00,883.973994355,95.0265530945,370.20908801,0.0,65.1572554096,220.04316451,369.937802974,272.673487954,70.808374512,26.4559405083
 06/11  12:00:00,879.203518795,95.0265530945,366.270938629,0.0,65.1572554096,220.04316451,363.052432089,265.789618527,70.808374512,26.4544390498
 06/11  13:00:00,867.911651597,95.0265530945,362.033089751,0.0,65.1572554096,212.545889182,340.457730863,257.358494612,56.6466996096,26.4525366416
 06/11  14:00:00,864.063072318,95.0265530945,357.908842747,0.0,65.1572554096,212.545889182,326.555564871,248.804231053,42.4850247072,35.2663091116
 06/11  15:00:00,861.7914863,95.0265530945,355.645771163,0.0,65.1572554096,212.545889182,317.155748738,234.052475314,56.6466996096,26.4565738145
 06/11  16:00:00,834.01863602,95.0265530945,353.134528305,0.0,65.1572554096,220.04316451,330.483710203,219.055322908,84.9700494144,26.458337881
 06/11  17:00:00,786.762203778,95.0265530945,352.483088124,0.0,54.0258772165,184.38654557,331.160105163,219.854061208,84.9700494144,26.3359945406
 06/11  18:00:00,757.846539675,95.0265530945,353.991371273,0.0,44.4937663224,163.454314868,345.805051613,252.121189491,84.9700494144,8.71381270693
 06/11  19:00:00,754.024311491,95.0265530945,356.955921458,0.0,44.4937663224,155.95703954,339.141765508,265.085660431,56.6466996096,17.4094054669
 06/11  20:00:00,734.173067556,95.0265530945,365.073228894,0.0,44.4937663224,124.558693486,393.16011659,319.103390859,56.6466996096,17.4100261216
 06/11  21:00:00,766.508049714,95.0265530945,387.183099399,0.0,44.4937663224,124.558693486,405.300083886,354.099079447,42.4850247072,8.71597973199
 06/11  22:00:00,792.106060874,95.0265530945,425.49457831,0.0,34.9616554283,124.558693486,433.922122462,388.187779318,28.3233498048,17.4109933391
 06/11  23:00:00,803.217181599,95.0265530945,437.034770243,0.0,34.9616554283,124.558693486,432.599436943,401.029013171,14.1616749024,17.4087488698
 06/11  24:00:00,785.770044132,95.0265530945,433.105518647,0.0,34.9616554283,113.312780494,423.986701034,409.606732511,5.66466996096,8.71529856148
 06/12  01:00:00,790.802124341,95.0265530945,428.537548239,0.0,46.0930336215,113.312780494,442.284855297,419.210849333,5.66466996096,17.4093360034
 06/12  02:00:00,784.12317895,95.0265530945,423.032704629,0.0,46.0930336215,113.312780494,441.954313508,427.575573842,5.66466996096,8.71406970526
 06/12  03:00:00,779.172221015,95.0265530945,418.571072388,0.0,46.0930336215,113.312780494,457.618490619,434.543891795,5.66466996096,17.4099288631
 06/12  04:00:00,869.109590618,95.0265530945,417.279574743,0.0,100.150657288,148.969399434,434.831674299,411.756514258,5.66466996096,17.4104900803
 06/12  05:00:00,856.462854398,95.0265530945,418.811870719,0.0,100.150657288,149.894399434,694.112457025,671.234752744,14.1616749024,8.71602937835
 06/12  06:00:00,1089.77605552,95.335105246,421.176123062,0.0,176.471037341,302.612436532,475.068828961,429.336894248,28.3233498048,17.4085849077
 06/12  07:00:00,1203.67763075,96.1486211713,408.212116542,0.0,243.2593065,310.10971186,430.711610737,361.877701395,42.4850247072,26.3488846353
 06/12  08:00:00,1220.79478338,96.6463383877,381.642760726,0.0,243.2593065,310.10971186,416.602187461,333.471358257,56.6466996096,26.4841295948
 06/12  09:00:00,1234.77682022,97.1952537266,359.994588841,0.0,243.2593065,302.612436532,390.143050896,312.218452231,42.4850247072,35.439573958
 06/12  10:00:00,1234.68816393,97.6740681153,351.129023353,0.0,243.2593065,310.10971186,402.558304066,296.096145364,70.808374512,35.6537841898
 06/12  11:00:00,1230.5391087,98.7962731984,344.538917003,0.0,243.2593065,310.10971186,398.396647485,282.938633289,70.808374512,44.6496396842
 06/12  12:00:00,1182.04671991,100.456429011,336.97227735,0.0,243.2593065,310.10971186,370.430925299,264.098521423,70.808374512,35.5240293639
 06/12  13:00:00,1208.75578822,102.206905383,329.391864409,0.0,243.2593065,302.612436532,346.733756481,247.554772832,56.6466996096,42.5322840395
 06/12  14:00:00,1204.04573473,104.089144559,323.45002409,0.0,243.2593065,302.612436532,311.809799102,231.564614053,42.4850247072,37.7601603423
 06/12  15:00:00,1205.21566319,106.638016415,322.501981739,0.0,243.2593065,302.612436532,293.149199703,200.921011792,56.6466996096,35.5814883018
 06/12  16:00:00,1221.54105741,109.765990279,325.163075025,0.0,243.2593065,310.10971186,278.358956822,157.999051036,84.9700494144,35.3898563711
 06/12  17:00:00,1236.54739414,114.283010731,332.53073448,0.0,243.2593065,310.10971186,227.710717224,125.222105891,84.9700494144,17.5185619187
 06/12  18:00:00,938.00875592,95.0392808952,324.122880898,0.0,166.938926447,199.110933808,227.973296137,125.544000354,84.9700494144,17.4592463685
 06/12  19:00:00,928.535482171,95.1039249807,323.413206608,0.0,166.938926447,191.61365848,231.035383382,156.93268935,56.6466996096,17.4559944222
 06/12  20:00:00,807.820328349,95.0273716664,332.093638203,0.0,100.150657288,124.558693486,334.849112882,260.744943369,56.6466996096,17.4574699033
 06/12  21:00:00,805.32460168,95.0265530945,354.763725643,0.0,100.150657288,124.558693486,367.626476715,307.725419635,42.4850247072,17.416032373
 06/12  22:00:00,766.666719298,95.0265530945,384.871871548,0.0,46.0930336215,124.558693486,380.482859338,343.446772449,28.3233498048,8.71273708444
 06/12  23:00:00,798.649070471,95.0265530945,419.317882822,0.0,46.0930336215,124.558693486,399.022445961,367.452225901,14.1616749024,17.4085451577
 06/12  24:00:00,793.752876919,95.0265530945,428.303548105,0.0,46.0930336215,113.312780494,401.928430288,378.85464185,5.66466996096,17.4091184767
 06/13  01:00:00,796.924250247,95.0265530945,432.446282529,0.0,46.0930336215,113.312780494,402.594396324,388.214454082,5.66466996096,8.71527228141
 06/13  02:00:00,791.543235968,95.0265530945,428.0646415,0.0,46.0930336215,113.312780494,419.959059834,396.88501616,5.66466996096,17.4093737131
 06/13  03:00:00,787.134556197,95.0265530945,424.693880884,0.0,46.0930336215,113.312780494,419.669009822,405.290227654,5.66466996096,8.71411220764
 06/13  04:00:00,876.332187317,95.0265530945,421.688244257,0.0,100.150657288,148.969399434,414.618979586,391.544277213,5.66466996096,17.4100324127
 06/13  05:00:00,861.170714928,95.1989149452,420.691137943,0.0,100.150657288,149.894399434,539.074290546,507.503970886,14.1616749024,17.4086447574
 06/13  06:00:00,1089.10419954,97.8675400104,415.073979596,0.0,176.471037341,302.612436532,391.010822805,353.974138714,28.3233498048,8.71333428608
 06/13  07:00:00,1172.00284182,100.359858965,369.15038947,0.0,243.2593065,310.10971186,375.585557082,306.74917624,42.4850247072,26.3513561341
 06/13  08:00:00,1195.36448015,101.813237937,347.545161384,0.0,243.2593065,310.10971186,362.779664762,279.654120208,56.6466996096,26.4788449438
 06/13  09:00:00,1222.27990514,103.372764599,340.160569935,0.0,243.2593065,302.612436532,333.974277188,256.041559629,42.4850247072,35.4476928516
 06/13  10:00:00,1219.51036348,105.093890404,329.313313329,0.0,243.2593065,310.10971186,349.611903215,234.23453695,70.808374512,44.5689917526
 06/13  11:00:00,1215.44108172,106.960237539,323.909833746,0.0,243.2593065,310.10971186,322.610973964,216.091565059,70.808374512,35.7110343931
 06/13  12:00:00,1178.64860047,109.284827816,323.858654225,0.0,243.2593065,310.10971186,283.783511433,177.443193463,70.808374512,35.5319434576
 06/13  13:00:00,1227.45216828,113.439495697,331.171305908,0.0,243.2593065,302.612436532,237.910435573,136.618687293,56.6466996096,44.6450486699
 06/13  14:00:00,1233.1032686,118.667516967,331.297412714,0.0,243.2593065,302.612436532,185.725091811,107.592608019,42.4850247072,35.6474590849
 06/13  15:00:00,1240.24831594,126.812997268,330.311862487,0.0,243.2593065,302.612436532,167.663324526,75.4279748253,56.6466996096,35.5886500908
 06/13  16:00:00,1255.78079809,136.729507851,329.277761971,0.0,243.2593065,310.10971186,173.961329794,53.5963429833,84.9700494144,35.3949373967
 06/13  17:00:00,1268.66338419,147.682503101,328.65035407,0.0,243.2593065,310.10971186,138.80831816,36.3207138016,84.9700494144,17.5175549444
 06/13  18:00:00,954.933631582,95.2466636135,331.459062102,0.0,166.938926447,199.110933808,167.919269286,65.4884549987,84.9700494144,17.4607648731
 06/13  19:00:00,947.551227598,95.393708374,335.471908093,0.0,166.938926447,191.61365848,162.739789604,88.6337504896,56.6466996096,17.4593395044
 06/13  20:00:00,801.068329622,95.0504590615,325.175751079,0.0,100.150657288,124.558693486,267.759690245,193.653787512,56.6466996096,17.4592031238
 06/13  21:00:00,800.49674474,95.0265530945,351.948177595,0.0,100.150657288,124.558693486,341.993993208,282.095413725,42.4850247072,17.4135547757
