Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  22:00:00,767.402817861,95.0265530945,386.827060152,0.0,46.0930336215,124.558693486,374.018356936,328.286351545,28.3233498048,17.408655586
 06/13  23:00:00,778.732529142,95.0265530945,398.652956406,0.0,46.0930336215,124.558693486,369.005799721,346.128897711,14.1616749024,8.71522710794
 06/13  24:00:00,764.110820745,95.0265530945,396.602549974,0.0,46.0930336215,113.312780494,377.652592666,354.576962468,5.66466996096,17.4109602376
 06/14  01:00:00,759.267940736,95.0265530945,391.583108164,0.0,46.0930336215,113.312780494,373.025296323,358.646649296,5.66466996096,8.71397706614
 06/14  02:00:00,773.2611028,95.0265530945,406.527254133,0.0,46.0930336215,113.312780494,390.993433784,367.919219259,5.66466996096,17.409544564
 06/14  03:00:00,773.053585657,95.0265530945,406.279511437,0.0,46.0930336215,113.312780494,396.214779152,373.14342925,5.66466996096,17.4066799414
 06/14  04:00:00,846.156910958,95.0265530945,387.859686596,0.0,100.150657288,148.969399434,367.421395792,353.043733345,5.66466996096,8.71299248618
 06/14  05:00:00,832.364409917,96.6996773637,386.787655844,0.0,100.150657288,149.894399434,482.653547778,451.083135406,14.1616749024,17.4087374688
 06/14  06:00:00,1052.12683531,100.806582763,372.623182589,0.0,176.471037341,302.612436532,379.956166906,334.224744081,28.3233498048,17.4080730208
 06/14  07:00:00,1155.57453831,105.91452839,345.738720751,0.0,243.2593065,310.10971186,346.739604759,286.683488187,42.4850247072,17.5710918655
 06/14  08:00:00,1190.27380751,107.960418066,337.024602215,0.0,243.2593065,310.10971186,348.747469606,256.800637027,56.6466996096,35.30013297
 06/14  09:00:00,1216.04018728,109.51051908,328.915929005,0.0,243.2593065,302.612436532,304.918852033,235.853293578,42.4850247072,26.5805337476
 06/14  10:00:00,1217.48638677,111.220252811,322.330917334,0.0,243.2593065,310.10971186,320.476386471,205.113380419,70.808374512,44.5546315395
 06/14  11:00:00,1223.44729068,112.88738833,322.910601655,0.0,243.2593065,310.10971186,274.206258441,167.683263798,70.808374512,35.7146201311
 06/14  12:00:00,1196.93609225,118.208945931,329.713889768,0.0,243.2593065,310.10971186,232.945603489,126.602068097,70.808374512,35.5351608791
 06/14  13:00:00,1242.68835931,126.732117844,332.794404924,0.0,243.2593065,302.612436532,187.615180449,86.3314069713,56.6466996096,44.637073868
 06/14  14:00:00,1252.0861344,135.773016025,333.116453727,0.0,243.2593065,302.612436532,138.295705012,60.1604526631,42.4850247072,35.6502276413
 06/14  15:00:00,1265.4340399,150.011166997,332.20487423,0.0,243.2593065,302.612436532,136.640808063,35.5245047243,56.6466996096,44.4696037291
 06/14  16:00:00,1278.16514538,156.694664714,331.198062143,0.0,243.2593065,310.10971186,129.366682693,17.8470875991,84.9700494144,26.5495456791
 06/14  17:00:00,1280.3384879,160.257364646,329.930087711,0.0,243.2593065,310.10971186,118.892315896,7.65653951281,84.9700494144,26.2657269685
 06/14  18:00:00,954.998628923,95.7922203512,334.821416879,0.0,166.938926447,199.110933808,129.351158356,29.2141726699,84.9700494144,15.1669362719
 06/14  19:00:00,952.780146698,96.1115587396,338.936507599,0.0,166.938926447,191.61365848,118.17980395,50.5063945154,56.6466996096,11.0267098252
 06/14  20:00:00,820.934595827,95.2308812043,338.123049892,0.0,100.150657288,124.558693486,185.688643174,111.581872082,56.6466996096,17.4600714824
 06/14  21:00:00,794.067342354,95.0269381057,340.034540248,0.0,100.150657288,124.558693486,209.930858217,150.031212774,42.4850247072,17.4146207353
 06/14  22:00:00,713.680089883,95.0265530945,330.833488051,0.0,46.0930336215,124.558693486,241.798841853,196.065768139,28.3233498048,17.4097239091
 06/14  23:00:00,707.93010164,95.0265530945,326.852561144,0.0,46.0930336215,124.558693486,256.226798915,233.352210417,14.1616749024,8.71291359557
 06/14  24:00:00,698.449362604,95.0265530945,329.740720092,0.0,46.0930336215,113.312780494,301.578126286,278.505833965,5.66466996096,17.4076223606
 06/15  01:00:00,714.208024902,95.0265530945,343.810385051,0.0,46.0930336215,113.312780494,327.548826629,304.476668038,5.66466996096,17.4074886306
 06/15  02:00:00,725.363384791,95.0265530945,353.904220354,0.0,46.0930336215,113.312780494,339.099776605,324.720594208,5.66466996096,8.714512436
 06/15  03:00:00,744.78663759,95.0265530945,374.425488286,0.0,46.0930336215,113.312780494,368.4976141,345.42508997,5.66466996096,17.4078541694
 06/15  04:00:00,845.368809927,95.0265530945,386.322439084,0.0,100.150657288,148.969399434,355.460340205,341.082338608,5.66466996096,8.71333163672
 06/15  05:00:00,841.713903115,100.870942303,392.370366455,0.0,100.150657288,149.894399434,458.429264055,426.858579389,14.1616749024,17.409009763
 06/15  06:00:00,1065.53617594,105.216884935,382.488811021,0.0,176.471037341,302.612436532,356.379479822,310.647426154,28.3233498048,17.408703863
 06/15  07:00:00,1172.66500912,110.452279249,359.501493107,0.0,243.2593065,310.10971186,334.950404097,274.894186614,42.4850247072,17.5711927751
 06/15  08:00:00,1196.79061004,112.063338886,339.378768674,0.0,243.2593065,310.10971186,346.409831146,254.463511177,56.6466996096,35.2996203593
 06/15  09:00:00,1223.56056656,113.377643629,331.728562301,0.0,243.2593065,302.612436532,303.391276596,234.332809319,42.4850247072,26.5734425701
 06/15  10:00:00,1223.69975133,114.691836891,324.169981899,0.0,243.2593065,310.10971186,327.338787665,211.986676385,70.808374512,44.5437367677
 06/15  11:00:00,1225.8271233,116.252004855,323.419978646,0.0,243.2593065,310.10971186,288.282623372,181.761653869,70.808374512,35.7125949913
 06/15  12:00:00,1200.35655885,121.315850517,330.49829673,0.0,243.2593065,310.10971186,237.934582842,131.593170575,70.808374512,35.5330377556
 06/15  13:00:00,1250.89767092,132.952542375,334.733244615,0.0,243.2593065,302.612436532,181.230017743,79.9502957381,56.6466996096,44.6330223955
 06/15  14:00:00,1263.28357456,146.735676893,333.289655677,0.0,243.2593065,302.612436532,123.508193777,45.3760300585,42.4850247072,35.6471390109
 06/15  15:00:00,1270.75103046,155.688021384,331.8027467,0.0,243.2593065,302.612436532,125.01726409,23.9066047763,56.6466996096,44.463959704
 06/15  16:00:00,1286.79811169,159.064646759,329.211769848,0.0,243.2593065,310.10971186,123.653498889,12.1342405217,84.9700494144,26.549208953
 06/15  17:00:00,1297.4516262,162.148702883,327.787848295,0.0,243.2593065,310.10971186,115.057490824,3.82336507613,84.9700494144,26.264076333
 06/15  18:00:00,974.013037132,96.2431965017,331.297122511,0.0,166.938926447,199.110933808,118.043463103,24.3372026443,84.9700494144,8.7362110444
 06/15  19:00:00,948.351682278,96.3146178795,332.492302486,0.0,166.938926447,191.61365848,129.658359976,55.552144476,56.6466996096,17.4595158903
 06/15  20:00:00,803.219813437,95.2042119966,324.099166497,0.0,100.150657288,124.558693486,220.620046043,146.514283749,56.6466996096,17.4590626839
 06/15  21:00:00,787.304481489,95.0265530945,338.422786756,0.0,100.150657288,124.558693486,312.898967682,253.000295671,42.4850247072,17.4136473041
 06/15  22:00:00,746.992371221,95.0265530945,365.425875439,0.0,46.0930336215,124.558693486,344.421028793,298.689135443,28.3233498048,17.4085435452
 06/15  23:00:00,756.901646509,95.0265530945,375.303515697,0.0,46.0930336215,124.558693486,339.492003843,316.615187852,14.1616749024,8.71514108816
 06/15  24:00:00,757.951199155,95.0265530945,389.913080423,0.0,46.0930336215,113.312780494,354.725739195,331.652452363,5.66466996096,17.4086168714
 06/16  01:00:00,776.327700793,95.0265530945,409.724031365,0.0,46.0930336215,113.312780494,369.88031265,346.809491922,5.66466996096,17.4061507671
 06/16  02:00:00,794.436458217,95.0265530945,429.307461258,0.0,46.0930336215,113.312780494,374.31613582,359.937674379,5.66466996096,8.71379147974
 06/16  03:00:00,780.177651974,95.0265530945,414.238465149,0.0,46.0930336215,113.312780494,386.093495473,363.022419407,5.66466996096,17.4064061047
 06/16  04:00:00,882.534431424,95.0265530945,424.256987643,0.0,100.150657288,148.969399434,366.194900494,351.817622086,5.66466996096,8.7126084469
 06/16  05:00:00,867.400421324,101.162249,417.787920093,0.0,100.150657288,149.894399434,457.252038374,425.682491305,14.1616749024,17.4078721672
 06/16  06:00:00,1066.15437223,105.725376275,381.986729447,0.0,176.471037341,302.612436532,349.264247375,303.533819792,28.3233498048,17.407077779
 06/16  07:00:00,1169.36308473,110.993822976,356.010921921,0.0,243.2593065,310.10971186,330.368816444,270.314694132,42.4850247072,17.569097605
 06/16  08:00:00,1198.45173889,112.546530901,340.993643056,0.0,243.2593065,310.10971186,347.699358688,255.757866268,56.6466996096,35.29479281
 06/16  09:00:00,1227.35626279,113.736999875,334.748776295,0.0,243.2593065,302.612436532,311.615332257,242.548605214,42.4850247072,26.5817023355
 06/16  10:00:00,1231.87060702,114.81211182,331.084514464,0.0,243.2593065,310.10971186,345.276317692,229.923218169,70.808374512,44.5447250106
 06/16  11:00:00,1226.78307175,116.145421261,324.31891512,0.0,243.2593065,310.10971186,323.008856795,216.49575199,70.808374512,35.7047302934
 06/16  12:00:00,1179.70922088,117.650263884,318.396034297,0.0,243.2593065,310.10971186,310.066676984,203.732395285,70.808374512,35.5259071877
 06/16  13:00:00,1214.72319193,118.984619081,318.997443072,0.0,243.2593065,302.612436532,289.874332594,188.594311076,56.6466996096,44.6333219082
 06/16  14:00:00,1217.65928522,119.781543682,319.289938914,0.0,243.2593065,302.612436532,251.183537536,173.059999476,42.4850247072,35.6385133531
 06/16  15:00:00,1222.76276191,121.003166349,316.308054082,0.0,243.2593065,302.612436532,260.585759505,168.360036407,56.6466996096,35.579023489
 06/16  16:00:00,1239.77822135,123.457138062,313.688209427,0.0,243.2593065,310.10971186,273.51679693,153.160719314,84.9700494144,35.3860282016
 06/16  17:00:00,1230.6685137,124.764696054,313.990289166,0.0,243.2593065,310.10971186,252.968111863,150.483696339,84.9700494144,17.5143661097
 06/16  18:00:00,943.786474963,95.0265530945,330.366162007,0.0,166.938926447,199.110933808,288.872461266,186.444500841,84.9700494144,17.4579110109
 06/16  19:00:00,968.050061099,95.0289897675,361.4606677,0.0,166.938926447,191.61365848,295.716900399,221.614053986,56.6466996096,17.456146804
 06/16  20:00:00,859.519477117,95.0265530945,384.614710845,0.0,100.150657288,124.558693486,358.232723879,284.129316774,56.6466996096,17.4567074953
 06/16  21:00:00,850.190099602,95.0265530945,404.773790416,0.0,100.150657288,124.558693486,376.922915186,317.024639677,42.4850247072,17.4132508023
 06/16  22:00:00,790.287607466,95.0265530945,412.193946045,0.0,46.0930336215,124.558693486,383.502641771,346.465996737,28.3233498048,8.71329522914
 06/16  23:00:00,801.718800694,95.0265530945,422.666844971,0.0,46.0930336215,124.558693486,391.98488984,360.414973036,14.1616749024,17.4082419018
 06/16  24:00:00,789.94535125,95.0265530945,422.800496389,0.0,46.0930336215,113.312780494,395.765024804,372.691829118,5.66466996096,17.4085257247
 06/17  01:00:00,781.900520926,95.0265530945,416.122864328,0.0,46.0930336215,113.312780494,402.417149704,388.040634108,5.66466996096,8.71184563497
 06/17  02:00:00,776.973119523,95.0265530945,411.014606214,0.0,46.0930336215,113.312780494,417.65637909,394.58617693,5.66466996096,17.405532199
 06/17  03:00:00,776.95173029,95.0265530945,411.868231017,0.0,46.0930336215,113.312780494,419.102680637,396.03233035,5.66466996096,17.4056803256
 06/17  04:00:00,786.80391138,95.0265530945,413.903049943,0.0,55.6251445156,113.312780494,401.417497797,387.039230886,5.66466996096,8.71359695024
 06/17  05:00:00,772.226431334,95.0265530945,415.337011334,0.0,55.6251445156,113.312780494,421.065630623,389.497973939,14.1616749024,17.4059817819
 06/17  06:00:00,849.225363532,95.0265530945,418.362770705,0.0,65.1572554096,176.889270242,362.099224683,325.063500518,28.3233498048,8.71237435925
 06/17  07:00:00,978.656553213,96.2431872443,424.171881525,0.0,109.682768182,220.96816451,473.803561398,413.911182786,42.4850247072,17.407353905
 06/17  08:00:00,978.798215692,96.3982520493,412.723786808,0.0,109.682768182,220.96816451,442.409787553,368.27156933,56.6466996096,17.4915186136
 06/17  09:00:00,1068.01357119,98.1964234569,387.100137337,0.0,131.945524568,266.955817592,398.563680858,329.726007132,42.4850247072,26.3526490187
 06/17  10:00:00,1074.27556212,98.3333729276,377.862609186,0.0,131.945524568,274.45309292,414.532435129,317.253917064,70.808374512,26.4701435529
 06/17  11:00:00,1053.38593319,98.4384622914,362.384132247,0.0,131.945524568,274.45309292,404.39458075,307.116515704,70.808374512,26.469690534
 06/17  12:00:00,1014.44071622,98.3486442189,357.714701136,0.0,131.945524568,274.45309292,413.594779392,307.502988391,70.808374512,35.2834164896
 06/17  13:00:00,1018.04899183,98.3643430569,370.421760099,0.0,131.945524568,266.955817592,392.134716566,309.022924271,56.6466996096,26.4650926853
 06/17  14:00:00,1022.74152711,98.3597290977,375.360572643,0.0,131.945524568,266.955817592,380.140512072,311.19176722,42.4850247072,26.4637201457
 06/17  15:00:00,950.915758179,95.0265530945,384.037260587,0.0,109.682768182,212.545889182,338.66396554,255.552364381,56.6466996096,26.4649015497
 06/17  16:00:00,962.843652846,95.0265530945,388.937192276,0.0,109.682768182,220.04316451,380.151516375,259.900363707,84.9700494144,35.2811032535
 06/17  17:00:00,922.864803297,95.0265530945,391.430341437,0.0,109.682768182,220.04316451,371.531461891,268.99682444,84.9700494144,17.5645880364
 06/17  18:00:00,890.358636348,95.0265530945,398.261820253,0.0,100.150657288,199.110933808,411.009201807,308.632887103,84.9700494144,17.4062652892
 06/17  19:00:00,888.243533812,95.0265530945,403.393313194,0.0,100.150657288,191.61365848,391.744562241,317.691383604,56.6466996096,17.4064790271
 06/17  20:00:00,783.975534578,95.0265530945,406.988198546,0.0,55.6251445156,124.558693486,429.022083074,363.661353259,56.6466996096,8.71403020622
 06/17  21:00:00,794.879641692,95.0265530945,405.969671636,0.0,55.6251445156,124.558693486,431.633272816,371.741452045,42.4850247072,17.4067960638
 06/17  22:00:00,797.008891934,95.0265530945,419.025824241,0.0,46.0930336215,124.558693486,427.538887119,390.502779578,28.3233498048,8.71275773688
 06/17  23:00:00,807.181239232,95.0265530945,429.24965122,0.0,46.0930336215,124.558693486,431.516785105,399.948020124,14.1616749024,17.4070900782
 06/17  24:00:00,800.189849996,95.0265530945,435.132102206,0.0,46.0930336215,113.312780494,428.304099012,405.23212209,5.66466996096,17.4073069606
 06/18  01:00:00,785.100605016,95.0265530945,432.555903486,0.0,34.9616554283,113.312780494,429.242819534,414.863896869,5.66466996096,8.71425270423
 06/18  02:00:00,780.686319571,95.0265530945,429.06484829,0.0,34.9616554283,113.312780494,446.146846163,423.075134505,5.66466996096,17.4070416965
 06/18  03:00:00,774.896708913,95.0265530945,424.785273795,0.0,34.9616554283,113.312780494,448.130713123,433.753226277,5.66466996096,8.71281688538
 06/18  04:00:00,775.90922159,95.0265530945,416.488632631,0.0,44.4937663224,113.312780494,457.990485943,434.91863589,5.66466996096,17.4071800915
 06/18  05:00:00,755.237035805,95.0265530945,410.986293833,0.0,44.4937663224,113.312780494,462.150048446,430.581065013,14.1616749024,17.4073085306
 06/18  06:00:00,836.869643579,95.0265530945,413.195387722,0.0,54.0258772165,176.889270242,392.786492785,355.749974344,28.3233498048,8.71316863632
 06/18  07:00:00,860.833006086,95.0265530945,414.522756906,0.0,54.0258772165,184.38654557,401.476267142,341.587041965,42.4850247072,17.4042004696
 06/18  08:00:00,938.746049539,95.0265530945,408.316929332,0.0,65.1572554096,220.04316451,390.590393028,316.462502662,56.6466996096,17.4811907564
 06/18  09:00:00,913.816291876,95.0265530945,390.748269685,0.0,65.1572554096,212.545889182,375.505187263,306.695062133,42.4850247072,26.3251004227
 06/18  10:00:00,907.637568201,95.0265530945,377.269272082,0.0,65.1572554096,220.04316451,390.317109636,293.06478705,70.808374512,26.4439480743
 06/18  11:00:00,901.792831299,95.0265530945,369.081283627,0.0,65.1572554096,220.04316451,385.108587335,287.858691943,70.808374512,26.4415208796
 06/18  12:00:00,914.437735856,95.0265530945,380.522023445,0.0,65.1572554096,220.04316451,385.014276661,287.766828756,70.808374512,26.4390733922
 06/18  13:00:00,899.733383872,95.0265530945,373.688160745,0.0,65.1572554096,212.545889182,366.650615745,283.561964963,56.6466996096,26.4419511725
 06/18  14:00:00,889.319403386,95.0265530945,364.450963138,0.0,65.1572554096,212.545889182,345.670764614,276.746541369,42.4850247072,26.4391985374
 06/18  15:00:00,894.206146478,95.0265530945,366.506037349,0.0,65.1572554096,212.545889182,354.437425874,265.832444147,56.6466996096,31.9582821171
 06/18  16:00:00,869.625550755,95.0265530945,368.051931653,0.0,65.1572554096,220.04316451,370.41095755,255.711698398,84.9700494144,29.7292097372
 06/18  17:00:00,824.09730238,95.0265530945,375.310216502,0.0,54.0258772165,184.38654557,363.450747467,260.923799682,84.9700494144,17.5568983703
 06/18  18:00:00,798.856609703,95.0265530945,382.579059667,0.0,44.4937663224,163.454314868,396.878733314,294.501499462,84.9700494144,17.4071844371
 06/18  19:00:00,803.862487146,95.0265530945,395.432525051,0.0,44.4937663224,155.95703954,376.482872384,311.123261516,56.6466996096,8.71291125837
 06/18  20:00:00,793.520496932,95.0265530945,413.191397884,0.0,44.4937663224,124.558693486,437.714346605,363.660250814,56.6466996096,17.4073961813
 06/18  21:00:00,808.362424881,95.0265530945,419.13013648,0.0,44.4937663224,124.558693486,449.270595205,389.381497452,42.4850247072,17.4040730459
 06/18  22:00:00,794.274525287,95.0265530945,414.096655919,0.0,34.9616554283,124.558693486,453.001415073,415.966327165,28.3233498048,8.71173810242
 06/18  23:00:00,787.963242006,95.0265530945,408.571916209,0.0,34.9616554283,124.558693486,461.522159085,429.955569347,14.1616749024,17.4049148356
 06/18  24:00:00,773.211998918,95.0265530945,402.918037518,0.0,34.9616554283,113.312780494,463.327940883,440.258204716,5.66466996096,17.4050662066
 06/19  01:00:00,782.622232801,95.0265530945,398.380818591,0.0,46.0930336215,113.312780494,463.363553462,448.985821483,5.66466996096,8.71306201786
 06/19  02:00:00,781.878247227,95.0265530945,394.311227986,0.0,46.0930336215,113.312780494,480.995576045,457.926196368,5.66466996096,17.404709716
 06/19  03:00:00,780.428272844,95.0265530945,390.932634792,0.0,46.0930336215,113.312780494,480.647101838,466.270753382,5.66466996096,8.71167849446
 06/19  04:00:00,858.921304347,95.0265530945,375.8693149,0.0,100.150657288,148.969399434,470.381820399,447.312256835,5.66466996096,17.4048936023
 06/19  05:00:00,838.59686645,95.0265530945,368.597041467,0.0,100.150657288,149.894399434,829.325818517,797.759313608,14.1616749024,17.4048300065
 06/19  06:00:00,1071.09760523,95.314044463,386.500611351,0.0,176.471037341,302.612436532,522.05635181,485.019873236,28.3233498048,8.71312876886
 06/19  07:00:00,1205.56105925,95.9422218995,401.543150811,0.0,243.2593065,310.10971186,475.732963542,406.910108695,42.4850247072,26.3378301392
 06/19  08:00:00,1248.80409083,96.4350430272,401.239551164,0.0,243.2593065,310.10971186,454.457250138,371.336591811,56.6466996096,26.4739587176
 06/19  09:00:00,1268.15015923,96.9350180883,387.821074558,0.0,243.2593065,302.612436532,430.489615757,352.583012259,42.4850247072,35.4215787913
 06/19  10:00:00,1267.93469567,97.333963216,372.90202069,0.0,243.2593065,310.10971186,439.172788921,332.73830718,70.808374512,35.6261072299
 06/19  11:00:00,1265.36696643,97.8720612612,360.511456421,0.0,243.2593065,310.10971186,438.636832948,323.204242922,70.808374512,44.6242155147
 06/19  12:00:00,1219.01375879,98.5480212196,354.009906085,0.0,243.2593065,310.10971186,419.881138473,313.574405101,70.808374512,35.4983588604
 06/19  13:00:00,1243.67120053,99.5638221584,347.003463008,0.0,243.2593065,302.612436532,395.84459101,303.504447427,56.6466996096,35.6934439732
 06/19  14:00:00,1239.80069797,101.139609001,342.767054291,0.0,243.2593065,302.612436532,380.147622512,293.124257942,42.4850247072,44.5383398626
 06/19  15:00:00,1237.77199675,103.403965826,337.660491457,0.0,243.2593065,302.612436532,363.972295657,271.778101536,56.6466996096,35.547494512
 06/19  16:00:00,1242.25089122,106.358840999,332.088382368,0.0,243.2593065,310.10971186,364.196624493,252.691190541,84.9700494144,26.5353845375
 06/19  17:00:00,1239.48083492,108.97012863,329.424383356,0.0,243.2593065,310.10971186,352.54177798,241.310934547,84.9700494144,26.2607940188
 06/19  18:00:00,979.906692173,95.0265530945,346.173405546,0.0,166.938926447,199.110933808,330.526153003,228.104927642,84.9700494144,17.4511759463
 06/19  19:00:00,971.4608923,95.0265530945,353.69286008,0.0,166.938926447,191.61365848,308.769970142,243.388022483,56.6466996096,8.73524804972
 06/19  20:00:00,847.827847429,95.0265530945,361.312575424,0.0,100.150657288,124.558693486,378.718408806,304.615033896,56.6466996096,17.4566753003
 06/19  21:00:00,829.823807379,95.0265530945,373.225953778,0.0,100.150657288,124.558693486,394.278229985,334.3816775,42.4850247072,17.4115277785
 06/19  22:00:00,793.558949328,95.0265530945,415.614934214,0.0,46.0930336215,124.558693486,417.469373882,371.739673427,28.3233498048,17.4063506501
 06/19  23:00:00,800.796631803,95.0265530945,425.820468481,0.0,46.0930336215,124.558693486,417.143292047,394.267690991,14.1616749024,8.71392615393
 06/19  24:00:00,781.482091572,95.0265530945,416.856358426,0.0,46.0930336215,113.312780494,429.925940134,406.853278679,5.66466996096,17.4079914937
 06/20  01:00:00,780.02751958,95.0265530945,411.889374008,0.0,46.0930336215,113.312780494,422.218733501,407.841704008,5.66466996096,8.71235953246
 06/20  02:00:00,778.764032732,95.0265530945,410.803438265,0.0,46.0930336215,113.312780494,438.927148129,415.856469161,5.66466996096,17.4060090062
 06/20  03:00:00,774.432184488,95.0265530945,407.352468697,0.0,46.0930336215,113.312780494,443.90180956,420.831181933,5.66466996096,17.4059576661
 06/20  04:00:00,866.707680542,95.0265530945,405.354734521,0.0,100.150657288,148.969399434,423.600032052,409.221661544,5.66466996096,8.71370054718
 06/20  05:00:00,850.104586624,95.21385452,400.648954197,0.0,100.150657288,149.894399434,576.588769275,545.021234249,14.1616749024,17.4058601235
 06/20  06:00:00,1078.50034023,97.114633076,406.328314294,0.0,176.471037341,302.612436532,420.182936523,383.147339801,28.3233498048,8.71224691725
 06/20  07:00:00,1210.46094074,99.008084613,413.414158814,0.0,243.2593065,310.10971186,403.054903554,334.226731753,42.4850247072,26.3431470932
 06/20  08:00:00,1229.10780383,100.366532629,387.262331541,0.0,243.2593065,310.10971186,394.835974872,311.722412017,56.6466996096,26.4668632451
 06/20  09:00:00,1235.13073783,101.580905398,356.236516933,0.0,243.2593065,302.612436532,371.475478292,293.562949741,42.4850247072,35.427503843
 06/20  10:00:00,1233.21807065,102.934544187,344.327641608,0.0,243.2593065,310.10971186,386.5740376,280.133676509,70.808374512,35.6319865794
 06/20  11:00:00,1239.09474527,104.496648031,336.68621116,0.0,243.2593065,310.10971186,383.85382021,268.43437243,70.808374512,44.6110732674
 06/20  12:00:00,1195.59869903,106.387941126,329.577822338,0.0,243.2593065,310.10971186,361.757771854,255.446146962,70.808374512,35.5032503804
 06/20  13:00:00,1225.87011983,108.459425891,322.804449123,0.0,243.2593065,302.612436532,334.602396721,238.587475196,56.6466996096,39.3682219149
 06/20  14:00:00,1235.46827823,110.602752701,314.250337554,0.0,243.2593065,302.612436532,304.433716157,221.091374064,42.4850247072,40.8573173861
 06/20  15:00:00,1238.05976275,113.473733518,311.808846924,0.0,243.2593065,302.612436532,285.48465329,193.286477177,56.6466996096,35.5514765038
 06/20  16:00:00,1249.99317595,116.033829387,312.960179474,0.0,243.2593065,310.10971186,269.953569,157.732100075,84.9700494144,27.2514195109
 06/20  17:00:00,1252.62833478,118.446402957,314.525768651,0.0,243.2593065,310.10971186,260.727667207,150.211560679,84.9700494144,25.5460571138
 06/20  18:00:00,943.159363001,95.0310869308,315.641092776,0.0,166.938926447,199.110933808,269.903619602,167.480172686,84.9700494144,17.4533975021
 06/20  19:00:00,939.990383138,95.0858772283,332.043909832,0.0,166.938926447,191.61365848,280.244515551,206.145420033,56.6466996096,17.4523959086
 06/20  20:00:00,840.620442229,95.0265530945,364.43272614,0.0,100.150657288,124.558693486,359.865463449,285.765435416,56.6466996096,17.4533284235
 06/20  21:00:00,860.551762013,95.0265530945,415.506230914,0.0,100.150657288,124.558693486,382.584313089,331.383063327,42.4850247072,8.71622505449
 06/20  22:00:00,808.148594246,95.0265530945,431.671211814,0.0,46.0930336215,124.558693486,408.234079616,362.505088442,28.3233498048,17.405641369
 06/20  23:00:00,804.709220516,95.0265530945,426.857679021,0.0,46.0930336215,124.558693486,395.224586719,372.350811279,14.1616749024,8.71210053739
 06/20  24:00:00,790.259572788,95.0265530945,419.359059076,0.0,46.0930336215,113.312780494,399.630872506,376.560448878,5.66466996096,17.405753667
 06/21  01:00:00,791.057205147,95.0265530945,421.07978194,0.0,46.0930336215,113.312780494,410.092174355,387.022241545,5.66466996096,17.4052628495
 06/21  02:00:00,779.576490677,95.0265530945,415.667569572,0.0,46.0930336215,113.312780494,416.055107615,401.677183086,5.66466996096,8.71325456758
 06/21  03:00:00,781.887201478,95.0265530945,413.813431765,0.0,46.0930336215,113.312780494,424.74106581,401.671396372,5.66466996096,17.4049994767
 06/21  04:00:00,871.289163023,95.0265530945,413.368033683,0.0,100.150657288,148.969399434,403.986708206,389.610281174,5.66466996096,8.71175707088
 06/21  05:00:00,852.86416221,95.7652202468,410.382876599,0.0,100.150657288,149.894399434,526.190748763,494.623529933,14.1616749024,17.4055439271
 06/21  06:00:00,1087.67699275,98.9736570681,414.688616754,0.0,176.471037341,302.612436532,397.114105524,351.385920958,28.3233498048,17.4048347619
 06/21  07:00:00,1188.48276386,103.198288537,385.085351826,0.0,243.2593065,310.10971186,367.848471138,307.799113621,42.4850247072,17.5643328103
 06/21  08:00:00,1197.89832531,104.950436874,348.61643545,0.0,243.2593065,310.10971186,375.577296074,283.648367557,56.6466996096,35.2822289078
 06/21  09:00:00,1224.36838702,106.399180965,339.2752787,0.0,243.2593065,302.612436532,334.72756664,265.669069209,42.4850247072,26.5734727239
 06/21  10:00:00,1228.6522465,107.835149949,334.896462138,0.0,243.2593065,310.10971186,362.197019867,246.856734998,70.808374512,44.5319103567
 06/21  11:00:00,1218.61736589,109.621604162,323.447307849,0.0,243.2593065,310.10971186,331.70390473,225.213830154,70.808374512,35.6817000648
 06/21  12:00:00,1176.68230339,111.736869582,320.659845122,0.0,243.2593065,310.10971186,303.731942533,197.419407747,70.808374512,35.5041602734
 06/21  13:00:00,1221.09908044,115.213811208,324.299326191,0.0,243.2593065,302.612436532,250.215175689,148.948259314,56.6466996096,44.6202167652
 06/21  14:00:00,1235.699093,121.967898798,330.008520122,0.0,243.2593065,302.612436532,186.940038711,108.8433791,42.4850247072,35.6116349037
 06/21  15:00:00,1244.00315966,131.481703177,329.4305486,0.0,243.2593065,302.612436532,166.593240178,74.3951681595,56.6466996096,35.5513724091
 06/21  16:00:00,1260.89912842,142.512641269,328.644519784,0.0,243.2593065,310.10971186,174.863723761,54.528324441,84.9700494144,35.3653499059
 06/21  17:00:00,1270.12153469,152.85978475,327.502754884,0.0,243.2593065,310.10971186,140.513807666,38.031952587,84.9700494144,17.5118056649
 06/21  18:00:00,952.539776028,95.1920959959,333.102271388,0.0,166.938926447,199.110933808,171.513175366,69.0895179084,84.9700494144,17.4536080434
 06/21  19:00:00,950.423623651,95.3423710445,337.494005001,0.0,166.938926447,191.61365848,167.734641213,93.6354397415,56.6466996096,17.4525018618
 06/21  20:00:00,800.853907177,95.0433322972,324.572726294,0.0,100.150657288,124.558693486,264.040623899,189.940534423,56.6466996096,17.4533898664
 06/21  21:00:00,789.961552476,95.0265530945,341.048395045,0.0,100.150657288,124.558693486,326.118061453,274.916735898,42.4850247072,8.71630084837
 06/21  22:00:00,749.676697384,95.0265530945,367.378590053,0.0,46.0930336215,124.558693486,363.154857178,317.425797457,28.3233498048,17.4057099164
 06/21  23:00:00,764.540645328,95.0265530945,383.034413933,0.0,46.0930336215,124.558693486,360.770458296,337.896690396,14.1616749024,8.71209299707
 06/21  24:00:00,770.049297421,95.0265530945,402.698671681,0.0,46.0930336215,113.312780494,377.250329417,354.179952353,5.66466996096,17.4057071033
 06/22  01:00:00,780.438916482,95.0265530945,414.155976427,0.0,46.0930336215,113.312780494,388.154640785,365.08480642,5.66466996096,17.4051644042
 06/22  02:00:00,764.671043969,95.0265530945,397.431707394,0.0,46.0930336215,113.312780494,380.933824505,366.55596596,5.66466996096,8.71318858318
 06/22  03:00:00,765.991459621,95.0265530945,398.738173298,0.0,46.0930336215,113.312780494,394.136625184,371.067156226,5.66466996096,17.4047989976
 06/22  04:00:00,866.068470082,95.0265530945,409.119879726,0.0,100.150657288,148.969399434,373.178651431,358.802355165,5.66466996096,8.71162630512
 06/22  05:00:00,872.716791973,97.4078117562,429.889233593,0.0,100.150657288,149.894399434,487.015518457,455.448990575,14.1616749024,17.4048529792
 06/22  06:00:00,1088.01477193,101.874289645,410.34226506,0.0,176.471037341,302.612436532,374.146429316,328.418603363,28.3233498048,17.4044761486
 06/22  07:00:00,1168.74352962,106.916162958,358.876380408,0.0,243.2593065,310.10971186,343.656652721,283.608009532,42.4850247072,17.5636184812
 06/22  08:00:00,1192.91793435,108.795719482,338.439585831,0.0,243.2593065,310.10971186,352.012090399,260.085414108,56.6466996096,35.2799766819
 06/22  09:00:00,1220.46094847,110.373414754,331.900015084,0.0,243.2593065,302.612436532,304.310831674,235.252658102,42.4850247072,26.5731488642
 06/22  10:00:00,1219.5226966,111.856013302,323.132473026,0.0,243.2593065,310.10971186,329.821880771,214.481198458,70.808374512,44.5323078004
 06/22  11:00:00,1222.94964476,113.604652921,321.415268211,0.0,243.2593065,310.10971186,290.380858416,183.894943969,70.808374512,35.6775399346
 06/22  12:00:00,1197.12188821,118.597168887,325.489944472,0.0,243.2593065,310.10971186,239.28264496,132.974122149,70.808374512,35.500148299
 06/22  13:00:00,1242.28786802,128.901639424,330.189822501,0.0,243.2593065,302.612436532,185.956899693,84.6957771116,56.6466996096,44.6144229716
 06/22  14:00:00,1253.33003482,138.962830283,331.162726037,0.0,243.2593065,302.612436532,136.794893957,58.7029203594,42.4850247072,35.6069488908
 06/22  15:00:00,1262.59453157,147.560471118,331.902997082,0.0,243.2593065,302.612436532,134.343505917,42.1505372861,56.6466996096,35.546269021
 06/22  16:00:00,1270.82290484,149.934797874,331.135008668,0.0,243.2593065,310.10971186,150.730442535,38.9782692776,84.9700494144,26.7821238434
 06/22  17:00:00,1272.31225706,152.133003901,330.431096714,0.0,243.2593065,310.10971186,147.887137484,36.9120421572,84.9700494144,26.0050459128
 06/22  18:00:00,956.512382857,95.0265530945,337.273294004,0.0,166.938926447,199.110933808,191.496365644,89.0744903783,84.9700494144,17.4518258513
 06/22  19:00:00,934.495608882,95.0265530945,326.724573426,0.0,166.938926447,191.61365848,212.735235194,138.637798662,56.6466996096,17.450736923
 06/22  20:00:00,799.317912857,95.0265530945,324.223301809,0.0,100.150657288,124.558693486,313.850375182,239.754025989,56.6466996096,17.4496495833
 06/22  21:00:00,793.3331059,95.0265530945,344.231496057,0.0,100.150657288,124.558693486,342.229485875,291.029114111,42.4850247072,8.71534705626
 06/22  22:00:00,742.606742359,95.0265530945,360.651364498,0.0,46.0930336215,124.558693486,366.393040556,320.665840723,28.3233498048,17.4038500279
 06/22  23:00:00,740.149436685,95.0265530945,356.777712191,0.0,46.0930336215,124.558693486,346.536783222,323.663925346,14.1616749024,8.71118297368
 06/22  24:00:00,730.525129027,95.0265530945,358.795117333,0.0,46.0930336215,113.312780494,356.835011224,333.766554361,5.66466996096,17.4037869018
 06/23  01:00:00,740.767398156,95.0265530945,369.959768734,0.0,46.0930336215,113.312780494,370.290251588,347.222422697,5.66466996096,17.4031589302
 06/23  02:00:00,743.621150484,95.0265530945,373.375602642,0.0,46.0930336215,113.312780494,369.581508278,355.204713192,5.66466996096,8.71212512506
 06/23  03:00:00,748.711140374,95.0265530945,379.189633285,0.0,46.0930336215,113.312780494,385.403620225,362.336236907,5.66466996096,17.4027133571
 06/23  04:00:00,844.367237618,95.0265530945,381.761123236,0.0,100.150657288,148.969399434,362.514076169,348.138799412,5.66466996096,8.71060679635
 06/23  05:00:00,829.361695815,97.6730141131,379.172066593,0.0,100.150657288,149.894399434,467.966098531,436.400937638,14.1616749024,17.4034859908
 06/23  06:00:00,1055.04895606,102.280798331,372.421851694,0.0,176.471037341,302.612436532,368.730937003,323.005357784,28.3233498048,17.4022294144
 06/23  07:00:00,1172.84832897,106.986669075,363.011546404,0.0,243.2593065,310.10971186,364.329222261,304.283218417,42.4850247072,17.5609791363
 06/23  08:00:00,1205.95368385,108.36423667,352.605875161,0.0,243.2593065,310.10971186,374.647359628,291.538456652,56.6466996096,26.4622033659
 06/23  09:00:00,1230.42725697,109.731595569,341.104478866,0.0,243.2593065,302.612436532,344.71447124,266.809901857,42.4850247072,35.4195446761
 06/23  10:00:00,1230.35709051,111.032898004,333.035669559,0.0,243.2593065,310.10971186,346.901134199,240.471360706,70.808374512,35.6213989807
 06/23  11:00:00,1224.0313016,112.294055958,325.63225245,0.0,243.2593065,310.10971186,344.561783278,229.156504529,70.808374512,44.5969042365
 06/23  12:00:00,1180.02623476,114.004653392,322.344281479,0.0,243.2593065,310.10971186,315.870388574,209.570027923,70.808374512,35.4919861387
 06/23  13:00:00,1221.63241592,116.198830345,325.603047559,0.0,243.2593065,302.612436532,266.985496339,174.654104715,56.6466996096,35.6846920151
 06/23  14:00:00,1231.83345457,119.809858271,330.424941115,0.0,243.2593065,302.612436532,237.172016174,150.170079648,42.4850247072,44.5169118197
 06/23  15:00:00,1242.95058274,126.300643736,333.622338939,0.0,243.2593065,302.612436532,205.59804711,113.414346384,56.6466996096,35.5370011157
 06/23  16:00:00,1254.3532234,132.289789718,332.361355357,0.0,243.2593065,310.10971186,203.805169839,92.3076122667,84.9700494144,26.5275081577
 06/23  17:00:00,1261.03952909,139.142963745,332.190481792,0.0,243.2593065,310.10971186,190.281398344,79.0556691712,84.9700494144,26.255679758
 06/23  18:00:00,943.350412626,95.0473958725,327.781541764,0.0,166.938926447,199.110933808,217.091940781,115.730377938,84.9700494144,16.3915134295
 06/23  19:00:00,927.164007361,95.073892971,323.072409468,0.0,166.938926447,191.61365848,230.60699079,164.167152989,56.6466996096,9.79313819125
 06/23  20:00:00,814.708536767,95.0265530945,338.689851991,0.0,100.150657288,124.558693486,335.722426691,261.622658862,56.6466996096,17.4530682197
 06/23  21:00:00,813.784803606,95.0265530945,364.828683747,0.0,100.150657288,124.558693486,361.902164388,302.008978496,42.4850247072,17.4081611848
 06/23  22:00:00,757.832637204,95.0265530945,377.033958212,0.0,46.0930336215,124.558693486,380.328527121,334.602417759,28.3233498048,17.4027595574
 06/23  23:00:00,758.821837121,95.0265530945,377.366636586,0.0,46.0930336215,124.558693486,368.144617208,345.270959138,14.1616749024,8.71198316785
 06/23  24:00:00,756.173892816,95.0265530945,387.938591592,0.0,46.0930336215,113.312780494,379.061472913,355.992809952,5.66466996096,17.4039929999
 06/24  01:00:00,766.405275169,95.0265530945,399.092619748,0.0,46.0930336215,113.312780494,379.687607781,365.312586741,5.66466996096,8.71035107916
 06/24  02:00:00,774.400732411,95.0265530945,407.780730424,0.0,46.0930336215,113.312780494,396.935865774,373.869513059,5.66466996096,17.4016827547
 06/24  03:00:00,794.437919623,95.0265530945,430.391451937,0.0,46.0930336215,113.312780494,403.268115054,388.892068158,5.66466996096,8.71137693438
 06/24  04:00:00,793.702305829,95.0265530945,422.480361705,0.0,55.6251445156,113.312780494,415.577334077,392.508664335,5.66466996096,17.4039997812
 06/24  05:00:00,776.667937466,95.0265530945,416.549033955,0.0,55.6251445156,113.312780494,417.653641288,386.088233326,14.1616749024,17.4037330594
 06/24  06:00:00,851.534556779,95.0265530945,419.393057714,0.0,65.1572554096,176.889270242,337.799077454,300.763247111,28.3233498048,8.71248053895
 06/24  07:00:00,960.551680211,96.3864980764,403.885013667,0.0,109.682768182,220.96816451,427.831549123,367.941322822,42.4850247072,17.4052015933
 06/24  08:00:00,947.112777403,96.4886658955,378.35971206,0.0,109.682768182,220.96816451,405.395335894,331.257067186,56.6466996096,17.4915690983
 06/24  09:00:00,1040.67360247,98.2323508355,361.364951612,0.0,131.945524568,266.955817592,371.001505451,302.171277069,42.4850247072,26.345203674
 06/24  10:00:00,1041.29291293,98.4543764897,353.638488802,0.0,131.945524568,274.45309292,387.987014685,290.720730504,70.808374512,26.4579096691
 06/24  11:00:00,1037.8623388,98.7879027623,348.463837248,0.0,131.945524568,274.45309292,382.081233718,284.81576393,70.808374512,26.4570952769
 06/24  12:00:00,1001.49996245,99.4986874305,343.056548065,0.0,131.945524568,274.45309292,372.212668932,274.954350724,70.808374512,26.4499436959
 06/24  13:00:00,992.378372961,100.429827392,334.796515303,0.0,131.945524568,266.955817592,348.865942292,256.956833501,56.6466996096,35.2624091814
 06/24  14:00:00,982.162314122,101.598119292,326.897210403,0.0,131.945524568,266.955817592,307.326761443,238.389362114,42.4850247072,26.4523746221
 06/24  15:00:00,901.407150345,95.0265530945,332.781971397,0.0,109.682768182,212.545889182,256.310725368,173.207896553,56.6466996096,26.4561292051
 06/24  16:00:00,912.374947851,95.0265530945,336.380030973,0.0,109.682768182,220.04316451,279.144956503,167.720552915,84.9700494144,26.454354173
 06/24  17:00:00,868.681791786,95.0265530945,335.521469326,0.0,109.682768182,220.04316451,281.612335207,170.315664499,84.9700494144,26.3266212928
 06/24  18:00:00,827.864457371,95.0476787327,333.837228227,0.0,100.150657288,199.110933808,282.567769252,188.887542969,84.9700494144,8.71017686878
 06/24  19:00:00,824.133104402,95.0734747071,336.780673212,0.0,100.150657288,191.61365848,274.986317705,200.936894474,56.6466996096,17.4027236211
 06/24  20:00:00,722.384756612,95.0265610663,342.009413377,0.0,55.6251445156,124.558693486,323.641081686,258.283093916,56.6466996096,8.71128816093
 06/24  21:00:00,738.445729182,95.0265530945,346.651398716,0.0,55.6251445156,124.558693486,348.492892573,288.604050776,42.4850247072,17.4038170895
 06/24  22:00:00,738.618926667,95.0265530945,356.430428772,0.0,46.0930336215,124.558693486,369.423433612,323.696531697,28.3233498048,17.4035521103
 06/24  23:00:00,748.419548744,95.0265530945,365.13836879,0.0,46.0930336215,124.558693486,365.691236909,342.817176636,14.1616749024,8.71238537032
 06/24  24:00:00,763.549956668,95.0265530945,394.802067588,0.0,46.0930336215,113.312780494,386.270713031,363.201363503,5.66466996096,17.4046795665
 06/25  01:00:00,755.5216592,95.0265530945,398.662653243,0.0,34.9616554283,113.312780494,388.019836733,373.644530371,5.66466996096,8.71063640158
 06/25  02:00:00,765.649861044,95.0265530945,409.67863706,0.0,34.9616554283,113.312780494,404.660938602,381.593991501,5.66466996096,17.4022771393
 06/25  03:00:00,787.801905803,95.0265530945,434.527454795,0.0,34.9616554283,113.312780494,419.087170252,396.020587943,5.66466996096,17.4019123476
 06/25  04:00:00,794.442760414,95.0265530945,431.031307144,0.0,44.4937663224,113.312780494,403.616133113,389.239957549,5.66466996096,8.7115056031
 06/25  05:00:00,783.22935633,95.0265530945,431.034666015,0.0,44.4937663224,113.312780494,415.207191453,383.644098378,14.1616749024,17.4014181723
 06/25  06:00:00,835.147931654,95.0265530945,412.490213174,0.0,54.0258772165,176.889270242,341.061390493,304.028110047,28.3233498048,8.70993064098
 06/25  07:00:00,816.483671308,95.0265530945,384.432325309,0.0,54.0258772165,184.38654557,341.567725585,281.680570116,42.4850247072,17.402130762
 06/25  08:00:00,881.816174394,95.0265530945,369.083670967,0.0,65.1572554096,220.04316451,332.939342574,258.813473718,56.6466996096,17.4791692468
 06/25  09:00:00,865.955297304,95.0265530945,360.17242096,0.0,65.1572554096,212.545889182,311.014799473,242.215670033,42.4850247072,26.3141047324
 06/25  10:00:00,865.413958854,95.0265530945,351.56362999,0.0,65.1572554096,220.04316451,327.401012216,230.162945088,70.808374512,26.429692616
 06/25  11:00:00,860.316893951,95.0265530945,345.353997642,0.0,65.1572554096,220.04316451,317.207190225,219.96717298,70.808374512,26.4316427327
 06/25  12:00:00,853.053955269,95.0265530945,339.985104113,0.0,65.1572554096,220.04316451,300.758463928,203.521928215,70.808374512,26.4281612013
 06/25  13:00:00,838.429574848,95.0265530945,333.59153197,0.0,65.1572554096,212.545889182,273.560084271,190.483323745,56.6466996096,26.4300609163
 06/25  14:00:00,832.426374018,95.0265530945,328.166091473,0.0,65.1572554096,212.545889182,247.294360922,178.377322938,42.4850247072,26.4320132774
 06/25  15:00:00,830.421300355,95.0265530945,327.034051448,0.0,65.1572554096,212.545889182,238.724091871,155.648981232,56.6466996096,26.4284110293
 06/25  16:00:00,806.120304361,95.0265530945,327.179831705,0.0,65.1572554096,220.04316451,238.9930692,127.59179853,84.9700494144,26.4312212558
 06/25  17:00:00,767.40176594,95.0483932122,330.719464389,0.0,54.0258772165,184.38654557,226.018030998,114.731113822,84.9700494144,26.3168677617
 06/25  18:00:00,748.407422613,95.1092933674,339.571865982,0.0,44.4937663224,163.454314868,217.9797962,124.299431585,84.9700494144,8.71031520051
 06/25  19:00:00,743.402897379,95.0998929745,341.173778056,0.0,44.4937663224,155.95703954,206.191378254,132.142923713,56.6466996096,17.4017549322
 06/25  20:00:00,701.685799998,95.0355017769,331.439584265,0.0,44.4937663224,124.558693486,265.730748545,191.681083176,56.6466996096,17.4029657597
 06/25  21:00:00,705.546826676,95.0265530945,327.161017128,0.0,44.4937663224,124.558693486,295.412848793,244.216563566,42.4850247072,8.71126051994
 06/25  22:00:00,694.221674959,95.0265530945,325.328860956,0.0,34.9616554283,124.558693486,343.089348624,297.365046642,28.3233498048,17.400952177
 06/25  23:00:00,711.933092461,95.0265530945,340.026032533,0.0,34.9616554283,124.558693486,357.425192074,334.551060415,14.1616749024,8.71245675627
 06/25  24:00:00,749.268509066,95.0265530945,390.811230048,0.0,34.9616554283,113.312780494,391.693666808,368.624260991,5.66466996096,17.4047358561
 06/26  01:00:00,786.496539566,95.0265530945,419.540173647,0.0,46.0930336215,113.312780494,400.20956805,385.834270359,5.66466996096,8.71062772978
 06/26  02:00:00,798.744021524,95.0265530945,433.306718901,0.0,46.0930336215,113.312780494,417.656408664,394.589492353,5.66466996096,17.40224635
 06/26  03:00:00,787.141825827,95.0265530945,421.422083041,0.0,46.0930336215,113.312780494,420.581235546,397.514743784,5.66466996096,17.4018218016
 06/26  04:00:00,883.697647784,95.0265530945,428.09179393,0.0,100.150657288,148.969399434,395.302395875,380.926273169,5.66466996096,8.71145274443
 06/26  05:00:00,877.937949545,95.0269713758,433.138999264,0.0,100.150657288,149.894399434,587.855495561,556.290335512,14.1616749024,17.4034851465
 06/26  06:00:00,1064.5956037,95.8617659194,390.877194055,0.0,176.471037341,302.612436532,398.051028134,361.017862253,28.3233498048,8.70981607587
 06/26  07:00:00,1154.25644243,98.0241301286,351.747023216,0.0,243.2593065,310.10971186,373.825820422,305.009655401,42.4850247072,26.3311403137
 06/26  08:00:00,1186.29664956,99.1736119893,341.546463737,0.0,243.2593065,310.10971186,352.339603371,269.234425649,56.6466996096,26.4584781119
 06/26  09:00:00,1206.38910864,100.547458215,328.730127288,0.0,243.2593065,302.612436532,310.643875316,232.754406854,42.4850247072,35.4044437544
 06/26  10:00:00,1218.06008331,102.082227086,329.705693358,0.0,243.2593065,310.10971186,299.922140374,193.506337436,70.808374512,35.6074284261
 06/26  11:00:00,1235.08940344,105.531070721,338.087533354,0.0,243.2593065,310.10971186,264.475445147,149.06655295,70.808374512,44.6005176853
 06/26  12:00:00,1199.9123255,110.811550927,339.142296827,0.0,243.2593065,310.10971186,215.947907974,111.635173909,70.808374512,33.5043595526
 06/26  13:00:00,1239.34621571,118.298483618,337.724650348,0.0,243.2593065,302.612436532,170.327869311,76.0362623974,56.6466996096,37.6449073043
 06/26  14:00:00,1249.35967216,129.704194466,336.314217641,0.0,243.2593065,302.612436532,122.685487278,44.592032054,42.4850247072,35.608430517
 06/26  15:00:00,1266.74459178,147.583512933,335.82972751,0.0,243.2593065,302.612436532,110.293655484,18.1000485151,56.6466996096,35.546907359
 06/26  16:00:00,1281.68451456,154.686476885,336.99591169,0.0,243.2593065,310.10971186,124.134396568,3.80734043422,84.9700494144,35.3570067192
 06/26  17:00:00,1285.80257226,158.862126586,336.898022921,0.0,243.2593065,310.10971186,102.922819683,0.445086961172,84.9700494144,17.5076833072
 06/26  18:00:00,961.191635188,96.2346522253,340.438605959,0.0,166.938926447,199.110933808,111.724959454,9.30536069201,84.9700494144,17.4495493479
 06/26  19:00:00,957.458458008,96.4675599579,343.100387746,0.0,166.938926447,191.61365848,100.360751696,26.2656920744,56.6466996096,17.4483600119
 06/26  20:00:00,824.767034407,95.1940386168,341.904185588,0.0,100.150657288,124.558693486,138.900966137,64.8035194825,56.6466996096,17.4507470447
 06/26  21:00:00,796.91869818,95.0456685175,342.286209394,0.0,100.150657288,124.558693486,146.270011404,95.0717813588,42.4850247072,8.71320533768
 06/26  22:00:00,728.660168367,95.0265530945,341.861209927,0.0,46.0930336215,124.558693486,178.741017656,133.01532889,28.3233498048,17.4023389612
 06/26  23:00:00,728.824849707,95.0265530945,341.253378729,0.0,46.0930336215,124.558693486,198.545056937,166.98143019,14.1616749024,17.4019518447
 06/26  24:00:00,706.044149251,95.0265530945,333.49244852,0.0,46.0930336215,113.312780494,219.040835422,204.664640769,5.66466996096,8.71152469266
 06/27  01:00:00,695.371546432,95.0265530945,326.782870965,0.0,46.0930336215,113.312780494,265.103067256,242.037315232,5.66466996096,17.4010820627
 06/27  02:00:00,694.179220431,95.0265530945,326.31304689,0.0,46.0930336215,113.312780494,293.555901724,279.181597699,5.66466996096,8.70963406437
 06/27  03:00:00,709.87705655,95.0265530945,340.257819963,0.0,46.0930336215,113.312780494,338.332798387,315.267885384,5.66466996096,17.400243042
 06/27  04:00:00,825.194921881,95.0265530945,360.738950629,0.0,100.150657288,148.969399434,334.529700745,320.154430749,5.66466996096,8.71060003486
 06/27  05:00:00,812.603097154,100.243869108,353.607951977,0.0,100.150657288,149.894399434,459.353859376,427.789630345,14.1616749024,17.4025541283
 06/27  06:00:00,1032.15656929,104.381695205,345.090060698,0.0,176.471037341,302.612436532,342.53726981,296.812043846,28.3233498048,17.4018761591
 06/27  07:00:00,1147.35840348,108.065946536,334.874369879,0.0,243.2593065,310.10971186,322.337770151,262.293938275,42.4850247072,17.5588071682
 06/27  08:00:00,1178.31188651,110.015934352,324.504539912,0.0,243.2593065,310.10971186,308.549259951,224.133006404,56.6466996096,27.7695539373
 06/27  09:00:00,1215.21934855,111.656298825,325.073644468,0.0,243.2593065,302.612436532,261.781083162,185.204072218,42.4850247072,34.0919862369
 06/27  10:00:00,1234.66958711,114.55118812,331.09774869,0.0,243.2593065,310.10971186,255.184500125,148.766685102,70.808374512,35.609440511
 06/27  11:00:00,1245.63707971,118.618546899,335.467753924,0.0,243.2593065,310.10971186,238.612173099,123.222992235,70.808374512,44.5808063526
 06/27  12:00:00,1207.69459328,122.943090738,334.949330102,0.0,243.2593065,310.10971186,209.374228416,103.086758269,70.808374512,35.4790956355
 06/27  13:00:00,1247.29091626,128.88592142,335.234343358,0.0,243.2593065,302.612436532,171.061166318,78.7462265236,56.6466996096,35.6682401851
