Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  14:00:00,1257.20017101,137.810501995,336.202498366,0.0,243.2593065,302.612436532,137.25502108,52.2764314758,42.4850247072,42.4935648973
 06/27  15:00:00,1265.75431242,145.855033622,336.78450571,0.0,243.2593065,302.612436532,129.930946504,35.7473648669,56.6466996096,37.536882027
 06/27  16:00:00,1272.17832954,146.826310183,335.645452376,0.0,243.2593065,310.10971186,147.599664019,36.1054775074,84.9700494144,26.5241370968
 06/27  17:00:00,1267.32251247,142.729105931,334.929450173,0.0,243.2593065,310.10971186,153.787626024,51.3118365215,84.9700494144,17.5057400884
 06/27  18:00:00,950.299938882,95.0265530945,332.833710769,0.0,166.938926447,199.110933808,226.300318254,123.881102192,84.9700494144,17.4491666475
 06/27  19:00:00,928.324681643,95.0265530945,323.64101141,0.0,166.938926447,191.61365848,270.286301076,196.191838369,56.6466996096,17.4477630975
 06/27  20:00:00,824.202768674,95.0265530945,346.962889592,0.0,100.150657288,124.558693486,359.341483715,285.246542155,56.6466996096,17.4482419499
 06/27  21:00:00,810.935555715,95.0265530945,361.246873464,0.0,100.150657288,124.558693486,361.776376824,301.884001841,42.4850247072,17.407350276
 06/27  22:00:00,748.320650984,95.0265530945,366.013367703,0.0,46.0930336215,124.558693486,364.848257637,327.813337169,28.3233498048,8.71157066292
 06/27  23:00:00,748.33223062,95.0265530945,364.296616196,0.0,46.0930336215,124.558693486,367.795932564,336.232855684,14.1616749024,17.4014019781
 06/27  24:00:00,741.586175234,95.0265530945,370.030874061,0.0,46.0930336215,113.312780494,357.960463428,343.585927731,5.66466996096,8.70986573672
 06/28  01:00:00,748.64787743,95.0265530945,378.066916193,0.0,46.0930336215,113.312780494,377.085792211,354.020621685,5.66466996096,17.4005005654
 06/28  02:00:00,766.874264651,95.0265530945,398.397023173,0.0,46.0930336215,113.312780494,391.490367742,368.425879355,5.66466996096,17.3998184266
 06/28  03:00:00,776.555149593,95.0265530945,409.454135006,0.0,46.0930336215,113.312780494,393.07104393,378.696020133,5.66466996096,8.71035383673
 06/28  04:00:00,877.122662156,95.0265530945,420.657982887,0.0,100.150657288,148.969399434,389.257820385,366.191395342,5.66466996096,17.4017550817
 06/28  05:00:00,876.100154912,96.802196296,429.101882847,0.0,100.150657288,149.894399434,493.659747189,470.786677281,14.1616749024,8.71139500642
 06/28  06:00:00,1089.26019314,100.495976813,412.549702257,0.0,176.471037341,302.612436532,397.815080492,352.088718287,28.3233498048,17.4030124003
 06/28  07:00:00,1198.34917303,105.044860748,392.988452824,0.0,243.2593065,310.10971186,385.161309879,325.116061386,42.4850247072,17.5602237858
 06/28  08:00:00,1228.76743862,106.514645245,379.95089365,0.0,243.2593065,310.10971186,403.113758036,311.197609338,56.6466996096,35.2694490883
 06/28  09:00:00,1250.02076777,107.599368887,365.847346787,0.0,243.2593065,302.612436532,368.013102663,298.970697131,42.4850247072,26.5573808245
 06/28  10:00:00,1245.66459693,108.557881915,351.647895776,0.0,243.2593065,310.10971186,400.272325475,284.954391301,70.808374512,44.5095596622
 06/28  11:00:00,1239.06738833,109.469997079,341.952661642,0.0,243.2593065,310.10971186,380.144949779,273.679929785,70.808374512,35.6566454825
 06/28  12:00:00,1193.14532579,110.156817679,337.199167904,0.0,243.2593065,310.10971186,374.256611731,267.96791848,70.808374512,35.4803187391
 06/28  13:00:00,1230.56966411,110.78087647,340.541953795,0.0,243.2593065,302.612436532,361.929496335,269.613499792,56.6466996096,35.6692969338
 06/28  14:00:00,1245.65088875,111.275218428,355.139192427,0.0,243.2593065,302.612436532,362.572189166,275.583152594,42.4850247072,44.504011865
 06/28  15:00:00,1240.63233775,111.623338478,349.066853792,0.0,243.2593065,302.612436532,366.576885729,274.409672278,56.6466996096,35.5205138412
 06/28  16:00:00,1250.71427399,111.653206399,352.736145504,0.0,243.2593065,310.10971186,391.916444338,280.42817711,84.9700494144,26.5182178133
 06/28  17:00:00,1233.96571215,112.479458832,334.822863832,0.0,243.2593065,310.10971186,364.14161904,261.665469198,84.9700494144,17.5061004278
 06/28  18:00:00,955.163316014,95.0265530945,339.42011472,0.0,166.938926447,199.110933808,363.277271334,260.856630096,84.9700494144,17.4505918231
 06/28  19:00:00,957.267450351,95.0265530945,348.065805513,0.0,166.938926447,191.61365848,341.950507739,267.855560072,56.6466996096,17.4482480575
 06/28  20:00:00,832.908910246,95.0265530945,352.910729106,0.0,100.150657288,124.558693486,392.954579441,318.859235825,56.6466996096,17.4486440068
 06/28  21:00:00,805.112646752,95.0265530945,353.249683171,0.0,100.150657288,124.558693486,388.207217773,328.317159739,42.4850247072,17.4050333269
 06/28  22:00:00,727.503133087,95.0265530945,344.257834483,0.0,46.0930336215,124.558693486,377.785433702,340.75367668,28.3233498048,8.70840721697
 06/28  23:00:00,732.037630811,95.0265530945,347.730101492,0.0,46.0930336215,124.558693486,389.917621306,358.354154027,14.1616749024,17.4017923763
 06/28  24:00:00,735.241679596,95.0265530945,362.884326275,0.0,46.0930336215,113.312780494,387.35369997,372.979016084,5.66466996096,8.71001392537
 06/29  01:00:00,740.225013444,95.0265530945,368.368963444,0.0,46.0930336215,113.312780494,401.165238188,378.099769645,5.66466996096,17.400798582
 06/29  02:00:00,747.162559165,95.0265530945,376.07561574,0.0,46.0930336215,113.312780494,409.010534569,385.945804924,5.66466996096,17.400059684
 06/29  03:00:00,750.095472195,95.0265530945,379.434137337,0.0,46.0930336215,113.312780494,406.563308283,392.188168591,5.66466996096,8.71046973123
 06/29  04:00:00,843.490396788,95.0265530945,382.750514024,0.0,100.150657288,148.969399434,399.775894624,376.712047128,5.66466996096,17.3991775346
 06/29  05:00:00,834.056057951,96.1505549413,382.799349997,0.0,100.150657288,149.894399434,526.618599746,503.745453919,14.1616749024,8.71147092474
 06/29  06:00:00,1053.35887345,99.3149374634,373.292960625,0.0,176.471037341,302.612436532,401.336214495,355.610689886,28.3233498048,17.4021748043
 06/29  07:00:00,1158.43897165,102.57044556,350.102291112,0.0,243.2593065,310.10971186,361.993909633,301.951784695,42.4850247072,17.5571002306
 06/29  08:00:00,1213.88105625,104.035491646,364.825077299,0.0,243.2593065,310.10971186,386.406372919,294.491556047,56.6466996096,35.2681172626
 06/29  09:00:00,1247.61712302,105.338605696,365.246488239,0.0,243.2593065,302.612436532,361.920899421,292.879781184,42.4850247072,26.5560935295
 06/29  10:00:00,1246.42875895,106.562227909,354.911473997,0.0,243.2593065,310.10971186,399.792977812,284.478430712,70.808374512,44.5061725875
 06/29  11:00:00,1239.58587248,107.816102565,345.01000225,0.0,243.2593065,310.10971186,386.772269682,280.310187634,70.808374512,35.6537075365
 06/29  12:00:00,1194.00252323,109.290059791,339.393004574,0.0,243.2593065,310.10971186,379.795057683,273.509097477,70.808374512,35.4775856938
 06/29  13:00:00,1228.31058073,110.982750686,334.673581801,0.0,243.2593065,302.612436532,357.670250725,265.3577734,56.6466996096,35.6657777156
 06/29  14:00:00,1226.01204576,113.118958535,328.501618292,0.0,243.2593065,302.612436532,337.185594727,250.199858941,42.4850247072,44.5007110792
 06/29  15:00:00,1219.7797203,115.947828971,322.396857152,0.0,243.2593065,302.612436532,318.467860988,226.304232337,56.6466996096,35.5169290411
 06/29  16:00:00,1227.82376388,118.001549544,318.632471472,0.0,243.2593065,310.10971186,329.021048593,217.530226446,84.9700494144,26.5207727323
 06/29  17:00:00,1231.49648418,119.262450276,318.450174657,0.0,243.2593065,310.10971186,321.904847583,219.430019328,84.9700494144,17.5047788414
 06/29  18:00:00,974.788749725,95.0265530945,349.600459542,0.0,166.938926447,199.110933808,351.115613678,248.696442572,84.9700494144,17.449121692
 06/29  19:00:00,980.083233296,95.0265530945,364.322552993,0.0,166.938926447,191.61365848,337.635795407,263.542207022,56.6466996096,17.4468887751
 06/29  20:00:00,866.127729232,95.0265530945,386.295490455,0.0,100.150657288,124.558693486,392.25551954,318.161574649,56.6466996096,17.4472452818
 06/29  21:00:00,845.076618739,95.0265530945,394.860609956,0.0,100.150657288,124.558693486,398.664442965,338.772989498,42.4850247072,17.4064287599
 06/29  22:00:00,795.130527064,95.0265530945,417.512477392,0.0,46.0930336215,124.558693486,405.089303855,368.054882712,28.3233498048,8.71107133778
 06/29  23:00:00,803.842276066,95.0265530945,427.413185018,0.0,46.0930336215,124.558693486,415.254165305,383.692170674,14.1616749024,17.4003197283
 06/29  24:00:00,789.149928623,95.0265530945,425.817198656,0.0,46.0930336215,113.312780494,407.901928405,393.527968586,5.66466996096,8.70928985811
 06/30  01:00:00,782.888237064,95.0265530945,421.625024974,0.0,46.0930336215,113.312780494,429.213669294,406.149742794,5.66466996096,17.3992565387
 06/30  02:00:00,774.301568922,95.0265530945,413.771328899,0.0,46.0930336215,113.312780494,431.750854401,417.376222046,5.66466996096,8.70996239436
 06/30  03:00:00,768.793694502,95.0265530945,408.005336713,0.0,46.0930336215,113.312780494,447.312153415,424.246642122,5.66466996096,17.4008413319
 06/30  04:00:00,857.728593176,95.0265530945,404.420705074,0.0,100.150657288,148.969399434,431.606245029,408.541370218,5.66466996096,17.4002048499
 06/30  05:00:00,849.205451082,96.1164305898,405.711088359,0.0,100.150657288,149.894399434,545.358494258,522.486260667,14.1616749024,8.71055868847
 06/30  06:00:00,1085.4954092,99.2087524711,413.547696408,0.0,176.471037341,302.612436532,434.03370833,388.309070103,28.3233498048,17.4012884218
 06/30  07:00:00,1217.63294445,102.811063148,416.975153764,0.0,243.2593065,310.10971186,400.718380508,340.6756889,42.4850247072,17.5576669008
 06/30  08:00:00,1245.46605569,104.469046354,400.462011187,0.0,243.2593065,310.10971186,405.548592813,313.638555585,56.6466996096,35.263337618
 06/30  09:00:00,1261.32809885,105.725250654,380.393755005,0.0,243.2593065,302.612436532,365.464858427,296.421925175,42.4850247072,26.5579085448
 06/30  10:00:00,1258.29554858,106.907744698,367.747055623,0.0,243.2593065,310.10971186,391.093042885,284.682721712,70.808374512,35.6019466612
 06/30  11:00:00,1245.94907601,108.210355901,351.716696602,0.0,243.2593065,310.10971186,393.340985872,277.963691486,70.808374512,44.568919874
 06/30  12:00:00,1194.34800426,109.796721552,339.300068146,0.0,243.2593065,310.10971186,374.15334289,267.87405178,70.808374512,35.4709165981
 06/30  13:00:00,1226.36638048,111.623209273,335.865610944,0.0,243.2593065,302.612436532,352.574430494,260.270016139,56.6466996096,35.657714745
 06/30  14:00:00,1224.68686165,113.030586709,332.775791247,0.0,243.2593065,302.612436532,334.409578046,256.321727393,42.4850247072,35.602825945
 06/30  15:00:00,1222.00935027,115.48534103,328.193874178,0.0,243.2593065,302.612436532,328.564543693,236.377576997,56.6466996096,35.5402670866
 06/30  16:00:00,1228.54295977,116.713235961,326.766892621,0.0,243.2593065,310.10971186,355.269964115,234.94982676,84.9700494144,35.3500879408
 06/30  17:00:00,1232.0080097,117.653590526,326.389763832,0.0,243.2593065,310.10971186,336.553233674,234.077377854,84.9700494144,17.5058064052
 06/30  18:00:00,972.310504499,95.0265530945,352.177510671,0.0,166.938926447,199.110933808,340.670817298,238.253226906,84.9700494144,17.4475409768
 06/30  19:00:00,975.893803631,95.0265530945,366.056717469,0.0,166.938926447,191.61365848,338.007428709,263.91535946,56.6466996096,17.44536964
 06/30  20:00:00,862.799338288,95.0265530945,388.429989843,0.0,100.150657288,124.558693486,396.425732712,322.330294601,56.6466996096,17.4487385012
 06/30  21:00:00,858.24817026,95.0265530945,413.564083339,0.0,100.150657288,124.558693486,396.939917173,345.742592976,42.4850247072,8.7122994899
 06/30  22:00:00,804.431482263,95.0265530945,427.884932735,0.0,46.0930336215,124.558693486,418.139654296,372.415898699,28.3233498048,17.4004057917
 06/30  23:00:00,806.983332725,95.0265530945,430.09832269,0.0,46.0930336215,124.558693486,416.358421497,384.796960028,14.1616749024,17.3997865659
 06/30  24:00:00,793.560459651,95.0265530945,429.631004645,0.0,46.0930336215,113.312780494,406.270035188,391.895027464,5.66466996096,8.71033776333
 07/01  01:00:00,791.357496753,95.0265530945,428.212053796,0.0,46.0930336215,113.312780494,423.502122902,400.438869504,5.66466996096,17.3985834366
 07/01  02:00:00,786.376378951,95.0265530945,424.137507115,0.0,46.0930336215,113.312780494,422.836259215,408.460550168,5.66466996096,8.71103908627
 07/01  03:00:00,781.36511825,95.0265530945,420.047197662,0.0,46.0930336215,113.312780494,438.151946066,415.087186442,5.66466996096,17.4000896633
 07/01  04:00:00,786.77887591,95.0265530945,415.933723389,0.0,55.6251445156,113.312780494,423.29891967,408.925148365,5.66466996096,8.70910134378
 07/01  05:00:00,775.942750591,95.0265530945,415.528903239,0.0,55.6251445156,113.312780494,430.643329386,399.082565064,14.1616749024,17.3990894195
 07/01  06:00:00,853.022871863,95.0265530945,421.008090304,0.0,65.1572554096,176.889270242,361.499087074,315.777312616,28.3233498048,17.3984246535
 07/01  07:00:00,958.439933625,95.8444690607,402.096589877,0.0,109.682768182,220.96816451,465.462791149,414.268154693,42.4850247072,8.70961174911
 07/01  08:00:00,943.869278633,95.9705742038,374.978368035,0.0,109.682768182,220.96816451,431.966809192,357.837789146,56.6466996096,17.4823204361
 07/01  09:00:00,1034.29362013,97.4714929685,354.58865551,0.0,131.945524568,266.955817592,385.775441031,316.957352515,42.4850247072,26.3330638094
 07/01  10:00:00,1034.72635055,97.7083028024,347.034814436,0.0,131.945524568,274.45309292,389.41151493,292.153151192,70.808374512,26.4499892253
 07/01  11:00:00,1029.03807336,97.8012743562,341.092363408,0.0,131.945524568,274.45309292,376.41252572,279.156116261,70.808374512,26.4480349471
 07/01  12:00:00,992.179163112,97.9707458199,336.703746714,0.0,131.945524568,274.45309292,366.050106853,268.801743144,70.808374512,26.4399891967
 07/01  13:00:00,980.621800513,98.6176001832,332.401168921,0.0,131.945524568,266.955817592,348.814333889,258.303817545,56.6466996096,33.8638167342
 07/01  14:00:00,976.135549222,99.4374647734,327.573134664,0.0,131.945524568,266.955817592,316.680952031,246.371628345,42.4850247072,27.8242989795
 07/01  15:00:00,898.970938823,95.0265530945,331.260901151,0.0,109.682768182,212.545889182,263.643403687,180.552980178,56.6466996096,26.4437238993
 07/01  16:00:00,908.440385255,95.0265530945,333.162292154,0.0,109.682768182,220.04316451,280.711298501,169.297267863,84.9700494144,26.4439812232
 07/01  17:00:00,867.165414053,95.0265530945,334.480186961,0.0,109.682768182,220.04316451,276.22677952,164.942627159,84.9700494144,26.3141029471
 07/01  18:00:00,825.580451135,95.0265530945,331.985002717,0.0,100.150657288,199.110933808,278.377919529,184.698289735,84.9700494144,8.70958037884
 07/01  19:00:00,817.547179299,95.0288127987,330.675133888,0.0,100.150657288,191.61365848,241.511127285,167.464343278,56.6466996096,17.4000843983
 07/01  20:00:00,711.28981988,95.0265530945,330.865023028,0.0,55.6251445156,124.558693486,266.295886591,200.938705356,56.6466996096,8.71048162534
 07/01  21:00:00,717.008994574,95.0265530945,326.955669049,0.0,55.6251445156,124.558693486,309.796523461,249.912420419,42.4850247072,17.3990783348
 07/01  22:00:00,717.674733688,95.0265530945,336.944971942,0.0,46.0930336215,124.558693486,359.469851275,322.43787543,28.3233498048,8.7086260402
 07/01  23:00:00,775.40335458,95.0265530945,393.703166154,0.0,46.0930336215,124.558693486,396.279229989,364.716755422,14.1616749024,17.4007996655
 07/01  24:00:00,778.317733765,95.0265530945,410.582563995,0.0,46.0930336215,113.312780494,392.142158858,377.768054515,5.66466996096,8.70943438266
 07/02  01:00:00,781.64496395,95.0265530945,426.731079338,0.0,34.9616554283,113.312780494,411.087116691,388.022920096,5.66466996096,17.3995266334
 07/02  02:00:00,786.250253871,95.0265530945,432.138415465,0.0,34.9616554283,113.312780494,417.602735703,394.539436597,5.66466996096,17.3986291449
 07/02  03:00:00,786.612132146,95.0265530945,432.735365469,0.0,34.9616554283,113.312780494,413.332300573,398.957946634,5.66466996096,8.70968397806
 07/02  04:00:00,797.358670071,95.0265530945,433.494582226,0.0,44.4937663224,113.312780494,414.612624032,391.550457249,5.66466996096,17.3974968225
 07/02  05:00:00,769.398335649,95.0265530945,415.908760386,0.0,44.4937663224,113.312780494,410.840792957,387.968590669,14.1616749024,8.71052738539
 07/02  06:00:00,813.78860019,95.0265530945,388.751985557,0.0,54.0258772165,176.889270242,359.343504072,313.621064326,28.3233498048,17.3990899406
 07/02  07:00:00,804.017373481,95.0265530945,369.820437469,0.0,54.0258772165,184.38654557,342.993303473,291.799672957,42.4850247072,8.70860580898
 07/02  08:00:00,875.89289642,95.0265530945,361.793391024,0.0,65.1572554096,220.04316451,337.579269229,263.459052176,56.6466996096,17.4735174434
 07/02  09:00:00,861.309970428,95.0265530945,354.273526147,0.0,65.1572554096,212.545889182,312.437274915,243.642653395,42.4850247072,26.3095968127
 07/02  10:00:00,863.637638999,95.0265530945,349.212938556,0.0,65.1572554096,220.04316451,324.042227482,226.812291691,70.808374512,26.4215612786
 07/02  11:00:00,858.207265044,95.0265530945,343.552475607,0.0,65.1572554096,220.04316451,314.283010754,217.057518664,70.808374512,26.4171175775
 07/02  12:00:00,851.984455073,95.0265530945,338.990070047,0.0,65.1572554096,220.04316451,305.773299567,208.546915913,70.808374512,26.418009142
 07/02  13:00:00,840.301207176,95.0265530945,335.239976041,0.0,65.1572554096,212.545889182,283.475955878,200.4103174,56.6466996096,26.4189388677
 07/02  14:00:00,837.659836482,95.0265530945,332.96790043,0.0,65.1572554096,212.545889182,264.045544798,195.140651662,42.4850247072,26.4198684279
 07/02  15:00:00,836.888121744,95.0265530945,332.318629983,0.0,65.1572554096,212.545889182,269.227273385,186.159778479,56.6466996096,26.4207952965
 07/02  16:00:00,810.953740589,95.0265530945,331.494171547,0.0,65.1572554096,220.04316451,290.38627427,178.999197335,84.9700494144,26.4170275209
 07/02  17:00:00,764.637139847,95.0265530945,331.924267473,0.0,54.0258772165,184.38654557,299.252978309,187.976689121,84.9700494144,26.3062397736
 07/02  18:00:00,741.297715105,95.0265530945,338.136394293,0.0,44.4937663224,163.454314868,332.945632443,239.266826119,84.9700494144,8.7087569092
 07/02  19:00:00,744.209677154,95.0265530945,347.025704581,0.0,44.4937663224,155.95703954,337.388569276,263.343560266,56.6466996096,17.3983094001
 07/02  20:00:00,726.616826074,95.0265530945,357.238952025,0.0,44.4937663224,124.558693486,382.181157065,316.824931317,56.6466996096,8.70952613845
 07/02  21:00:00,745.924284426,95.0265530945,365.948060378,0.0,44.4937663224,124.558693486,400.52638726,340.64145185,42.4850247072,17.3999107027
 07/02  22:00:00,745.137021898,95.0265530945,375.871960613,0.0,34.9616554283,124.558693486,414.440940418,368.718418332,28.3233498048,17.3991722812
 07/02  23:00:00,759.733704035,95.0265530945,390.505576059,0.0,34.9616554283,124.558693486,404.672052652,381.800392604,14.1616749024,8.70998514619
 07/02  24:00:00,759.375552683,95.0265530945,403.600733892,0.0,34.9616554283,113.312780494,414.521455997,391.457218278,5.66466996096,17.3995677579
 07/03  01:00:00,784.230617685,95.0265530945,418.463344627,0.0,46.0930336215,113.312780494,413.915802463,399.543294427,5.66466996096,8.70783807473
 07/03  02:00:00,794.151232348,95.0265530945,429.401184607,0.0,46.0930336215,113.312780494,429.965896215,406.901998599,5.66466996096,17.3992276546
 07/03  03:00:00,791.106607691,95.0265530945,427.274491431,0.0,46.0930336215,113.312780494,428.369742829,413.996451584,5.66466996096,8.70862128434
 07/03  04:00:00,876.845374054,95.0265530945,423.610717736,0.0,100.150657288,148.969399434,421.528436929,398.465600357,5.66466996096,17.3981666114
 07/03  05:00:00,865.193313577,95.0265530945,422.169257293,0.0,100.150657288,149.894399434,628.302101064,603.125369232,14.1616749024,11.0150569303
 07/03  06:00:00,1095.07201219,95.8456091295,425.283186717,0.0,176.471037341,302.612436532,452.358156825,408.942960835,28.3233498048,15.0918461852
 07/03  07:00:00,1221.07203464,97.8412328714,424.85751093,0.0,243.2593065,310.10971186,433.883340068,365.074973261,42.4850247072,26.3233420994
 07/03  08:00:00,1250.00792462,98.7241498494,410.503733663,0.0,243.2593065,310.10971186,430.153238642,347.055041406,56.6466996096,26.4514976261
 07/03  09:00:00,1270.51809096,99.6098910222,395.889005887,0.0,243.2593065,302.612436532,404.992784611,335.968113209,42.4850247072,26.539646695
 07/03  10:00:00,1264.6815908,100.739201186,380.520110362,0.0,243.2593065,310.10971186,437.249219738,321.96028318,70.808374512,44.480562046
 07/03  11:00:00,1259.56427849,101.866334876,372.715003604,0.0,243.2593065,310.10971186,418.508614775,312.055333189,70.808374512,35.6449070745
 07/03  12:00:00,1216.72149614,102.967376032,370.539379504,0.0,243.2593065,310.10971186,412.117520162,305.839873095,70.808374512,35.4692725551
 07/03  13:00:00,1247.99306578,104.14082975,367.197676437,0.0,243.2593065,302.612436532,391.567203495,299.265714897,56.6466996096,35.6547889886
 07/03  14:00:00,1248.52536297,105.486855266,366.459331819,0.0,243.2593065,302.612436532,381.555242388,294.581381514,42.4850247072,44.4888361668
 07/03  15:00:00,1250.38939268,106.703475881,367.330740773,0.0,243.2593065,302.612436532,384.110676413,291.958732743,56.6466996096,35.5052440608
 07/03  16:00:00,1259.7464471,107.827006632,368.677651505,0.0,243.2593065,310.10971186,402.14021184,290.657212404,84.9700494144,26.5129500218
 07/03  17:00:00,1262.61474244,109.06492114,370.556613442,0.0,243.2593065,310.10971186,390.892551979,288.421847173,84.9700494144,17.5006553916
 07/03  18:00:00,999.162994558,95.0265530945,387.742264033,0.0,166.938926447,199.110933808,378.163981099,275.747719275,84.9700494144,17.4462124096
 07/03  19:00:00,998.79758847,95.0265530945,394.501738123,0.0,166.938926447,191.61365848,364.950221711,290.860775038,56.6466996096,17.4427470633
 07/03  20:00:00,878.778631011,95.0265530945,405.241696837,0.0,100.150657288,124.558693486,419.274328849,345.180055775,56.6466996096,17.4475734644
 07/03  21:00:00,864.240896578,95.0265530945,419.64756776,0.0,100.150657288,124.558693486,414.517388313,363.320604941,42.4850247072,8.7117586641
 07/03  22:00:00,802.575708518,95.0265530945,426.634770648,0.0,46.0930336215,124.558693486,434.772041892,389.049448945,28.3233498048,17.3992431422
 07/03  23:00:00,797.906060327,95.0265530945,422.373272556,0.0,46.0930336215,124.558693486,432.971864179,401.411731688,14.1616749024,17.3984575892
 07/03  24:00:00,779.268667308,95.0265530945,417.784669267,0.0,46.0930336215,113.312780494,425.975424723,411.601149376,5.66466996096,8.70960538607
 07/04  01:00:00,762.819050109,95.0265530945,412.741149703,0.0,34.9616554283,113.312780494,444.926667452,421.864975648,5.66466996096,17.3970218436
 07/04  02:00:00,761.568404415,95.0265530945,406.940413858,0.0,34.9616554283,113.312780494,444.387684268,430.012839185,5.66466996096,8.71017512183
 07/04  03:00:00,761.497126496,95.0265530945,401.134469691,0.0,34.9616554283,113.312780494,460.607065523,437.544123742,5.66466996096,17.3982718205
 07/04  04:00:00,770.544128512,95.0265530945,394.272563312,0.0,44.4937663224,113.312780494,445.910101253,431.537275948,5.66466996096,8.70815534357
 07/04  05:00:00,753.178127294,95.0265530945,393.850829875,0.0,44.4937663224,113.312780494,459.104373324,427.545655173,14.1616749024,17.3970432485
 07/04  06:00:00,820.334655243,95.0265530945,402.060406091,0.0,54.0258772165,176.889270242,388.866306983,351.834113712,28.3233498048,8.70884346603
 07/04  07:00:00,840.196766603,95.0265530945,413.276944897,0.0,54.0258772165,184.38654557,388.057293292,328.173796989,42.4850247072,17.3984715964
 07/04  08:00:00,928.900851695,95.0265530945,420.906619224,0.0,65.1572554096,220.04316451,383.638662949,309.524513218,56.6466996096,17.467450121
 07/04  09:00:00,911.214435101,95.0265530945,409.438146227,0.0,65.1572554096,212.545889182,368.857553575,300.068415574,42.4850247072,26.3041132938
 07/04  10:00:00,905.913253791,95.0265530945,395.46969149,0.0,65.1572554096,220.04316451,394.44806915,297.223431387,70.808374512,26.4162632511
 07/04  11:00:00,899.582240528,95.0265530945,387.304563778,0.0,65.1572554096,220.04316451,389.958655002,292.733341346,70.808374512,26.4169391435
 07/04  12:00:00,892.944891424,95.0265530945,381.252571415,0.0,65.1572554096,220.04316451,383.189373197,285.963395786,70.808374512,26.4176028986
 07/04  13:00:00,880.334645335,95.0265530945,375.655406795,0.0,65.1572554096,212.545889182,362.731792998,279.666829455,56.6466996096,26.4182639327
 07/04  14:00:00,877.978169876,95.0265530945,373.144294628,0.0,65.1572554096,212.545889182,343.744063713,274.84011612,42.4850247072,26.4189228855
 07/04  15:00:00,876.886521011,95.0265530945,371.993844353,0.0,65.1572554096,212.545889182,356.070215821,273.00935999,56.6466996096,26.4141562223
 07/04  16:00:00,850.496450021,95.0265530945,370.857301174,0.0,65.1572554096,220.04316451,382.000333026,270.615367091,84.9700494144,26.4149165211
 07/04  17:00:00,805.712902944,95.0265530945,373.002179578,0.0,54.0258772165,184.38654557,376.509569297,273.994477916,84.9700494144,17.5450419666
 07/04  18:00:00,779.269857647,95.0265530945,377.354768183,0.0,44.4937663224,163.454314868,417.270170263,314.902944455,84.9700494144,17.3971763939
 07/04  19:00:00,779.581137062,95.0265530945,383.143520231,0.0,44.4937663224,155.95703954,387.011787323,321.656165678,56.6466996096,8.70892203567
 07/04  20:00:00,766.950048384,95.0265530945,394.947301522,0.0,44.4937663224,124.558693486,441.178926259,367.133598511,56.6466996096,17.3986281385
 07/04  21:00:00,794.726707185,95.0265530945,410.343198748,0.0,44.4937663224,124.558693486,446.506670847,386.623852587,42.4850247072,17.397793553
 07/04  22:00:00,801.072140555,95.0265530945,421.494107625,0.0,34.9616554283,124.558693486,447.971327705,410.938739118,28.3233498048,8.70923878201
 07/04  23:00:00,796.092035206,95.0265530945,415.998087756,0.0,34.9616554283,124.558693486,455.902965529,424.344753775,14.1616749024,17.3965368512
 07/04  24:00:00,775.475842797,95.0265530945,409.462403278,0.0,34.9616554283,113.312780494,452.523887216,438.149216409,5.66466996096,8.71000084541
 07/05  01:00:00,782.534096429,95.0265530945,402.086012797,0.0,46.0930336215,113.312780494,473.501612696,450.439236508,5.66466996096,17.3977062269
 07/05  02:00:00,780.678844592,95.0265530945,394.880552286,0.0,46.0930336215,113.312780494,472.772255613,458.399781877,5.66466996096,8.70780377532
 07/05  03:00:00,781.446211671,95.0265530945,389.61414299,0.0,46.0930336215,113.312780494,487.004806657,463.941206869,5.66466996096,17.3989298273
 07/05  04:00:00,864.828654789,95.0265530945,379.325190731,0.0,100.150657288,148.969399434,458.546805605,444.173709222,5.66466996096,8.70842642201
 07/05  05:00:00,853.103613478,95.0265530945,385.092637341,0.0,100.150657288,149.894399434,801.201737822,769.641837139,14.1616749024,17.3982257799
 07/05  06:00:00,1071.98025238,96.0295343541,394.831618113,0.0,176.471037341,302.612436532,521.089105212,475.369050886,28.3233498048,17.3967045212
 07/05  07:00:00,1202.89004961,97.7175287302,407.360173407,0.0,243.2593065,310.10971186,464.260942508,404.22099345,42.4850247072,17.5549243509
 07/05  08:00:00,1247.0376959,98.4383424744,408.987630285,0.0,243.2593065,310.10971186,453.546087142,370.454910613,56.6466996096,26.4444769199
 07/05  09:00:00,1261.21843118,99.1811625715,386.470147141,0.0,243.2593065,302.612436532,426.713518163,348.843526566,42.4850247072,35.3849668893
 07/05  10:00:00,1255.3129434,99.7915899066,364.337041518,0.0,243.2593065,310.10971186,436.367483831,329.981160253,70.808374512,35.5779490653
 07/05  11:00:00,1248.01895323,100.357556112,352.49847961,0.0,243.2593065,310.10971186,427.263845386,320.801574524,70.808374512,35.6538963508
 07/05  12:00:00,1199.55562013,101.102068894,347.148227639,0.0,243.2593065,310.10971186,416.004803975,309.720277815,70.808374512,35.4761516488
 07/05  13:00:00,1228.5332776,102.356254494,343.680499842,0.0,243.2593065,302.612436532,400.400795849,299.196348491,56.6466996096,44.5577477482
 07/05  14:00:00,1224.14330876,103.783585174,340.690585869,0.0,243.2593065,302.612436532,367.638661159,289.581301687,42.4850247072,35.5723347646
 07/05  15:00:00,1221.95086443,105.763815721,337.339787284,0.0,243.2593065,302.612436532,361.92500535,269.76776125,56.6466996096,35.5105444909
 07/05  16:00:00,1227.3341382,108.221861067,333.735838028,0.0,243.2593065,310.10971186,361.011843211,249.532674975,84.9700494144,26.5091188212
 07/05  17:00:00,1224.8662217,110.461383694,329.661666089,0.0,243.2593065,310.10971186,349.881164661,238.668305362,84.9700494144,26.2428098842
 07/05  18:00:00,961.746880002,95.0265530945,347.178216996,0.0,166.938926447,199.110933808,331.958328669,238.258376508,84.9700494144,8.72990274667
 07/05  19:00:00,962.720073362,95.0265530945,354.888535081,0.0,166.938926447,191.61365848,327.95886071,253.866348567,56.6466996096,17.4458125335
 07/05  20:00:00,838.059230505,95.0265530945,360.648029192,0.0,100.150657288,124.558693486,386.808345337,312.717501131,56.6466996096,17.4441445963
 07/05  21:00:00,820.38006102,95.0265530945,371.789621257,0.0,100.150657288,124.558693486,398.324772097,338.437286369,42.4850247072,17.4024610208
 07/05  22:00:00,773.353076214,95.0265530945,390.641467415,0.0,46.0930336215,124.558693486,404.709980291,367.678952748,28.3233498048,8.7076777375
 07/05  23:00:00,785.366414489,95.0265530945,400.362607493,0.0,46.0930336215,124.558693486,411.166848332,379.606485123,14.1616749024,17.3986883069
 07/05  24:00:00,779.644969275,95.0265530945,405.943661258,0.0,46.0930336215,113.312780494,401.424520313,387.051527989,5.66466996096,8.70832236389
 07/06  01:00:00,786.948543249,95.0265530945,412.341811915,0.0,46.0930336215,113.312780494,416.340013436,393.278208672,5.66466996096,17.3971348023
 07/06  02:00:00,794.280691607,95.0265530945,421.74918734,0.0,46.0930336215,113.312780494,418.349617965,401.263047455,5.66466996096,11.4219005493
 07/06  03:00:00,789.528056911,95.0265530945,418.600327417,0.0,46.0930336215,113.312780494,431.090230446,410.742836523,5.66466996096,14.6827239625
 07/06  04:00:00,872.272103425,95.0265530945,413.838146799,0.0,100.150657288,148.969399434,422.522438848,399.460500061,5.66466996096,17.3972688259
 07/06  05:00:00,856.423615179,95.2231046743,411.774740084,0.0,100.150657288,149.894399434,558.960788986,536.09016487,14.1616749024,8.70894921327
 07/06  06:00:00,1087.72663902,98.732034477,415.819558575,0.0,176.471037341,302.612436532,432.505484278,386.784791691,28.3233498048,17.3973427821
 07/06  07:00:00,1219.66410664,101.498140713,420.340320937,0.0,243.2593065,310.10971186,408.985367429,348.948426329,42.4850247072,17.5519163928
 07/06  08:00:00,1244.70672662,102.990297551,401.137391321,0.0,243.2593065,310.10971186,405.939205699,322.848988187,56.6466996096,26.4435179021
 07/06  09:00:00,1255.91961915,104.19330573,376.096807476,0.0,243.2593065,302.612436532,382.278948532,304.406458147,42.4850247072,35.3874656776
 07/06  10:00:00,1244.58350174,105.318075847,354.425397809,0.0,243.2593065,310.10971186,398.507686436,292.119663503,70.808374512,35.5796484209
 07/06  11:00:00,1236.41467157,106.596541343,342.847179433,0.0,243.2593065,310.10971186,400.03614467,284.664718573,70.808374512,44.5630515853
 07/06  12:00:00,1192.56122497,108.33645838,338.746507489,0.0,243.2593065,310.10971186,372.790384091,275.381871454,70.808374512,26.6001381253
 07/06  13:00:00,1224.01460326,110.481990735,334.695984311,0.0,243.2593065,302.612436532,365.020372011,263.826819486,56.6466996096,44.5468529159
 07/06  14:00:00,1220.2952014,112.635291405,329.42761385,0.0,243.2593065,302.612436532,326.745090576,248.686893671,42.4850247072,35.5731721978
 07/06  15:00:00,1216.05300734,115.644859466,322.949345545,0.0,243.2593065,302.612436532,316.26302426,224.105246235,56.6466996096,35.5110784154
 07/06  16:00:00,1220.84717012,118.6072816,318.871432235,0.0,243.2593065,310.10971186,314.550862007,203.077382114,84.9700494144,26.5034304784
 07/06  17:00:00,1224.9695324,120.774894328,319.787763226,0.0,243.2593065,310.10971186,288.613585404,177.403967722,84.9700494144,26.2395682679
 07/06  18:00:00,941.753827656,95.0265530945,329.023254235,0.0,166.938926447,199.110933808,294.697148563,192.28620063,84.9700494144,17.4408985188
 07/06  19:00:00,950.479057107,95.0265530945,343.144200913,0.0,166.938926447,191.61365848,285.513348698,220.133674357,56.6466996096,8.73297473163
 07/06  20:00:00,832.411552921,95.0265530945,354.287229526,0.0,100.150657288,124.558693486,358.120494779,284.029177334,56.6466996096,17.4446178356
 07/06  21:00:00,818.309253086,95.0265530945,368.332109179,0.0,100.150657288,124.558693486,375.651919982,315.763878677,42.4850247072,17.4030165982
 07/06  22:00:00,785.03361621,95.0265530945,405.418360336,0.0,46.0930336215,124.558693486,392.334053477,355.302796368,28.3233498048,8.70790730401
 07/06  23:00:00,807.511298362,95.0265530945,429.06770774,0.0,46.0930336215,124.558693486,403.911688475,372.353530118,14.1616749024,17.3964834551
 07/06  24:00:00,800.321383858,95.0265530945,435.469427558,0.0,46.0930336215,113.312780494,397.042040347,382.668832742,5.66466996096,8.7085376439
 07/07  01:00:00,795.415892679,95.0265530945,431.398207812,0.0,46.0930336215,113.312780494,414.267229847,391.20502687,5.66466996096,17.3975330163
 07/07  02:00:00,791.317928659,95.0265530945,427.993067079,0.0,46.0930336215,113.312780494,421.796679799,398.735623205,5.66466996096,17.3963866334
 07/07  03:00:00,787.466424022,95.0265530945,424.918827334,0.0,46.0930336215,113.312780494,420.683231496,406.310108026,5.66466996096,8.70845350881
 07/07  04:00:00,876.495025301,95.0265530945,421.769950688,0.0,100.150657288,148.969399434,415.553945157,392.491728035,5.66466996096,17.3975471612
 07/07  05:00:00,867.759997825,95.7608564718,422.032020314,0.0,100.150657288,149.894399434,517.980604002,495.109851235,14.1616749024,8.70907786432
 07/07  06:00:00,1092.9922813,101.106709408,415.390568248,0.0,176.471037341,302.612436532,395.117935962,349.397062576,28.3233498048,17.3975235814
 07/07  07:00:00,1186.6986996,105.2934895,379.798200985,0.0,243.2593065,310.10971186,365.878942696,305.842290322,42.4850247072,17.5516276668
 07/07  08:00:00,1202.89650877,107.09581531,350.2642254,0.0,243.2593065,310.10971186,364.161515731,281.071943884,56.6466996096,26.4428722369
 07/07  09:00:00,1225.25415588,108.60671544,337.577952048,0.0,243.2593065,302.612436532,336.632325599,258.761025485,42.4850247072,35.386275407
 07/07  10:00:00,1224.32902909,110.261239006,328.56951515,0.0,243.2593065,310.10971186,345.248214955,238.861885664,70.808374512,35.5779547797
 07/07  11:00:00,1219.94386968,112.208292905,322.664694919,0.0,243.2593065,310.10971186,334.880221475,219.514902693,70.808374512,44.55694427
 07/07  12:00:00,1183.35873274,114.337959595,324.024182807,0.0,243.2593065,310.10971186,285.92989223,188.523910226,70.808374512,26.5976074918
 07/07  13:00:00,1221.65538323,116.827801069,325.339079944,0.0,243.2593065,302.612436532,272.123358678,170.93309905,56.6466996096,44.5435600179
 07/07  14:00:00,1235.59237754,123.007605474,330.561303052,0.0,243.2593065,302.612436532,210.009620423,131.954210811,42.4850247072,35.5703849048
 07/07  15:00:00,1250.52679704,134.44543181,332.964679048,0.0,243.2593065,302.612436532,178.982290029,86.827383285,56.6466996096,35.5082071341
 07/07  16:00:00,1268.96639333,148.031502261,331.15415183,0.0,243.2593065,310.10971186,168.702418221,57.230848265,84.9700494144,26.5015205415
 07/07  17:00:00,1278.88740051,157.629938587,331.489349459,0.0,243.2593065,310.10971186,149.243897075,38.0340389492,84.9700494144,26.2398087114
 07/07  18:00:00,957.425171718,95.0432469531,338.171476749,0.0,166.938926447,199.110933808,173.377122755,79.6768915761,84.9700494144,8.73018176468
 07/07  19:00:00,952.484311152,95.0811372302,340.776614264,0.0,166.938926447,191.61365848,174.437613067,100.345525278,56.6466996096,17.4453881804
 07/07  20:00:00,814.287187875,95.0265530945,334.746013374,0.0,100.150657288,124.558693486,239.634338911,165.544095397,56.6466996096,17.4435439049
 07/07  21:00:00,772.203960648,95.0265530945,325.132197374,0.0,100.150657288,124.558693486,294.465299402,234.578302873,42.4850247072,17.4019718219
 07/07  22:00:00,734.442544945,95.0265530945,353.025540064,0.0,46.0930336215,124.558693486,352.547103082,315.51636389,28.3233498048,8.70738938702
 07/07  23:00:00,773.586246441,95.0265530945,392.061069739,0.0,46.0930336215,124.558693486,376.998675906,345.438958111,14.1616749024,17.3980428932
 07/07  24:00:00,770.759827683,95.0265530945,402.716635562,0.0,46.0930336215,113.312780494,372.513305765,358.140681969,5.66466996096,8.70795383508
 07/08  01:00:00,779.530816598,95.0265530945,412.539650194,0.0,46.0930336215,113.312780494,390.887733602,367.826731301,5.66466996096,17.3963323396
 07/08  02:00:00,780.98058745,95.0265530945,414.283746493,0.0,46.0930336215,113.312780494,389.083428118,374.710405437,5.66466996096,8.70835271973
 07/08  03:00:00,782.036112337,95.0265530945,415.412527407,0.0,46.0930336215,113.312780494,402.986704464,379.924760798,5.66466996096,17.3972737048
 07/08  04:00:00,792.536063836,95.0265530945,415.687007584,0.0,55.6251445156,113.312780494,395.655663772,372.594776812,5.66466996096,17.3962169997
 07/08  05:00:00,762.660306682,95.0265530945,395.798651707,0.0,55.6251445156,113.312780494,385.747589751,362.877546822,14.1616749024,8.70836802702
 07/08  06:00:00,808.809865202,95.0265530945,370.343721487,0.0,65.1572554096,176.889270242,322.780511059,277.061536878,28.3233498048,17.3956243764
 07/08  07:00:00,914.556092599,96.0925741611,352.195981912,0.0,109.682768182,220.96816451,394.772434961,343.578454548,42.4850247072,8.70895570571
 07/08  08:00:00,919.766085311,96.2050511281,348.161429306,0.0,109.682768182,220.96816451,370.838618188,296.712477463,56.6466996096,17.479441115
 07/08  09:00:00,1014.15387706,98.5290574752,334.306370023,0.0,131.945524568,266.955817592,320.650307832,251.839120832,42.4850247072,26.3261622928
 07/08  10:00:00,1015.81676021,98.9354724436,328.852281465,0.0,131.945524568,274.45309292,316.949809399,219.704409413,70.808374512,26.4370254735
 07/08  11:00:00,1029.16528058,100.018260359,335.57559387,0.0,131.945524568,274.45309292,273.550814582,176.304631282,70.808374512,26.4378087874
 07/08  12:00:00,1006.43741028,102.450490117,340.824806967,0.0,131.945524568,274.45309292,239.545035979,142.307484906,70.808374512,26.4291765605
 07/08  13:00:00,1001.76664602,105.138513765,340.807457086,0.0,131.945524568,266.955817592,200.297391994,117.219599859,56.6466996096,26.431092526
 07/08  14:00:00,1004.79988772,107.942395361,340.977539193,0.0,131.945524568,266.955817592,168.400803816,99.4834395235,42.4850247072,26.4323395855
 07/08  15:00:00,914.873364989,95.0265530945,340.681385086,0.0,109.682768182,212.545889182,147.435498562,55.5518734557,56.6466996096,35.2369254964
 07/08  16:00:00,922.944440615,95.0265530945,341.442745214,0.0,109.682768182,220.04316451,169.9400784,58.5381520092,84.9700494144,26.4318769766
 07/08  17:00:00,881.120440992,95.0265530945,342.022388764,0.0,109.682768182,220.04316451,165.667165155,63.1513183729,84.9700494144,17.5457973678
 07/08  18:00:00,840.950577176,95.0265530945,340.866560652,0.0,100.150657288,199.110933808,200.782804219,98.4149594383,84.9700494144,17.3977953659
 07/08  19:00:00,834.578359492,95.0265530945,341.242172789,0.0,100.150657288,191.61365848,190.97525237,125.62142508,56.6466996096,8.70712768047
 07/08  20:00:00,712.764612107,95.0265530945,330.798799199,0.0,55.6251445156,124.558693486,266.847922777,192.803586175,56.6466996096,17.3976369917
 07/08  21:00:00,719.424880675,95.0265530945,328.251108452,0.0,55.6251445156,124.558693486,271.724644083,220.531970389,42.4850247072,8.70764898755
 07/08  22:00:00,707.807495633,95.0265530945,327.651358235,0.0,46.0930336215,124.558693486,297.6063158,251.887040736,28.3233498048,17.3959252595
 07/08  23:00:00,706.823730306,95.0265530945,326.413198646,0.0,46.0930336215,124.558693486,302.600188521,279.730295561,14.1616749024,8.70821805776
 07/08  24:00:00,707.329575119,95.0265530945,337.647424743,0.0,46.0930336215,113.312780494,343.050825445,319.988994956,5.66466996096,17.3971605281
 07/09  01:00:00,711.425765149,95.0265530945,351.119279983,0.0,34.9616554283,113.312780494,366.004129725,342.943724844,5.66466996096,17.3957349201
 07/09  02:00:00,723.72814381,95.0265530945,362.994037434,0.0,34.9616554283,113.312780494,372.460380745,358.087657399,5.66466996096,8.70805338581
 07/09  03:00:00,735.959661171,95.0265530945,376.502270469,0.0,34.9616554283,113.312780494,392.798296671,369.73697486,5.66466996096,17.3966518509
 07/09  04:00:00,758.29915746,95.0265530945,389.9223332,0.0,44.4937663224,113.312780494,382.75338632,368.380139876,5.66466996096,8.70857648276
 07/09  05:00:00,735.060108483,95.0265530945,377.303684397,0.0,44.4937663224,113.312780494,394.207483774,362.65081671,14.1616749024,17.3949921613
 07/09  06:00:00,786.366274773,95.0265530945,357.336876055,0.0,54.0258772165,176.889270242,316.863613033,279.831135846,28.3233498048,8.70912738221
 07/09  07:00:00,785.231907793,95.0265530945,349.297850986,0.0,54.0258772165,184.38654557,314.052881233,254.171841341,42.4850247072,17.3960151841
 07/09  08:00:00,863.060362959,95.0265530945,348.429433224,0.0,65.1572554096,220.04316451,300.899894414,226.784797866,56.6466996096,17.4683969391
 07/09  09:00:00,849.206908171,95.0265530945,342.824497853,0.0,65.1572554096,212.545889182,267.289528364,207.263269363,42.4850247072,17.5412342934
 07/09  10:00:00,849.962508725,95.0265530945,336.983963392,0.0,65.1572554096,220.04316451,292.674745016,195.457163295,70.808374512,26.4092072089
 07/09  11:00:00,846.182494893,95.0265530945,332.795836593,0.0,65.1572554096,220.04316451,287.7661406,190.548639027,70.808374512,26.4091270603
 07/09  12:00:00,841.257436267,95.0265530945,329.660682809,0.0,65.1572554096,220.04316451,277.086351358,179.868795572,70.808374512,26.4091812737
 07/09  13:00:00,835.149474955,95.0265530945,330.728640396,0.0,65.1572554096,212.545889182,239.601596214,156.54565225,56.6466996096,26.4092443546
 07/09  14:00:00,839.279078524,95.0265530945,331.849385672,0.0,65.1572554096,212.545889182,199.866597713,130.972265152,42.4850247072,26.4093078541
 07/09  15:00:00,849.110261365,95.0265530945,338.761787615,0.0,65.1572554096,212.545889182,197.541535198,114.485464385,56.6466996096,26.4093712032
 07/09  16:00:00,826.860480133,95.0265530945,341.028908272,0.0,65.1572554096,220.04316451,216.217686792,104.838081081,84.9700494144,26.4095562965
 07/09  17:00:00,780.111906884,95.0265530945,341.30888241,0.0,54.0258772165,184.38654557,231.002126734,119.731795249,84.9700494144,26.3002820704
 07/09  18:00:00,733.336059733,95.0265530945,329.763718974,0.0,44.4937663224,163.454314868,269.431463342,175.753841467,84.9700494144,8.70757246059
 07/09  19:00:00,726.590999813,95.0265530945,331.359411544,0.0,44.4937663224,155.95703954,322.087306424,248.044933915,56.6466996096,17.3956728995
 07/09  20:00:00,732.723416813,95.0265530945,363.305239763,0.0,44.4937663224,124.558693486,390.036986556,324.682221564,56.6466996096,8.70806538257
 07/09  21:00:00,755.630099653,95.0265530945,375.781265321,0.0,44.4937663224,124.558693486,404.74898803,344.867269218,42.4850247072,17.396694105
 07/09  22:00:00,752.390813734,95.0265530945,383.580924889,0.0,34.9616554283,124.558693486,415.639917078,369.920963461,28.3233498048,17.3956038117
 07/09  23:00:00,761.062570063,95.0265530945,392.008693352,0.0,34.9616554283,124.558693486,403.707861203,380.838149248,14.1616749024,8.70803705287
 07/09  24:00:00,757.866097154,95.0265530945,401.993684644,0.0,34.9616554283,113.312780494,412.826049216,389.764723026,5.66466996096,17.3966562288
 07/10  01:00:00,779.402756764,95.0265530945,413.21739446,0.0,46.0930336215,113.312780494,411.677545599,397.304436709,5.66466996096,8.70843892952
 07/10  02:00:00,790.204381926,95.0265530945,424.908744863,0.0,46.0930336215,113.312780494,428.10199151,405.04271508,5.66466996096,17.394606469
 07/10  03:00:00,794.869299941,95.0265530945,430.526984083,0.0,46.0930336215,113.312780494,426.871315346,412.497751918,5.66466996096,8.70889346731
 07/10  04:00:00,880.636309284,95.0265530945,426.893502895,0.0,100.150657288,148.969399434,420.889148346,397.827487732,5.66466996096,17.396990653
 07/10  05:00:00,869.928375162,95.0265530945,425.845467552,0.0,100.150657288,149.894399434,610.122991941,587.25461604,14.1616749024,8.70670099811
 07/10  06:00:00,1083.59174995,96.2353026584,411.549068825,0.0,176.471037341,302.612436532,438.701717357,392.981678956,28.3233498048,17.3966885964
 07/10  07:00:00,1187.43063865,98.7583874255,387.913122106,0.0,243.2593065,310.10971186,400.191347134,340.155218478,42.4850247072,17.5511039486
 07/10  08:00:00,1216.74745315,100.071576838,373.65332923,0.0,243.2593065,310.10971186,409.396454478,317.504599494,56.6466996096,35.2451553743
 07/10  09:00:00,1241.0065843,101.219246946,362.626096702,0.0,243.2593065,302.612436532,375.238766655,306.213314335,42.4850247072,26.540427613
 07/10  10:00:00,1240.0323501,102.355813529,352.206614256,0.0,243.2593065,310.10971186,403.154552064,296.773774509,70.808374512,35.5724030425
 07/10  11:00:00,1237.27958305,103.639310894,346.670132964,0.0,243.2593065,310.10971186,403.961053101,288.606854682,70.808374512,44.545823907
 07/10  12:00:00,1193.59479416,104.930258755,343.312635595,0.0,243.2593065,310.10971186,377.868353733,280.467703002,70.808374512,26.5922762191
 07/10  13:00:00,1225.31615809,106.551350487,339.981491804,0.0,243.2593065,302.612436532,371.238545186,270.057209779,56.6466996096,44.5346357967
 07/10  14:00:00,1223.02990984,108.338560087,336.301337807,0.0,243.2593065,302.612436532,336.368018676,258.320738379,42.4850247072,35.5622555899
 07/10  15:00:00,1219.74219247,110.643114161,331.229493119,0.0,243.2593065,302.612436532,334.197228152,242.050672105,56.6466996096,35.4998564365
 07/10  16:00:00,1223.96286431,113.4477003,326.227703154,0.0,243.2593065,310.10971186,334.740058261,223.268389922,84.9700494144,26.5016189241
 07/10  17:00:00,1222.20149057,115.54452131,322.93425854,0.0,243.2593065,310.10971186,324.48762664,213.280118546,84.9700494144,26.2374586798
 07/10  18:00:00,962.240149005,95.0265530945,348.011472226,0.0,166.938926447,199.110933808,312.557777774,218.855763586,84.9700494144,8.7319647734
 07/10  19:00:00,970.938656691,95.0265530945,363.615613255,0.0,166.938926447,191.61365848,310.405760294,236.316774727,56.6466996096,17.4422859575
 07/10  20:00:00,847.941867107,95.0265530945,371.183259611,0.0,100.150657288,124.558693486,373.125827866,299.037083125,56.6466996096,17.4420451316
 07/10  21:00:00,832.657920719,95.0265530945,385.007465429,0.0,100.150657288,124.558693486,388.947254883,329.060640268,42.4850247072,17.4015899078
 07/10  22:00:00,779.293158811,95.0265530945,400.564095628,0.0,46.0930336215,124.558693486,396.543269431,359.51145616,28.3233498048,8.70846346643
 07/10  23:00:00,798.170470594,95.0265530945,420.010211473,0.0,46.0930336215,124.558693486,406.291745868,374.735347297,14.1616749024,17.3947236683
 07/10  24:00:00,794.473234031,95.0265530945,430.368558979,0.0,46.0930336215,113.312780494,402.490012776,388.116359619,5.66466996096,8.70898319661
 07/11  01:00:00,786.193586997,95.0265530945,423.974167436,0.0,46.0930336215,113.312780494,422.757656827,399.697534236,5.66466996096,17.3954526306
 07/11  02:00:00,780.528386576,95.0265530945,419.096401056,0.0,46.0930336215,113.312780494,420.989092763,406.61783663,5.66466996096,8.70658617187
 07/11  03:00:00,778.868857361,95.0265530945,417.446573522,0.0,46.0930336215,113.312780494,433.73102453,410.670131658,5.66466996096,17.3962229106
 07/11  04:00:00,871.332337762,95.0265530945,416.959233446,0.0,100.150657288,148.969399434,407.868614721,393.496963787,5.66466996096,8.70698097285
