Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  05:00:00,863.157235351,95.206521217,418.601658482,0.0,100.150657288,149.894399434,554.646340558,523.089181104,14.1616749024,17.3954845515
 07/11  06:00:00,1098.07666109,99.3616199697,423.798106249,0.0,176.471037341,302.612436532,415.839526143,378.808758837,28.3233498048,8.70741750151
 07/11  07:00:00,1217.7416838,102.361368493,416.591299933,0.0,243.2593065,310.10971186,411.710197257,342.909616688,42.4850247072,26.315555861
 07/11  08:00:00,1244.18908533,104.178803143,398.531898097,0.0,243.2593065,310.10971186,408.22766014,325.144272048,56.6466996096,26.4366884821
 07/11  09:00:00,1267.75373219,105.659836584,386.339437843,0.0,243.2593065,302.612436532,388.541759338,310.688125461,42.4850247072,35.3686091699
 07/11  10:00:00,1265.29160997,107.047093768,374.108773219,0.0,243.2593065,310.10971186,404.550553831,298.184758275,70.808374512,35.5574210446
 07/11  11:00:00,1254.89796558,108.530631257,360.153685249,0.0,243.2593065,310.10971186,393.25578623,286.81748415,70.808374512,35.6299275686
 07/11  12:00:00,1202.72086807,110.100864818,347.519569703,0.0,243.2593065,310.10971186,385.953485449,279.690698694,70.808374512,35.4544122431
 07/11  13:00:00,1229.09995146,111.768191292,338.309607719,0.0,243.2593065,302.612436532,363.531634517,271.249698155,56.6466996096,35.6352367532
 07/11  14:00:00,1225.98071814,113.500775855,333.870173144,0.0,243.2593065,302.612436532,337.744494775,257.383940425,42.4850247072,37.875529643
 07/11  15:00:00,1222.30703338,114.927434872,329.369729652,0.0,243.2593065,302.612436532,335.594248541,245.727673196,56.6466996096,33.2198757351
 07/11  16:00:00,1225.4467987,116.276943752,324.867496248,0.0,243.2593065,310.10971186,355.373628477,235.077215598,84.9700494144,35.3263634646
 07/11  17:00:00,1221.86814231,117.466374741,320.804512725,0.0,243.2593065,310.10971186,329.956428129,227.487373133,84.9700494144,17.4990055814
 07/11  18:00:00,960.728689826,95.0265530945,346.421591845,0.0,166.938926447,199.110933808,348.68186257,246.26802967,84.9700494144,17.4437834853
 07/11  19:00:00,970.706250026,95.0265530945,364.004308491,0.0,166.938926447,191.61365848,339.77988385,265.691489723,56.6466996096,17.4416945168
 07/11  20:00:00,850.09492471,95.0265530945,374.256930068,0.0,100.150657288,124.558693486,392.810584822,318.724222884,56.6466996096,17.439662329
 07/11  21:00:00,840.769975463,95.0265530945,394.334112522,0.0,100.150657288,124.558693486,394.047416981,342.851633197,42.4850247072,8.71075907646
 07/11  22:00:00,794.534963282,95.0265530945,416.869557931,0.0,46.0930336215,124.558693486,417.927652467,372.210155066,28.3233498048,17.3941475964
 07/11  23:00:00,803.447804413,95.0265530945,425.669984297,0.0,46.0930336215,124.558693486,406.979262743,384.108933535,14.1616749024,8.70865430527
 07/11  24:00:00,791.180817242,95.0265530945,426.028130766,0.0,46.0930336215,113.312780494,412.68554314,389.624384745,5.66466996096,17.3964884341
 07/12  01:00:00,791.901431717,95.0265530945,426.962442538,0.0,46.0930336215,113.312780494,408.897140467,394.526143786,5.66466996096,8.70632672012
 07/12  02:00:00,789.856987856,95.0265530945,425.893624478,0.0,46.0930336215,113.312780494,425.657824103,402.597606926,5.66466996096,17.3955472161
 07/12  03:00:00,783.824436289,95.0265530945,420.279708893,0.0,46.0930336215,113.312780494,427.128949949,412.757643307,5.66466996096,8.70663668031
 07/12  04:00:00,868.767510642,95.0265530945,413.326235159,0.0,100.150657288,148.969399434,425.209186908,402.150037161,5.66466996096,17.3944797858
 07/12  05:00:00,853.692723236,95.788035771,410.355610068,0.0,100.150657288,149.894399434,543.412073603,520.543371144,14.1616749024,8.70702755611
 07/12  06:00:00,1090.60767162,100.814263309,416.453088225,0.0,176.471037341,302.612436532,417.310219558,371.592225574,28.3233498048,17.3946441791
 07/12  07:00:00,1214.32419563,104.690125349,410.957821717,0.0,243.2593065,310.10971186,394.315737306,326.246362887,42.4850247072,25.5843497115
 07/12  08:00:00,1233.544027,106.431487677,385.376370861,0.0,243.2593065,310.10971186,389.298021229,305.485800924,56.6466996096,27.1655206957
 07/12  09:00:00,1247.91949112,107.880865533,363.351860126,0.0,243.2593065,302.612436532,359.4588417,290.440455491,42.4850247072,26.5333615019
 07/12  10:00:00,1239.56240468,109.234431841,344.597377978,0.0,243.2593065,310.10971186,385.943296157,279.565109734,70.808374512,35.5698119112
 07/12  11:00:00,1235.27395536,110.685890113,337.212180227,0.0,243.2593065,310.10971186,387.397234386,272.0481306,70.808374512,44.5407292742
 07/12  12:00:00,1191.39491242,112.465972166,333.494709267,0.0,243.2593065,310.10971186,357.860649712,260.467276963,70.808374512,26.5849982361
 07/12  13:00:00,1219.50642809,114.571717689,326.898486327,0.0,243.2593065,302.612436532,345.390465015,244.21555691,56.6466996096,44.5282084951
 07/12  14:00:00,1214.53974113,116.82002102,320.442229613,0.0,243.2593065,302.612436532,307.198190309,229.155020175,42.4850247072,35.5581454263
 07/12  15:00:00,1213.5636934,119.770222781,317.227795335,0.0,243.2593065,302.612436532,302.568954379,210.426720757,56.6466996096,35.4955340129
 07/12  16:00:00,1223.25959052,121.79157523,317.779743193,0.0,243.2593065,310.10971186,305.245769363,193.777153386,84.9700494144,26.4985665628
 07/12  17:00:00,1227.00177369,123.733983709,318.064435635,0.0,243.2593065,310.10971186,278.864955259,176.396414636,84.9700494144,17.4984912087
 07/12  18:00:00,950.161838973,95.0265530945,336.460028609,0.0,166.938926447,199.110933808,319.37643821,216.962965241,84.9700494144,17.4434235546
 07/12  19:00:00,971.727653978,95.0265530945,364.015640075,0.0,166.938926447,191.61365848,322.094958813,248.007395621,56.6466996096,17.4408635827
 07/12  20:00:00,852.440466044,95.0265530945,375.6295016,0.0,100.150657288,124.558693486,375.37160949,301.284353444,56.6466996096,17.4405564357
 07/12  21:00:00,830.00080429,95.0265530945,381.977764295,0.0,100.150657288,124.558693486,387.150801338,327.265660416,42.4850247072,17.4001162145
 07/12  22:00:00,767.67039642,95.0265530945,387.964996311,0.0,46.0930336215,124.558693486,390.27887364,353.247835227,28.3233498048,8.70768860876
 07/12  23:00:00,771.994349175,95.0265530945,391.870606156,0.0,46.0930336215,124.558693486,394.175415971,362.621299242,14.1616749024,17.3924418266
 07/12  24:00:00,761.747916013,95.0265530945,394.284463683,0.0,46.0930336215,113.312780494,383.734011048,369.36122009,5.66466996096,8.70812099634
 07/13  01:00:00,764.95632854,95.0265530945,397.794060352,0.0,46.0930336215,113.312780494,398.62217023,375.563748995,5.66466996096,17.3937512745
 07/13  02:00:00,777.211946472,95.0265530945,410.982907834,0.0,46.0930336215,113.312780494,398.394633921,384.021599006,5.66466996096,8.7083649547
 07/13  03:00:00,792.839227199,95.0265530945,427.893817972,0.0,46.0930336215,113.312780494,416.675110077,393.616094867,5.66466996096,17.394345249
 07/13  04:00:00,880.987940852,95.0265530945,427.042799844,0.0,100.150657288,148.969399434,397.299729788,382.928992559,5.66466996096,8.70606726789
 07/13  05:00:00,870.443062015,96.3590117592,425.130372783,0.0,100.150657288,149.894399434,513.534870523,481.976673038,14.1616749024,17.3965225827
 07/13  06:00:00,1084.67130855,102.377621167,406.396070923,0.0,176.471037341,302.612436532,382.064586125,345.034822953,28.3233498048,8.70641336702
 07/13  07:00:00,1187.14233091,107.41785356,378.616342672,0.0,243.2593065,310.10971186,373.786976464,304.990515231,42.4850247072,26.3114365261
 07/13  08:00:00,1209.90350329,109.166398135,356.520415139,0.0,243.2593065,310.10971186,366.212797256,283.128677737,56.6466996096,26.4374199093
 07/13  09:00:00,1230.31350028,110.560229793,340.743796967,0.0,243.2593065,302.612436532,343.467818441,265.620819637,42.4850247072,35.3619740964
 07/13  10:00:00,1232.61898799,111.963640632,334.304980392,0.0,243.2593065,310.10971186,355.893636436,249.532163704,70.808374512,35.5530982198
 07/13  11:00:00,1225.75886907,113.765687789,325.93439388,0.0,243.2593065,310.10971186,342.192761664,235.764035526,70.808374512,35.6203516262
 07/13  12:00:00,1179.86486157,115.996867306,320.659577094,0.0,243.2593065,310.10971186,327.119298402,220.865032204,70.808374512,35.445891686
 07/13  13:00:00,1217.03360185,118.239245353,320.768365634,0.0,243.2593065,302.612436532,282.656292898,190.384661569,56.6466996096,35.6249317192
 07/13  14:00:00,1221.6439969,120.738760839,321.516345807,0.0,243.2593065,302.612436532,248.039891219,169.986858754,42.4850247072,35.5680077575
 07/13  15:00:00,1233.25386851,126.373514942,325.597998823,0.0,243.2593065,302.612436532,229.629940851,137.479057495,56.6466996096,35.5041837457
 07/13  16:00:00,1256.81153411,136.476483847,330.630784233,0.0,243.2593065,310.10971186,216.040235277,95.7520605548,84.9700494144,35.3181253077
 07/13  17:00:00,1263.05561387,143.019451433,330.345858487,0.0,243.2593065,310.10971186,182.697952909,80.2312741088,84.9700494144,17.4966293863
 07/13  18:00:00,939.545280389,95.0265530945,324.482248649,0.0,166.938926447,199.110933808,237.79986671,135.389968707,84.9700494144,17.4398485891
 07/13  19:00:00,928.126411021,95.0265530945,322.812737269,0.0,166.938926447,191.61365848,282.302265207,208.21789376,56.6466996096,17.4376718373
 07/13  20:00:00,822.987445397,95.0265530945,345.341116578,0.0,100.150657288,124.558693486,356.040836623,290.662951115,56.6466996096,8.7311858985
 07/13  21:00:00,809.553706959,95.0265530945,359.999720578,0.0,100.150657288,124.558693486,369.452440891,309.568545059,42.4850247072,17.3988711254
 07/13  22:00:00,746.552593059,95.0265530945,365.039375013,0.0,46.0930336215,124.558693486,372.649725463,335.619279396,28.3233498048,8.70709626284
 07/13  23:00:00,753.140894587,95.0265530945,371.226614962,0.0,46.0930336215,124.558693486,378.677849243,347.12154253,14.1616749024,17.3946318106
 07/13  24:00:00,747.548485261,95.0265530945,378.528942581,0.0,46.0930336215,113.312780494,373.88792316,356.5336132,5.66466996096,11.6896399991
 07/14  01:00:00,753.162019391,95.0265530945,384.406760674,0.0,46.0930336215,113.312780494,382.366500033,362.291297001,5.66466996096,14.4105330709
 07/14  02:00:00,757.948775661,95.0265530945,389.321364253,0.0,46.0930336215,113.312780494,390.866178222,367.807753983,5.66466996096,17.3937542782
 07/14  03:00:00,762.070313689,95.0265530945,393.587817593,0.0,46.0930336215,113.312780494,387.870331939,373.498653405,5.66466996096,8.70700857346
 07/14  04:00:00,860.082291885,95.0265530945,398.453065547,0.0,100.150657288,148.969399434,381.69906221,358.639985864,5.66466996096,17.3944063854
 07/14  05:00:00,850.095408418,97.2952308542,397.459226182,0.0,100.150657288,149.894399434,474.262704465,451.393665005,14.1616749024,8.70736455772
 07/14  06:00:00,1071.6368429,103.938370611,388.305135937,0.0,176.471037341,302.612436532,380.797129352,335.081016095,28.3233498048,17.3927634522
 07/14  07:00:00,1190.762125,109.303869163,379.819486626,0.0,243.2593065,310.10971186,363.242600233,303.21174308,42.4850247072,17.5458324463
 07/14  08:00:00,1214.01278819,110.992442319,358.899547062,0.0,243.2593065,310.10971186,366.630599628,283.552074279,56.6466996096,26.4318257393
 07/14  09:00:00,1230.19650881,112.483425942,338.700397226,0.0,243.2593065,302.612436532,339.87092513,262.017923928,42.4850247072,35.3679764946
 07/14  10:00:00,1230.58416322,114.115104031,330.654183976,0.0,243.2593065,310.10971186,346.308474466,239.944447797,70.808374512,35.5556521575
 07/14  11:00:00,1223.68624587,115.703330989,322.304827056,0.0,243.2593065,310.10971186,330.829331159,224.393158457,70.808374512,35.62779819
 07/14  12:00:00,1181.70790986,117.234812851,321.030086869,0.0,243.2593065,310.10971186,314.533288147,208.273057309,70.808374512,35.4518563252
 07/14  13:00:00,1219.21848733,118.760001219,322.318580562,0.0,243.2593065,302.612436532,279.62093179,187.342728447,56.6466996096,35.6315037329
 07/14  14:00:00,1221.27403372,120.201764,322.629120084,0.0,243.2593065,302.612436532,268.003502051,181.065577996,42.4850247072,44.4528993482
 07/14  15:00:00,1224.97136566,122.701008562,323.170400927,0.0,243.2593065,302.612436532,250.101145657,166.377948482,56.6466996096,27.076497566
 07/14  16:00:00,1234.55021236,125.437528196,323.022179135,0.0,243.2593065,310.10971186,274.136423174,154.302663151,84.9700494144,34.8637106083
 07/14  17:00:00,1233.45189817,125.9729283,321.836297356,0.0,243.2593065,310.10971186,263.283658465,160.817671904,84.9700494144,17.4959371465
 07/14  18:00:00,945.643837967,95.0265530945,332.426708469,0.0,166.938926447,199.110933808,299.207337793,196.794652201,84.9700494144,17.4426361776
 07/14  19:00:00,963.317971683,95.0265530945,356.541426417,0.0,166.938926447,191.61365848,306.453179151,232.366066345,56.6466996096,17.4404131963
 07/14  20:00:00,844.487801104,95.0265530945,368.305619022,0.0,100.150657288,124.558693486,366.198478191,292.113518218,56.6466996096,17.4382603624
 07/14  21:00:00,832.957456012,95.0265530945,385.987455438,0.0,100.150657288,124.558693486,370.846745783,319.651620701,42.4850247072,8.71010037432
 07/14  22:00:00,783.871999517,95.0265530945,405.484548536,0.0,46.0930336215,124.558693486,396.684723807,350.968593957,28.3233498048,17.3927800452
 07/14  23:00:00,794.572332737,95.0265530945,416.133957321,0.0,46.0930336215,124.558693486,387.690040675,364.820469368,14.1616749024,8.70789640438
 07/14  24:00:00,786.454082175,95.0265530945,420.834812259,0.0,46.0930336215,113.312780494,396.452538395,373.392962402,5.66466996096,17.3949060322
 07/15  01:00:00,792.105259085,95.0265530945,426.952453131,0.0,46.0930336215,113.312780494,395.331048285,380.958242816,5.66466996096,8.70813550818
 07/15  02:00:00,793.418425332,95.0265530945,429.26616307,0.0,46.0930336215,113.312780494,412.729230283,389.670792745,5.66466996096,17.3937675772
 07/15  03:00:00,787.111108249,95.0265530945,424.251632164,0.0,46.0930336215,113.312780494,412.970739899,398.600329814,5.66466996096,8.70574012324
 07/15  04:00:00,790.204417931,95.0265530945,418.633025271,0.0,55.6251445156,113.312780494,418.910651835,395.851617299,5.66466996096,17.3943645745
 07/15  05:00:00,777.793249671,95.0265530945,416.774109044,0.0,55.6251445156,113.312780494,411.245808457,388.378112771,14.1616749024,8.70602078425
 07/15  06:00:00,852.037654853,95.0265530945,419.539216281,0.0,65.1572554096,176.889270242,350.729977361,305.011621162,28.3233498048,17.3950063943
 07/15  07:00:00,952.706232079,96.2000227096,395.599005628,0.0,109.682768182,220.96816451,433.268431204,382.077087659,42.4850247072,8.70631883836
 07/15  08:00:00,946.325763964,96.2734899291,377.426402016,0.0,109.682768182,220.96816451,414.407414137,340.282364529,56.6466996096,17.4783499989
 07/15  09:00:00,1040.80470136,98.5478914839,360.852792055,0.0,131.945524568,266.955817592,377.522343324,308.715012632,42.4850247072,26.3223059846
 07/15  10:00:00,1041.34610225,98.7703729436,353.001720431,0.0,131.945524568,274.45309292,392.324932161,295.087461244,70.808374512,26.429096405
 07/15  11:00:00,1038.78745427,98.8923683445,348.954725563,0.0,131.945524568,274.45309292,386.140026347,288.900619676,70.808374512,26.4310321586
 07/15  12:00:00,1003.26609734,99.3535047399,345.179765346,0.0,131.945524568,274.45309292,373.223356732,275.993276502,70.808374512,26.4217057182
 07/15  13:00:00,988.647687187,100.170001443,337.959435864,0.0,131.945524568,266.955817592,342.750610649,259.680954645,56.6466996096,26.4229563938
 07/15  14:00:00,981.16965129,100.94565753,330.53488879,0.0,131.945524568,266.955817592,312.43654526,243.528109584,42.4850247072,26.4234109687
 07/15  15:00:00,901.070009514,95.0265530945,333.136613896,0.0,109.682768182,212.545889182,255.889271667,172.720592089,56.6466996096,26.5219799682
 07/15  16:00:00,907.794290498,95.0265530945,332.722905774,0.0,109.682768182,220.04316451,277.536502358,157.438093774,84.9700494144,35.1283591698
 07/15  17:00:00,862.865239105,95.0272299656,330.655346754,0.0,109.682768182,220.04316451,256.692848314,154.179160173,84.9700494144,17.5436387263
 07/15  18:00:00,827.803467146,95.0574763441,334.164272734,0.0,100.150657288,199.110933808,296.634639807,194.27055809,84.9700494144,17.3940323026
 07/15  19:00:00,827.542895285,95.0648881042,339.686023439,0.0,100.150657288,191.61365848,278.985369843,213.631500865,56.6466996096,8.70716936853
 07/15  20:00:00,730.939631146,95.0265530945,349.958828532,0.0,55.6251445156,124.558693486,354.450002154,280.409535655,56.6466996096,17.3937668894
 07/15  21:00:00,753.411470612,95.0265530945,361.850867395,0.0,55.6251445156,124.558693486,364.389247281,313.196743638,42.4850247072,8.7074789355
 07/15  22:00:00,750.129985509,95.0265530945,368.906003746,0.0,46.0930336215,124.558693486,388.138707886,342.422728121,28.3233498048,17.3926299605
 07/15  23:00:00,758.690072517,95.0265530945,376.670204737,0.0,46.0930336215,124.558693486,378.719781621,355.850288451,14.1616749024,8.70781826754
 07/15  24:00:00,749.867870672,95.0265530945,380.554896416,0.0,46.0930336215,113.312780494,386.580255543,363.520880044,5.66466996096,17.3947055386
 07/16  01:00:00,743.254283403,95.0265530945,385.552441033,0.0,34.9616554283,113.312780494,386.068481919,371.695785857,5.66466996096,8.70802610064
 07/16  02:00:00,760.182531412,95.0265530945,403.916028901,0.0,34.9616554283,113.312780494,406.291066592,383.232883192,5.66466996096,17.3935134383
 07/16  03:00:00,783.769035617,95.0265530945,429.582704773,0.0,34.9616554283,113.312780494,409.999311345,395.629043017,5.66466996096,8.7055983667
 07/16  04:00:00,794.048599377,95.0265530945,431.624890222,0.0,44.4937663224,113.312780494,418.88341404,395.824692972,5.66466996096,17.3940511066
 07/16  05:00:00,779.539725118,95.0265530945,428.072486411,0.0,44.4937663224,113.312780494,416.017711932,393.15018715,14.1616749024,8.70584987979
 07/16  06:00:00,826.577352861,95.0265530945,402.930025958,0.0,54.0258772165,176.889270242,360.573552879,314.855577542,28.3233498048,17.3946255332
 07/16  07:00:00,804.132295668,95.0265530945,369.77586372,0.0,54.0258772165,184.38654557,338.090669428,286.899538849,42.4850247072,8.70610587189
 07/16  08:00:00,876.785495866,95.0265530945,362.110117142,0.0,65.1572554096,220.04316451,336.081430141,261.968678202,56.6466996096,17.4660523291
 07/16  09:00:00,869.008169248,95.0265530945,362.363724858,0.0,65.1572554096,212.545889182,318.35868358,249.579463722,42.4850247072,26.2941951501
 07/16  10:00:00,873.184835273,95.0265530945,359.024969519,0.0,65.1572554096,220.04316451,344.826609742,247.616667774,70.808374512,26.4015674558
 07/16  11:00:00,871.219344311,95.0265530945,355.971330378,0.0,65.1572554096,220.04316451,338.149157375,240.939814069,70.808374512,26.4009687943
 07/16  12:00:00,867.425493412,95.0265530945,353.110914172,0.0,65.1572554096,220.04316451,331.061875087,233.853172033,70.808374512,26.4003285419
 07/16  13:00:00,857.702270612,95.0265530945,350.768787579,0.0,65.1572554096,212.545889182,310.829888532,227.783501768,56.6466996096,26.399687154
 07/16  14:00:00,854.738873063,95.0265530945,348.116600151,0.0,65.1572554096,212.545889182,287.376636134,218.487391466,42.4850247072,26.4042199614
 07/16  15:00:00,850.083731169,95.0265530945,343.980835993,0.0,65.1572554096,212.545889182,283.92732048,200.877062896,56.6466996096,26.4035579745
 07/16  16:00:00,820.120878338,95.0265530945,339.626234258,0.0,65.1572554096,220.04316451,298.374575613,187.0014171,84.9700494144,26.4031090982
 07/16  17:00:00,771.850792117,95.0265530945,338.671465896,0.0,54.0258772165,184.38654557,295.747936062,193.24337296,84.9700494144,17.5345136873
 07/16  18:00:00,748.068555468,95.0265530945,344.696955744,0.0,44.4937663224,163.454314868,340.785807744,238.42395432,84.9700494144,17.3918040095
 07/16  19:00:00,754.352109765,95.0265530945,357.289925825,0.0,44.4937663224,155.95703954,327.873709148,262.519610719,56.6466996096,8.70739881954
 07/16  20:00:00,733.165100244,95.0265530945,364.196395723,0.0,44.4937663224,124.558693486,393.002349025,318.963226104,56.6466996096,17.3924233109
 07/16  21:00:00,749.145480003,95.0265530945,369.428892783,0.0,44.4937663224,124.558693486,394.302682804,343.109958125,42.4850247072,8.70769997236
 07/16  22:00:00,747.612128122,95.0265530945,378.765534263,0.0,34.9616554283,124.558693486,413.686093667,367.969775215,28.3233498048,17.3929686466
 07/16  23:00:00,754.105238445,95.0265530945,384.790150563,0.0,34.9616554283,124.558693486,401.19736417,378.327696008,14.1616749024,8.7079932591
 07/16  24:00:00,743.112310922,95.0265530945,386.43878448,0.0,34.9616554283,113.312780494,407.384576974,384.3249374,5.66466996096,17.3949696137
 07/17  01:00:00,756.645886803,95.0265530945,389.093655386,0.0,46.0930336215,113.312780494,403.641127458,389.270947514,5.66466996096,8.70550998377
 07/17  02:00:00,764.602929468,95.0265530945,397.242881208,0.0,46.0930336215,113.312780494,418.726188218,395.667763541,5.66466996096,17.3937547161
 07/17  03:00:00,777.714606645,95.0265530945,408.663208916,0.0,46.0930336215,113.312780494,417.691222546,403.320873886,5.66466996096,8.70567869925
 07/17  04:00:00,878.406879037,95.0265530945,419.724339247,0.0,100.150657288,148.969399434,411.883393544,388.824334167,5.66466996096,17.3943894162
 07/17  05:00:00,860.249071215,95.0265530945,409.729101024,0.0,100.150657288,149.894399434,598.849342056,575.981761945,14.1616749024,8.70590520795
 07/17  06:00:00,1064.90794375,96.0445412927,391.920069129,0.0,176.471037341,302.612436532,431.173033299,385.458004828,28.3233498048,17.3916786658
 07/17  07:00:00,1174.61861302,98.3300826785,374.718145153,0.0,243.2593065,310.10971186,396.015750134,335.985723269,42.4850247072,17.545002158
 07/17  08:00:00,1205.24642808,99.5553145809,361.812390202,0.0,243.2593065,310.10971186,407.551959191,315.670824556,56.6466996096,35.2344350254
 07/17  09:00:00,1230.13802017,100.750217708,351.370101629,0.0,243.2593065,302.612436532,370.005973243,300.990818574,42.4850247072,26.5301299616
 07/17  10:00:00,1233.96338915,101.934107596,344.95548105,0.0,243.2593065,310.10971186,395.321574631,288.95809906,70.808374512,35.5551010597
 07/17  11:00:00,1232.17268203,103.554097867,338.587266503,0.0,243.2593065,310.10971186,386.635138222,280.199689765,70.808374512,35.6270739445
 07/17  12:00:00,1185.24628155,105.503711505,334.060513583,0.0,243.2593065,310.10971186,372.251077785,265.99217324,70.808374512,35.4505300332
 07/17  13:00:00,1212.71979613,107.611701211,327.320804168,0.0,243.2593065,302.612436532,348.439503021,247.260496526,56.6466996096,44.532306886
 07/17  14:00:00,1207.05744143,109.867890729,320.31364325,0.0,243.2593065,302.612436532,306.825268778,228.800295619,42.4850247072,35.5399484517
 07/17  15:00:00,1208.91542722,112.897192713,319.487610674,0.0,243.2593065,302.612436532,290.840085612,198.716398738,56.6466996096,35.4769872643
 07/17  16:00:00,1221.93943896,115.736299151,320.659934742,0.0,243.2593065,310.10971186,277.023355189,165.56013861,84.9700494144,26.4931671648
 07/17  17:00:00,1230.15797113,118.18700364,325.036073602,0.0,243.2593065,310.10971186,256.23954248,153.774348241,84.9700494144,17.4951448245
 07/17  18:00:00,936.646628046,95.0265530945,325.069885346,0.0,166.938926447,199.110933808,265.324774436,162.913970314,84.9700494144,17.4407547079
 07/17  19:00:00,932.392823547,95.0265530945,327.365372831,0.0,166.938926447,191.61365848,255.204297307,181.117919764,56.6466996096,17.4396779333
 07/17  20:00:00,801.960594507,95.0265530945,326.989668445,0.0,100.150657288,124.558693486,318.420853683,244.336761309,56.6466996096,17.4373927649
 07/17  21:00:00,789.578439264,95.0265530945,340.732729908,0.0,100.150657288,124.558693486,346.744441395,295.549686202,42.4850247072,8.70973048512
 07/17  22:00:00,753.17988274,95.0265530945,371.603011133,0.0,46.0930336215,124.558693486,389.700066445,343.984756511,28.3233498048,17.3919601291
 07/17  23:00:00,764.982012914,95.0265530945,383.842177291,0.0,46.0930336215,124.558693486,383.037230176,360.168118578,14.1616749024,8.70743669552
 07/17  24:00:00,760.014266404,95.0265530945,392.099540118,0.0,46.0930336215,113.312780494,392.590632082,369.532073595,5.66466996096,17.3938885266
 07/18  01:00:00,769.260784994,95.0265530945,402.1913108,0.0,46.0930336215,113.312780494,392.50515908,378.132906434,5.66466996096,8.70758268463
 07/18  02:00:00,775.902858117,95.0265530945,409.442042026,0.0,46.0930336215,113.312780494,408.090753098,385.033487793,5.66466996096,17.3925953438
 07/18  03:00:00,780.542898864,95.0265530945,414.459383326,0.0,46.0930336215,113.312780494,404.294177025,389.92451308,5.66466996096,8.70499398393
 07/18  04:00:00,878.988182645,95.0265530945,419.932709348,0.0,100.150657288,148.969399434,396.661441127,373.603778476,5.66466996096,17.3929926897
 07/18  05:00:00,865.906007797,95.2168368731,413.435436425,0.0,100.150657288,149.894399434,515.314377812,492.447372209,14.1616749024,8.7053307007
 07/18  06:00:00,1075.82308295,100.041872186,397.553502695,0.0,176.471037341,302.612436532,402.151055598,356.432805649,28.3233498048,17.3949001436
 07/18  07:00:00,1187.08484102,104.200344472,381.649942247,0.0,243.2593065,310.10971186,386.464493202,326.433836684,42.4850247072,17.545631811
 07/18  08:00:00,1211.47836663,106.220651181,361.432110997,0.0,243.2593065,310.10971186,382.425995659,299.348883065,56.6466996096,26.4304129838
 07/18  09:00:00,1230.08816049,107.827307193,343.671366374,0.0,243.2593065,302.612436532,358.68126379,280.831148829,42.4850247072,35.3650902538
 07/18  10:00:00,1232.60070019,109.590328714,336.828135248,0.0,243.2593065,310.10971186,368.722625019,262.36361986,70.808374512,35.5506306467
 07/18  11:00:00,1226.96332564,111.471143275,329.207497874,0.0,243.2593065,310.10971186,350.385196573,243.954921012,70.808374512,35.6219010493
 07/18  12:00:00,1178.94862828,113.392764491,322.004261869,0.0,243.2593065,310.10971186,333.866512778,227.612126721,70.808374512,35.4460115456
 07/18  13:00:00,1213.53192535,115.438048245,321.126831111,0.0,243.2593065,302.612436532,293.832436839,201.56188235,56.6466996096,35.6238548801
 07/18  14:00:00,1218.83749152,117.650830245,322.246269041,0.0,243.2593065,302.612436532,261.531424923,174.600840518,42.4850247072,44.4455596975
 07/18  15:00:00,1229.27922201,122.798093811,325.662907953,0.0,243.2593065,302.612436532,224.845941274,141.577784239,56.6466996096,26.621457425
 07/18  16:00:00,1252.83106994,131.774570173,331.353224208,0.0,243.2593065,310.10971186,222.444042831,102.159442761,84.9700494144,35.3145506554
 07/18  17:00:00,1260.2092399,139.79384185,330.719382388,0.0,243.2593065,310.10971186,186.208993701,83.7421672675,84.9700494144,17.496777019
 07/18  18:00:00,939.980751782,95.0265530945,324.69641719,0.0,166.938926447,199.110933808,223.263531432,120.853495568,84.9700494144,17.4399864499
 07/18  19:00:00,924.199013941,95.0266663857,320.110519249,0.0,166.938926447,191.61365848,251.187798996,177.103583498,56.6466996096,17.4375158884
 07/18  20:00:00,816.004861981,95.0265530945,335.938212077,0.0,100.150657288,124.558693486,336.385251351,271.010636017,56.6466996096,8.72791572441
 07/18  21:00:00,805.336539132,95.0265530945,356.317874065,0.0,100.150657288,124.558693486,362.06579166,302.181958805,42.4850247072,17.3988081475
 07/18  22:00:00,744.57206937,95.0265530945,362.840182653,0.0,46.0930336215,124.558693486,378.802299167,333.086552508,28.3233498048,17.3923968548
 07/18  23:00:00,750.70749722,95.0265530945,368.771907523,0.0,46.0930336215,124.558693486,369.345523443,346.477572014,14.1616749024,8.70627652591
 07/18  24:00:00,745.812539574,95.0265530945,376.935376877,0.0,46.0930336215,113.312780494,379.295872427,356.238362435,5.66466996096,17.3928400304
 07/19  01:00:00,754.150694476,95.0265530945,386.017674456,0.0,46.0930336215,113.312780494,379.466121848,365.095059941,5.66466996096,8.7063919465
 07/19  02:00:00,764.77849739,95.0265530945,397.535099019,0.0,46.0930336215,113.312780494,397.099386685,374.04177188,5.66466996096,17.3929448443
 07/19  03:00:00,777.203781583,95.0265530945,410.917810877,0.0,46.0930336215,113.312780494,397.747040562,383.375833861,5.66466996096,8.70653674055
 07/19  04:00:00,880.655697471,95.0265530945,424.944697163,0.0,100.150657288,148.969399434,395.21781644,372.160004142,5.66466996096,17.3931423372
 07/19  05:00:00,861.985165653,96.5742477013,410.627994528,0.0,100.150657288,149.894399434,491.610212177,468.741806632,14.1616749024,8.70673064301
 07/19  06:00:00,1060.29208293,103.105801816,379.167000415,0.0,176.471037341,302.612436532,380.493032844,334.777210882,28.3233498048,17.3924721566
 07/19  07:00:00,1164.81703714,108.433111916,353.073218929,0.0,243.2593065,310.10971186,353.885738038,293.857691451,42.4850247072,17.5430218801
 07/19  08:00:00,1195.82373014,110.200344928,339.952290295,0.0,243.2593065,310.10971186,354.654102972,271.581120486,56.6466996096,26.4262828765
 07/19  09:00:00,1224.91173007,111.690608249,334.675509905,0.0,243.2593065,302.612436532,329.96524819,252.121546286,42.4850247072,35.3586771966
 07/19  10:00:00,1224.14985398,113.08479886,326.045130874,0.0,243.2593065,310.10971186,341.000486064,234.648104063,70.808374512,35.5440074891
 07/19  11:00:00,1222.30775403,114.870192659,322.194852243,0.0,243.2593065,310.10971186,321.125318267,214.702711621,70.808374512,35.6142321337
 07/19  12:00:00,1185.43760094,116.858828508,323.65482881,0.0,243.2593065,310.10971186,298.182244848,191.934444273,70.808374512,35.4394260629
 07/19  13:00:00,1223.93171781,119.243740874,325.253439376,0.0,243.2593065,302.612436532,267.862213408,175.599421855,56.6466996096,35.6160919436
 07/19  14:00:00,1234.49778879,123.985286379,329.113517804,0.0,243.2593065,302.612436532,224.886691677,146.843204638,42.4850247072,35.5584623313
 07/19  15:00:00,1250.02468619,133.615736766,333.354238616,0.0,243.2593065,302.612436532,194.277938292,102.137286622,56.6466996096,35.4939520599
 07/19  16:00:00,1265.69964343,143.381188848,332.594371929,0.0,243.2593065,310.10971186,197.665445755,77.3866359086,84.9700494144,35.3087604324
 07/19  17:00:00,1274.20888983,151.781991983,332.698216729,0.0,243.2593065,310.10971186,165.023210348,62.5599209492,84.9700494144,17.4932399841
 07/19  18:00:00,956.882920604,95.0325339449,337.67297447,0.0,166.938926447,199.110933808,199.957981103,97.5511436858,84.9700494144,17.4367880028
 07/19  19:00:00,944.233901962,95.0795261338,334.111898788,0.0,166.938926447,191.61365848,189.357309949,123.983106924,56.6466996096,8.72750341475
 07/19  20:00:00,805.108703472,95.0265530945,325.859640479,0.0,100.150657288,124.558693486,275.954107537,201.867664805,56.6466996096,17.4397431224
 07/19  21:00:00,774.746266793,95.0265530945,327.276903698,0.0,100.150657288,124.558693486,313.222653425,253.339388698,42.4850247072,17.39824002
 07/19  22:00:00,725.470397189,95.0265530945,343.701808854,0.0,46.0930336215,124.558693486,341.276305953,304.247555772,28.3233498048,8.70540037587
 07/19  23:00:00,743.162916166,95.0265530945,359.191975558,0.0,46.0930336215,124.558693486,360.391651843,328.836349877,14.1616749024,17.3936270642
 07/19  24:00:00,734.582953172,95.0265530945,362.837959875,0.0,46.0930336215,113.312780494,353.350781457,338.980529591,5.66466996096,8.70558190528
 07/20  01:00:00,739.855466311,95.0265530945,368.774243121,0.0,46.0930336215,113.312780494,371.120657565,348.062143732,5.66466996096,17.3938438725
 07/20  02:00:00,746.121271955,95.0265530945,375.816621844,0.0,46.0930336215,113.312780494,372.054004656,357.683731489,5.66466996096,8.7056032065
 07/20  03:00:00,753.900745313,95.0265530945,384.452400068,0.0,46.0930336215,113.312780494,390.116688225,367.060605629,5.66466996096,17.3914126347
 07/20  04:00:00,851.817492317,95.0265530945,392.739099934,0.0,100.150657288,148.969399434,368.976947941,354.606535514,5.66466996096,8.70574246652
 07/20  05:00:00,836.794698733,97.8055360764,380.985794977,0.0,100.150657288,149.894399434,474.783412994,443.229378526,14.1616749024,17.3923595659
 07/20  06:00:00,1043.69847327,104.760465203,358.132351343,0.0,176.471037341,302.612436532,352.924733765,315.89547727,28.3233498048,8.70590669067
 07/20  07:00:00,1156.44846212,110.206642623,341.03022925,0.0,243.2593065,310.10971186,344.872645307,276.08057953,42.4850247072,26.3070410699
 07/20  08:00:00,1190.12964834,112.029322542,332.758439645,0.0,243.2593065,310.10971186,332.685277535,249.612638709,56.6466996096,26.4259392165
 07/20  09:00:00,1216.19801816,113.535280086,325.098704149,0.0,243.2593065,302.612436532,307.372688677,229.536703994,42.4850247072,35.3509599758
 07/20  10:00:00,1221.82130368,114.997973477,322.354710365,0.0,243.2593065,310.10971186,315.780692159,209.437256274,70.808374512,35.5350613727
 07/20  11:00:00,1228.56573304,116.721933471,324.565012535,0.0,243.2593065,310.10971186,294.505697756,188.093473189,70.808374512,35.6038500551
 07/20  12:00:00,1195.18928801,120.721830851,327.500495529,0.0,243.2593065,310.10971186,269.516352377,163.277394036,70.808374512,35.4305838294
 07/20  13:00:00,1246.2440822,129.190601222,334.035238821,0.0,243.2593065,302.612436532,211.086841907,118.834387676,56.6466996096,35.605754622
 07/20  14:00:00,1257.10840538,139.545503988,334.414510637,0.0,243.2593065,302.612436532,163.071022109,85.0378458005,42.4850247072,35.5481516012
 07/20  15:00:00,1270.72752285,153.811140138,333.750932584,0.0,243.2593065,302.612436532,142.897521785,50.766419049,56.6466996096,35.4844031267
 07/20  16:00:00,1283.50495496,159.76731804,333.877311048,0.0,243.2593065,310.10971186,141.541210674,30.0801863522,84.9700494144,26.490974907
 07/20  17:00:00,1285.61117778,160.698194426,335.03365473,0.0,243.2593065,310.10971186,131.064661214,19.8645121012,84.9700494144,26.2300996984
 07/20  18:00:00,959.132098863,95.4165380781,339.39190547,0.0,166.938926447,199.110933808,141.577431543,47.877625173,84.9700494144,8.72975695538
 07/20  19:00:00,955.617651208,95.6346810525,342.311841804,0.0,166.938926447,191.61365848,131.50064321,57.4163606687,56.6466996096,17.4375829316
 07/20  20:00:00,827.242934129,95.0949861262,340.817543623,0.0,100.150657288,124.558693486,169.838765708,95.7533333298,56.6466996096,17.4387327688
 07/20  21:00:00,795.767744702,95.0265530945,341.452098234,0.0,100.150657288,124.558693486,199.886546221,140.004832525,42.4850247072,17.396688988
 07/20  22:00:00,720.282655682,95.0265530945,335.429027206,0.0,46.0930336215,124.558693486,244.925325909,207.896113271,28.3233498048,8.70586283334
 07/20  23:00:00,703.805617948,95.0265530945,322.346919597,0.0,46.0930336215,124.558693486,297.447247018,265.893620057,14.1616749024,17.391952058
 07/20  24:00:00,720.522477353,95.0265530945,349.241825432,0.0,46.0930336215,113.312780494,338.305666144,323.934963689,5.66466996096,8.70603249392
 07/21  01:00:00,750.23212133,95.0265530945,379.426582244,0.0,46.0930336215,113.312780494,365.98860665,342.931861372,5.66466996096,17.3920753165
 07/21  02:00:00,756.388384322,95.0265530945,386.396721948,0.0,46.0930336215,113.312780494,367.939571109,353.568858855,5.66466996096,8.70604229365
 07/21  03:00:00,759.719626787,95.0265530945,390.180504248,0.0,46.0930336215,113.312780494,384.703179864,361.646265536,5.66466996096,17.3922443666
 07/21  04:00:00,857.644421425,95.0265530945,395.293036468,0.0,100.150657288,148.969399434,362.781107138,348.410273529,5.66466996096,8.70616364891
 07/21  05:00:00,833.403930938,99.4957346468,372.24768247,0.0,100.150657288,149.894399434,458.461848366,426.907661791,14.1616749024,17.3925116726
 07/21  06:00:00,1032.01052286,106.597179551,341.796997039,0.0,176.471037341,302.612436532,336.222381812,299.192729086,28.3233498048,8.70630292048
 07/21  07:00:00,1138.05570826,112.196268071,321.961948076,0.0,243.2593065,310.10971186,314.523052412,245.731383755,42.4850247072,26.3066439496
 07/21  08:00:00,1183.73220006,114.107878189,324.425936681,0.0,243.2593065,310.10971186,284.241185872,201.165672387,56.6466996096,26.4288138751
 07/21  09:00:00,1230.30034791,118.855273542,330.62328408,0.0,243.2593065,302.612436532,226.470758751,157.461232758,42.4850247072,26.5245012855
 07/21  10:00:00,1257.47791971,130.523675467,336.483098279,0.0,243.2593065,310.10971186,209.419085854,103.057287091,70.808374512,35.5534242513
 07/21  11:00:00,1273.69578358,145.066449213,337.060108675,0.0,243.2593065,310.10971186,174.909932706,59.5836320221,70.808374512,44.5179261719
 07/21  12:00:00,1239.82645817,152.649865604,337.292913031,0.0,243.2593065,310.10971186,132.179236654,34.7874225603,70.808374512,26.5834395814
 07/21  13:00:00,1278.40073482,157.910270491,337.183975939,0.0,243.2593065,302.612436532,123.946579371,22.7837482705,56.6466996096,44.5161314912
 07/21  14:00:00,1280.8404515,160.407974503,337.043014686,0.0,243.2593065,302.612436532,91.411557659,13.3912287871,42.4850247072,35.5353041646
 07/21  15:00:00,1282.8640708,162.511153079,336.947362271,0.0,243.2593065,302.612436532,96.4295361047,4.31041905383,56.6466996096,35.4724174413
 07/21  16:00:00,1291.43642684,164.454185723,336.921268419,0.0,243.2593065,310.10971186,111.899495505,0.439301203743,84.9700494144,26.4901448865
 07/21  17:00:00,1295.05959234,167.508303412,337.456339037,0.0,243.2593065,310.10971186,102.461497037,0.0,84.9700494144,17.4914476227
 07/21  18:00:00,963.682754083,97.1270749448,342.028443973,0.0,166.938926447,199.110933808,110.623922989,8.21663268218,84.9700494144,17.4372408923
 07/21  19:00:00,957.987706729,97.5658428,343.476360384,0.0,166.938926447,191.61365848,92.4078514465,18.3227722217,56.6466996096,17.4383796151
 07/21  20:00:00,829.540815651,95.8926713736,342.975318655,0.0,100.150657288,124.558693486,115.556563772,41.4739187036,56.6466996096,17.4359454591
 07/21  21:00:00,796.751434199,95.1588131065,342.769163607,0.0,100.150657288,124.558693486,119.84780694,68.6537244395,42.4850247072,8.70905779371
 07/21  22:00:00,727.955495913,95.0265530945,341.348563384,0.0,46.0930336215,124.558693486,168.860212712,123.146309052,28.3233498048,17.3905538553
 07/21  23:00:00,724.643430489,95.0265530945,337.990626134,0.0,46.0930336215,124.558693486,203.59945857,180.731126832,14.1616749024,8.70665683597
 07/21  24:00:00,695.687567273,95.0265530945,325.280167232,0.0,46.0930336215,113.312780494,250.121863939,227.064944093,5.66466996096,17.3922498853
 07/22  01:00:00,695.935769544,95.0265530945,326.772909058,0.0,46.0930336215,113.312780494,293.473931574,279.10256462,5.66466996096,8.70669699291
 07/22  02:00:00,732.327202718,95.0265530945,360.734750679,0.0,46.0930336215,113.312780494,344.689263769,321.633811183,5.66466996096,17.3907826251
 07/22  03:00:00,748.010850067,95.0265530945,377.135190574,0.0,46.0930336215,113.312780494,349.877729876,335.506291232,5.66466996096,8.7067686834
 07/22  04:00:00,764.909107699,95.0265530945,384.622739094,0.0,55.6251445156,113.312780494,357.721441968,334.66581499,5.66466996096,17.3909570165
 07/22  05:00:00,741.223304184,95.0265530945,367.186415584,0.0,55.6251445156,113.312780494,352.702237251,329.833687192,14.1616749024,8.70687515703
 07/22  06:00:00,786.401732694,95.0265530945,346.39143788,0.0,65.1572554096,176.889270242,287.871414752,242.156909395,28.3233498048,17.3911555519
 07/22  07:00:00,894.129729615,100.798901511,328.801799352,0.0,109.682768182,220.96816451,331.92872948,280.736712896,42.4850247072,8.70699187726
 07/22  08:00:00,900.976276152,99.6351904052,328.022825137,0.0,109.682768182,220.96816451,302.457475471,228.337617968,56.6466996096,17.4731578941
 07/22  09:00:00,1025.38157263,104.772041852,335.302566039,0.0,131.945524568,266.955817592,231.45308312,162.655101809,42.4850247072,26.3129566036
 07/22  10:00:00,1042.96403715,108.374026146,340.455876818,0.0,131.945524568,274.45309292,219.284012903,122.049288051,70.808374512,26.4263503406
 07/22  11:00:00,1049.17413679,112.696731211,341.2503227,0.0,131.945524568,274.45309292,187.52560778,90.2925173525,70.808374512,26.4247159154
 07/22  12:00:00,1024.09244787,119.327745434,341.425776671,0.0,131.945524568,274.45309292,159.361743558,62.1385480784,70.808374512,26.4148209679
 07/22  13:00:00,1027.38359785,129.802059764,341.630130006,0.0,131.945524568,266.955817592,123.262515567,40.2001694619,56.6466996096,26.4156464958
 07/22  14:00:00,1042.29043427,145.1971783,341.106514254,0.0,131.945524568,266.955817592,89.847655995,20.9471767155,42.4850247072,26.4154545723
 07/22  15:00:00,916.573753577,95.0587341553,342.213705425,0.0,109.682768182,212.545889182,91.7789379067,8.71005823684,56.6466996096,26.4221800603
 07/22  16:00:00,925.650243152,95.3290187152,343.725464264,0.0,109.682768182,220.04316451,120.544955,9.15851572525,84.9700494144,26.4163898608
 07/22  17:00:00,883.920890274,95.7303435939,343.946136058,0.0,109.682768182,220.04316451,122.202346196,10.9348188256,84.9700494144,26.2974779559
 07/22  18:00:00,843.42740465,95.6536549369,342.549001025,0.0,100.150657288,199.110933808,127.332646181,33.656099977,84.9700494144,8.70649678926
 07/22  19:00:00,835.973577847,95.3471027637,342.134128934,0.0,100.150657288,191.61365848,133.502985315,59.4658427526,56.6466996096,17.3904429527
 07/22  20:00:00,729.382831287,95.0362892087,339.882487593,0.0,55.6251445156,124.558693486,186.235732821,120.882434618,56.6466996096,8.70659859335
 07/22  21:00:00,736.382415033,95.0265530945,340.014542847,0.0,55.6251445156,124.558693486,213.351430628,153.475767023,42.4850247072,17.390638898
 07/22  22:00:00,715.874509916,95.0265530945,332.485436687,0.0,46.0930336215,124.558693486,225.89446265,188.864411852,28.3233498048,8.70670099301
 07/22  23:00:00,708.758730073,95.0265530945,327.306514043,0.0,46.0930336215,124.558693486,254.323349895,222.770839808,14.1616749024,17.3908351852
 07/22  24:00:00,699.141209865,95.0265530945,330.56684921,0.0,46.0930336215,113.312780494,294.465716459,280.09423038,5.66466996096,8.70681611774
 07/23  01:00:00,715.237516126,95.0265530945,355.98349116,0.0,34.9616554283,113.312780494,345.170134775,322.11457878,5.66466996096,17.3908860338
 07/23  02:00:00,732.492360326,95.0265530945,373.772035861,0.0,34.9616554283,113.312780494,355.408033701,341.036579483,5.66466996096,8.70678425723
 07/23  03:00:00,742.664835966,95.0265530945,385.009640506,0.0,34.9616554283,113.312780494,377.105627806,354.050024632,5.66466996096,17.390933213
 07/23  04:00:00,764.2143059,95.0265530945,397.43432863,0.0,44.4937663224,113.312780494,367.727355203,353.355829171,5.66466996096,8.70685607132
 07/23  05:00:00,750.833642376,95.0265530945,391.542062209,0.0,44.4937663224,113.312780494,385.626887872,354.074136444,14.1616749024,17.3910765263
 07/23  06:00:00,803.227880836,95.0265530945,377.452270314,0.0,54.0258772165,176.889270242,317.805855201,280.775568371,28.3233498048,8.7069370246
 07/23  07:00:00,802.801425458,95.0265530945,369.033249442,0.0,54.0258772165,184.38654557,317.436992459,257.560741743,42.4850247072,17.3912260092
 07/23  08:00:00,875.899814835,95.0265530945,362.227302121,0.0,65.1572554096,220.04316451,306.660363555,232.552220494,56.6466996096,17.4614434517
 07/23  09:00:00,862.083523741,95.0265530945,355.439732158,0.0,65.1572554096,212.545889182,279.664468329,219.647288685,42.4850247072,17.5321549362
 07/23  10:00:00,864.548124062,95.0265530945,350.210754018,0.0,65.1572554096,220.04316451,307.181596596,209.976134079,70.808374512,26.3970880047
 07/23  11:00:00,861.184421018,95.0265530945,346.278359068,0.0,65.1572554096,220.04316451,300.407310916,203.203197308,70.808374512,26.3957390956
 07/23  12:00:00,855.208577634,95.0265530945,341.88641387,0.0,65.1572554096,220.04316451,292.971001316,195.768096539,70.808374512,26.3945302651
 07/23  13:00:00,841.813924363,95.0265530945,336.436876509,0.0,65.1572554096,212.545889182,268.715417106,185.674571406,56.6466996096,26.3941460909
 07/23  14:00:00,836.470082736,95.0265530945,331.564716777,0.0,65.1572554096,212.545889182,243.048848994,174.166664786,42.4850247072,26.397159501
 07/23  15:00:00,833.400556819,95.0265530945,328.960097237,0.0,65.1572554096,212.545889182,241.541464161,158.498820503,56.6466996096,26.3959440481
 07/23  16:00:00,807.02212953,95.0567503064,328.382862848,0.0,65.1572554096,220.04316451,259.95424605,148.58662128,84.9700494144,26.3975753557
 07/23  17:00:00,758.079832224,95.0715038683,327.105122704,0.0,54.0258772165,184.38654557,256.598829651,154.095883957,84.9700494144,17.5328962793
 07/23  18:00:00,726.902631168,95.0573742968,322.872112033,0.0,44.4937663224,163.454314868,295.379131844,193.017626638,84.9700494144,17.3914557909
 07/23  19:00:00,742.618535644,95.0270781748,325.668411792,0.0,44.4937663224,155.95703954,295.723548276,230.372344323,56.6466996096,8.70450434419
 07/23  20:00:00,740.321699555,95.0265530945,339.925143195,0.0,44.4937663224,124.558693486,369.204368927,295.166045614,56.6466996096,17.3916237031
 07/23  21:00:00,757.791147243,95.0265530945,352.238824266,0.0,44.4937663224,124.558693486,369.633945792,318.444343251,42.4850247072,8.70457783372
 07/23  22:00:00,755.567106925,95.0265530945,357.898605159,0.0,34.9616554283,124.558693486,392.537475729,346.822337834,28.3233498048,17.3917880904
 07/23  23:00:00,762.263778597,95.0265530945,363.162896168,0.0,34.9616554283,124.558693486,383.130800369,360.264474787,14.1616749024,8.70465067983
 07/23  24:00:00,759.368080099,95.0265530945,370.234110735,0.0,34.9616554283,113.312780494,392.724747014,369.666677591,5.66466996096,17.3933994624
 07/24  01:00:00,780.896043672,95.0265530945,378.591345767,0.0,46.0930336215,113.312780494,391.595649698,377.226335731,5.66466996096,8.70464400674
 07/24  02:00:00,785.496193927,95.0265530945,391.386133013,0.0,46.0930336215,113.312780494,409.427795881,386.37126396,5.66466996096,17.3918619608
 07/24  03:00:00,793.153948761,95.0265530945,408.007321473,0.0,46.0930336215,113.312780494,410.436987438,396.067664681,5.66466996096,8.7046527959
 07/24  04:00:00,885.995930006,95.0265530945,419.579432506,0.0,100.150657288,148.969399434,406.262938258,383.207366176,5.66466996096,17.390902121
 07/24  05:00:00,874.916563065,95.0663478076,418.288583254,0.0,100.150657288,149.894399434,567.011028226,544.144651799,14.1616749024,8.70470152453
 07/24  06:00:00,1084.42793801,97.5780104051,407.236220591,0.0,176.471037341,302.612436532,416.637217815,370.921648348,28.3233498048,17.3922196617
 07/24  07:00:00,1195.0795408,101.049410924,392.355401427,0.0,243.2593065,310.10971186,390.753654073,330.725935801,42.4850247072,17.5426935644
 07/24  08:00:00,1214.75102308,102.5690297,369.562293953,0.0,243.2593065,310.10971186,392.136884983,309.065430616,56.6466996096,26.4247547582
 07/24  09:00:00,1229.2214583,103.993370705,347.32839572,0.0,243.2593065,302.612436532,369.512518806,291.671852544,42.4850247072,35.3556415556
 07/24  10:00:00,1230.02832569,105.536938711,338.243638664,0.0,243.2593065,310.10971186,380.505056144,274.15790006,70.808374512,35.5387815722
 07/24  11:00:00,1226.88099491,107.431708246,332.604958148,0.0,243.2593065,310.10971186,364.349322817,257.932828193,70.808374512,35.6081201116
 07/24  12:00:00,1178.03770579,109.672060729,324.363040856,0.0,243.2593065,310.10971186,344.037089301,237.795322637,70.808374512,35.4333921519
 07/24  13:00:00,1209.21595073,112.04876465,320.591630719,0.0,243.2593065,302.612436532,303.527344148,211.272427423,56.6466996096,35.6082171155
 07/24  14:00:00,1217.83963314,114.805404859,323.343555409,0.0,243.2593065,302.612436532,247.670963616,169.63578749,42.4850247072,35.5501514186
 07/24  15:00:00,1237.63087233,123.487310315,331.245878319,0.0,243.2593065,302.612436532,208.401599289,116.269544071,56.6466996096,35.4853556085
 07/24  16:00:00,1257.9322982,136.622704302,331.510869986,0.0,243.2593065,310.10971186,195.364801262,75.0935966815,84.9700494144,35.3011551659
 07/24  17:00:00,1272.41567017,151.840187045,330.775566091,0.0,243.2593065,310.10971186,147.861552447,45.4014026799,84.9700494144,17.4901003528
 07/24  18:00:00,952.944738916,95.1602950493,333.550921218,0.0,166.938926447,199.110933808,176.6369955,74.2312374747,84.9700494144,17.435708611
 07/24  19:00:00,948.119337822,95.237177108,335.034800382,0.0,166.938926447,191.61365848,170.745761469,105.369939389,56.6466996096,8.72912247077
 07/24  20:00:00,799.142655951,95.0322810778,319.728118013,0.0,100.150657288,124.558693486,270.584418227,196.499511972,56.6466996096,17.4382066458
