Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  21:00:00,776.880970108,95.0265530945,328.863364013,0.0,100.150657288,124.558693486,325.722681276,265.842475989,42.4850247072,17.3951805792
 07/24  22:00:00,733.82043978,95.0265530945,351.924347703,0.0,46.0930336215,124.558693486,353.48956898,316.459750435,28.3233498048,8.70646873996
 07/24  23:00:00,743.870755697,95.0265530945,361.130213991,0.0,46.0930336215,124.558693486,364.381021145,332.829015991,14.1616749024,17.3903302511
 07/24  24:00:00,735.67071962,95.0265530945,362.275194316,0.0,46.0930336215,113.312780494,357.942537572,343.571330837,5.66466996096,8.70653677448
 07/25  01:00:00,745.081380774,95.0265530945,364.050998219,0.0,46.0930336215,113.312780494,375.733062468,352.678091439,5.66466996096,17.3903010679
 07/25  02:00:00,747.289965594,95.0265530945,366.731010621,0.0,46.0930336215,113.312780494,373.835920879,359.464786837,5.66466996096,8.70646408147
 07/25  03:00:00,748.36639231,95.0265530945,371.036250447,0.0,46.0930336215,113.312780494,388.939001348,365.88406659,5.66466996096,17.3902647971
 07/25  04:00:00,841.982097845,95.0265530945,376.441110506,0.0,100.150657288,148.969399434,365.556091305,351.184934483,5.66466996096,8.70648686052
 07/25  05:00:00,829.227785932,97.0611283065,372.098137741,0.0,100.150657288,149.894399434,490.004192703,458.450058567,14.1616749024,17.3924592341
 07/25  06:00:00,1043.72747707,103.539703171,359.528356161,0.0,176.471037341,302.612436532,360.267924427,323.238054816,28.3233498048,8.70651980597
 07/25  07:00:00,1161.24671692,108.322219893,349.498729756,0.0,243.2593065,310.10971186,358.231086372,289.442428763,42.4850247072,26.3036329011
 07/25  08:00:00,1195.84188045,110.189023584,340.275255251,0.0,243.2593065,310.10971186,353.227660699,270.159381236,56.6466996096,26.4215798527
 07/25  09:00:00,1224.42525965,111.75051587,334.246070176,0.0,243.2593065,302.612436532,318.606444488,249.605483399,42.4850247072,26.5159363826
 07/25  10:00:00,1222.82304473,113.353562155,324.72195031,0.0,243.2593065,310.10971186,331.479769976,225.122534293,70.808374512,35.5488611714
 07/25  11:00:00,1222.9505855,115.188712984,322.057355713,0.0,243.2593065,310.10971186,312.04868105,196.730686785,70.808374512,44.5096197524
 07/25  12:00:00,1191.21607707,119.1609105,325.203825282,0.0,243.2593065,310.10971186,252.041840727,154.653981861,70.808374512,26.5794843535
 07/25  13:00:00,1245.1350822,130.113170943,331.853149756,0.0,243.2593065,302.612436532,201.780848416,100.624330656,56.6466996096,44.5098181506
 07/25  14:00:00,1259.09463161,145.05048421,330.832295469,0.0,243.2593065,302.612436532,136.526445873,58.5130145156,42.4850247072,35.5284066499
 07/25  15:00:00,1270.69179361,157.311821517,330.160099785,0.0,243.2593065,302.612436532,120.884645279,28.7725964234,56.6466996096,35.4653492458
 07/25  16:00:00,1280.63992699,159.713937592,331.017254276,0.0,243.2593065,310.10971186,125.49359283,14.0387076603,84.9700494144,26.4848357557
 07/25  17:00:00,1282.1823226,160.604642639,331.668921087,0.0,243.2593065,310.10971186,108.635594912,6.17434188202,84.9700494144,17.491203616
 07/25  18:00:00,956.516657571,95.9174964953,336.278386816,0.0,166.938926447,199.110933808,135.565707329,33.1573483405,84.9700494144,17.4383095741
 07/25  19:00:00,951.452130311,96.1281851024,338.58522104,0.0,166.938926447,191.61365848,137.862072844,63.7796398645,56.6466996096,17.43573337
 07/25  20:00:00,813.730543805,95.1872892685,330.548254926,0.0,100.150657288,124.558693486,205.375802385,138.591924499,56.6466996096,10.1371782764
 07/25  21:00:00,769.067418281,95.0265530945,322.717457776,0.0,100.150657288,124.558693486,270.138506606,211.664936321,42.4850247072,15.9885455779
 07/25  22:00:00,717.405140346,95.0265530945,336.401718938,0.0,46.0930336215,124.558693486,326.851461736,281.137648434,28.3233498048,17.3904634968
 07/25  23:00:00,739.105317337,95.0265530945,355.407786341,0.0,46.0930336215,124.558693486,330.438723048,307.57183357,14.1616749024,8.70521457514
 07/25  24:00:00,735.981601982,95.0265530945,359.462726463,0.0,46.0930336215,113.312780494,344.823448792,321.768236914,5.66466996096,17.3905419171
 07/26  01:00:00,744.954743815,95.0265530945,362.547330377,0.0,46.0930336215,113.312780494,348.750380236,334.380542314,5.66466996096,8.70516796137
 07/26  02:00:00,754.447589649,95.0265530945,376.44316613,0.0,46.0930336215,113.312780494,369.87712531,346.822096925,5.66466996096,17.3903584245
 07/26  03:00:00,771.783791398,95.0265530945,398.376419812,0.0,46.0930336215,113.312780494,375.148155434,360.778342063,5.66466996096,8.7051434093
 07/26  04:00:00,879.987287784,95.0265530945,420.68803255,0.0,100.150657288,148.969399434,376.297724537,353.242696849,5.66466996096,17.3903577268
 07/26  05:00:00,866.540112266,100.686860754,410.664697376,0.0,100.150657288,149.894399434,465.184591842,442.317758287,14.1616749024,8.70515865316
 07/26  06:00:00,1067.32734993,107.245622872,383.06258998,0.0,176.471037341,302.612436532,367.201572419,321.487830872,28.3233498048,17.3903917424
 07/26  07:00:00,1174.74237608,112.920643847,359.846365689,0.0,243.2593065,310.10971186,344.004284535,283.976743595,42.4850247072,17.5425162326
 07/26  08:00:00,1198.41685666,114.539349942,338.880396542,0.0,243.2593065,310.10971186,345.947191067,262.877869488,56.6466996096,26.4226219692
 07/26  09:00:00,1224.991219,115.915253076,330.338283149,0.0,243.2593065,302.612436532,318.833380058,241.003048416,42.4850247072,35.3453069353
 07/26  10:00:00,1223.98941614,117.396105708,321.642951227,0.0,243.2593065,310.10971186,319.497580108,213.161666309,70.808374512,35.5275392874
 07/26  11:00:00,1225.94566214,119.181204706,320.686578588,0.0,243.2593065,310.10971186,289.934020291,183.530568316,70.808374512,35.5950774624
 07/26  12:00:00,1198.76802839,125.690097262,325.498581109,0.0,243.2593065,310.10971186,241.288454163,135.057849678,70.808374512,35.4222299726
 07/26  13:00:00,1258.23051177,145.162654194,329.860962612,0.0,243.2593065,302.612436532,160.183770713,67.9419710381,56.6466996096,35.5951000655
 07/26  14:00:00,1270.0700725,156.909707988,329.888791887,0.0,243.2593065,302.612436532,108.413991294,30.3919376089,42.4850247072,35.5370289781
 07/26  15:00:00,1275.02563827,160.624189425,331.110062598,0.0,243.2593065,302.612436532,105.508251167,13.3884142068,56.6466996096,35.4731373508
 07/26  16:00:00,1284.58578983,162.060408593,332.558735767,0.0,243.2593065,310.10971186,114.757822902,3.30488140943,84.9700494144,26.4828920781
 07/26  17:00:00,1286.08363973,163.477328612,332.609346782,0.0,243.2593065,310.10971186,102.897296223,0.436281546001,84.9700494144,17.4909652622
 07/26  18:00:00,956.118069747,96.6937532514,335.022526554,0.0,166.938926447,199.110933808,117.561175086,15.1557842856,84.9700494144,17.4353413864
 07/26  19:00:00,951.622054035,96.9032803731,335.286355968,0.0,166.938926447,191.61365848,111.437568334,37.3573413493,56.6466996096,17.4335273751
 07/26  20:00:00,822.449667887,95.2819765081,331.5440242,0.0,100.150657288,124.558693486,167.821493178,93.7376168765,56.6466996096,17.4371766915
 07/26  21:00:00,786.801153151,95.0278515239,326.099844896,0.0,100.150657288,124.558693486,200.995649324,149.803558475,42.4850247072,8.70706614202
 07/26  22:00:00,714.832928645,95.0265530945,317.550113172,0.0,46.0930336215,124.558693486,283.266696923,237.551536439,28.3233498048,17.3918106796
 07/26  23:00:00,742.902724429,95.0265530945,340.891427938,0.0,46.0930336215,124.558693486,315.881119914,293.014854892,14.1616749024,8.70459011907
 07/26  24:00:00,746.449338524,95.0265530945,354.534807952,0.0,46.0930336215,113.312780494,333.311613797,310.254971465,5.66466996096,17.391972371
 07/27  01:00:00,750.991616408,95.0265530945,357.483649688,0.0,46.0930336215,113.312780494,337.461209407,323.092011013,5.66466996096,8.70452843354
 07/27  02:00:00,756.498859862,95.0265530945,375.185367673,0.0,46.0930336215,113.312780494,361.440467724,338.384176794,5.66466996096,17.3916209695
 07/27  03:00:00,777.679011009,95.0265530945,405.587626268,0.0,46.0930336215,113.312780494,369.45363224,355.084481246,5.66466996096,8.70448103287
 07/27  04:00:00,882.127390632,95.0265530945,425.166154422,0.0,100.150657288,148.969399434,374.700765888,351.644519282,5.66466996096,17.3915766448
 07/27  05:00:00,871.307357393,102.771599605,414.768869123,0.0,100.150657288,149.894399434,454.529242652,431.663089392,14.1616749024,8.70447835781
 07/27  06:00:00,1061.32330207,109.928917331,373.738917362,0.0,176.471037341,302.612436532,354.24622017,308.531165398,28.3233498048,17.3917049676
 07/27  07:00:00,1158.91067038,115.795488412,339.410658187,0.0,243.2593065,310.10971186,327.504713083,267.478016525,42.4850247072,17.5416718506
 07/27  08:00:00,1193.12179159,117.280443457,330.587798533,0.0,243.2593065,310.10971186,322.228173432,239.158957118,56.6466996096,26.4225167037
 07/27  09:00:00,1218.14771519,118.44900588,322.458644999,0.0,243.2593065,302.612436532,289.801713821,211.96484607,42.4850247072,35.3518430438
 07/27  10:00:00,1230.18637839,120.02212437,324.260460736,0.0,243.2593065,310.10971186,284.007010056,177.664643431,70.808374512,35.5339921137
 07/27  11:00:00,1244.18852855,126.101529961,328.706473803,0.0,243.2593065,310.10971186,245.055561887,138.644631453,70.808374512,35.6025559228
 07/27  12:00:00,1226.27274907,143.106888343,333.315199237,0.0,243.2593065,310.10971186,187.024999604,80.7883316175,70.808374512,35.428293474
 07/27  13:00:00,1269.61317698,154.087994064,332.276322914,0.0,243.2593065,302.612436532,134.600777499,42.3521817682,56.6466996096,35.6018961208
 07/27  14:00:00,1274.68619397,159.016948563,332.352186222,0.0,243.2593065,302.612436532,99.3739721276,21.3453003826,42.4850247072,35.5436470378
 07/27  15:00:00,1277.19935811,161.702618661,332.170161917,0.0,243.2593065,302.612436532,100.796609153,8.67096945271,56.6466996096,35.4789400905
 07/27  16:00:00,1284.87227145,163.24121465,331.650626406,0.0,243.2593065,310.10971186,113.074552964,1.62612989403,84.9700494144,26.4783736554
 07/27  17:00:00,1288.54559163,166.11912944,332.429595916,0.0,243.2593065,310.10971186,111.194489212,0.0,84.9700494144,26.2244397978
 07/27  18:00:00,959.668110242,96.705303411,338.543164664,0.0,166.938926447,199.110933808,106.840533632,13.1443401436,84.9700494144,8.72614407363
 07/27  19:00:00,955.635276512,96.7981970989,341.037310628,0.0,166.938926447,191.61365848,112.564291439,38.4809924214,56.6466996096,17.4365994077
 07/27  20:00:00,827.072297377,95.3128185231,340.247710485,0.0,100.150657288,124.558693486,156.445761591,82.3617229141,56.6466996096,17.4373390671
 07/27  21:00:00,795.72789834,95.0317033261,341.239271408,0.0,100.150657288,124.558693486,186.753383343,126.872896578,42.4850247072,17.3954620575
 07/27  22:00:00,708.272595665,95.0265530945,327.142100292,0.0,46.0930336215,124.558693486,227.019571544,189.991026002,28.3233498048,8.70519573685
 07/27  23:00:00,706.74634597,95.0265530945,326.275414692,0.0,46.0930336215,124.558693486,286.074816217,254.522703868,14.1616749024,17.3904374466
 07/27  24:00:00,715.543305097,95.0265530945,345.129334644,0.0,46.0930336215,113.312780494,309.415583855,295.045722609,5.66466996096,8.70519128471
 07/28  01:00:00,727.454763616,95.0265530945,356.985727211,0.0,46.0930336215,113.312780494,331.834949436,308.780004205,5.66466996096,17.3902752701
 07/28  02:00:00,734.517070969,95.0265530945,364.544708035,0.0,46.0930336215,113.312780494,339.832419063,325.462682738,5.66466996096,8.70506636384
 07/28  03:00:00,754.029561217,95.0265530945,385.515295387,0.0,46.0930336215,113.312780494,365.902021556,342.847205528,5.66466996096,17.390146068
 07/28  04:00:00,874.298381964,95.0265530945,414.614026764,0.0,100.150657288,148.969399434,353.401263276,339.031567954,5.66466996096,8.70502536033
 07/28  05:00:00,861.554705613,104.572435776,399.209137369,0.0,100.150657288,149.894399434,449.256859124,417.705089125,14.1616749024,17.3900950961
 07/28  06:00:00,1054.74694916,112.054972049,362.358086045,0.0,176.471037341,302.612436532,333.999158007,296.970808026,28.3233498048,8.70500017696
 07/28  07:00:00,1158.75324248,117.848483783,336.309228883,0.0,243.2593065,310.10971186,324.401561319,255.615902665,42.4850247072,26.3006339463
 07/28  08:00:00,1190.3111796,119.184898079,326.141122888,0.0,243.2593065,310.10971186,309.404647419,226.336683689,56.6466996096,26.42126412
 07/28  09:00:00,1219.15371404,120.247832948,321.429035308,0.0,243.2593065,302.612436532,266.661424211,197.657639169,42.4850247072,26.518760335
 07/28  10:00:00,1235.94570177,123.073194935,326.036926685,0.0,243.2593065,310.10971186,270.892383555,164.545133558,70.808374512,35.5388754858
 07/28  11:00:00,1258.32151206,134.648276328,332.593535941,0.0,243.2593065,310.10971186,219.395330964,112.978810374,70.808374512,35.6081460784
 07/28  12:00:00,1233.57024913,150.04562249,333.650670912,0.0,243.2593065,310.10971186,169.718264902,63.4771095302,70.808374512,35.4327808603
 07/28  13:00:00,1274.32270456,157.203043954,333.822192127,0.0,243.2593065,302.612436532,124.142533349,31.8889361074,56.6466996096,35.606897632
 07/28  14:00:00,1277.63105938,160.331907733,333.923941854,0.0,243.2593065,302.612436532,93.8267417279,15.7932067292,42.4850247072,35.5485102914
 07/28  15:00:00,1280.61202915,162.942574538,334.29284157,0.0,243.2593065,302.612436532,96.323785128,4.19392990739,56.6466996096,35.483155611
 07/28  16:00:00,1290.91711478,166.202519848,334.676066532,0.0,243.2593065,310.10971186,120.419495546,0.150685159238,84.9700494144,35.2987609728
 07/28  17:00:00,1294.23814389,169.739314062,334.428442348,0.0,243.2593065,310.10971186,102.459932136,0.0,84.9700494144,17.4898827217
 07/28  18:00:00,959.776175896,97.9553040894,337.361924911,0.0,166.938926447,199.110933808,109.572673041,7.16886188871,84.9700494144,17.4337617383
 07/28  19:00:00,951.950652406,97.7714658604,337.326967184,0.0,166.938926447,191.61365848,95.6409623377,30.2652087046,56.6466996096,8.72905402351
 07/28  20:00:00,822.129862785,95.6524314974,335.855508875,0.0,100.150657288,124.558693486,157.683150431,83.6001064799,56.6466996096,17.4363443413
 07/28  21:00:00,785.508846925,95.0429413716,333.800572631,0.0,100.150657288,124.558693486,195.557299203,135.677402848,42.4850247072,17.3948716483
 07/28  22:00:00,703.720378203,95.0265530945,324.286976569,0.0,46.0930336215,124.558693486,259.128935981,222.099284213,28.3233498048,8.70630196368
 07/28  23:00:00,723.356637169,95.0265530945,341.172788505,0.0,46.0930336215,124.558693486,304.786959132,273.235418911,14.1616749024,17.3898653179
 07/28  24:00:00,726.448709991,95.0265530945,355.893807343,0.0,46.0930336215,113.312780494,309.404353335,295.033413908,5.66466996096,8.70626946627
 07/29  01:00:00,727.655156284,95.0265530945,357.227044852,0.0,46.0930336215,113.312780494,329.384552155,306.330195454,5.66466996096,17.3896867401
 07/29  02:00:00,732.243375708,95.0265530945,359.923127388,0.0,46.0930336215,113.312780494,332.901476503,318.530679576,5.66466996096,8.70612696638
 07/29  03:00:00,742.237936934,95.0265530945,364.596390066,0.0,46.0930336215,113.312780494,354.903339633,331.849163093,5.66466996096,17.3895065787
 07/29  04:00:00,765.516494336,95.0265530945,373.924861691,0.0,55.6251445156,113.312780494,345.905332167,331.534597756,5.66466996096,8.70606445016
 07/29  05:00:00,757.380536849,95.0265530945,371.823014987,0.0,55.6251445156,113.312780494,366.307324039,334.75624859,14.1616749024,17.3894005467
 07/29  06:00:00,809.615614664,95.0265530945,364.692544209,0.0,65.1572554096,176.889270242,303.255861184,266.226502071,28.3233498048,8.70600930839
 07/29  07:00:00,922.103161499,103.11055259,349.856911972,0.0,109.682768182,220.96816451,379.610136152,319.733676521,42.4850247072,17.3914349242
 07/29  08:00:00,926.829820191,101.180330002,344.391827344,0.0,109.682768182,220.96816451,364.853460977,290.736158535,56.6466996096,17.4706028318
 07/29  09:00:00,1035.62272587,104.831950722,335.199910404,0.0,131.945524568,266.955817592,320.660327478,260.628719722,42.4850247072,17.5465830482
 07/29  10:00:00,1049.86087917,105.059110139,328.965599114,0.0,131.945524568,274.45309292,341.23817157,244.013069489,70.808374512,26.416727569
 07/29  11:00:00,1052.59101433,105.550542246,321.031882924,0.0,131.945524568,274.45309292,328.179911127,230.954234471,70.808374512,26.4173021432
 07/29  12:00:00,1016.98971032,106.358197867,314.564003357,0.0,131.945524568,274.45309292,315.240297624,218.019378354,70.808374512,26.4125447584
 07/29  13:00:00,1013.28889611,107.181774017,312.738554622,0.0,131.945524568,266.955817592,284.973014451,201.913492337,56.6466996096,26.4128225042
 07/29  14:00:00,1019.03433915,108.072204535,313.967336814,0.0,131.945524568,266.955817592,235.040920654,166.143725664,42.4850247072,26.4121702828
 07/29  15:00:00,917.942898258,95.0265530945,315.503592077,0.0,109.682768182,212.545889182,192.873141482,109.810552302,56.6466996096,26.4158895702
 07/29  16:00:00,920.597321117,95.0692010904,317.474735811,0.0,109.682768182,220.04316451,223.051300173,111.668601363,84.9700494144,26.4126493957
 07/29  17:00:00,855.174255538,95.2240474135,320.611422522,0.0,109.682768182,220.04316451,215.781667218,104.516838893,84.9700494144,26.294778911
 07/29  18:00:00,817.879883094,95.3635089399,325.095662768,0.0,100.150657288,199.110933808,237.309240668,143.63430572,84.9700494144,8.70488553353
 07/29  19:00:00,814.984794752,95.1977567828,328.47965261,0.0,100.150657288,191.61365848,230.357798143,156.321350915,56.6466996096,17.3897476185
 07/29  20:00:00,710.456730449,95.027204584,328.181775233,0.0,55.6251445156,124.558693486,276.808660008,211.457141882,56.6466996096,8.70481851626
 07/29  21:00:00,723.066260754,95.0265530945,333.007398023,0.0,55.6251445156,124.558693486,330.286789456,270.412126262,42.4850247072,17.3896384868
 07/29  22:00:00,743.271094752,95.0265530945,361.732497821,0.0,46.0930336215,124.558693486,364.890582383,327.862475923,28.3233498048,8.70475665492
 07/29  23:00:00,759.228121535,95.0265530945,377.594823039,0.0,46.0930336215,124.558693486,377.972764369,346.421556668,14.1616749024,17.3895327986
 07/29  24:00:00,758.652493829,95.0265530945,390.671472809,0.0,46.0930336215,113.312780494,371.769804939,357.400421692,5.66466996096,8.70471328654
 07/30  01:00:00,761.412123503,95.0265530945,405.908699696,0.0,34.9616554283,113.312780494,391.818423365,368.764414834,5.66466996096,17.3893385694
 07/30  02:00:00,776.832744044,95.0265530945,422.633026075,0.0,34.9616554283,113.312780494,394.327182734,379.957949066,5.66466996096,8.70456370758
 07/30  03:00:00,780.097104822,95.0265530945,427.209095638,0.0,34.9616554283,113.312780494,413.592482705,390.53869078,5.66466996096,17.3891219643
 07/30  04:00:00,783.227447253,95.0265530945,421.642533518,0.0,44.4937663224,113.312780494,403.435597677,389.066443518,5.66466996096,8.70448419835
 07/30  05:00:00,774.152319623,95.0265530945,419.437201454,0.0,44.4937663224,113.312780494,418.044148626,386.494126399,14.1616749024,17.3883473246
 07/30  06:00:00,833.157409553,95.0265530945,410.954276592,0.0,54.0258772165,176.889270242,342.460431357,305.432667708,28.3233498048,8.70441384493
 07/30  07:00:00,816.418529123,95.0265530945,384.995306478,0.0,54.0258772165,184.38654557,340.345761582,280.469302546,42.4850247072,17.3914343289
 07/30  08:00:00,879.30327755,95.0265530945,366.861294144,0.0,65.1572554096,220.04316451,330.868148709,256.760571925,56.6466996096,17.4608771741
 07/30  09:00:00,864.110583563,95.0265530945,358.459156551,0.0,65.1572554096,212.545889182,303.988730656,243.972922393,42.4850247072,17.530783556
 07/30  10:00:00,870.413155955,95.0265530945,350.427823478,0.0,65.1572554096,220.04316451,329.484678569,232.282232857,70.808374512,26.3940711994
 07/30  11:00:00,869.649680117,95.0265530945,343.94484829,0.0,65.1572554096,220.04316451,322.596588034,225.396142266,70.808374512,26.3920712565
 07/30  12:00:00,865.518593803,95.0265530945,340.483279717,0.0,65.1572554096,220.04316451,313.231376132,216.03255975,70.808374512,26.3904418703
 07/30  13:00:00,855.100383768,95.0265530945,336.345666585,0.0,65.1572554096,212.545889182,286.32613585,203.290763993,56.6466996096,26.3886722477
 07/30  14:00:00,849.975538041,95.0265530945,330.857423996,0.0,65.1572554096,212.545889182,259.543217599,190.665988584,42.4850247072,26.3922043074
 07/30  15:00:00,840.424531405,95.0265530945,326.363604065,0.0,65.1572554096,212.545889182,254.074135204,171.036861723,56.6466996096,26.3905738709
 07/30  16:00:00,809.834701749,95.0265530945,323.651782273,0.0,65.1572554096,220.04316451,269.595740897,158.233916805,84.9700494144,26.391774678
 07/30  17:00:00,760.350382931,95.0423151204,323.043643404,0.0,54.0258772165,184.38654557,259.736841724,157.237437298,84.9700494144,17.529355011
 07/30  18:00:00,731.615334186,95.0593874204,321.65136206,0.0,44.4937663224,163.454314868,287.409286261,185.050518158,84.9700494144,17.3887186892
 07/30  19:00:00,723.381056682,95.0395774442,319.433305995,0.0,44.4937663224,155.95703954,268.877546796,203.525188864,56.6466996096,8.70565832287
 07/30  20:00:00,703.566419123,95.0265530945,328.759659517,0.0,44.4937663224,124.558693486,353.175184641,279.138416419,56.6466996096,17.3900686123
 07/30  21:00:00,730.906978456,95.0265530945,350.419404672,0.0,44.4937663224,124.558693486,368.691333728,317.500719584,42.4850247072,8.70558943676
 07/30  22:00:00,734.076653677,95.0265530945,364.090482705,0.0,34.9616554283,124.558693486,395.634603473,349.922754305,28.3233498048,17.3884993632
 07/30  23:00:00,746.06986851,95.0265530945,375.74856697,0.0,34.9616554283,124.558693486,388.940782628,366.073589807,14.1616749024,8.7055179191
 07/30  24:00:00,753.737163283,95.0265530945,397.412724123,0.0,34.9616554283,113.312780494,403.161758668,380.107283563,5.66466996096,17.3898051438
 07/31  01:00:00,788.480121215,95.0265530945,422.842673817,0.0,46.0930336215,113.312780494,406.610739372,392.24068462,5.66466996096,8.70538479106
 07/31  02:00:00,796.852107183,95.0265530945,432.040398664,0.0,46.0930336215,113.312780494,422.491793575,399.439059869,5.66466996096,17.3880637455
 07/31  03:00:00,795.025433257,95.0265530945,430.344108628,0.0,46.0930336215,113.312780494,418.04318628,403.673245926,5.66466996096,8.70527039365
 07/31  04:00:00,884.282009245,95.0265530945,429.343008499,0.0,100.150657288,148.969399434,408.811779615,385.759063897,5.66466996096,17.3880457571
 07/31  05:00:00,873.092962126,95.0265530945,420.04619473,0.0,100.150657288,149.894399434,576.103960717,553.237097836,14.1616749024,8.70518797875
 07/31  06:00:00,1073.9286747,96.7408020374,400.498587829,0.0,176.471037341,302.612436532,427.707412285,381.993741588,28.3233498048,17.390320892
 07/31  07:00:00,1182.14645534,99.7258301054,381.099680353,0.0,243.2593065,310.10971186,405.73928659,345.715372285,42.4850247072,17.5388895973
 07/31  08:00:00,1204.70320091,101.525608757,359.004630644,0.0,243.2593065,310.10971186,399.613585998,316.546555722,56.6466996096,26.4203306662
 07/31  09:00:00,1226.95184832,103.0539016,345.30810992,0.0,243.2593065,302.612436532,371.1307265,293.30450008,42.4850247072,35.3412017129
 07/31  10:00:00,1229.02254039,104.702151283,338.370167155,0.0,243.2593065,310.10971186,376.083442387,269.752891469,70.808374512,35.522176406
 07/31  11:00:00,1221.52008316,106.562757114,329.091540128,0.0,243.2593065,310.10971186,353.795592686,247.398374869,70.808374512,35.5888433056
 07/31  12:00:00,1174.7683005,108.55552823,323.258493761,0.0,243.2593065,310.10971186,332.178987883,225.954234348,70.808374512,35.4163790231
 07/31  13:00:00,1215.40890369,111.061249969,325.525957225,0.0,243.2593065,302.612436532,273.941064063,181.706648002,56.6466996096,35.587716451
 07/31  14:00:00,1232.36486809,116.830835428,333.116954489,0.0,243.2593065,302.612436532,213.84505337,135.830662291,42.4850247072,35.5293663714
 07/31  15:00:00,1245.02910422,126.895212615,334.960698957,0.0,243.2593065,302.612436532,182.922503653,90.8103552092,56.6466996096,35.465448834
 07/31  16:00:00,1262.92454316,139.053472566,334.021232031,0.0,243.2593065,310.10971186,171.397648287,59.9447096613,84.9700494144,26.4828892109
 07/31  17:00:00,1276.41045088,153.575757905,332.998837383,0.0,243.2593065,310.10971186,137.202665322,34.7444861519,84.9700494144,17.4881297559
 07/31  18:00:00,956.536855846,95.066180832,337.217797939,0.0,166.938926447,199.110933808,167.506026576,65.1009381411,84.9700494144,17.4350390208
 07/31  19:00:00,951.904679406,95.0639702109,339.350763253,0.0,166.938926447,191.61365848,178.500298563,104.419885749,56.6466996096,17.4337132049
 07/31  20:00:00,803.40894166,95.0265530945,323.759793363,0.0,100.150657288,124.558693486,273.506010493,199.425270716,56.6466996096,17.434040168
 07/31  21:00:00,777.432641282,95.0265530945,329.713494487,0.0,100.150657288,124.558693486,321.726519743,270.533254873,42.4850247072,8.70824016306
 07/31  22:00:00,733.873801762,95.0265530945,352.105986551,0.0,46.0930336215,124.558693486,367.358041985,321.645954715,28.3233498048,17.388737465
 07/31  23:00:00,746.36051312,95.0265530945,363.985328452,0.0,46.0930336215,124.558693486,361.939965424,339.072650531,14.1616749024,8.7056399902
 07/31  24:00:00,740.886961466,95.0265530945,371.392015593,0.0,46.0930336215,113.312780494,374.393313209,351.3386448,5.66466996096,17.3899984474
 08/01  01:00:00,753.351361046,95.0265530945,385.023609159,0.0,46.0930336215,113.312780494,376.666149323,362.295989272,5.66466996096,8.70549009063
 08/01  02:00:00,767.730350544,95.0265530945,400.680985668,0.0,46.0930336215,113.312780494,395.926856499,372.873953158,5.66466996096,17.3882333797
 08/01  03:00:00,783.304779143,95.0265530945,417.498946881,0.0,46.0930336215,113.312780494,397.651828309,383.281797041,5.66466996096,8.70536130724
 08/01  04:00:00,887.515902507,95.0265530945,429.825246125,0.0,100.150657288,148.969399434,395.462794481,372.410102426,5.66466996096,17.3880220945
 08/01  05:00:00,878.902867228,96.0701925282,423.012828729,0.0,100.150657288,149.894399434,507.193311456,484.326374888,14.1616749024,8.70526166625
 08/01  06:00:00,1074.69591637,102.356698898,394.410065889,0.0,176.471037341,302.612436532,393.481771498,347.769155245,28.3233498048,17.3892664488
 08/01  07:00:00,1177.77270927,107.091607697,368.867045681,0.0,243.2593065,310.10971186,368.406304372,308.383986878,42.4850247072,17.5372927864
 08/01  08:00:00,1201.43090772,108.920654172,347.813772941,0.0,243.2593065,310.10971186,368.315631686,285.248707791,56.6466996096,26.420224285
 08/01  09:00:00,1225.85218097,110.615209878,336.468616767,0.0,243.2593065,302.612436532,343.330397994,265.504612738,42.4850247072,35.3407605486
 08/01  10:00:00,1228.40558426,112.432213413,327.311455358,0.0,243.2593065,310.10971186,346.600937523,240.27100676,70.808374512,35.5215562509
 08/01  11:00:00,1224.16584149,114.483601432,316.766377349,0.0,243.2593065,310.10971186,326.281533008,219.885034682,70.808374512,35.588123814
 08/01  12:00:00,1184.05394663,116.704250101,316.613286873,0.0,243.2593065,310.10971186,300.288227974,194.064182766,70.808374512,35.4156706962
 08/01  13:00:00,1223.47682358,119.359335907,318.58604578,0.0,243.2593065,302.612436532,259.954113964,167.720620595,56.6466996096,35.5867937603
 08/01  14:00:00,1234.08323219,126.098588958,324.256838214,0.0,243.2593065,302.612436532,205.970351082,127.95693325,42.4850247072,35.5283931248
 08/01  15:00:00,1249.88659122,138.75209971,328.083599412,0.0,243.2593065,302.612436532,173.759133952,81.6479910352,56.6466996096,35.4644433072
 08/01  16:00:00,1269.3780019,152.264028519,327.389899378,0.0,243.2593065,310.10971186,164.32423123,52.8720256977,84.9700494144,26.4821561178
 08/01  17:00:00,1276.65296856,158.344148625,328.582845005,0.0,243.2593065,310.10971186,138.848352639,36.3905197125,84.9700494144,17.4877835124
 08/01  18:00:00,954.773184918,95.0998015911,335.499890225,0.0,166.938926447,199.110933808,182.575134069,80.1712092957,84.9700494144,17.4338753591
 08/01  19:00:00,939.550369439,95.1172037995,331.369473341,0.0,166.938926447,191.61365848,199.797995445,125.717697685,56.6466996096,17.4335981506
 08/01  20:00:00,809.050471172,95.0265530945,326.806312963,0.0,100.150657288,124.558693486,305.235664932,231.155318069,56.6466996096,17.4336472533
 08/01  21:00:00,791.823292029,95.0265530945,343.190934149,0.0,100.150657288,124.558693486,327.402540342,276.209464657,42.4850247072,8.70805097761
 08/01  22:00:00,742.925630022,95.0265530945,360.509795693,0.0,46.0930336215,124.558693486,360.837790876,315.126072906,28.3233498048,17.3883681659
 08/01  23:00:00,755.027912291,95.0265530945,372.353857798,0.0,46.0930336215,124.558693486,356.74293658,333.87582353,14.1616749024,8.70543814676
 08/01  24:00:00,757.83186051,95.0265530945,388.988596746,0.0,46.0930336215,113.312780494,373.009699937,349.95543007,5.66466996096,17.3895999057
 08/02  01:00:00,774.621858025,95.0265530945,407.434024725,0.0,46.0930336215,113.312780494,377.968448512,363.598501489,5.66466996096,8.70527706149
 08/02  02:00:00,791.71938177,95.0265530945,426.108211487,0.0,46.0930336215,113.312780494,398.492062502,375.439574277,5.66466996096,17.3878182634
 08/02  03:00:00,796.92361116,95.0265530945,432.71718834,0.0,46.0930336215,113.312780494,401.046669217,386.676865093,5.66466996096,8.70513416206
 08/02  04:00:00,879.622314732,95.0265530945,426.609012923,0.0,100.150657288,148.969399434,399.629780868,376.578257955,5.66466996096,17.3868529524
 08/02  05:00:00,877.314496458,97.6949149072,423.901356086,0.0,100.150657288,149.894399434,495.923808586,473.057114668,14.1616749024,8.70501901556
 08/02  06:00:00,1099.53697844,104.295058333,420.306423332,0.0,176.471037341,302.612436532,393.887469151,348.174163592,28.3233498048,17.3899557543
 08/02  07:00:00,1200.59229228,109.605490066,390.547233683,0.0,243.2593065,310.10971186,371.490665346,311.464603122,42.4850247072,17.541037517
 08/02  08:00:00,1218.24905807,111.264858757,363.017423533,0.0,243.2593065,310.10971186,370.67113685,287.605320966,56.6466996096,26.4191162751
 08/02  09:00:00,1234.86159766,112.713146837,343.198016099,0.0,243.2593065,302.612436532,347.191093006,269.366787676,42.4850247072,35.3392806228
 08/02  10:00:00,1234.15659548,114.328249766,333.570757576,0.0,243.2593065,310.10971186,356.689074478,250.360937476,70.808374512,35.5197624898
 08/02  11:00:00,1227.78363598,115.986315166,325.580856217,0.0,243.2593065,310.10971186,339.638236548,233.24382285,70.808374512,35.5860391862
 08/02  12:00:00,1181.81494866,117.596685164,320.723833314,0.0,243.2593065,310.10971186,322.799804605,216.577595004,70.808374512,35.4138350885
 08/02  13:00:00,1219.60987221,119.012369664,322.495188245,0.0,243.2593065,302.612436532,285.126151915,192.894866757,56.6466996096,35.5845855482
 08/02  14:00:00,1221.30066578,120.38940175,322.74324456,0.0,243.2593065,302.612436532,268.075173306,190.063989931,42.4850247072,35.5261586675
 08/02  15:00:00,1220.86471769,122.286233592,321.082964032,0.0,243.2593065,302.612436532,281.951735716,189.842729277,56.6466996096,35.4623068295
 08/02  16:00:00,1227.38879733,123.642639741,319.054172794,0.0,243.2593065,310.10971186,292.183516297,180.733035714,84.9700494144,26.4804311691
 08/02  17:00:00,1225.72665959,124.727305758,316.67126599,0.0,243.2593065,310.10971186,286.503658569,184.046669418,84.9700494144,17.4869397363
 08/02  18:00:00,955.717346751,95.0265530945,341.846342516,0.0,166.938926447,199.110933808,339.078495783,236.674191618,84.9700494144,17.4342547505
 08/02  19:00:00,978.320572738,95.0265530945,371.549678296,0.0,166.938926447,191.61365848,334.093082291,260.010871262,56.6466996096,17.4355114198
 08/02  20:00:00,871.346192758,95.0265530945,388.375153637,0.0,100.150657288,124.558693486,390.093655853,316.014200513,56.6466996096,17.4327557305
 08/02  21:00:00,856.033796006,95.0265530945,410.430518276,0.0,100.150657288,124.558693486,389.426816752,338.234225044,42.4850247072,8.70756700162
 08/02  22:00:00,805.689415607,95.0265530945,429.464525552,0.0,46.0930336215,124.558693486,413.730858775,368.017472676,28.3233498048,17.3900362935
 08/02  23:00:00,802.982396652,95.0265530945,426.503037685,0.0,46.0930336215,124.558693486,402.124304799,379.257691971,14.1616749024,8.704937925
 08/02  24:00:00,788.275454441,95.0265530945,424.216591931,0.0,46.0930336215,113.312780494,408.56798505,385.51350391,5.66466996096,17.3898111786
 08/03  01:00:00,787.134818008,95.0265530945,423.118286347,0.0,46.0930336215,113.312780494,405.204665733,390.835225841,5.66466996096,8.70476993069
 08/03  02:00:00,786.343593981,95.0265530945,422.354349205,0.0,46.0930336215,113.312780494,418.387839985,395.333745643,5.66466996096,17.3894243807
 08/03  03:00:00,786.944980284,95.0265530945,421.511612264,0.0,46.0930336215,113.312780494,413.757528457,399.388242634,5.66466996096,8.70461586199
 08/03  04:00:00,876.674053584,95.0265530945,420.53001496,0.0,100.150657288,148.969399434,406.487321284,383.433495273,5.66466996096,17.3891560504
 08/03  05:00:00,873.391795718,97.000503079,418.681574063,0.0,100.150657288,149.894399434,515.733377814,492.867212435,14.1616749024,8.70449047602
 08/03  06:00:00,1078.86456944,103.053432001,399.78444161,0.0,176.471037341,302.612436532,401.883312324,356.171045714,28.3233498048,17.3889168055
 08/03  07:00:00,1188.71428792,107.901351706,380.167131525,0.0,243.2593065,310.10971186,371.12282082,311.098054673,42.4850247072,17.53974144
 08/03  08:00:00,1215.91612591,109.684395176,363.116705827,0.0,243.2593065,310.10971186,373.649301717,290.585302022,56.6466996096,26.4173000852
 08/03  09:00:00,1235.68893271,111.035546823,346.927912619,0.0,243.2593065,302.612436532,355.029886283,277.207960591,42.4850247072,35.3369009848
 08/03  10:00:00,1235.2572333,112.408982655,335.598555932,0.0,243.2593065,310.10971186,371.234518019,264.909204621,70.808374512,35.5169388858
 08/03  11:00:00,1234.32285412,113.916218698,331.014403178,0.0,243.2593065,310.10971186,362.617544242,256.226412879,70.808374512,35.5827568517
 08/03  12:00:00,1189.22851226,115.823907269,326.724456486,0.0,243.2593065,310.10971186,349.540186862,243.352145455,70.808374512,35.3796668944
 08/03  13:00:00,1216.66283829,117.836491994,320.38564779,0.0,243.2593065,302.612436532,320.979029175,228.71955039,56.6466996096,35.6127791754
 08/03  14:00:00,1212.29966912,119.652198368,315.315348464,0.0,243.2593065,302.612436532,292.945592197,214.937747403,42.4850247072,35.5228200867
 08/03  15:00:00,1216.40771692,122.399634018,315.779166453,0.0,243.2593065,302.612436532,278.380131569,186.274251621,56.6466996096,35.4591803381
 08/03  16:00:00,1228.80556394,125.03261307,317.329439048,0.0,243.2593065,310.10971186,276.992650793,165.541766297,84.9700494144,26.4808350817
 08/03  17:00:00,1231.74306542,127.09998253,317.885875829,0.0,243.2593065,310.10971186,264.905553308,162.446087833,84.9700494144,17.4894160607
 08/03  18:00:00,943.282714913,95.0265530945,326.07212005,0.0,166.938926447,199.110933808,289.747994803,187.341274289,84.9700494144,17.4366710988
 08/03  19:00:00,958.517781932,95.0265530945,345.493433308,0.0,166.938926447,191.61365848,297.553464992,223.472740721,56.6466996096,17.4340246607
 08/03  20:00:00,846.727722611,95.0265530945,356.119240421,0.0,100.150657288,124.558693486,357.830250751,288.069066161,56.6466996096,13.1144849802
 08/03  21:00:00,816.502111144,95.0265530945,362.498687808,0.0,100.150657288,124.558693486,369.283151787,313.784701067,42.4850247072,13.0134260124
 08/03  22:00:00,763.079225991,95.0265530945,374.71337015,0.0,46.0930336215,124.558693486,388.166807338,342.454861655,28.3233498048,17.3885958775
 08/03  23:00:00,776.607612129,95.0265530945,387.810673583,0.0,46.0930336215,124.558693486,379.290894362,356.425022933,14.1616749024,8.70419652643
 08/03  24:00:00,776.090312265,95.0265530945,401.708537465,0.0,46.0930336215,113.312780494,385.576420941,367.873218809,5.66466996096,12.0385321714
 08/04  01:00:00,791.027191174,95.0265530945,417.073156856,0.0,46.0930336215,113.312780494,398.183337111,378.464950669,5.66466996096,14.0537164818
 08/04  02:00:00,795.156527106,95.0265530945,421.412318029,0.0,46.0930336215,113.312780494,403.848286388,389.478779248,5.66466996096,8.70483717862
 08/04  03:00:00,789.550790919,95.0265530945,415.556905327,0.0,46.0930336215,113.312780494,423.69306842,400.638839956,5.66466996096,17.3895585033
 08/04  04:00:00,876.141282755,95.0265530945,409.10941,0.0,100.150657288,148.969399434,405.223581944,390.854228205,5.66466996096,8.70468377742
 08/04  05:00:00,869.100831878,97.1685845735,406.099571092,0.0,100.150657288,149.894399434,523.612468502,492.061256681,14.1616749024,17.3895369187
 08/04  06:00:00,1091.56376253,103.796109792,410.781560739,0.0,176.471037341,302.612436532,393.405774194,356.377877238,28.3233498048,8.70454715105
 08/04  07:00:00,1215.09971477,108.981117991,407.868151131,0.0,243.2593065,310.10971186,380.93438972,312.150676562,42.4850247072,26.2986884508
 08/04  08:00:00,1232.34106882,110.577114069,380.360802976,0.0,243.2593065,310.10971186,374.05034588,290.983777247,56.6466996096,26.4198690231
 08/04  09:00:00,1241.97941546,111.847408359,353.380578877,0.0,243.2593065,302.612436532,345.266110718,276.274756698,42.4850247072,26.5063293129
 08/04  10:00:00,1237.58783542,113.174461778,333.207900011,0.0,243.2593065,310.10971186,369.558152024,263.207246975,70.808374512,35.5425305367
 08/04  11:00:00,1234.63385659,114.838426107,327.65731361,0.0,243.2593065,310.10971186,366.987623492,251.696287304,70.808374512,44.4829616763
 08/04  12:00:00,1185.35382337,117.004430068,323.503748873,0.0,243.2593065,310.10971186,333.790321007,236.414842883,70.808374512,26.5671036119
 08/04  13:00:00,1214.19411097,119.041210932,318.032435358,0.0,243.2593065,302.612436532,319.866075667,218.728683937,56.6466996096,44.4906921199
 08/04  14:00:00,1217.57072742,120.918501955,319.212104644,0.0,243.2593065,302.612436532,273.841296065,195.838586731,42.4850247072,35.5176846274
 08/04  15:00:00,1224.62542921,124.4922462,321.095068441,0.0,243.2593065,302.612436532,253.368869236,165.213955552,56.6466996096,31.5082140745
 08/04  16:00:00,1244.29065727,133.011862876,323.351588272,0.0,243.2593065,310.10971186,242.04377804,126.669327522,84.9700494144,30.4044011037
 08/04  17:00:00,1261.30665436,145.091409232,326.574585637,0.0,243.2593065,310.10971186,192.591735239,90.1307658784,84.9700494144,17.4909199461
 08/04  18:00:00,933.573086208,95.0639911579,320.128837062,0.0,166.938926447,199.110933808,235.28121423,132.876461935,84.9700494144,17.4347028811
 08/04  19:00:00,930.465027317,95.156937632,325.619770343,0.0,166.938926447,191.61365848,266.577886468,192.499309949,56.6466996096,17.4318769093
 08/04  20:00:00,835.762363671,95.0265530945,351.149507761,0.0,100.150657288,124.558693486,343.916462689,278.541727832,56.6466996096,8.72803524776
 08/04  21:00:00,812.065655424,95.0265530945,363.268279727,0.0,100.150657288,124.558693486,365.910637997,306.029839307,42.4850247072,17.3957739833
 08/04  22:00:00,751.991154643,95.0265530945,370.932439392,0.0,46.0930336215,124.558693486,371.627784356,334.600418077,28.3233498048,8.7040164741
 08/04  23:00:00,769.476401864,95.0265530945,389.039109929,0.0,46.0930336215,124.558693486,382.050865244,350.498641352,14.1616749024,17.3905489896
 08/04  24:00:00,779.247818888,95.0265530945,412.99078691,0.0,46.0930336215,113.312780494,379.888505107,365.519944337,5.66466996096,8.70389080903
 08/05  01:00:00,794.240858197,95.0265530945,429.897009411,0.0,46.0930336215,113.312780494,402.775334186,379.720478665,5.66466996096,17.3901855604
 08/05  02:00:00,787.330486652,95.0265530945,424.112030737,0.0,46.0930336215,113.312780494,404.147398955,389.779034773,5.66466996096,8.70369422086
 08/05  03:00:00,785.023853684,95.0265530945,418.732984096,0.0,46.0930336215,113.312780494,420.391451376,397.336963404,5.66466996096,17.3898180116
 08/05  04:00:00,793.643535829,95.0265530945,413.721929235,0.0,55.6251445156,113.312780494,405.965822871,391.597606589,5.66466996096,8.70354632148
 08/05  05:00:00,788.366651214,95.0265530945,412.133656324,0.0,55.6251445156,113.312780494,420.943384931,389.392213084,14.1616749024,17.3894969446
 08/05  06:00:00,849.083444123,95.0265530945,415.397165263,0.0,65.1572554096,176.889270242,347.893948547,310.86719356,28.3233498048,8.7034051822
 08/05  07:00:00,956.214671881,96.3133880995,399.847856133,0.0,109.682768182,220.96816451,439.357663046,379.481702309,42.4850247072,17.3909360292
 08/05  08:00:00,950.959062822,96.4509998012,383.04395542,0.0,109.682768182,220.96816451,414.367454951,340.250826247,56.6466996096,17.4699290945
 08/05  09:00:00,1044.66984641,99.279522416,365.094018566,0.0,131.945524568,266.955817592,372.832568563,312.802193458,42.4850247072,17.5453503974
 08/05  10:00:00,1040.97643002,99.5008008101,352.479436549,0.0,131.945524568,274.45309292,397.368865271,300.146470551,70.808374512,26.414020208
 08/05  11:00:00,1038.67272558,99.7458009081,348.468798946,0.0,131.945524568,274.45309292,389.064284362,291.84157325,70.808374512,26.4143366005
 08/05  12:00:00,1003.62112268,100.516062257,344.415402953,0.0,131.945524568,274.45309292,378.322343465,281.104679588,70.808374512,26.4092893652
 08/05  13:00:00,993.309935365,101.378606471,340.508117704,0.0,131.945524568,266.955817592,353.306889257,270.25093662,56.6466996096,26.4092530283
 08/05  14:00:00,990.146873864,102.149342141,336.93241691,0.0,131.945524568,266.955817592,329.106040989,260.212721199,42.4850247072,26.408295083
 08/05  15:00:00,914.475100761,95.0265530945,344.605467149,0.0,109.682768182,212.545889182,277.904696367,194.849781559,56.6466996096,26.408215199
 08/05  16:00:00,926.29638343,95.0265530945,346.620327659,0.0,109.682768182,220.04316451,298.928813937,187.550583071,84.9700494144,26.4081814521
 08/05  17:00:00,885.976867882,95.0281337431,349.582573287,0.0,109.682768182,220.04316451,300.663957565,189.403384496,84.9700494144,26.2905236542
 08/05  18:00:00,853.657776498,95.0407208305,356.232217523,0.0,100.150657288,199.110933808,324.060886801,230.387011841,84.9700494144,8.7038255454
 08/05  19:00:00,853.038502175,95.0285595958,363.274609438,0.0,100.150657288,191.61365848,323.848273987,249.811511989,56.6466996096,17.3900623877
 08/05  20:00:00,763.313556419,95.0265530945,373.048296277,0.0,55.6251445156,124.558693486,379.912137403,314.560341515,56.6466996096,8.70509627823
 08/05  21:00:00,778.039304658,95.0265530945,383.428194315,0.0,55.6251445156,124.558693486,396.248657741,336.373909221,42.4850247072,17.389723813
 08/05  22:00:00,782.467691585,95.0265530945,394.45835305,0.0,46.0930336215,124.558693486,398.580870489,361.554014717,28.3233498048,8.7035059678
 08/05  23:00:00,789.597232817,95.0265530945,401.486795375,0.0,46.0930336215,124.558693486,404.251866394,372.70078432,14.1616749024,17.3894071716
 08/05  24:00:00,779.192895494,95.0265530945,406.674869286,0.0,46.0930336215,113.312780494,394.596229903,380.228185514,5.66466996096,8.7033744281
 08/06  01:00:00,772.137738907,95.0265530945,413.225581245,0.0,34.9616554283,113.312780494,411.227893023,388.174191391,5.66466996096,17.3890316711
 08/06  02:00:00,781.35868273,95.0265530945,422.921029103,0.0,34.9616554283,113.312780494,412.32748549,397.960316608,5.66466996096,8.7024989212
 08/06  03:00:00,778.661341091,95.0265530945,417.829344115,0.0,34.9616554283,113.312780494,432.504468238,409.451148654,5.66466996096,17.3886496227
 08/06  04:00:00,783.01998352,95.0265530945,410.387537564,0.0,44.4937663224,113.312780494,422.311064264,407.940811354,5.66466996096,8.70558294952
 08/06  05:00:00,772.4605826,95.0265530945,407.134751559,0.0,44.4937663224,113.312780494,437.746886239,406.196888764,14.1616749024,17.3883225722
 08/06  06:00:00,833.696529647,95.0265530945,413.089909561,0.0,54.0258772165,176.889270242,363.583254703,326.554495967,28.3233498048,8.70540893179
 08/06  07:00:00,839.061322059,95.0265530945,409.748876997,0.0,54.0258772165,184.38654557,359.44344591,299.570416978,42.4850247072,17.3880042248
 08/06  08:00:00,901.745793159,95.0265530945,391.364429389,0.0,65.1572554096,220.04316451,350.556703522,276.452968429,56.6466996096,17.4570354834
 08/06  09:00:00,878.980371183,95.0265530945,374.608597508,0.0,65.1572554096,212.545889182,326.110561717,266.09469235,42.4850247072,17.5308446597
 08/06  10:00:00,877.182312365,95.0265530945,364.408604295,0.0,65.1572554096,220.04316451,354.452104097,257.257237611,70.808374512,26.3864919737
 08/06  11:00:00,874.172138938,95.0265530945,359.970659675,0.0,65.1572554096,220.04316451,348.752090079,251.553999181,70.808374512,26.3897163857
 08/06  12:00:00,870.116187794,95.0265530945,356.750291669,0.0,65.1572554096,220.04316451,341.583425486,244.387285594,70.808374512,26.38776538
 08/06  13:00:00,859.601269276,95.0265530945,353.402061868,0.0,65.1572554096,212.545889182,320.250335585,237.217729018,56.6466996096,26.3859069578
 08/06  14:00:00,857.649765708,95.0265530945,351.288320404,0.0,65.1572554096,212.545889182,299.170148539,230.296034812,42.4850247072,26.3890890196
 08/06  15:00:00,855.948664066,95.0265530945,349.53953189,0.0,65.1572554096,212.545889182,299.896671402,216.862768142,56.6466996096,26.3872036504
 08/06  16:00:00,830.306532269,95.0265530945,347.094832214,0.0,65.1572554096,220.04316451,310.174349816,207.605700507,84.9700494144,17.5985998942
 08/06  17:00:00,786.48350804,95.0265530945,349.055710581,0.0,54.0258772165,184.38654557,330.842260521,219.588637549,84.9700494144,26.2835735579
 08/06  18:00:00,761.884752889,95.0265530945,354.505440306,0.0,44.4937663224,163.454314868,367.049848338,273.375797124,84.9700494144,8.70400180014
 08/06  19:00:00,759.475231749,95.0265530945,359.779238473,0.0,44.4937663224,155.95703954,369.79169628,295.754556033,56.6466996096,17.3904406378
 08/06  20:00:00,745.382562639,95.0265530945,369.301758888,0.0,44.4937663224,124.558693486,408.535156598,343.184651418,56.6466996096,8.70380557028
 08/06  21:00:00,769.333913384,95.0265530945,391.299298684,0.0,44.4937663224,124.558693486,420.461853405,360.586751354,42.4850247072,17.3900773444
 08/06  22:00:00,781.897003231,95.0265530945,415.654204641,0.0,34.9616554283,124.558693486,425.340692285,388.313690983,28.3233498048,8.70365149748
 08/06  23:00:00,796.885331418,95.0265530945,430.630360266,0.0,34.9616554283,124.558693486,432.119500179,400.568089417,14.1616749024,17.3897358602
 08/06  24:00:00,782.943120727,95.0265530945,429.955671456,0.0,34.9616554283,113.312780494,423.506920747,409.138741146,5.66466996096,8.70350963981
 08/07  01:00:00,788.850851966,95.0265530945,425.556421213,0.0,46.0930336215,113.312780494,438.403729405,415.349715037,5.66466996096,17.3893444067
 08/07  02:00:00,784.624003811,95.0265530945,422.046499856,0.0,46.0930336215,113.312780494,435.747220222,421.379245023,5.66466996096,8.70330523763
 08/07  03:00:00,780.962840972,95.0265530945,419.144262707,0.0,46.0930336215,113.312780494,450.625360223,427.571742854,5.66466996096,17.3889474078
 08/07  04:00:00,867.528114951,95.0265530945,416.168252977,0.0,100.150657288,148.969399434,425.448724351,411.080903814,5.66466996096,8.70315057639
 08/07  05:00:00,865.815079267,95.0265530945,416.089973342,0.0,100.150657288,149.894399434,662.20514274,630.653115802,14.1616749024,17.3903520355
 08/07  06:00:00,1091.06957127,96.4677980906,420.871209047,0.0,176.471037341,302.612436532,456.610563743,419.581663323,28.3233498048,8.70555061453
 08/07  07:00:00,1212.63202807,98.7694036771,415.195700583,0.0,243.2593065,310.10971186,430.556996779,361.774018534,42.4850247072,26.2979535381
 08/07  08:00:00,1229.22423281,99.755452049,387.634865532,0.0,243.2593065,310.10971186,417.135413574,334.069204025,56.6466996096,26.4195099394
 08/07  09:00:00,1240.08176763,100.572757512,362.210491065,0.0,243.2593065,302.612436532,383.152811106,314.155089267,42.4850247072,26.512697132
 08/07  10:00:00,1235.00231594,101.675300222,347.113547117,0.0,243.2593065,310.10971186,399.940427755,293.599009695,70.808374512,35.5330435474
 08/07  11:00:00,1232.45813453,103.130764053,342.063903694,0.0,243.2593065,310.10971186,386.980829128,280.571258951,70.808374512,35.6011956652
 08/07  12:00:00,1185.68727699,104.858658595,336.047975126,0.0,243.2593065,310.10971186,372.469341703,266.23496965,70.808374512,35.425997541
