Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  13:00:00,1211.65265273,106.573635555,327.725523889,0.0,243.2593065,302.612436532,339.576585396,247.331754109,56.6466996096,35.5981316775
 08/07  14:00:00,1205.26007558,108.755681461,320.0037747,0.0,243.2593065,302.612436532,307.84304548,229.818700764,42.4850247072,35.5393200082
 08/07  15:00:00,1209.41892657,112.140364431,320.322316653,0.0,243.2593065,302.612436532,287.381606597,195.261194326,56.6466996096,35.4737126607
 08/07  16:00:00,1224.42904716,115.480554638,322.587531902,0.0,243.2593065,310.10971186,282.930364935,162.669856518,84.9700494144,35.2904590022
 08/07  17:00:00,1234.26731709,119.567538083,327.060572409,0.0,243.2593065,310.10971186,250.67514955,148.218681273,84.9700494144,17.4864188628
 08/07  18:00:00,935.727583458,95.0347021141,324.047120937,0.0,166.938926447,199.110933808,257.680737269,163.985032,84.9700494144,8.72565585439
 08/07  19:00:00,935.040225412,95.0411355202,329.186337398,0.0,166.938926447,191.61365848,267.351890768,193.269823395,56.6466996096,17.4353677636
 08/07  20:00:00,829.095049964,95.0265530945,343.90370113,0.0,100.150657288,124.558693486,352.455566897,278.377348539,56.6466996096,17.4315187482
 08/07  21:00:00,832.677411789,95.0265530945,384.12468767,0.0,100.150657288,124.558693486,384.773832288,324.894597901,42.4850247072,17.3942096799
 08/07  22:00:00,800.972959033,95.0265530945,423.394338048,0.0,46.0930336215,124.558693486,401.725554234,364.697694833,28.3233498048,8.70450959675
 08/07  23:00:00,802.891486172,95.0265530945,425.052547896,0.0,46.0930336215,124.558693486,407.089949505,375.539379644,14.1616749024,17.388894958
 08/07  24:00:00,776.826203362,95.0265530945,410.709709307,0.0,46.0930336215,113.312780494,391.301783624,376.932774591,5.66466996096,8.70433907243
 08/08  01:00:00,766.498714993,95.0265530945,399.72264158,0.0,46.0930336215,113.312780494,400.864796525,377.811627357,5.66466996096,17.3884992068
 08/08  02:00:00,766.321800349,95.0265530945,399.498150758,0.0,46.0930336215,113.312780494,395.54404599,381.175261886,5.66466996096,8.70411414258
 08/08  03:00:00,770.441575502,95.0265530945,403.893434063,0.0,46.0930336215,113.312780494,409.625275631,386.572490846,5.66466996096,17.3881148236
 08/08  04:00:00,867.686947763,95.0265530945,408.059513662,0.0,100.150657288,148.969399434,385.226059101,370.857461905,5.66466996096,8.70392723462
 08/08  05:00:00,858.078260869,95.2828466317,401.132171602,0.0,100.150657288,149.894399434,515.823823297,492.957391729,14.1616749024,8.70475666633
 08/08  06:00:00,1063.93301834,100.46941253,384.579021652,0.0,176.471037341,302.612436532,405.008265428,359.295461084,28.3233498048,17.3894545385
 08/08  07:00:00,1175.96042024,104.058476791,369.916609942,0.0,243.2593065,310.10971186,393.199655316,333.176183356,42.4850247072,17.5384472536
 08/08  08:00:00,1204.29875571,105.972941524,353.920556909,0.0,243.2593065,310.10971186,401.575006781,310.861660041,56.6466996096,34.0666471307
 08/08  09:00:00,1228.82980646,107.537772471,342.640705205,0.0,243.2593065,302.612436532,362.854799093,292.704007368,42.4850247072,27.6657670177
 08/08  10:00:00,1232.50191958,109.303413549,337.073753118,0.0,243.2593065,310.10971186,378.786182556,272.452522697,70.808374512,35.5252853468
 08/08  11:00:00,1225.73779813,111.164662527,328.404840262,0.0,243.2593065,310.10971186,352.841441233,246.440614703,70.808374512,35.5924520181
 08/08  12:00:00,1177.81794136,112.826036649,321.809878668,0.0,243.2593065,310.10971186,328.8723128,222.645238313,70.808374512,35.4186999745
 08/08  13:00:00,1216.10366038,114.663640728,323.253410023,0.0,243.2593065,302.612436532,279.649718157,187.413312369,56.6466996096,35.5897061775
 08/08  14:00:00,1226.53993061,119.371584536,326.196693461,0.0,243.2593065,302.612436532,224.238415732,146.222431341,42.4850247072,35.5309596841
 08/08  15:00:00,1240.82912976,127.05603928,330.749139201,0.0,243.2593065,302.612436532,200.817937426,108.705119586,56.6466996096,35.4661182305
 08/08  16:00:00,1250.00981033,131.470554356,328.901395718,0.0,243.2593065,310.10971186,206.917664796,95.469329214,84.9700494144,26.4782861677
 08/08  17:00:00,1250.68687898,132.683219722,328.380262076,0.0,243.2593065,310.10971186,197.154581833,94.6953673629,84.9700494144,17.4891650554
 08/08  18:00:00,935.098958169,95.0265530945,320.226458575,0.0,166.938926447,199.110933808,240.890150713,138.485110465,84.9700494144,17.4349908342
 08/08  19:00:00,925.50975913,95.0265530945,318.741775153,0.0,166.938926447,191.61365848,267.140756234,193.062277046,56.6466996096,17.4317795786
 08/08  20:00:00,820.593788355,95.0265530945,336.751904114,0.0,100.150657288,124.558693486,359.363008123,285.281122684,56.6466996096,17.4351858302
 08/08  21:00:00,811.494386974,95.0265530945,362.824986709,0.0,100.150657288,124.558693486,370.455644794,319.264463045,42.4850247072,8.70615704149
 08/08  22:00:00,762.739510817,95.0265530945,382.57965355,0.0,46.0930336215,124.558693486,397.476971327,351.763760244,28.3233498048,17.3898612791
 08/08  23:00:00,777.283553118,95.0265530945,397.517359055,0.0,46.0930336215,124.558693486,388.78555512,365.920342163,14.1616749024,8.70353805468
 08/08  24:00:00,773.976353337,95.0265530945,407.429150552,0.0,46.0930336215,113.312780494,398.461142361,375.407322901,5.66466996096,17.3891494988
 08/09  01:00:00,784.383552806,95.0265530945,418.705027875,0.0,46.0930336215,113.312780494,398.444277256,384.076265443,5.66466996096,8.7033418525
 08/09  02:00:00,792.388985401,95.0265530945,427.395450709,0.0,46.0930336215,113.312780494,414.850066631,391.796363529,5.66466996096,17.3890331409
 08/09  03:00:00,792.389694656,95.0265530945,428.026223317,0.0,46.0930336215,113.312780494,413.018334025,398.650499375,5.66466996096,8.70316468885
 08/09  04:00:00,879.541453337,95.0265530945,425.416032402,0.0,100.150657288,148.969399434,407.261210413,384.207897389,5.66466996096,17.3886430639
 08/09  05:00:00,877.542119295,96.3471788009,424.194779904,0.0,100.150657288,149.894399434,519.272001856,496.405826433,14.1616749024,8.70450052097
 08/09  06:00:00,1084.5027249,101.859849723,406.844037035,0.0,176.471037341,302.612436532,403.051480973,357.338439623,28.3233498048,17.3896915454
 08/09  07:00:00,1191.26563511,106.785245899,383.914601976,0.0,243.2593065,310.10971186,373.603843221,313.581916739,42.4850247072,17.5369017744
 08/09  08:00:00,1212.87891953,108.602377185,360.765427859,0.0,243.2593065,310.10971186,376.171406619,293.109605785,56.6466996096,26.4151012246
 08/09  09:00:00,1229.94621704,110.048331183,341.235837675,0.0,243.2593065,302.612436532,351.235988936,273.413058366,42.4850247072,35.3379058634
 08/09  10:00:00,1229.94854808,111.512726841,332.54844068,0.0,243.2593065,310.10971186,352.483617602,246.157594963,70.808374512,35.5176481261
 08/09  11:00:00,1222.43274426,113.316997171,323.524452594,0.0,243.2593065,310.10971186,323.595249151,217.203277564,70.808374512,35.5835970751
 08/09  12:00:00,1186.48021669,115.629540168,325.600489964,0.0,243.2593065,310.10971186,295.704288785,189.484610912,70.808374512,35.4113033612
 08/09  13:00:00,1226.94776544,119.965706005,327.090133876,0.0,243.2593065,302.612436532,250.734253259,158.506375685,56.6466996096,35.5811779649
 08/09  14:00:00,1245.7223534,130.066585459,332.713714341,0.0,243.2593065,302.612436532,186.759161191,108.75162181,42.4850247072,35.5225146747
 08/09  15:00:00,1256.16357763,141.364481734,331.696020684,0.0,243.2593065,302.612436532,163.153314598,71.0481739593,56.6466996096,35.4584410289
 08/09  16:00:00,1271.72598457,153.20974809,328.774962054,0.0,243.2593065,310.10971186,160.077437113,48.6296709284,84.9700494144,26.4777167699
 08/09  17:00:00,1276.6562844,158.309907563,328.630389966,0.0,243.2593065,310.10971186,138.612130711,36.1564052786,84.9700494144,17.4856760181
 08/09  18:00:00,955.064951374,95.0744969334,335.835309672,0.0,166.938926447,199.110933808,187.35975557,84.9582299614,84.9700494144,17.4314761942
 08/09  19:00:00,934.451201452,95.1234172213,326.819391129,0.0,166.938926447,191.61365848,209.451930581,135.371000663,56.6466996096,17.4342303084
 08/09  20:00:00,810.592428914,95.0265530945,327.566780175,0.0,100.150657288,124.558693486,308.759642142,234.679793272,56.6466996096,17.4331492597
 08/09  21:00:00,805.60077967,95.0265530945,356.381852943,0.0,100.150657288,124.558693486,346.267665741,295.075745732,42.4850247072,8.70689530153
 08/09  22:00:00,778.553802144,95.0265530945,399.123494844,0.0,46.0930336215,124.558693486,385.551372209,339.839343703,28.3233498048,17.3886787014
 08/09  23:00:00,794.386318971,95.0265530945,415.654908978,0.0,46.0930336215,124.558693486,380.300373149,357.43448132,14.1616749024,8.70421692589
 08/09  24:00:00,791.898925518,95.0265530945,426.523237594,0.0,46.0930336215,113.312780494,391.476017756,368.423024533,5.66466996096,17.3883232625
 08/10  01:00:00,794.580573661,95.0265530945,430.195355556,0.0,46.0930336215,113.312780494,392.807727822,378.43905164,5.66466996096,8.70400622145
 08/10  02:00:00,789.816460267,95.0265530945,426.187327327,0.0,46.0930336215,113.312780494,409.327361104,386.274811886,5.66466996096,17.3878792568
 08/10  03:00:00,785.822915008,95.0265530945,422.877564907,0.0,46.0930336215,113.312780494,408.641069267,394.272599542,5.66466996096,8.70379976407
 08/10  04:00:00,872.121856569,95.0265530945,419.518547549,0.0,100.150657288,148.969399434,395.127393488,380.758113153,5.66466996096,8.70461037327
 08/10  05:00:00,871.918258073,97.2910431048,419.072180882,0.0,100.150657288,149.894399434,509.623537694,478.072548719,14.1616749024,17.3893140729
 08/10  06:00:00,1099.47023902,103.986001089,421.02315718,0.0,176.471037341,302.612436532,384.073548979,347.045778498,28.3233498048,8.70442067609
 08/10  07:00:00,1209.25934446,109.326285,400.530882197,0.0,243.2593065,310.10971186,376.209147781,307.426361713,42.4850247072,26.297761361
 08/10  08:00:00,1216.75859177,110.991626085,362.200811743,0.0,243.2593065,310.10971186,364.988822231,281.923835417,56.6466996096,26.4182872037
 08/10  09:00:00,1225.40449631,112.333454173,333.946546075,0.0,243.2593065,302.612436532,321.957241096,252.967873875,42.4850247072,26.5043425139
 08/10  10:00:00,1223.12820404,113.972115226,324.163436134,0.0,243.2593065,310.10971186,323.704145171,217.356796929,70.808374512,35.5389737301
 08/10  11:00:00,1229.51294373,116.338995683,326.03420234,0.0,243.2593065,310.10971186,301.340195131,186.050758556,70.808374512,44.4810620626
 08/10  12:00:00,1198.68869887,122.361437887,328.968918033,0.0,243.2593065,310.10971186,245.755534882,148.382656929,70.808374512,26.5645034405
 08/10  13:00:00,1251.38214781,134.84975508,333.369868522,0.0,243.2593065,302.612436532,195.945973651,94.8080096353,56.6466996096,44.4912644066
 08/10  14:00:00,1260.82909485,146.511687991,331.133703685,0.0,243.2593065,302.612436532,136.241663093,58.2435388214,42.4850247072,35.5130995644
 08/10  15:00:00,1268.14787994,156.052435918,328.951387845,0.0,243.2593065,302.612436532,118.873113912,35.6268956363,56.6466996096,26.5995186661
 08/10  16:00:00,1276.96874058,157.966600771,327.510375072,0.0,243.2593065,310.10971186,148.545638552,28.2819368051,84.9700494144,35.2936523324
 08/10  17:00:00,1276.04152111,157.981176748,328.320009228,0.0,243.2593065,310.10971186,129.857231387,27.3982267623,84.9700494144,17.4889552108
 08/10  18:00:00,954.312949012,95.0265530945,335.112383988,0.0,166.938926447,199.110933808,193.734613345,91.3316112129,84.9700494144,17.4329527176
 08/10  19:00:00,941.586241377,95.0265530945,331.836834094,0.0,166.938926447,191.61365848,208.27995078,142.907829549,56.6466996096,8.72542162192
 08/10  20:00:00,808.965116687,95.0265530945,325.777771376,0.0,100.150657288,124.558693486,294.312114818,220.230480965,56.6466996096,17.4349342434
 08/10  21:00:00,783.04176021,95.0265530945,334.71544771,0.0,100.150657288,124.558693486,336.983900193,277.10498808,42.4850247072,17.3938874054
 08/10  22:00:00,748.711464763,95.0265530945,366.912340523,0.0,46.0930336215,124.558693486,365.993851431,328.967374919,28.3233498048,8.70312670695
 08/10  23:00:00,763.066864023,95.0265530945,381.464601314,0.0,46.0930336215,124.558693486,377.276963194,345.726733103,14.1616749024,17.3885551888
 08/10  24:00:00,758.447561009,95.0265530945,389.895626514,0.0,46.0930336215,113.312780494,370.300398703,355.930201133,5.66466996096,8.70552760876
 08/11  01:00:00,767.504744592,95.0265530945,399.737811819,0.0,46.0930336215,113.312780494,387.782965131,364.730164429,5.66466996096,17.3881307407
 08/11  02:00:00,775.068781847,95.0265530945,407.962427686,0.0,46.0930336215,113.312780494,386.507207879,372.137249192,5.66466996096,8.70528872523
 08/11  03:00:00,781.174289278,95.0265530945,414.686022036,0.0,46.0930336215,113.312780494,401.930500609,378.878110033,5.66466996096,17.3877206148
 08/11  04:00:00,880.182772564,95.0265530945,420.995616877,0.0,100.150657288,148.969399434,379.260646267,364.890899451,5.66466996096,8.70507685524
 08/11  05:00:00,869.780148886,98.2017307454,410.320199336,0.0,100.150657288,149.894399434,487.766753833,456.216722642,14.1616749024,17.3883562883
 08/11  06:00:00,1072.33064516,104.901001379,388.531091222,0.0,176.471037341,302.612436532,378.305714911,341.277493703,28.3233498048,8.70487140292
 08/11  07:00:00,1183.04513552,110.26681504,370.435108944,0.0,243.2593065,310.10971186,381.191923214,312.409039952,42.4850247072,26.2978585545
 08/11  08:00:00,1201.87677209,112.019206249,344.030047856,0.0,243.2593065,310.10971186,368.723577693,285.659892837,56.6466996096,26.4169852471
 08/11  09:00:00,1219.03251957,113.401464587,327.145818131,0.0,243.2593065,302.612436532,316.47739267,247.482603991,42.4850247072,26.5097639722
 08/11  10:00:00,1224.39669973,114.961108992,323.876007386,0.0,243.2593065,310.10971186,311.384435861,205.047178133,70.808374512,35.5288832164
 08/11  11:00:00,1238.60785554,119.834870317,329.668557754,0.0,243.2593065,310.10971186,266.786908771,160.382038695,70.808374512,35.596495564
 08/11  12:00:00,1214.92580603,129.509251423,335.686519556,0.0,243.2593065,310.10971186,218.846899637,112.616606248,70.808374512,35.4219188771
 08/11  13:00:00,1257.44391625,138.606667953,335.685830761,0.0,243.2593065,302.612436532,172.148655805,79.9086809953,56.6466996096,35.5932751997
 08/11  14:00:00,1265.61194242,147.663008176,334.752216546,0.0,243.2593065,302.612436532,129.536200212,51.5167527359,42.4850247072,35.5344227689
 08/11  15:00:00,1274.17568535,155.751706136,335.245095367,0.0,243.2593065,302.612436532,125.777879475,33.6620863605,56.6466996096,35.4690935045
 08/11  16:00:00,1286.0108697,160.149955364,336.027546954,0.0,243.2593065,310.10971186,133.388928415,21.9472090371,84.9700494144,26.4716699639
 08/11  17:00:00,1287.20166786,160.757530434,336.626182215,0.0,243.2593065,310.10971186,128.898946245,17.7085806648,84.9700494144,26.2203161655
 08/11  18:00:00,959.155609823,95.0265530945,339.909795078,0.0,166.938926447,199.110933808,151.052545753,57.3546697842,84.9700494144,8.72782655395
 08/11  19:00:00,952.58325441,95.0265530945,340.941338646,0.0,166.938926447,191.61365848,167.454237519,93.37419336,56.6466996096,17.4333445493
 08/11  20:00:00,822.312684594,95.0265530945,334.743887932,0.0,100.150657288,124.558693486,245.25639095,171.17773512,56.6466996096,17.4319562205
 08/11  21:00:00,773.966527399,95.0265530945,326.070903632,0.0,100.150657288,124.558693486,264.163454165,212.971502294,42.4850247072,8.70692716464
 08/11  22:00:00,704.333423442,95.0265530945,324.961169823,0.0,46.0930336215,124.558693486,305.053483039,259.341249907,28.3233498048,17.3888833272
 08/11  23:00:00,714.257483121,95.0265530945,332.8345471,0.0,46.0930336215,124.558693486,317.245113332,294.379115744,14.1616749024,8.70432268601
 08/11  24:00:00,721.346572319,95.0265530945,350.160594277,0.0,46.0930336215,113.312780494,346.879500083,323.826204782,5.66466996096,17.3886253398
 08/12  01:00:00,730.467929334,95.0265530945,358.587183651,0.0,46.0930336215,113.312780494,352.588236978,338.21945593,5.66466996096,8.70411108726
 08/12  02:00:00,743.147253054,95.0265530945,372.191776614,0.0,46.0930336215,113.312780494,374.767034228,351.714287467,5.66466996096,17.3880768004
 08/12  03:00:00,756.227825327,95.0265530945,386.694078567,0.0,46.0930336215,113.312780494,378.644720004,364.276150532,5.66466996096,8.70389951119
 08/12  04:00:00,783.614634627,95.0265530945,405.488961264,0.0,55.6251445156,113.312780494,388.27615813,365.224550535,5.66466996096,17.3869376333
 08/12  05:00:00,778.044733785,95.0265530945,399.734510439,0.0,55.6251445156,113.312780494,389.692731331,366.827362496,14.1616749024,8.70369393288
 08/12  06:00:00,821.713864098,95.0265530945,384.393161306,0.0,65.1572554096,176.889270242,336.161529741,290.448348859,28.3233498048,17.3898310777
 08/12  07:00:00,929.283708037,97.1064730576,367.151812301,0.0,109.682768182,220.96816451,399.882189657,348.693649753,42.4850247072,8.70351519697
 08/12  08:00:00,919.781895952,97.0569827279,346.596418585,0.0,109.682768182,220.96816451,379.264394659,305.147728578,56.6466996096,17.469966471
 08/12  09:00:00,1017.72094859,100.035451902,335.916649579,0.0,131.945524568,266.955817592,326.549540801,257.75899292,42.4850247072,26.3055231736
 08/12  10:00:00,1016.44194438,100.567111557,327.892408424,0.0,131.945524568,274.45309292,321.390514285,224.168843349,70.808374512,26.4132964242
 08/12  11:00:00,1026.36684492,101.625763895,332.339040414,0.0,131.945524568,274.45309292,278.615677618,181.393673097,70.808374512,26.4136300091
 08/12  12:00:00,1006.97506304,104.110248801,339.769643619,0.0,131.945524568,274.45309292,246.393676693,149.17696566,70.808374512,26.4083365205
 08/12  13:00:00,1002.1034015,106.557051666,339.794188052,0.0,131.945524568,266.955817592,211.160716107,128.105883085,56.6466996096,26.4081334127
 08/12  14:00:00,1004.00480143,108.080879448,340.145846252,0.0,131.945524568,266.955817592,187.148334547,118.256300832,42.4850247072,26.407009008
 08/12  15:00:00,913.555626792,95.0265530945,339.515230363,0.0,109.682768182,212.545889182,157.82400188,74.7660570434,56.6466996096,26.4112452266
 08/12  16:00:00,922.057519896,95.0265530945,340.753229866,0.0,109.682768182,220.04316451,191.515531122,80.13614528,84.9700494144,26.4093364274
 08/12  17:00:00,880.292770987,95.0310860715,341.376415968,0.0,109.682768182,220.04316451,189.194328038,86.689954896,84.9700494144,17.5343237275
 08/12  18:00:00,841.05896608,95.0522426212,341.08718517,0.0,100.150657288,199.110933808,216.831673466,114.472054645,84.9700494144,17.3895694066
 08/12  19:00:00,832.005112964,95.0425007479,339.405358852,0.0,100.150657288,191.61365848,193.763650072,128.41355513,56.6466996096,8.70339533254
 08/12  20:00:00,720.68794184,95.0265530945,328.706054072,0.0,55.6251445156,124.558693486,277.353348992,203.31843373,56.6466996096,17.388215653
 08/12  21:00:00,716.054090184,95.0265530945,326.573468836,0.0,55.6251445156,124.558693486,311.428946695,260.240719354,42.4850247072,8.70320263355
 08/12  22:00:00,728.070731709,95.0265530945,346.774644747,0.0,46.0930336215,124.558693486,369.815410585,324.103310814,28.3233498048,17.3887499661
 08/12  23:00:00,748.192923639,95.0265530945,365.637238196,0.0,46.0930336215,124.558693486,367.919323521,345.054621179,14.1616749024,8.70302743972
 08/12  24:00:00,738.858993941,95.0265530945,369.020541907,0.0,46.0930336215,113.312780494,378.205439103,355.151001183,5.66466996096,17.3897679593
 08/13  01:00:00,732.031241294,95.0265530945,373.834640858,0.0,34.9616554283,113.312780494,379.162872179,364.792810155,5.66466996096,8.70539206381
 08/13  02:00:00,740.391531558,95.0265530945,382.956082279,0.0,34.9616554283,113.312780494,396.099077857,373.046506655,5.66466996096,17.3879012415
 08/13  03:00:00,751.68523808,95.0265530945,395.214692597,0.0,34.9616554283,113.312780494,396.006756718,381.636911966,5.66466996096,8.70517479098
 08/13  04:00:00,773.488145681,95.0265530945,407.751744082,0.0,44.4937663224,113.312780494,400.871328226,377.819154595,5.66466996096,17.3875036697
 08/13  05:00:00,770.443863891,95.0265530945,404.623680435,0.0,44.4937663224,113.312780494,402.058124993,379.191491126,14.1616749024,8.70495896384
 08/13  06:00:00,816.808159044,95.0265530945,392.359238843,0.0,54.0258772165,176.889270242,350.496766842,304.786309226,28.3233498048,17.3871078108
 08/13  07:00:00,815.129282882,95.0265530945,382.452861138,0.0,54.0258772165,184.38654557,330.770051063,279.580282525,42.4850247072,8.70474383095
 08/13  08:00:00,880.464773942,95.0265530945,367.01123784,0.0,65.1572554096,220.04316451,325.533252585,251.430689491,56.6466996096,17.4558634836
 08/13  09:00:00,862.339414227,95.0265530945,355.577868067,0.0,65.1572554096,212.545889182,303.502655233,234.738103616,42.4850247072,26.2795269099
 08/13  10:00:00,862.382297902,95.0265530945,348.014062962,0.0,65.1572554096,220.04316451,307.098130088,218.692283441,70.808374512,17.5974721354
 08/13  11:00:00,854.591190665,95.0265530945,340.230397189,0.0,65.1572554096,220.04316451,300.40105691,203.205254428,70.808374512,26.3874279695
 08/13  12:00:00,845.400489716,95.0265530945,333.020267376,0.0,65.1572554096,220.04316451,283.931449463,186.737637414,70.808374512,26.3854375376
 08/13  13:00:00,833.662754538,95.0265530945,329.77025421,0.0,65.1572554096,212.545889182,254.06359455,171.028735672,56.6466996096,26.3881592684
 08/13  14:00:00,836.091754026,95.0265530945,331.096274903,0.0,65.1572554096,212.545889182,212.214910681,143.343775423,42.4850247072,26.3861105503
 08/13  15:00:00,841.819308546,95.0265530945,333.414099549,0.0,65.1572554096,212.545889182,199.243805427,116.20954158,56.6466996096,26.3875642368
 08/13  16:00:00,824.967648267,95.0265530945,339.684281232,0.0,65.1572554096,220.04316451,219.599515213,108.239598579,84.9700494144,26.3898672192
 08/13  17:00:00,780.997656834,95.0265530945,341.87301361,0.0,54.0258772165,184.38654557,217.082200681,114.583792313,84.9700494144,17.5283589534
 08/13  18:00:00,743.380044921,95.0265933795,336.679050801,0.0,44.4937663224,163.454314868,252.421379843,150.062727369,84.9700494144,17.3886030587
 08/13  19:00:00,722.554449796,95.0265530945,327.105710766,0.0,44.4937663224,155.95703954,252.321156933,186.971910036,56.6466996096,8.70254728765
 08/13  20:00:00,705.276977268,95.0265530945,326.741111791,0.0,44.4937663224,124.558693486,344.292084906,270.255761449,56.6466996096,17.3896238474
 08/13  21:00:00,719.523446042,95.0265530945,339.712302809,0.0,44.4937663224,124.558693486,355.258437681,304.068086152,42.4850247072,8.70532682206
 08/13  22:00:00,724.676165217,95.0265530945,353.776499585,0.0,34.9616554283,124.558693486,382.987364828,337.276228396,28.3233498048,17.3877866274
 08/13  23:00:00,735.080894321,95.0265530945,363.377569915,0.0,34.9616554283,124.558693486,375.015378484,352.148589669,14.1616749024,8.70511391245
 08/13  24:00:00,727.327214132,95.0265530945,368.187846684,0.0,34.9616554283,113.312780494,386.466145633,363.41265388,5.66466996096,17.3888217927
 08/14  01:00:00,748.200640719,95.0265530945,378.362468096,0.0,46.0930336215,113.312780494,389.366043028,374.996481532,5.66466996096,8.70489153516
 08/14  02:00:00,754.696185973,95.0265530945,385.523042907,0.0,46.0930336215,113.312780494,406.031579284,382.979928965,5.66466996096,17.3869803573
 08/14  03:00:00,755.494823084,95.0265530945,386.478368266,0.0,46.0930336215,113.312780494,401.937492955,387.568148955,5.66466996096,8.70467403911
 08/14  04:00:00,846.710854613,95.0265530945,387.370401632,0.0,100.150657288,148.969399434,392.743469284,369.692024223,5.66466996096,17.386775101
 08/14  05:00:00,842.297281014,95.0547931554,381.315442449,0.0,100.150657288,149.894399434,567.866580652,545.000439322,14.1616749024,8.70446642738
 08/14  06:00:00,1047.86088564,97.0106209406,370.701619273,0.0,176.471037341,302.612436532,413.547586136,367.835470156,28.3233498048,17.3887661758
 08/14  07:00:00,1163.19071508,100.209675989,358.757448298,0.0,243.2593065,310.10971186,380.295052906,320.271146589,42.4850247072,17.5388816103
 08/14  08:00:00,1195.21779324,101.592349892,347.409255305,0.0,243.2593065,310.10971186,377.956261319,294.894270381,56.6466996096,26.4152913283
 08/14  09:00:00,1221.14848793,102.778424956,339.702569101,0.0,243.2593065,302.612436532,348.962334175,271.143906768,42.4850247072,35.3334026996
 08/14  10:00:00,1217.85953359,104.125599868,328.846695251,0.0,243.2593065,310.10971186,351.329233585,245.008453732,70.808374512,35.5124053402
 08/14  11:00:00,1216.67341995,105.903121419,325.541971198,0.0,243.2593065,310.10971186,326.26479286,219.878922717,70.808374512,35.5774956301
 08/14  12:00:00,1183.90059739,108.824970034,328.226106249,0.0,243.2593065,310.10971186,274.39267153,177.024035243,70.808374512,26.5602617749
 08/14  13:00:00,1230.30893193,112.843860093,335.016744267,0.0,243.2593065,302.612436532,249.734693946,148.609434229,56.6466996096,44.4785601075
 08/14  14:00:00,1237.8600744,118.261049616,336.442345695,0.0,243.2593065,302.612436532,198.581832537,120.580546664,42.4850247072,35.5162611656
 08/14  15:00:00,1243.57255432,125.466389655,334.98397606,0.0,243.2593065,302.612436532,185.479766083,93.3804295247,56.6466996096,35.4526369485
 08/14  16:00:00,1255.66537527,132.782617314,333.118411302,0.0,243.2593065,310.10971186,189.440984318,77.9951310265,84.9700494144,26.4758038771
 08/14  17:00:00,1259.69059898,137.514600597,332.481442564,0.0,243.2593065,310.10971186,175.878663357,73.4179828432,84.9700494144,17.4906310996
 08/14  18:00:00,941.400548825,95.0348511084,326.274663841,0.0,166.938926447,199.110933808,224.908163705,122.50367913,84.9700494144,17.43443516
 08/14  19:00:00,941.715931706,95.0352805358,335.225687721,0.0,166.938926447,191.61365848,288.344509597,214.266257382,56.6466996096,17.4315526056
 08/14  20:00:00,860.623845536,95.0265530945,372.221084163,0.0,100.150657288,124.558693486,364.713441962,299.338897115,56.6466996096,8.72784523733
 08/14  21:00:00,827.783058137,95.0265530945,379.727653504,0.0,100.150657288,124.558693486,380.289813096,320.412020495,42.4850247072,17.3927678938
 08/14  22:00:00,765.980443918,95.0265530945,386.324596885,0.0,46.0930336215,124.558693486,382.972749055,345.945575452,28.3233498048,8.70382379855
 08/14  23:00:00,768.522327158,95.0265530945,388.298081751,0.0,46.0930336215,124.558693486,387.856594325,356.305877428,14.1616749024,17.3890419944
 08/14  24:00:00,756.071927003,95.0265530945,388.357799254,0.0,46.0930336215,113.312780494,377.556606095,363.188306747,5.66466996096,8.70362938639
 08/15  01:00:00,756.927642282,95.0265530945,389.36619116,0.0,46.0930336215,113.312780494,392.27662863,369.222285267,5.66466996096,17.389673402
 08/15  02:00:00,766.271121277,95.0265530945,398.1558533,0.0,46.0930336215,113.312780494,391.631635717,377.263537609,5.66466996096,8.70342814726
 08/15  03:00:00,781.507983001,95.0265530945,410.913182488,0.0,46.0930336215,113.312780494,409.572235885,386.518327356,5.66466996096,17.3892385684
 08/15  04:00:00,886.225264598,95.0265530945,422.201611381,0.0,100.150657288,148.969399434,388.89905421,374.531146697,5.66466996096,8.70323755262
 08/15  05:00:00,885.881256136,95.5418041818,421.688136678,0.0,100.150657288,149.894399434,528.687589985,497.136649842,14.1616749024,17.3892652409
 08/15  06:00:00,1092.86431043,101.117760672,414.988825599,0.0,176.471037341,302.612436532,396.54307717,359.516679337,28.3233498048,8.70304802786
 08/15  07:00:00,1211.94998361,105.503652546,407.732261751,0.0,243.2593065,310.10971186,392.400829997,323.622675509,42.4850247072,26.2931297809
 08/15  08:00:00,1229.60126822,107.275853671,380.637713783,0.0,243.2593065,310.10971186,383.831257884,300.770897054,56.6466996096,26.41366122
 08/15  09:00:00,1234.77722949,108.791504943,348.426251346,0.0,243.2593065,302.612436532,351.477720315,282.486246736,42.4850247072,26.506448872
 08/15  10:00:00,1231.6296768,110.562148206,334.781373415,0.0,243.2593065,310.10971186,367.261673566,260.921735758,70.808374512,35.5315632952
 08/15  11:00:00,1228.03724378,112.606540599,328.914738668,0.0,243.2593065,310.10971186,347.763634651,241.355867094,70.808374512,35.5993930444
 08/15  12:00:00,1180.58106738,114.609113941,322.336565684,0.0,243.2593065,310.10971186,330.153593393,223.92096681,70.808374512,35.4242520709
 08/15  13:00:00,1215.8361679,116.504899087,322.175184292,0.0,243.2593065,302.612436532,288.314966569,196.072371468,56.6466996096,35.5958954916
 08/15  14:00:00,1220.59043194,118.183170868,323.785835247,0.0,243.2593065,302.612436532,254.06435762,176.042346547,42.4850247072,35.5369863654
 08/15  15:00:00,1221.6139156,119.967390807,322.972238829,0.0,243.2593065,302.612436532,262.527298453,170.409265813,56.6466996096,35.4713330299
 08/15  16:00:00,1226.94635523,121.575550531,320.938689573,0.0,243.2593065,310.10971186,292.151869891,174.528373082,84.9700494144,32.6534473945
 08/15  17:00:00,1225.8857102,122.072001252,319.207547338,0.0,243.2593065,310.10971186,282.814476303,177.749710254,84.9700494144,20.0947166347
 08/15  18:00:00,948.947383307,95.0265530945,335.41721418,0.0,166.938926447,199.110933808,317.049207154,223.353883285,84.9700494144,8.72527445459
 08/15  19:00:00,970.29831935,95.0265530945,363.8469628,0.0,166.938926447,191.61365848,333.909031845,259.827801126,56.6466996096,17.4345311093
 08/15  20:00:00,858.477266856,95.0265530945,370.990531125,0.0,100.150657288,124.558693486,387.558535383,313.478494404,56.6466996096,17.4333413693
 08/15  21:00:00,825.904449492,95.0265530945,378.470911027,0.0,100.150657288,124.558693486,388.580438761,328.702029726,42.4850247072,17.3933843276
 08/15  22:00:00,765.996855907,95.0265530945,386.363957991,0.0,46.0930336215,124.558693486,390.121839909,353.094411693,28.3233498048,8.70407841178
 08/15  23:00:00,772.868755224,95.0265530945,392.92649165,0.0,46.0930336215,124.558693486,395.568764108,364.019070886,14.1616749024,17.3880183196
 08/15  24:00:00,766.414072569,95.0265530945,399.414307417,0.0,46.0930336215,113.312780494,387.255310037,372.886764276,5.66466996096,8.70387580009
 08/16  01:00:00,772.431686986,95.0265530945,406.010680859,0.0,46.0930336215,113.312780494,400.135533336,380.501047716,5.66466996096,13.9698156591
 08/16  02:00:00,780.014258529,95.0265530945,414.243119613,0.0,46.0930336215,113.312780494,405.898774026,388.113347823,5.66466996096,12.1207562419
 08/16  03:00:00,789.343293909,95.0265530945,424.338330829,0.0,46.0930336215,113.312780494,409.713620278,395.344483035,5.66466996096,8.70446728213
 08/16  04:00:00,880.110133889,95.0265530945,425.479400184,0.0,100.150657288,148.969399434,404.983682333,381.930243584,5.66466996096,17.3887687877
 08/16  05:00:00,877.56594174,96.6360456208,419.483597329,0.0,100.150657288,149.894399434,518.367423827,495.501481596,14.1616749024,8.70426732849
 08/16  06:00:00,1072.56373835,102.077310855,393.813944887,0.0,176.471037341,302.612436532,405.923854072,360.212012854,28.3233498048,17.388491413
 08/16  07:00:00,1177.57882981,107.305585149,368.547269221,0.0,243.2593065,310.10971186,374.204315522,314.184501797,42.4850247072,17.5347890169
 08/16  08:00:00,1203.8492431,109.04795494,350.343284927,0.0,243.2593065,310.10971186,374.005519772,290.941588888,56.6466996096,26.4172312751
 08/16  09:00:00,1229.39554644,110.482127586,340.266106138,0.0,243.2593065,302.612436532,351.115409163,273.287724604,42.4850247072,35.3426598526
 08/16  10:00:00,1233.37889778,112.06298152,335.282829934,0.0,243.2593065,310.10971186,360.504715777,254.174517594,70.808374512,35.5218236703
 08/16  11:00:00,1228.15810393,113.840227307,328.121069595,0.0,243.2593065,310.10971186,344.646084431,238.249268203,70.808374512,35.5884417154
 08/16  12:00:00,1181.35242022,115.906298862,321.847933699,0.0,243.2593065,310.10971186,330.953404046,224.729832779,70.808374512,35.4151967548
 08/16  13:00:00,1216.17084591,118.003201737,321.274616232,0.0,243.2593065,302.612436532,296.143092436,203.910877797,56.6466996096,35.58551503
 08/16  14:00:00,1219.99522668,119.999509118,322.254643553,0.0,243.2593065,302.612436532,267.155311464,189.143560645,42.4850247072,35.5267261115
 08/16  15:00:00,1225.3737205,122.853432169,323.570006244,0.0,243.2593065,302.612436532,261.212585564,169.103788,56.6466996096,35.4620979551
 08/16  16:00:00,1237.67622169,126.495485416,324.611637303,0.0,243.2593065,310.10971186,261.42863806,149.983306464,84.9700494144,26.4752821815
 08/16  17:00:00,1241.83796506,128.81312155,325.986211634,0.0,243.2593065,310.10971186,245.201778315,142.744294047,84.9700494144,17.4874348537
 08/16  18:00:00,939.62787684,95.0265530945,327.119103949,0.0,166.938926447,199.110933808,289.991405257,187.587184626,84.9700494144,17.4341712159
 08/16  19:00:00,955.708556919,95.0265530945,348.151995604,0.0,166.938926447,191.61365848,310.194043075,236.114150881,56.6466996096,17.4331925845
 08/16  20:00:00,854.261022137,95.0265530945,365.243857006,0.0,100.150657288,124.558693486,376.568819747,302.488813899,56.6466996096,17.4333062387
 08/16  21:00:00,822.304942151,95.0265530945,373.628312306,0.0,100.150657288,124.558693486,374.686572891,323.493596661,42.4850247072,8.70795152266
 08/16  22:00:00,765.995339442,95.0265530945,386.142396361,0.0,46.0930336215,124.558693486,395.609937407,349.898558121,28.3233498048,17.3880294804
 08/16  23:00:00,772.364917424,95.0265530945,392.261838938,0.0,46.0930336215,124.558693486,383.442864661,360.575951392,14.1616749024,8.70523836606
 08/16  24:00:00,762.053753127,95.0265530945,394.587366991,0.0,46.0930336215,113.312780494,391.082464622,368.028748248,5.66466996096,17.3890464126
 08/17  01:00:00,765.232941299,95.0265530945,398.045625291,0.0,46.0930336215,113.312780494,389.198346957,374.828652829,5.66466996096,8.70502416678
 08/17  02:00:00,777.662574079,95.0265530945,411.407328339,0.0,46.0930336215,113.312780494,406.552762486,383.500858385,5.66466996096,17.3872341402
 08/17  03:00:00,793.346867183,95.0265530945,428.394197491,0.0,46.0930336215,113.312780494,407.187943042,392.818458955,5.66466996096,8.70481412697
 08/17  04:00:00,881.437009596,95.0265530945,427.498298189,0.0,100.150657288,148.969399434,404.880611909,381.829098283,5.66466996096,17.3868436659
 08/17  05:00:00,880.920731839,97.0816470853,424.013542588,0.0,100.150657288,149.894399434,512.627416367,489.761132937,14.1616749024,8.70460852765
 08/17  06:00:00,1102.39393714,102.827635126,425.400040799,0.0,176.471037341,302.612436532,413.698928122,367.986537887,28.3233498048,17.3890404307
 08/17  07:00:00,1226.13135666,107.811468095,420.00270366,0.0,243.2593065,310.10971186,399.570677889,339.546441807,42.4850247072,17.5392113746
 08/17  08:00:00,1242.44456237,109.467480572,391.543231986,0.0,243.2593065,310.10971186,401.219064453,318.156629507,56.6466996096,26.4157353362
 08/17  09:00:00,1247.83589325,110.772761646,359.656412731,0.0,243.2593065,302.612436532,374.61979654,296.800804905,42.4850247072,35.3339669285
 08/17  10:00:00,1237.20544884,111.952969354,338.490584207,0.0,243.2593065,310.10971186,383.038724415,276.717282109,70.808374512,35.5130677935
 08/17  11:00:00,1232.01340923,113.305502702,331.704564271,0.0,243.2593065,310.10971186,361.486212771,255.099572067,70.808374512,35.5782661921
 08/17  12:00:00,1184.72647679,114.89035373,325.452676961,0.0,243.2593065,310.10971186,341.389896421,238.933013476,70.808374512,31.6485084331
 08/17  13:00:00,1214.22755109,116.043746442,321.231784466,0.0,243.2593065,302.612436532,324.712267801,228.708574468,56.6466996096,39.3569937238
 08/17  14:00:00,1217.11965391,117.494487406,321.798474617,0.0,243.2593065,302.612436532,287.21695413,209.214803565,42.4850247072,35.5171258574
 08/17  15:00:00,1217.99791639,118.482858734,321.517817338,0.0,243.2593065,302.612436532,298.262722295,206.162582039,56.6466996096,35.4534406462
 08/17  16:00:00,1224.77006194,119.268924996,321.00394622,0.0,243.2593065,310.10971186,319.416789311,207.970254558,84.9700494144,26.4764853394
 08/17  17:00:00,1224.08623731,119.590362053,319.936852582,0.0,243.2593065,310.10971186,315.049431717,212.588336174,84.9700494144,17.4910461294
 08/17  18:00:00,952.004093717,95.0265530945,338.15747371,0.0,166.938926447,199.110933808,358.420739552,256.015884317,84.9700494144,17.4348058208
 08/17  19:00:00,974.655825474,95.0265530945,367.116247828,0.0,166.938926447,191.61365848,356.708924422,282.630362862,56.6466996096,17.4318619504
 08/17  20:00:00,864.556835853,95.0265530945,376.584629619,0.0,100.150657288,124.558693486,398.527502655,333.156371011,56.6466996096,8.72443203479
 08/17  21:00:00,830.340155537,95.0265530945,382.415042824,0.0,100.150657288,124.558693486,405.052002972,345.173845115,42.4850247072,17.3931331494
 08/17  22:00:00,777.428534444,95.0265530945,386.532206242,0.0,46.0930336215,124.558693486,404.251312853,367.223943695,28.3233498048,8.70401935315
 08/17  23:00:00,789.174658812,95.0265530945,392.88149235,0.0,46.0930336215,124.558693486,408.565700704,377.016111857,14.1616749024,17.3879139447
 08/17  24:00:00,786.000848963,95.0265530945,403.258648184,0.0,46.0930336215,113.312780494,399.92003362,385.55153727,5.66466996096,8.70382638857
 08/18  01:00:00,797.895225491,95.0265530945,414.457597905,0.0,46.0930336215,113.312780494,416.568624741,393.513844823,5.66466996096,17.3901099575
 08/18  02:00:00,798.731235859,95.0265530945,418.348747784,0.0,46.0930336215,113.312780494,417.11347748,402.745178766,5.66466996096,8.7036287528
 08/18  03:00:00,791.966624463,95.0265530945,413.926334333,0.0,46.0930336215,113.312780494,435.1699636,412.115602563,5.66466996096,17.3896910758
 08/18  04:00:00,877.071824612,95.0265530945,409.076143356,0.0,100.150657288,148.969399434,415.880536948,401.512423535,5.66466996096,8.70344345229
 08/18  05:00:00,871.773621102,96.6759453448,406.355642814,0.0,100.150657288,149.894399434,553.410188102,521.85785497,14.1616749024,17.3906582303
 08/18  06:00:00,1085.24255005,102.077890563,408.726563154,0.0,176.471037341,302.612436532,429.880007735,392.85339933,28.3233498048,8.70325859963
 08/18  07:00:00,1214.44101967,105.763654624,412.95348204,0.0,243.2593065,310.10971186,430.243719178,361.464610044,42.4850247072,26.2940844267
 08/18  08:00:00,1261.0699799,107.360941758,414.816962935,0.0,243.2593065,310.10971186,425.644482366,342.583296903,56.6466996096,26.4144858542
 08/18  09:00:00,1269.50907857,108.76905259,386.195899989,0.0,243.2593065,302.612436532,389.861496662,320.869651716,42.4850247072,26.5068202395
 08/18  10:00:00,1249.9505945,110.249014577,355.326215313,0.0,243.2593065,310.10971186,403.486469269,297.145190879,70.808374512,35.5329038777
 08/18  11:00:00,1238.46436255,111.695237537,339.826296598,0.0,243.2593065,310.10971186,392.882026753,281.932232266,70.808374512,40.1414199753
 08/18  12:00:00,1194.27371467,113.136045955,335.557770789,0.0,243.2593065,310.10971186,373.660783897,271.94761478,70.808374512,30.904794605
 08/18  13:00:00,1225.35477421,114.682915928,331.952761923,0.0,243.2593065,302.612436532,347.92791351,255.683954696,56.6466996096,35.5972592048
 08/18  14:00:00,1221.92625264,115.805251497,327.958927589,0.0,243.2593065,302.612436532,325.346010979,247.322632607,42.4850247072,35.5383536645
 08/18  15:00:00,1222.10301151,116.772695795,327.305632183,0.0,243.2593065,302.612436532,343.136256279,251.016948785,56.6466996096,35.4726078852
 08/18  16:00:00,1231.77209345,117.815017918,328.799062269,0.0,243.2593065,310.10971186,376.37684239,256.117406639,84.9700494144,35.2893863369
 08/18  17:00:00,1234.87051327,119.380485105,330.316689468,0.0,243.2593065,310.10971186,354.851222982,252.395020793,84.9700494144,17.4861527748
 08/18  18:00:00,977.090098976,95.0265530945,363.398718962,0.0,166.938926447,199.110933808,357.086771727,263.391179967,84.9700494144,8.7255423456
 08/18  19:00:00,982.420360907,95.0265530945,377.03728097,0.0,166.938926447,191.61365848,352.336346474,278.254534174,56.6466996096,17.4351126898
 08/18  20:00:00,880.227993347,95.0265530945,394.684622304,0.0,100.150657288,124.558693486,410.352370618,336.273345158,56.6466996096,17.4323258506
 08/18  21:00:00,863.713493607,95.0265530945,419.329403392,0.0,100.150657288,124.558693486,416.836137066,356.957182534,42.4850247072,17.3939298251
 08/18  22:00:00,803.881324214,95.0265530945,428.515950995,0.0,46.0930336215,124.558693486,422.921171587,385.893463135,28.3233498048,8.70435864717
 08/18  23:00:00,796.232330903,95.0265530945,421.350132726,0.0,46.0930336215,124.558693486,430.028599823,398.478359592,14.1616749024,17.3885653289
 08/18  24:00:00,778.638329884,95.0265530945,416.245037993,0.0,46.0930336215,113.312780494,421.835333945,407.466504776,5.66466996096,8.70415920726
 08/19  01:00:00,776.109202777,95.0265530945,411.57799528,0.0,46.0930336215,113.312780494,438.962523962,415.909653763,5.66466996096,17.3882002381
 08/19  02:00:00,774.58490693,95.0265530945,407.254814389,0.0,46.0930336215,113.312780494,437.415909124,423.047268958,5.66466996096,8.7039702052
 08/19  03:00:00,773.944269805,95.0265530945,403.092536248,0.0,46.0930336215,113.312780494,452.753760221,429.701268339,5.66466996096,17.3878219215
 08/19  04:00:00,781.869651055,95.0265530945,398.806777758,0.0,55.6251445156,113.312780494,438.162297098,423.793855467,5.66466996096,8.70377167014
 08/19  05:00:00,777.629323029,95.0265530945,397.847147188,0.0,55.6251445156,113.312780494,445.589416447,422.723160412,14.1616749024,8.70458113314
 08/19  06:00:00,833.01216543,95.0265530945,403.744221895,0.0,65.1572554096,176.889270242,394.569284627,348.856936752,28.3233498048,17.3889980699
 08/19  07:00:00,964.30777827,95.7154112392,412.155005882,0.0,109.682768182,220.96816451,534.71985759,483.530444739,42.4850247072,8.70438814343
 08/19  08:00:00,981.018775779,95.8746118993,416.426973609,0.0,109.682768182,220.96816451,475.081351926,400.962767181,56.6466996096,17.471885135
 08/19  09:00:00,1064.56862867,98.4186494537,387.380534393,0.0,131.945524568,266.955817592,431.213358463,362.420126989,42.4850247072,26.3082067673
 08/19  10:00:00,1046.8951163,98.6977960791,359.286760136,0.0,131.945524568,274.45309292,428.094735675,330.875591906,70.808374512,26.4107692575
 08/19  11:00:00,1040.3583391,98.896632268,350.620148547,0.0,131.945524568,274.45309292,407.232939076,310.013461371,70.808374512,26.4111031928
 08/19  12:00:00,1005.17774142,99.199838716,347.020841979,0.0,131.945524568,274.45309292,391.746297601,294.532047094,70.808374512,26.4058759949
 08/19  13:00:00,992.293366043,99.4303543632,341.967846093,0.0,131.945524568,266.955817592,360.472914734,277.420503906,56.6466996096,26.4057112184
 08/19  14:00:00,986.121695547,99.7556848816,336.191576653,0.0,131.945524568,266.955817592,331.205876781,262.316234217,42.4850247072,26.4046178568
 08/19  15:00:00,908.132311988,95.0265530945,339.20917521,0.0,109.682768182,212.545889182,274.644072135,191.589286492,56.6466996096,26.4080860336
 08/19  16:00:00,916.441396687,95.0265530945,340.404981178,0.0,109.682768182,220.04316451,292.217203971,180.840340959,84.9700494144,26.4068135975
 08/19  17:00:00,872.813118823,95.0265530945,339.618250405,0.0,109.682768182,220.04316451,281.103977518,178.602179833,84.9700494144,17.5317482702
 08/19  18:00:00,837.906214469,95.0265530945,343.126730642,0.0,100.150657288,199.110933808,325.482420354,223.123483896,84.9700494144,17.3888870442
 08/19  19:00:00,838.882815799,95.0265530945,349.652529906,0.0,100.150657288,191.61365848,312.650336628,247.299308575,56.6466996096,8.70432844334
 08/19  20:00:00,749.310532654,95.0265530945,357.235865071,0.0,55.6251445156,124.558693486,388.579569619,314.544230289,56.6466996096,17.3886397198
 08/19  21:00:00,758.022259506,95.0265530945,366.994631511,0.0,55.6251445156,124.558693486,389.492750634,338.303595982,42.4850247072,8.70412994477
 08/19  22:00:00,764.97465906,95.0265530945,385.50905345,0.0,46.0930336215,124.558693486,410.892049608,365.18056855,28.3233498048,17.3881312531
 08/19  23:00:00,776.010444754,95.0265530945,396.446925123,0.0,46.0930336215,124.558693486,400.196052727,377.330446692,14.1616749024,8.70393113218
 08/19  24:00:00,769.685289013,95.0265530945,403.087825138,0.0,46.0930336215,113.312780494,408.022442019,384.970431865,5.66466996096,17.3873401936
 08/20  01:00:00,765.37590234,95.0265530945,410.553581628,0.0,34.9616554283,113.312780494,406.651659657,392.283247595,5.66466996096,8.70374210042
 08/20  02:00:00,766.255690662,95.0265530945,411.555040652,0.0,34.9616554283,113.312780494,420.334887119,397.280251466,5.66466996096,17.3899656921
 08/20  03:00:00,765.142105685,95.0265530945,410.351387994,0.0,34.9616554283,113.312780494,414.868640124,400.500394195,5.66466996096,8.7035759687
 08/20  04:00:00,774.417100339,95.0265530945,409.301723774,0.0,44.4937663224,113.312780494,414.899839922,391.845597764,5.66466996096,17.3895721968
 08/20  05:00:00,773.974689562,95.0265530945,408.852892755,0.0,44.4937663224,113.312780494,415.887934653,393.022859634,14.1616749024,8.70340011603
 08/20  06:00:00,831.802953385,95.0265530945,409.034796854,0.0,54.0258772165,176.889270242,369.710301312,323.997776751,28.3233498048,17.3891747565
 08/20  07:00:00,839.050818653,95.0265530945,409.031998547,0.0,54.0258772165,184.38654557,353.943675998,302.755427227,42.4850247072,8.70322406391
 08/20  08:00:00,900.698283296,95.0265530945,389.916575419,0.0,65.1572554096,220.04316451,352.729652914,278.625000159,56.6466996096,17.4579531452
 08/20  09:00:00,873.83414256,95.0265530945,368.833485008,0.0,65.1572554096,212.545889182,334.478011676,265.710171087,42.4850247072,26.2828158819
 08/20  10:00:00,872.200200956,95.0265530945,359.003443751,0.0,65.1572554096,220.04316451,347.610097751,250.414608565,70.808374512,26.3871146742
 08/20  11:00:00,868.170718772,95.0265530945,353.610146859,0.0,65.1572554096,220.04316451,328.982520096,240.575733139,70.808374512,17.5984124458
 08/20  12:00:00,865.405336057,95.0265530945,351.747493609,0.0,65.1572554096,220.04316451,331.074754376,233.877584521,70.808374512,26.3887953424
 08/20  13:00:00,855.746368484,95.0265530945,349.335241962,0.0,65.1572554096,212.545889182,310.967237386,227.933725881,56.6466996096,26.3868118961
 08/20  14:00:00,853.845538856,95.0265530945,347.253945377,0.0,65.1572554096,212.545889182,289.82800223,220.953187575,42.4850247072,26.3897899472
 08/20  15:00:00,852.030166573,95.0265530945,345.377013345,0.0,65.1572554096,212.545889182,287.805389925,204.771119039,56.6466996096,26.3875712769
 08/20  16:00:00,824.319226414,95.0265530945,343.142698643,0.0,65.1572554096,220.04316451,303.854133269,192.495693446,84.9700494144,26.3883904089
 08/20  17:00:00,777.628654827,95.0265530945,343.527317165,0.0,54.0258772165,184.38654557,303.221746883,200.72535789,84.9700494144,17.5263395781
 08/20  18:00:00,754.816900962,95.0265530945,350.913536359,0.0,44.4937663224,163.454314868,346.366889478,244.00844866,84.9700494144,17.3883914039
 08/20  19:00:00,755.353457443,95.0265530945,358.45797669,0.0,44.4937663224,155.95703954,333.793499602,268.442725653,56.6466996096,8.70407433949
 08/20  20:00:00,743.789824688,95.0265530945,362.417183046,0.0,44.4937663224,124.558693486,400.491686975,326.456955565,56.6466996096,17.388031801
 08/20  21:00:00,769.765111111,95.0265530945,361.986250898,0.0,44.4937663224,124.558693486,393.695631118,342.506724513,42.4850247072,8.7038818976
 08/20  22:00:00,796.938753306,95.0265530945,359.444992798,0.0,34.9616554283,124.558693486,410.483804709,364.770223997,28.3233498048,17.3902309078
 08/20  23:00:00,812.834256532,95.0265530945,364.835370056,0.0,34.9616554283,124.558693486,398.787876509,375.922512522,14.1616749024,8.70368908491
 08/20  24:00:00,808.69962272,95.0265530945,377.051967367,0.0,34.9616554283,113.312780494,409.343847871,386.289207873,5.66466996096,17.3899700377
 08/21  01:00:00,832.910170864,95.0265530945,391.87835389,0.0,46.0930336215,113.312780494,410.639914498,396.271722387,5.66466996096,8.70352214994
 08/21  02:00:00,838.789916243,95.0265530945,404.050086824,0.0,46.0930336215,113.312780494,427.847816958,404.793660319,5.66466996096,17.3894866782
 08/21  03:00:00,829.861129947,95.0265530945,405.084663671,0.0,46.0930336215,113.312780494,426.725080864,412.357039265,5.66466996096,8.70337163785
