Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  04:00:00,908.204084027,95.0265530945,402.984340884,0.0,100.150657288,148.969399434,421.242143247,398.186931579,5.66466996096,17.3905417071
 08/21  05:00:00,901.368273645,95.0265530945,402.348366502,0.0,100.150657288,149.894399434,639.21522013,616.350340619,14.1616749024,8.70320460812
 08/21  06:00:00,1107.28436071,96.3789846673,404.942777223,0.0,176.471037341,302.612436532,466.523677816,420.810168559,28.3233498048,17.3901594519
 08/21  07:00:00,1226.47577371,98.7014234307,408.88488377,0.0,243.2593065,310.10971186,429.472561844,369.45017981,42.4850247072,17.5373573262
 08/21  08:00:00,1248.84340403,99.7348699796,396.60969882,0.0,243.2593065,310.10971186,423.234115752,340.172790207,56.6466996096,26.4146259357
 08/21  09:00:00,1251.61788699,100.698760123,365.170823526,0.0,243.2593065,302.612436532,395.79602506,317.972056753,42.4850247072,35.3389436002
 08/21  10:00:00,1240.71203361,101.971275848,342.057546349,0.0,243.2593065,310.10971186,402.914961085,296.587901591,70.808374512,35.5186849829
 08/21  11:00:00,1240.09900062,103.545336616,335.089545883,0.0,243.2593065,310.10971186,387.010887533,280.617714015,70.808374512,35.5847990059
 08/21  12:00:00,1197.03989456,105.187300345,331.423452839,0.0,243.2593065,310.10971186,372.381100807,266.160410194,70.808374512,35.4123161014
 08/21  13:00:00,1228.64016052,106.870753746,325.033240282,0.0,243.2593065,302.612436532,339.499733076,247.270680873,56.6466996096,35.5823525934
 08/21  14:00:00,1225.49124164,108.852492413,317.103066756,0.0,243.2593065,302.612436532,305.376937249,227.368230695,42.4850247072,35.5236818473
 08/21  15:00:00,1222.9446813,111.75401538,314.159878861,0.0,243.2593065,302.612436532,294.639348151,202.533136732,56.6466996096,35.4595118095
 08/21  16:00:00,1235.70130972,114.274018796,315.692807351,0.0,243.2593065,310.10971186,277.992271234,166.543591629,84.9700494144,26.4786301904
 08/21  17:00:00,1232.1155288,115.514587722,318.354190751,0.0,243.2593065,310.10971186,267.041949723,164.585769954,84.9700494144,17.4861303544
 08/21  18:00:00,938.44950507,95.0265530945,319.773807661,0.0,166.938926447,199.110933808,297.904622343,195.500992298,84.9700494144,17.4335806304
 08/21  19:00:00,949.573274793,95.0265530945,337.116063472,0.0,166.938926447,191.61365848,318.977275782,244.89582391,56.6466996096,17.4347522625
 08/21  20:00:00,844.057717521,95.0265530945,354.737783394,0.0,100.150657288,124.558693486,380.966364227,306.887766249,56.6466996096,17.4318983676
 08/21  21:00:00,812.791602797,95.0265530945,361.521640109,0.0,100.150657288,124.558693486,377.066360804,325.874165018,42.4850247072,8.70717107865
 08/21  22:00:00,758.649339889,95.0265530945,370.82251801,0.0,46.0930336215,124.558693486,398.691495539,352.978951177,28.3233498048,17.3891945579
 08/21  23:00:00,768.147196659,95.0265530945,380.182039811,0.0,46.0930336215,124.558693486,387.524567645,364.658413151,14.1616749024,8.70447959127
 08/21  24:00:00,761.022798705,95.0265530945,387.589612745,0.0,46.0930336215,113.312780494,396.120821261,373.067318782,5.66466996096,17.3888325185
 08/22  01:00:00,768.01174666,95.0265530945,396.094431649,0.0,46.0930336215,113.312780494,395.087931497,380.718944094,5.66466996096,8.70431744235
 08/22  02:00:00,780.089408293,95.0265530945,411.255705348,0.0,46.0930336215,113.312780494,412.374767986,389.321567835,5.66466996096,17.3885301903
 08/22  03:00:00,790.579385353,95.0265530945,425.030497918,0.0,46.0930336215,113.312780494,413.287631976,398.918816914,5.66466996096,8.70414510088
 08/22  04:00:00,877.946543338,95.0265530945,421.736610023,0.0,100.150657288,148.969399434,410.258407814,387.205553775,5.66466996096,17.3881840781
 08/22  05:00:00,876.967320869,95.3395676295,419.758702935,0.0,100.150657288,149.894399434,539.451011621,516.58536381,14.1616749024,8.70397290849
 08/22  06:00:00,1097.93234908,100.320149708,422.064479725,0.0,176.471037341,302.612436532,413.12384073,374.104954495,28.3233498048,10.6955364301
 08/22  07:00:00,1212.10061921,103.909886355,409.30128782,0.0,243.2593065,310.10971186,399.511533877,332.737115803,42.4850247072,24.289393367
 08/22  08:00:00,1228.7313516,105.245485126,381.436764127,0.0,243.2593065,310.10971186,390.948455453,307.887415959,56.6466996096,26.4143398847
 08/22  09:00:00,1236.38330974,106.598018901,351.906478652,0.0,243.2593065,302.612436532,355.221700292,286.230933547,42.4850247072,26.5057420374
 08/22  10:00:00,1233.12079889,108.398128399,338.354282399,0.0,243.2593065,310.10971186,371.184128967,262.065938326,70.808374512,38.3098161289
 08/22  11:00:00,1226.90476364,110.405920194,330.115230674,0.0,243.2593065,310.10971186,354.062998849,241.551558056,70.808374512,41.7030662804
 08/22  12:00:00,1178.62073221,112.76807069,322.427537251,0.0,243.2593065,310.10971186,320.720007121,223.346283104,70.808374512,26.5653495051
 08/22  13:00:00,1213.97513538,115.079206032,321.718032026,0.0,243.2593065,302.612436532,296.52951629,195.396538855,56.6466996096,44.4862778254
 08/22  14:00:00,1218.89210883,117.485772272,322.312350334,0.0,243.2593065,302.612436532,249.042188549,171.041280404,42.4850247072,35.5158834376
 08/22  15:00:00,1228.21261768,122.487555016,324.971334326,0.0,243.2593065,302.612436532,229.680738513,140.64976115,56.6466996096,32.3842777537
 08/22  16:00:00,1249.13134253,129.391992446,330.097808007,0.0,243.2593065,310.10971186,223.382865235,108.883847398,84.9700494144,29.5289684221
 08/22  17:00:00,1254.13398958,134.031688088,330.457534794,0.0,243.2593065,310.10971186,198.760617599,96.3002981261,84.9700494144,17.4902700589
 08/22  18:00:00,934.937526757,95.0265530945,322.332178528,0.0,166.938926447,199.110933808,254.121856728,151.717690125,84.9700494144,17.4341171887
 08/22  19:00:00,939.348754335,95.0265530945,330.486696496,0.0,166.938926447,191.61365848,293.628807353,219.550849887,56.6466996096,17.4312578556
 08/22  20:00:00,841.044422533,95.0265530945,352.353535253,0.0,100.150657288,124.558693486,361.18313061,295.808764035,56.6466996096,8.72766696584
 08/22  21:00:00,812.67889102,95.0265530945,363.711044307,0.0,100.150657288,124.558693486,374.801170033,314.921022353,42.4850247072,17.3951229732
 08/22  22:00:00,750.51327522,95.0265530945,369.100170979,0.0,46.0930336215,124.558693486,379.652931142,342.625884054,28.3233498048,8.70369728375
 08/22  23:00:00,760.803330143,95.0265530945,379.470769454,0.0,46.0930336215,124.558693486,387.341347224,355.789833644,14.1616749024,17.3898386773
 08/22  24:00:00,760.30392483,95.0265530945,392.429847923,0.0,46.0930336215,113.312780494,380.890757077,366.52254704,5.66466996096,8.70354007662
 08/23  01:00:00,773.786817376,95.0265530945,407.073732337,0.0,46.0930336215,113.312780494,399.531388917,376.477195596,5.66466996096,17.3895233603
 08/23  02:00:00,789.747228564,95.0265530945,424.314665338,0.0,46.0930336215,113.312780494,400.740657734,386.372578072,5.66466996096,8.70340970142
 08/23  03:00:00,794.015263871,95.0265530945,429.940241588,0.0,46.0930336215,113.312780494,419.167647724,396.113777453,5.66466996096,17.38920031
 08/23  04:00:00,877.219693384,95.0265530945,424.281266574,0.0,100.150657288,148.969399434,399.256572645,384.888644754,5.66466996096,8.70325792984
 08/23  05:00:00,876.106111789,96.5247774464,420.654899141,0.0,100.150657288,149.894399434,527.577775951,496.02549296,14.1616749024,17.3906080882
 08/23  06:00:00,1096.77884797,102.122880769,421.23126946,0.0,176.471037341,302.612436532,404.230485841,367.20410607,28.3233498048,8.70302996609
 08/23  07:00:00,1227.05949858,106.949585707,422.438380391,0.0,243.2593065,310.10971186,397.60129984,328.818658029,42.4850247072,26.2976171035
 08/23  08:00:00,1240.38371395,108.758241652,390.59641792,0.0,243.2593065,310.10971186,384.434662757,301.372687275,56.6466996096,26.4152758724
 08/23  09:00:00,1238.77191384,110.158541505,351.371204194,0.0,243.2593065,302.612436532,350.924684863,281.930389465,42.4850247072,26.5092706909
 08/23  10:00:00,1231.09847512,111.925308399,332.88064637,0.0,243.2593065,310.10971186,364.578716694,258.236552774,70.808374512,35.5337894087
 08/23  11:00:00,1225.91964599,113.984545743,325.426422703,0.0,243.2593065,310.10971186,341.588044604,235.177673221,70.808374512,35.6019968705
 08/23  12:00:00,1178.90144336,116.343284571,319.034708813,0.0,243.2593065,310.10971186,321.146712497,214.911664134,70.808374512,35.4266738504
 08/23  13:00:00,1217.3154561,118.561968976,321.036297199,0.0,243.2593065,302.612436532,279.516534165,187.270908226,56.6466996096,35.5989263291
 08/23  14:00:00,1226.30466018,122.522069207,323.947955118,0.0,243.2593065,302.612436532,232.463107341,154.437966361,42.4850247072,35.540116273
 08/23  15:00:00,1246.25454591,132.980260472,330.549072086,0.0,243.2593065,302.612436532,196.791091506,104.66994024,56.6466996096,35.474451656
 08/23  16:00:00,1264.38447582,143.376288973,331.295395954,0.0,243.2593065,310.10971186,196.125705927,75.8646193248,84.9700494144,35.2910371878
 08/23  17:00:00,1272.57355364,151.19643421,331.695687602,0.0,243.2593065,310.10971186,166.486014446,64.0291798771,84.9700494144,17.4867851543
 08/23  18:00:00,949.956358965,95.0298467632,332.592511088,0.0,166.938926447,199.110933808,217.150783263,115.278937784,84.9700494144,16.9017960651
 08/23  19:00:00,933.582619848,95.0275013625,324.199705351,0.0,166.938926447,191.61365848,245.526705978,179.623430401,56.6466996096,9.25657596789
 08/23  20:00:00,834.226761867,95.0265530945,344.955450275,0.0,100.150657288,124.558693486,351.292584065,277.212911983,56.6466996096,17.4329724717
 08/23  21:00:00,816.612411498,95.0265530945,366.726327636,0.0,100.150657288,124.558693486,365.889998426,306.010409978,42.4850247072,17.3945637405
 08/23  22:00:00,759.062976799,95.0265530945,378.035915244,0.0,46.0930336215,124.558693486,373.682064262,336.654025239,28.3233498048,8.70468921809
 08/23  23:00:00,767.596601958,95.0265530945,386.598865932,0.0,46.0930336215,124.558693486,382.297172237,350.746253609,14.1616749024,17.3892437259
 08/23  24:00:00,762.686183107,95.0265530945,394.925204131,0.0,46.0930336215,113.312780494,375.204194276,360.835004972,5.66466996096,8.70451934232
 08/24  01:00:00,769.789721258,95.0265530945,402.770824394,0.0,46.0930336215,113.312780494,392.721601852,369.667954985,5.66466996096,17.3889769058
 08/24  02:00:00,773.136282724,95.0265530945,406.535887858,0.0,46.0930336215,113.312780494,390.868070579,376.499010175,5.66466996096,8.70439044295
 08/24  03:00:00,773.98402723,95.0265530945,407.58987114,0.0,46.0930336215,113.312780494,404.106268185,381.052912001,5.66466996096,17.3886862231
 08/24  04:00:00,865.49055427,95.0265530945,408.851648288,0.0,100.150657288,148.969399434,379.976863034,365.607962648,5.66466996096,8.7042304242
 08/24  05:00:00,859.208170857,97.2640976735,398.782873193,0.0,100.150657288,149.894399434,496.077400144,464.527336098,14.1616749024,17.3883891434
 08/24  06:00:00,1066.45616021,103.754724095,381.140774251,0.0,176.471037341,302.612436532,380.595767956,343.568342181,28.3233498048,8.70407597024
 08/24  07:00:00,1176.07738706,109.229302948,364.758567024,0.0,243.2593065,310.10971186,377.909099201,309.127891535,42.4850247072,26.2961829589
 08/24  08:00:00,1203.41718153,110.994829439,347.778784612,0.0,243.2593065,310.10971186,367.711291217,284.648982458,56.6466996096,26.4156091485
 08/24  09:00:00,1227.96296205,112.500286367,336.701638519,0.0,243.2593065,302.612436532,333.768366495,264.769067802,42.4850247072,26.5142739863
 08/24  10:00:00,1230.23355197,114.2840447,329.17864558,0.0,243.2593065,310.10971186,346.929934671,240.593667425,70.808374512,35.5278927339
 08/24  11:00:00,1227.76149431,116.24822347,319.617877991,0.0,243.2593065,310.10971186,328.651208805,222.247381499,70.808374512,35.595452794
 08/24  12:00:00,1186.0511626,118.192925003,313.972317619,0.0,243.2593065,310.10971186,314.227233647,207.997526768,70.808374512,35.4213323665
 08/24  13:00:00,1229.68086023,119.925170302,313.894013435,0.0,243.2593065,302.612436532,276.130974211,183.891408136,56.6466996096,35.5928664647
 08/24  14:00:00,1234.63705275,121.694747543,314.316279253,0.0,243.2593065,302.612436532,251.854902212,173.835719304,42.4850247072,35.5341582001
 08/24  15:00:00,1241.19391743,124.42394652,315.140942389,0.0,243.2593065,302.612436532,252.542224097,160.426357689,56.6466996096,35.469166799
 08/24  16:00:00,1251.470699,127.594724955,314.591376076,0.0,243.2593065,310.10971186,259.436797852,147.99206863,84.9700494144,26.4746798073
 08/24  17:00:00,1245.88382218,129.670329329,314.34626916,0.0,243.2593065,310.10971186,257.790543878,146.597468909,84.9700494144,26.2230255546
 08/24  18:00:00,943.439855549,95.0265530945,322.987207551,0.0,166.938926447,199.110933808,283.305754243,189.608114235,84.9700494144,8.72759059451
 08/24  19:00:00,962.910149041,95.0265530945,348.150554349,0.0,166.938926447,191.61365848,314.93476427,240.855043497,56.6466996096,17.4330211636
 08/24  20:00:00,854.576492448,95.0265530945,365.364168046,0.0,100.150657288,124.558693486,376.760539931,302.678707009,56.6466996096,17.435133313
 08/24  21:00:00,838.399155749,95.0265530945,388.887373393,0.0,100.150657288,124.558693486,375.826577198,324.634778935,42.4850247072,8.70677355534
 08/24  22:00:00,800.753898229,95.0265530945,415.529910811,0.0,46.0930336215,124.558693486,401.44261726,355.730670841,28.3233498048,17.3885966141
 08/24  23:00:00,810.466808659,95.0265530945,423.271214734,0.0,46.0930336215,124.558693486,394.338248309,371.472387324,14.1616749024,8.70418608329
 08/24  24:00:00,793.778707181,95.0265530945,416.604046145,0.0,46.0930336215,113.312780494,406.012671788,382.959583741,5.66466996096,17.3884180864
 08/25  01:00:00,791.845086349,95.0265530945,410.606157529,0.0,46.0930336215,113.312780494,408.15513147,393.786409925,5.66466996096,8.7040515844
 08/25  02:00:00,788.17382783,95.0265530945,405.899623415,0.0,46.0930336215,113.312780494,424.501211967,401.44668904,5.66466996096,17.3898529663
 08/25  03:00:00,786.920492427,95.0265530945,403.681895546,0.0,46.0930336215,113.312780494,421.416655041,407.04805842,5.66466996096,8.70392665973
 08/25  04:00:00,876.719197809,95.0265530945,402.314766679,0.0,100.150657288,148.969399434,415.005308226,391.950282868,5.66466996096,17.3903553972
 08/25  05:00:00,875.831074985,97.18248682,403.301509006,0.0,100.150657288,149.894399434,521.309697913,498.444222596,14.1616749024,8.70380041462
 08/25  06:00:00,1096.50683761,103.159426064,408.157069833,0.0,176.471037341,302.612436532,416.213667041,370.500117242,28.3233498048,17.3901999948
 08/25  07:00:00,1221.99824182,108.36950142,413.130348021,0.0,243.2593065,310.10971186,385.277693377,325.253740276,42.4850247072,17.5389283935
 08/25  08:00:00,1244.84573527,109.989713487,393.162600114,0.0,243.2593065,310.10971186,385.844118657,302.780181654,56.6466996096,26.4172373924
 08/25  09:00:00,1254.38483788,111.277002313,366.246076122,0.0,243.2593065,302.612436532,365.300115389,287.472003793,42.4850247072,35.3430868884
 08/25  10:00:00,1245.59404011,112.775124113,343.004720457,0.0,243.2593065,310.10971186,378.214251764,271.882636588,70.808374512,35.5232406647
 08/25  11:00:00,1237.6605745,114.607425848,329.844176864,0.0,243.2593065,310.10971186,364.487521635,258.089066944,70.808374512,35.5900801793
 08/25  12:00:00,1194.1705084,116.638539393,325.5037938,0.0,243.2593065,310.10971186,348.045845711,241.820517648,70.808374512,35.4169535509
 08/25  13:00:00,1221.37376139,118.84129196,316.957305621,0.0,243.2593065,302.612436532,313.147290496,220.91267033,56.6466996096,35.5879205559
 08/25  14:00:00,1219.59899691,120.877742801,314.128411384,0.0,243.2593065,302.612436532,277.366454126,199.352115428,42.4850247072,35.5293139905
 08/25  15:00:00,1224.31357848,123.774062036,315.572735388,0.0,243.2593065,302.612436532,267.280560132,175.168975917,56.6466996096,35.4648846049
 08/25  16:00:00,1234.4705801,126.33578253,316.840261628,0.0,243.2593065,310.10971186,273.967056296,162.519815674,84.9700494144,26.4771912078
 08/25  17:00:00,1230.68861618,128.019816831,317.231569126,0.0,243.2593065,310.10971186,269.088444631,166.63008838,84.9700494144,17.4883068365
 08/25  18:00:00,951.297116676,95.0265530945,337.614425836,0.0,166.938926447,199.110933808,313.093793089,210.688783061,84.9700494144,17.4349606139
 08/25  19:00:00,986.516210282,95.0265530945,376.961775529,0.0,166.938926447,191.61365848,327.236638677,253.15587395,56.6466996096,17.4340651168
 08/25  20:00:00,885.948890798,95.0265530945,400.500335259,0.0,100.150657288,124.558693486,392.290374248,318.209429333,56.6466996096,17.4342453054
 08/25  21:00:00,867.618560691,95.0265530945,423.330520315,0.0,100.150657288,124.558693486,390.861029111,339.668878785,42.4850247072,8.70712561865
 08/25  22:00:00,803.788014216,95.0265530945,428.383013016,0.0,46.0930336215,124.558693486,414.053002147,368.340706122,28.3233498048,17.3889462198
 08/25  23:00:00,797.052223877,95.0265530945,421.300593432,0.0,46.0930336215,124.558693486,402.85918882,379.991771007,14.1616749024,8.70574291122
 08/25  24:00:00,781.951835736,95.0265530945,418.595664104,0.0,46.0930336215,113.312780494,409.702889093,386.648146429,5.66466996096,17.3900727032
 08/26  01:00:00,781.107666159,95.0265530945,417.420251376,0.0,46.0930336215,113.312780494,407.065998625,392.695707353,5.66466996096,8.7056213117
 08/26  02:00:00,780.066121048,95.0265530945,416.016855919,0.0,46.0930336215,113.312780494,423.394894619,400.341762049,5.66466996096,17.3884626086
 08/26  03:00:00,779.048894623,95.0265530945,413.019465718,0.0,46.0930336215,113.312780494,422.884421153,408.514255688,5.66466996096,8.70549550478
 08/26  04:00:00,785.536807776,95.0265530945,409.132012012,0.0,55.6251445156,113.312780494,426.84827365,403.795395054,5.66466996096,17.3882086357
 08/26  05:00:00,782.415046655,95.0265530945,407.721873046,0.0,55.6251445156,113.312780494,426.881457451,404.014431521,14.1616749024,8.70535102698
 08/26  06:00:00,844.792299816,95.0265530945,411.334824514,0.0,65.1572554096,176.889270242,380.757369209,335.046077501,28.3233498048,17.387941904
 08/26  07:00:00,969.825060458,95.9370698703,416.751549767,0.0,109.682768182,220.96816451,480.157127941,428.966889499,42.4850247072,8.705213734
 08/26  08:00:00,980.182359683,96.1436885214,414.934905711,0.0,109.682768182,220.96816451,448.842208343,374.727034987,56.6466996096,17.4684737461
 08/26  09:00:00,1060.08795631,98.7869804452,382.309929364,0.0,131.945524568,266.955817592,407.084499074,338.291159121,42.4850247072,26.3083152452
 08/26  10:00:00,1044.68056995,99.1439495131,356.843579343,0.0,131.945524568,274.45309292,409.778812951,312.557602843,70.808374512,26.4128355962
 08/26  11:00:00,1038.34619809,99.4244367302,348.388355188,0.0,131.945524568,274.45309292,393.626920309,296.405818861,70.808374512,26.4127269358
 08/26  12:00:00,1001.40804155,99.6570559017,342.930810965,0.0,131.945524568,274.45309292,379.39020098,282.174183492,70.808374512,26.4076429761
 08/26  13:00:00,992.635318085,100.361277396,335.82874504,0.0,131.945524568,266.955817592,343.379856645,260.32550418,56.6466996096,26.4076528561
 08/26  14:00:00,987.442376056,100.899460527,329.038780213,0.0,131.945524568,266.955817592,319.321922997,250.430168207,42.4850247072,26.4067300825
 08/26  15:00:00,908.883062846,95.0265530945,337.700612714,0.0,109.682768182,212.545889182,282.059492706,199.000937793,56.6466996096,26.4118553038
 08/26  16:00:00,923.126804242,95.0265530945,346.368043317,0.0,109.682768182,220.04316451,319.903002288,208.523499114,84.9700494144,26.4094537601
 08/26  17:00:00,886.538073091,95.0265530945,352.415375076,0.0,109.682768182,220.04316451,319.838576716,217.334259699,84.9700494144,17.5342676026
 08/26  18:00:00,855.23408955,95.0265530945,360.413812118,0.0,100.150657288,199.110933808,362.604537436,260.245418267,84.9700494144,17.3890697544
 08/26  19:00:00,861.465126972,95.0265530945,370.115070201,0.0,100.150657288,191.61365848,348.027340309,282.674825454,56.6466996096,8.70581524509
 08/26  20:00:00,773.500795921,95.0265530945,383.331493444,0.0,55.6251445156,124.558693486,414.280156334,340.243229342,56.6466996096,17.3902273822
 08/26  21:00:00,784.98849441,95.0265530945,396.290042907,0.0,55.6251445156,124.558693486,406.4915903,355.300901961,42.4850247072,8.70566363199
 08/26  22:00:00,788.123699931,95.0265530945,410.595811429,0.0,46.0930336215,124.558693486,424.221129734,378.509260324,28.3233498048,17.388519605
 08/26  23:00:00,802.104893325,95.0265530945,424.496786532,0.0,46.0930336215,124.558693486,413.071736596,390.204541015,14.1616749024,8.70552067923
 08/26  24:00:00,790.481309124,95.0265530945,426.002729786,0.0,46.0930336215,113.312780494,422.392548068,399.338190705,5.66466996096,17.3896874027
 08/27  01:00:00,776.147492867,95.0265530945,420.564680729,0.0,34.9616554283,113.312780494,422.753213165,408.383123527,5.66466996096,8.70541967762
 08/27  02:00:00,772.728954732,95.0265530945,415.794175577,0.0,34.9616554283,113.312780494,439.38980114,416.33701666,5.66466996096,17.3881145189
 08/27  03:00:00,770.376044712,95.0265530945,411.685788598,0.0,34.9616554283,113.312780494,437.960329823,423.59035186,5.66466996096,8.70530800223
 08/27  04:00:00,776.343545538,95.0265530945,407.49324124,0.0,44.4937663224,113.312780494,440.899560502,417.847004021,5.66466996096,17.3878865201
 08/27  05:00:00,773.120925304,95.0265530945,406.42372303,0.0,44.4937663224,113.312780494,440.443353159,417.576500558,14.1616749024,8.70517769941
 08/27  06:00:00,834.299594599,95.0265530945,410.928135034,0.0,54.0258772165,176.889270242,394.153173083,348.442177503,28.3233498048,17.387645776
 08/27  07:00:00,844.861714829,95.0265530945,417.124340601,0.0,54.0258772165,184.38654557,376.521817351,325.331746163,42.4850247072,8.70504648068
 08/27  08:00:00,923.033214709,95.0265530945,414.470300127,0.0,65.1572554096,220.04316451,375.13561562,301.032076071,56.6466996096,17.4568399398
 08/27  09:00:00,900.447184314,95.0265530945,398.10262114,0.0,65.1572554096,212.545889182,357.254031571,288.487396296,42.4850247072,26.2816105685
 08/27  10:00:00,893.217271517,95.0265530945,382.146298406,0.0,65.1572554096,220.04316451,367.610794071,279.20311827,70.808374512,17.5993012888
 08/27  11:00:00,882.485638132,95.0265530945,369.213689878,0.0,65.1572554096,220.04316451,368.061920134,270.863184741,70.808374512,26.3903608809
 08/27  12:00:00,875.665591754,95.0265530945,362.915953924,0.0,65.1572554096,220.04316451,356.261956764,259.065003675,70.808374512,26.3885785774
 08/27  13:00:00,863.725216837,95.0265530945,358.043779135,0.0,65.1572554096,212.545889182,329.295174401,246.256741766,56.6466996096,26.3917330256
 08/27  14:00:00,864.204798205,95.0265530945,358.513635502,0.0,65.1572554096,212.545889182,310.675979974,241.801201492,42.4850247072,26.3897537749
 08/27  15:00:00,868.336550556,95.0265530945,362.887692913,0.0,65.1572554096,212.545889182,320.042043736,237.007357963,56.6466996096,26.3879861637
 08/27  16:00:00,846.581864011,95.0265530945,366.71633547,0.0,65.1572554096,220.04316451,349.846698395,238.485394696,84.9700494144,26.3912542845
 08/27  17:00:00,808.852322505,95.0265530945,374.131128542,0.0,54.0258772165,184.38654557,354.575330847,252.0786424,84.9700494144,17.5266390326
 08/27  18:00:00,795.416017254,95.0265530945,385.914676634,0.0,44.4937663224,163.454314868,399.681587627,297.320730001,84.9700494144,17.3908082116
 08/27  19:00:00,809.062696178,95.0265530945,398.396248267,0.0,44.4937663224,155.95703954,385.740201244,320.389483203,56.6466996096,8.70401843136
 08/27  20:00:00,809.260719616,95.0265530945,416.389003932,0.0,44.4937663224,124.558693486,446.808372419,372.771112591,56.6466996096,17.3905602185
 08/27  21:00:00,810.103827533,95.0265530945,417.005023579,0.0,44.4937663224,124.558693486,442.053644287,390.864715291,42.4850247072,8.70390428864
 08/27  22:00:00,797.757702125,95.0265530945,409.210235189,0.0,34.9616554283,124.558693486,462.279744344,416.56609476,28.3233498048,17.3902997794
 08/27  23:00:00,797.217145724,95.0265530945,401.162091758,0.0,34.9616554283,124.558693486,452.198765301,429.333301754,14.1616749024,8.70378864409
 08/27  24:00:00,782.614560709,95.0265530945,393.719559726,0.0,34.9616554283,113.312780494,462.994509569,439.9408307,5.66466996096,17.3890089078
 08/28  01:00:00,791.298636562,95.0265530945,384.845700299,0.0,46.0930336215,113.312780494,462.854698019,448.486324509,5.66466996096,8.70370354986
 08/28  02:00:00,777.78535615,95.0265530945,366.243081776,0.0,46.0930336215,113.312780494,478.171543546,455.11695571,5.66466996096,17.3899178751
 08/28  03:00:00,764.820588299,95.0265530945,348.944080391,0.0,46.0930336215,113.312780494,476.115443753,461.747134286,5.66466996096,8.70363950565
 08/28  04:00:00,840.709430643,95.0265530945,332.753594978,0.0,100.150657288,148.969399434,467.511353313,444.455541755,5.66466996096,17.391141597
 08/28  05:00:00,856.033299574,95.0265530945,350.970687837,0.0,100.150657288,149.894399434,796.228589667,773.363371818,14.1616749024,8.70354294717
 08/28  06:00:00,1085.26405561,96.3511400138,372.302449325,0.0,176.471037341,302.612436532,542.830592211,497.116328716,28.3233498048,17.3909136899
 08/28  07:00:00,1208.1551734,98.2163408912,383.129370222,0.0,243.2593065,310.10971186,486.004385284,425.980683973,42.4850247072,17.5386766032
 08/28  08:00:00,1255.59628946,99.1558086086,394.436137801,0.0,243.2593065,310.10971186,470.819994293,387.755934492,56.6466996096,26.4173601918
 08/28  09:00:00,1295.12490394,99.9584197156,399.064417163,0.0,243.2593065,302.612436532,441.422351567,363.593800241,42.4850247072,35.3435266184
 08/28  10:00:00,1283.72569674,100.841838744,371.533676043,0.0,243.2593065,310.10971186,439.981987355,333.649267928,70.808374512,35.5243449152
 08/28  11:00:00,1276.97732497,101.694884047,357.081692294,0.0,243.2593065,310.10971186,426.373924141,319.974185858,70.808374512,35.5913637717
 08/28  12:00:00,1232.89154299,102.745778865,349.729895285,0.0,243.2593065,310.10971186,415.447400635,309.220734958,70.808374512,35.418291165
 08/28  13:00:00,1263.02224462,103.832363035,341.330203003,0.0,243.2593065,302.612436532,389.128965325,296.892541328,56.6466996096,35.5897243874
 08/28  14:00:00,1256.39364143,104.806445601,337.246453564,0.0,243.2593065,302.612436532,367.129856012,289.113588142,42.4850247072,35.5312431636
 08/28  15:00:00,1249.02511452,105.993941688,335.823437854,0.0,243.2593065,302.612436532,369.820133865,277.706498449,56.6466996096,35.4669358069
 08/28  16:00:00,1247.6623777,108.145142716,333.676069506,0.0,243.2593065,310.10971186,372.360845512,260.912185236,84.9700494144,26.4786108623
 08/28  17:00:00,1252.76323036,110.116597653,338.687379574,0.0,243.2593065,310.10971186,361.094186102,258.635162051,84.9700494144,17.4889746363
 08/28  18:00:00,1009.9827609,95.0265530945,370.498823204,0.0,166.938926447,199.110933808,359.645258856,257.239637561,84.9700494144,17.4355718809
 08/28  19:00:00,1028.6310721,95.0265530945,387.787485057,0.0,166.938926447,191.61365848,360.397603068,286.319897031,56.6466996096,17.431006428
 08/28  20:00:00,918.967373037,95.0265530945,405.126748509,0.0,100.150657288,124.558693486,423.3828887,349.301219296,56.6466996096,17.4349697947
 08/28  21:00:00,887.131991961,95.0265530945,417.11568455,0.0,100.150657288,124.558693486,419.329785722,368.138673504,42.4850247072,8.70608751138
 08/28  22:00:00,814.137714435,95.0265530945,412.018946849,0.0,46.0930336215,124.558693486,440.365703473,394.652686654,28.3233498048,17.3896670148
 08/28  23:00:00,809.879904022,95.0265530945,407.09695182,0.0,46.0930336215,124.558693486,429.440255761,406.575058004,14.1616749024,8.7035228552
 08/28  24:00:00,795.323612718,95.0265530945,403.414438856,0.0,46.0930336215,113.312780494,437.617029098,414.56148396,5.66466996096,17.3908751771
 08/29  01:00:00,794.033313535,95.0265530945,400.033380718,0.0,46.0930336215,113.312780494,435.976541971,421.609136546,5.66466996096,8.70273546365
 08/29  02:00:00,794.354867403,95.0265530945,395.57790076,0.0,46.0930336215,113.312780494,453.750081065,430.696052784,5.66466996096,17.38935832
 08/29  03:00:00,791.999229438,95.0265530945,387.925543531,0.0,46.0930336215,113.312780494,453.921345209,439.550687286,5.66466996096,8.70598796211
 08/29  04:00:00,857.203067514,95.0265530945,356.043812287,0.0,100.150657288,148.969399434,449.092582912,426.038728755,5.66466996096,17.3891841967
 08/29  05:00:00,861.663580997,95.3055116244,361.521065679,0.0,100.150657288,149.894399434,638.869702984,616.002133557,14.1616749024,8.7058945243
 08/29  06:00:00,1090.21456371,99.1498061748,377.731101083,0.0,176.471037341,302.612436532,483.065359813,437.351571858,28.3233498048,17.3904381505
 08/29  07:00:00,1213.38848647,102.102386151,385.692672129,0.0,243.2593065,310.10971186,442.163571878,382.140180742,42.4850247072,17.5383664293
 08/29  08:00:00,1259.41063857,103.159865278,395.378318726,0.0,243.2593065,310.10971186,434.126472454,351.062840227,56.6466996096,26.416932618
 08/29  09:00:00,1296.54420932,104.043200166,400.701442986,0.0,243.2593065,302.612436532,409.965638757,332.137492575,42.4850247072,35.3431214748
 08/29  10:00:00,1281.53612787,105.082451847,374.325625336,0.0,243.2593065,310.10971186,417.279122444,310.946522951,70.808374512,35.5242249817
 08/29  11:00:00,1265.41450852,106.441388094,355.659304847,0.0,243.2593065,310.10971186,403.451029655,297.051426465,70.808374512,35.5912286783
 08/29  12:00:00,1213.0869615,108.019253369,344.264368777,0.0,243.2593065,310.10971186,392.853735981,286.627076575,70.808374512,35.4182848942
 08/29  13:00:00,1236.58973383,109.520870505,334.204954496,0.0,243.2593065,302.612436532,366.761502114,274.524979387,56.6466996096,35.5898231181
 08/29  14:00:00,1236.3113909,110.846323303,332.707995254,0.0,243.2593065,302.612436532,345.363875187,267.347450817,42.4850247072,35.5313996631
 08/29  15:00:00,1238.59989718,112.49298561,332.058903678,0.0,243.2593065,302.612436532,353.899712527,261.785814983,56.6466996096,35.4671979345
 08/29  16:00:00,1246.53719062,114.130650518,330.602366359,0.0,243.2593065,310.10971186,368.596624652,257.147918238,84.9700494144,26.4786569992
 08/29  17:00:00,1247.90133207,114.750755609,344.534344461,0.0,243.2593065,310.10971186,369.87928519,267.420260131,84.9700494144,17.4889756449
 08/29  18:00:00,1001.83274319,95.0265530945,390.466459404,0.0,166.938926447,199.110933808,382.280978558,279.875377554,84.9700494144,17.4355515897
 08/29  19:00:00,1030.76720569,95.0265530945,421.058183419,0.0,166.938926447,191.61365848,377.764318014,303.682894549,56.6466996096,17.4347238559
 08/29  20:00:00,911.180367672,95.0265530945,429.080011429,0.0,100.150657288,124.558693486,432.378123714,358.296446985,56.6466996096,17.4349771195
 08/29  21:00:00,864.183307223,95.0265530945,422.604514879,0.0,100.150657288,124.558693486,424.122071306,372.931647945,42.4850247072,8.70539865378
 08/29  22:00:00,795.449615539,95.0265530945,415.963721086,0.0,46.0930336215,124.558693486,443.667728974,397.954713364,28.3233498048,17.3896658047
 08/29  23:00:00,793.132568231,95.0265530945,410.200946077,0.0,46.0930336215,124.558693486,430.316660629,407.45144854,14.1616749024,8.70353718644
 08/29  24:00:00,778.091867049,95.0265530945,407.121334871,0.0,46.0930336215,113.312780494,436.264266402,413.208689735,5.66466996096,17.3909067059
 08/30  01:00:00,777.207106572,95.0265530945,405.134290132,0.0,46.0930336215,113.312780494,432.735742648,418.3650698,5.66466996096,8.70600288671
 08/30  02:00:00,773.507318773,95.0265530945,405.171037789,0.0,46.0930336215,113.312780494,443.596876232,420.542774201,5.66466996096,17.3894320701
 08/30  03:00:00,771.645747947,95.0265530945,409.296135162,0.0,46.0930336215,113.312780494,435.066404401,420.695702549,5.66466996096,8.70603189089
 08/30  04:00:00,867.553108116,95.0265530945,415.007946094,0.0,100.150657288,148.969399434,423.906643775,400.85268091,5.66466996096,17.3892929037
 08/30  05:00:00,874.978485192,95.8547005595,419.816600611,0.0,100.150657288,149.894399434,576.252245235,553.384614524,14.1616749024,8.70595580864
 08/30  06:00:00,1100.86315582,100.752307579,422.797957789,0.0,176.471037341,302.612436532,452.326361257,406.61243216,28.3233498048,17.3905792919
 08/30  07:00:00,1226.42699491,103.784999405,425.280841955,0.0,243.2593065,310.10971186,429.160630008,369.136854315,42.4850247072,17.538750986
 08/30  08:00:00,1254.46146898,104.835406893,409.456346016,0.0,243.2593065,310.10971186,429.545661516,346.48148619,56.6466996096,26.4174757167
 08/30  09:00:00,1258.69714089,105.927298366,377.136279356,0.0,243.2593065,302.612436532,402.052281339,324.223197905,42.4850247072,35.3440587267
 08/30  10:00:00,1243.33622096,107.28781852,350.830505333,0.0,243.2593065,310.10971186,407.337890143,301.00411731,70.808374512,35.5253983214
 08/30  11:00:00,1244.50179283,108.517966094,349.324652154,0.0,243.2593065,310.10971186,398.832515465,292.431550202,70.808374512,35.592590751
 08/30  12:00:00,1204.52601579,109.474018333,349.203587865,0.0,243.2593065,310.10971186,394.212499609,287.984595144,70.808374512,35.4195299537
 08/30  13:00:00,1241.01938071,110.220162161,351.032187694,0.0,243.2593065,302.612436532,380.250278276,288.012214477,56.6466996096,35.5913641892
 08/30  14:00:00,1245.50495306,111.352056488,354.577040406,0.0,243.2593065,302.612436532,360.860987673,282.842979834,42.4850247072,35.5329831318
 08/30  15:00:00,1247.28816188,112.196604909,355.696272511,0.0,243.2593065,302.612436532,372.994984418,280.879527305,56.6466996096,35.4687575029
 08/30  16:00:00,1256.6162132,112.705466047,358.087056191,0.0,243.2593065,310.10971186,396.641416022,285.194609048,84.9700494144,26.4767575594
 08/30  17:00:00,1260.65306315,113.737141386,361.434415415,0.0,243.2593065,310.10971186,386.653439765,284.193789731,84.9700494144,17.4896006195
 08/30  18:00:00,1001.1950538,95.0265530945,387.554928641,0.0,166.938926447,199.110933808,386.499689219,284.094733272,84.9700494144,17.4349065319
 08/30  19:00:00,1008.49067867,95.0265530945,394.366914456,0.0,166.938926447,191.61365848,374.264470833,300.18557423,56.6466996096,17.4321969936
 08/30  20:00:00,903.319219198,95.0265530945,417.270390896,0.0,100.150657288,124.558693486,431.17570439,357.093352213,56.6466996096,17.4356525679
 08/30  21:00:00,880.887404628,95.0265530945,437.190432066,0.0,100.150657288,124.558693486,427.131044339,375.939630676,42.4850247072,8.7063889558
 08/30  22:00:00,804.016925982,95.0265530945,430.133588007,0.0,46.0930336215,124.558693486,448.807622777,403.093937802,28.3233498048,17.3903351705
 08/30  23:00:00,796.753986054,95.0265530945,423.274222623,0.0,46.0930336215,124.558693486,438.729060737,415.86353667,14.1616749024,8.7038491651
 08/30  24:00:00,777.438017238,95.0265530945,416.800820266,0.0,46.0930336215,113.312780494,446.570522712,423.514246735,5.66466996096,17.3916060167
 08/31  01:00:00,772.921510334,95.0265530945,410.176194014,0.0,46.0930336215,113.312780494,444.789393441,430.420907992,5.66466996096,8.70381548813
 08/31  02:00:00,771.715199239,95.0265530945,404.882413744,0.0,46.0930336215,113.312780494,458.124217468,435.06937419,5.66466996096,17.3901733172
 08/31  03:00:00,771.003259059,95.0265530945,401.7932502,0.0,46.0930336215,113.312780494,453.702272993,439.333801675,5.66466996096,8.70380135752
 08/31  04:00:00,859.429644644,95.0265530945,399.533840675,0.0,100.150657288,148.969399434,446.24299307,423.188258428,5.66466996096,17.3900646804
 08/31  05:00:00,858.581083259,95.9695639783,399.186272457,0.0,100.150657288,149.894399434,618.082733673,595.217300508,14.1616749024,8.70375826203
 08/31  06:00:00,1078.0815413,101.031065644,402.497802925,0.0,176.471037341,302.612436532,476.240278365,430.525548453,28.3233498048,17.3913801069
 08/31  07:00:00,1205.47642069,104.32008296,407.299547513,0.0,243.2593065,310.10971186,444.54036101,384.515763737,42.4850247072,17.5395725657
 08/31  08:00:00,1257.23817601,105.43976253,414.955248878,0.0,243.2593065,310.10971186,437.541908212,354.476097292,56.6466996096,26.4191113111
 08/31  09:00:00,1283.2690869,106.294560246,403.207444856,0.0,243.2593065,302.612436532,408.395774258,330.564305014,42.4850247072,35.3464445364
 08/31  10:00:00,1248.23533168,107.0524043,355.237388664,0.0,243.2593065,310.10971186,408.698800947,302.36246115,70.808374512,35.5279652852
 08/31  11:00:00,1239.17108221,108.208301665,342.277305583,0.0,243.2593065,310.10971186,389.461637976,283.057697916,70.808374512,35.5955655473
 08/31  12:00:00,1197.46547024,109.79098863,341.542124295,0.0,243.2593065,310.10971186,381.469334188,275.238837323,70.808374512,35.422122353
 08/31  13:00:00,1228.55724511,111.022196784,338.607974645,0.0,243.2593065,302.612436532,365.591217139,273.350060581,56.6466996096,35.5944569487
 08/31  14:00:00,1226.90690517,112.74091298,335.55001013,0.0,243.2593065,302.612436532,341.47092767,263.449800896,42.4850247072,35.5361020663
 08/31  15:00:00,1226.85766112,114.469472979,333.923221052,0.0,243.2593065,302.612436532,345.241773134,253.123361287,56.6466996096,35.4717122375
 08/31  16:00:00,1234.32753515,116.527412516,332.416386983,0.0,243.2593065,310.10971186,355.673131772,244.220985203,84.9700494144,26.482097155
 08/31  17:00:00,1238.45368919,117.85028337,335.472841805,0.0,243.2593065,310.10971186,349.869379621,247.408457196,84.9700494144,17.4908730104
 08/31  18:00:00,990.632808373,95.0265530945,377.982749967,0.0,166.938926447,199.110933808,362.820330101,260.414041907,84.9700494144,17.4362387803
 08/31  19:00:00,1011.08372382,95.0265530945,399.0293879,0.0,166.938926447,191.61365848,362.160051539,288.07991533,56.6466996096,17.4334365995
 08/31  20:00:00,898.792701452,95.0265530945,414.171828214,0.0,100.150657288,124.558693486,420.466255103,346.384991556,56.6466996096,17.4345639383
 08/31  21:00:00,870.991183365,95.0265530945,427.048602843,0.0,100.150657288,124.558693486,414.705065678,363.513047722,42.4850247072,8.70699324933
 08/31  22:00:00,803.336363273,95.0265530945,427.067463997,0.0,46.0930336215,124.558693486,430.093434738,384.381436742,28.3233498048,17.3886481908
 08/31  23:00:00,794.296108645,95.0265530945,415.992414346,0.0,46.0930336215,124.558693486,411.550134766,388.683987198,14.1616749024,8.70447266593
 08/31  24:00:00,761.584900645,95.0265530945,393.241315444,0.0,46.0930336215,113.312780494,409.372900125,386.318029056,5.66466996096,17.3902011081
 09/01  01:00:00,775.294154527,95.0265530945,408.073442537,0.0,46.0930336215,113.312780494,407.31928166,392.950154932,5.66466996096,8.70445676718
 09/01  02:00:00,761.972388192,95.0265530945,394.769410535,0.0,46.0930336215,113.312780494,417.385405056,394.329122612,5.66466996096,17.3916124828
 09/01  03:00:00,754.09035512,95.0265530945,386.172737816,0.0,46.0930336215,113.312780494,409.064567053,394.695439995,5.66466996096,8.70445709703
 09/01  04:00:00,837.609456426,95.0265530945,374.623251971,0.0,100.150657288,148.969399434,395.089035999,372.032828494,5.66466996096,17.3915375446
 09/01  05:00:00,844.738611001,96.0098823444,380.427108269,0.0,100.150657288,149.894399434,531.68786341,508.821759603,14.1616749024,8.70442890408
 09/01  06:00:00,1067.43509191,100.092414878,383.44998208,0.0,176.471037341,302.612436532,422.852656983,377.137712723,28.3233498048,17.3915944554
 09/01  07:00:00,1170.01677271,103.269895583,363.236454725,0.0,243.2593065,310.10971186,392.498618559,332.472340442,42.4850247072,17.5412534101
 09/01  08:00:00,1198.66379196,104.563806113,347.923229035,0.0,243.2593065,310.10971186,386.594121102,303.525828759,56.6466996096,26.4215927337
 09/01  09:00:00,1226.97137053,105.826224578,342.043133445,0.0,243.2593065,302.612436532,361.429100305,283.59381903,42.4850247072,35.3502565678
 09/01  10:00:00,1228.37343389,107.360560783,335.268159716,0.0,243.2593065,310.10971186,366.221552976,259.881282407,70.808374512,35.5318960572
 09/01  11:00:00,1223.95019429,108.840199873,329.020443174,0.0,243.2593065,310.10971186,349.609937287,243.201441252,70.808374512,35.6001215231
 09/01  12:00:00,1177.87564084,110.802746232,323.589587143,0.0,243.2593065,310.10971186,324.235798381,218.001389392,70.808374512,35.426034477
 09/01  13:00:00,1217.74330385,112.789763642,325.833043958,0.0,243.2593065,302.612436532,273.772626893,181.526857009,56.6466996096,35.5990702748
 09/01  14:00:00,1223.89792484,115.226349794,328.628886013,0.0,243.2593065,302.612436532,243.353494747,165.32774316,42.4850247072,35.5407268792
 09/01  15:00:00,1229.21928411,118.409106965,329.985458027,0.0,243.2593065,302.612436532,241.021878375,148.899145078,56.6466996096,35.4760336872
 09/01  16:00:00,1236.11953068,119.833189152,328.834098048,0.0,243.2593065,310.10971186,260.087093282,148.637757177,84.9700494144,26.4792866906
 09/01  17:00:00,1230.19121813,117.626931379,326.198440963,0.0,243.2593065,310.10971186,289.558310784,178.361689684,84.9700494144,26.2265716858
 09/01  18:00:00,946.09680143,95.0265530945,332.839477775,0.0,166.938926447,199.110933808,325.808591857,232.109814818,84.9700494144,8.72872762492
 09/01  19:00:00,971.70230453,95.0265530945,356.703752977,0.0,166.938926447,191.61365848,344.386382239,270.304378438,56.6466996096,17.4353041915
 09/01  20:00:00,855.596869442,95.0265530945,367.102013997,0.0,100.150657288,124.558693486,393.176600466,319.095454285,56.6466996096,17.4344465718
 09/01  21:00:00,820.47727481,95.0265530945,371.787145655,0.0,100.150657288,124.558693486,391.669657137,331.790316372,42.4850247072,17.3943160576
 09/01  22:00:00,758.668828517,95.0265530945,377.647282825,0.0,46.0930336215,124.558693486,391.73363098,354.705684392,28.3233498048,8.70459678354
 09/01  23:00:00,779.597854745,95.0265530945,399.356512544,0.0,46.0930336215,124.558693486,399.518078983,370.730586885,14.1616749024,14.6258171951
 09/01  24:00:00,797.687218092,95.0265530945,432.527888066,0.0,46.0930336215,113.312780494,404.473967543,387.34202657,5.66466996096,11.4672710129
 09/02  01:00:00,794.537834318,95.0265530945,431.247176378,0.0,46.0930336215,113.312780494,416.249059804,399.945078346,5.66466996096,10.6393114971
 09/02  02:00:00,789.103469653,95.0265530945,426.173773989,0.0,46.0930336215,113.312780494,427.928327368,406.808295302,5.66466996096,15.4553621049
 09/02  03:00:00,784.07325357,95.0265530945,422.034314894,0.0,46.0930336215,113.312780494,427.003148209,412.632986633,5.66466996096,8.70549161521
 09/02  04:00:00,789.393742492,95.0265530945,417.816438802,0.0,55.6251445156,113.312780494,428.792426189,405.736763409,5.66466996096,17.3909928186
 09/02  05:00:00,786.27208557,95.0265530945,415.382522914,0.0,55.6251445156,113.312780494,432.828192202,409.961051136,14.1616749024,8.70546616371
 09/02  06:00:00,846.091090662,95.0265530945,413.783535575,0.0,65.1572554096,176.889270242,391.630490533,345.916200537,28.3233498048,17.3909401913
 09/02  07:00:00,970.05932161,95.6672361951,417.178424271,0.0,109.682768182,220.96816451,502.721698477,451.531223772,42.4850247072,8.70544999847
 09/02  08:00:00,965.025312439,95.8150656675,398.7422105,0.0,109.682768182,220.96816451,466.51027085,383.668183918,56.6466996096,26.195387322
 09/02  09:00:00,1048.12112123,97.3611146989,370.242919092,0.0,131.945524568,266.955817592,400.744492636,340.710944366,42.4850247072,17.5485235629
 09/02  10:00:00,1045.7591186,97.6600430468,358.785392863,0.0,131.945524568,274.45309292,410.393115699,313.166486331,70.808374512,26.4182548557
 09/02  11:00:00,1043.68666265,97.9271221798,355.243866093,0.0,131.945524568,274.45309292,400.377124776,303.149583813,70.808374512,26.4191664505
 09/02  12:00:00,1005.21993928,98.2744330169,348.236703496,0.0,131.945524568,274.45309292,384.272563174,287.049788285,70.808374512,26.414400377
 09/02  13:00:00,991.755674674,98.8360781034,342.037357544,0.0,131.945524568,266.955817592,349.49676816,266.435329106,56.6466996096,26.4147394441
 09/02  14:00:00,983.783748735,99.3985879241,334.373442349,0.0,131.945524568,266.955817592,314.078161948,245.178994111,42.4850247072,26.4141431301
 09/02  15:00:00,901.669600689,95.0265530945,333.585714959,0.0,109.682768182,212.545889182,250.227258018,167.163991266,56.6466996096,26.4165671426
 09/02  16:00:00,907.560574489,95.0265530945,332.607106422,0.0,109.682768182,220.04316451,268.77755344,157.395827845,84.9700494144,26.4116761799
 09/02  17:00:00,862.632696296,95.0480426145,330.389836175,0.0,109.682768182,220.04316451,266.37952029,155.115776339,84.9700494144,26.2936945373
 09/02  18:00:00,822.52232662,95.036673768,329.246322785,0.0,100.150657288,199.110933808,282.693500278,189.017109998,84.9700494144,8.70634086556
 09/02  19:00:00,824.770700027,95.0265530945,330.415411247,0.0,100.150657288,191.61365848,291.666948689,217.630296435,56.6466996096,17.3899526445
 09/02  20:00:00,733.338034395,95.0265530945,341.445192716,0.0,55.6251445156,124.558693486,356.859972025,291.506953202,56.6466996096,8.70631921297
 09/02  21:00:00,743.249710983,95.0265530945,350.739089567,0.0,55.6251445156,124.558693486,370.208381673,310.333452292,42.4850247072,17.3899046744
 09/02  22:00:00,741.432011084,95.0265530945,358.988913382,0.0,46.0930336215,124.558693486,373.684393985,336.654759598,28.3233498048,8.70628458302
 09/02  23:00:00,747.215075381,95.0265530945,363.347416127,0.0,46.0930336215,124.558693486,384.42123313,352.869710302,14.1616749024,17.3898479261
 09/02  24:00:00,763.254825656,95.0265530945,394.359791435,0.0,46.0930336215,113.312780494,386.586495568,372.215563644,5.66466996096,8.70626196365
 09/03  01:00:00,784.714747237,95.0265530945,430.441418922,0.0,34.9616554283,113.312780494,415.265239045,392.21064551,5.66466996096,17.389923574
 09/03  02:00:00,782.244741214,95.0265530945,430.23210195,0.0,34.9616554283,113.312780494,420.774995596,406.403989649,5.66466996096,8.70633598584
 09/03  03:00:00,772.969215923,95.0265530945,420.703405286,0.0,34.9616554283,113.312780494,437.514599217,414.459942521,5.66466996096,17.389986735
 09/03  04:00:00,779.532162126,95.0265530945,414.178869425,0.0,44.4937663224,113.312780494,422.272910751,407.901904328,5.66466996096,8.70633646252
 09/03  05:00:00,780.557322565,95.0265530945,408.299661416,0.0,44.4937663224,113.312780494,445.010701578,413.459047417,14.1616749024,17.3899792584
 09/03  06:00:00,843.079391536,95.0265530945,402.418688654,0.0,54.0258772165,176.889270242,390.92162323,353.891943355,28.3233498048,8.70633007022
 09/03  07:00:00,849.744104733,95.0265530945,403.299258614,0.0,54.0258772165,184.38654557,394.722047748,334.847056095,42.4850247072,17.389966945
 09/03  08:00:00,919.019430007,95.0265530945,395.71734128,0.0,65.1572554096,220.04316451,370.442549044,296.336080185,56.6466996096,17.4597692501
 09/03  09:00:00,893.459002563,95.0265530945,375.889763806,0.0,65.1572554096,212.545889182,336.470812556,276.455689155,42.4850247072,17.5300986944
 09/03  10:00:00,899.153166593,95.0265530945,363.936886141,0.0,65.1572554096,220.04316451,360.275034206,263.073506949,70.808374512,26.3931527443
 09/03  11:00:00,911.488625115,95.0265530945,354.952794948,0.0,65.1572554096,220.04316451,352.511452179,255.311371725,70.808374512,26.3917059421
 09/03  12:00:00,916.804596169,95.0265530945,347.788396959,0.0,65.1572554096,220.04316451,343.319147513,246.115421229,70.808374512,26.3953517719
 09/03  13:00:00,913.376577405,95.0265530945,344.30046041,0.0,65.1572554096,212.545889182,323.117477374,240.076962133,56.6466996096,26.3938156319
 09/03  14:00:00,916.669163673,95.0265530945,341.127651949,0.0,65.1572554096,212.545889182,300.489998536,231.612595474,42.4850247072,26.3923783545
 09/03  15:00:00,917.625821723,95.0265530945,339.602991742,0.0,65.1572554096,212.545889182,301.531397902,218.493746965,56.6466996096,26.3909513271
 09/03  16:00:00,888.797604199,95.0265530945,342.502619606,0.0,65.1572554096,220.04316451,326.40472046,215.040059594,84.9700494144,26.3946114519
 09/03  17:00:00,835.133609876,95.0265530945,347.880825512,0.0,54.0258772165,184.38654557,329.451893106,226.952418877,84.9700494144,17.5294248138
 09/03  18:00:00,795.498649465,95.0265530945,357.487124674,0.0,44.4937663224,163.454314868,376.398056991,274.036861931,84.9700494144,17.391145646
 09/03  19:00:00,815.160127507,95.0265530945,379.435414512,0.0,44.4937663224,155.95703954,373.944959496,308.592671508,56.6466996096,8.70558837868
