Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  20:00:00,812.916488991,95.0265530945,402.011671125,0.0,44.4937663224,124.558693486,436.6016041,362.563701558,56.6466996096,17.3912029326
 09/03  21:00:00,805.342382599,95.0265530945,404.152752055,0.0,44.4937663224,124.558693486,425.468811542,374.278205815,42.4850247072,8.7055810197
 09/03  22:00:00,799.513964859,95.0265530945,415.460838508,0.0,34.9616554283,124.558693486,442.303883341,396.589344576,28.3233498048,17.3911889607
 09/03  23:00:00,802.060693071,95.0265530945,415.060891769,0.0,34.9616554283,124.558693486,431.631591093,408.764342324,14.1616749024,8.70557386659
 09/03  24:00:00,790.325123029,95.0265530945,410.725612406,0.0,34.9616554283,113.312780494,439.691042955,416.635184553,5.66466996096,17.3911884417
 09/04  01:00:00,788.911672699,95.0265530945,404.076679955,0.0,34.9616554283,113.312780494,445.566613149,431.196297064,5.66466996096,8.70564612477
 09/04  02:00:00,771.511981123,95.0265530945,377.311909308,0.0,34.9616554283,113.312780494,469.414924858,446.358867462,5.66466996096,17.3913874353
 09/04  03:00:00,755.759899121,95.0265530945,357.649594648,0.0,34.9616554283,113.312780494,467.808556754,453.438196085,5.66466996096,8.70569070873
 09/04  04:00:00,756.580983176,95.0265530945,353.572223519,0.0,44.4937663224,113.312780494,469.498817502,446.44271505,5.66466996096,17.3914324915
 09/04  05:00:00,743.003523068,95.0265530945,335.994787679,0.0,44.4937663224,113.312780494,474.3116473,451.444264974,14.1616749024,8.70570742386
 09/04  06:00:00,799.325788451,95.0265530945,332.267520799,0.0,54.0258772165,176.889270242,435.902580026,390.187848579,28.3233498048,17.3913816419
 09/04  07:00:00,833.219666878,95.0265530945,371.489338435,0.0,54.0258772165,184.38654557,415.145219866,363.954472964,42.4850247072,8.70572219491
 09/04  08:00:00,921.550223939,95.0265530945,390.802250103,0.0,65.1572554096,220.04316451,400.011530022,325.906009114,56.6466996096,17.4588212987
 09/04  09:00:00,923.070105963,95.0265530945,402.264477634,0.0,65.1572554096,212.545889182,377.718242189,308.947519194,42.4850247072,26.2856982876
 09/04  10:00:00,923.419726448,95.0265530945,386.60938691,0.0,65.1572554096,220.04316451,384.929785233,293.475778435,70.808374512,20.6456322858
 09/04  11:00:00,916.66650513,95.0265530945,366.805563314,0.0,65.1572554096,220.04316451,378.480935234,284.32284878,70.808374512,23.3497119419
 09/04  12:00:00,920.719578583,95.0265530945,356.301111315,0.0,65.1572554096,220.04316451,372.379263673,275.176342907,70.808374512,26.3945462548
 09/04  13:00:00,917.526149137,95.0265530945,352.518973304,0.0,65.1572554096,212.545889182,351.306353599,268.266483964,56.6466996096,26.3931700257
 09/04  14:00:00,919.694877157,95.0265530945,349.258795619,0.0,65.1572554096,212.545889182,328.016516895,259.136669731,42.4850247072,26.3948224563
 09/04  15:00:00,915.177030963,95.0265530945,347.7579064,0.0,65.1572554096,212.545889182,328.334025522,245.292078035,56.6466996096,26.3952478778
 09/04  16:00:00,887.0865193,95.0265530945,348.812981162,0.0,65.1572554096,220.04316451,350.273392653,238.909270717,84.9700494144,26.3940725212
 09/04  17:00:00,843.513838868,95.0265530945,347.672804234,0.0,54.0258772165,184.38654557,354.959326759,243.703883783,84.9700494144,26.2853935615
 09/04  18:00:00,804.542916433,95.0265530945,352.884274955,0.0,44.4937663224,163.454314868,383.664703791,289.989454558,84.9700494144,8.70519981819
 09/04  19:00:00,815.491928419,95.0265530945,396.987762609,0.0,44.4937663224,155.95703954,405.46783551,331.430537647,56.6466996096,17.3905982529
 09/04  20:00:00,797.511728034,95.0265530945,412.850568639,0.0,44.4937663224,124.558693486,448.433054792,383.081146386,56.6466996096,8.70520879587
 09/04  21:00:00,791.73562922,95.0265530945,405.942576238,0.0,44.4937663224,124.558693486,451.273930016,391.39840524,42.4850247072,17.3905000686
 09/04  22:00:00,790.844374124,95.0265530945,414.765302703,0.0,34.9616554283,124.558693486,448.470183877,411.441606849,28.3233498048,8.70522722332
 09/04  23:00:00,786.518759085,95.0265530945,410.539105263,0.0,34.9616554283,124.558693486,448.727443116,417.175235658,14.1616749024,17.390532555
 09/04  24:00:00,775.381055142,95.0265530945,409.702146319,0.0,34.9616554283,113.312780494,435.649006643,421.279086815,5.66466996096,8.70524986662
 09/05  01:00:00,795.98376009,95.0265530945,418.923412714,0.0,46.0930336215,113.312780494,450.805125909,427.749730042,5.66466996096,17.390725906
 09/05  02:00:00,796.044113709,95.0265530945,418.963590645,0.0,46.0930336215,113.312780494,446.725887566,432.355838843,5.66466996096,8.70537876207
 09/05  03:00:00,798.084414293,95.0265530945,418.21754669,0.0,46.0930336215,113.312780494,460.551345134,437.495807923,5.66466996096,17.39086725
 09/05  04:00:00,887.174645171,95.0265530945,415.657031685,0.0,100.150657288,148.969399434,432.366587103,417.99648497,5.66466996096,8.70543217243
 09/05  05:00:00,890.662495506,95.0265530945,413.707055455,0.0,100.150657288,149.894399434,816.187411786,784.634769468,14.1616749024,17.3909674159
 09/05  06:00:00,1103.53620917,95.0380380897,409.505481901,0.0,176.471037341,302.612436532,536.069982277,499.041157889,28.3233498048,8.70547458288
 09/05  07:00:00,1210.44976604,95.2806404621,405.70546537,0.0,243.2593065,310.10971186,507.633766274,438.848219514,42.4850247072,26.3005220529
 09/05  08:00:00,1253.10261304,95.5276576508,410.023298409,0.0,243.2593065,310.10971186,477.765428056,394.694446237,56.6466996096,26.4242822094
 09/05  09:00:00,1288.26465262,96.094571179,402.899676885,0.0,243.2593065,302.612436532,436.702161796,367.698144289,42.4850247072,26.5189928006
 09/05  10:00:00,1279.56715499,96.6694610027,380.584358909,0.0,243.2593065,310.10971186,449.876798279,343.523596045,70.808374512,35.5448277219
 09/05  11:00:00,1263.36322879,97.5021315087,362.620402043,0.0,243.2593065,310.10971186,428.207673936,321.784305565,70.808374512,35.6149938589
 09/05  12:00:00,1216.62048299,98.4468248872,353.258464246,0.0,243.2593065,310.10971186,416.838135365,310.590790754,70.808374512,35.4389700995
 09/05  13:00:00,1248.94136347,99.1682181618,346.653762127,0.0,243.2593065,302.612436532,399.582800158,307.321604859,56.6466996096,35.6144956896
 09/05  14:00:00,1245.35659261,100.951762719,341.741184593,0.0,243.2593065,302.612436532,373.818719437,286.913163126,42.4850247072,44.4205316045
 09/05  15:00:00,1246.30086845,102.546178625,339.431896154,0.0,243.2593065,302.612436532,352.649336763,269.389185173,56.6466996096,26.6134519805
 09/05  16:00:00,1250.71232617,103.829362726,340.771940875,0.0,243.2593065,310.10971186,382.682140732,262.406898531,84.9700494144,35.3051927864
 09/05  17:00:00,1245.11953947,105.081870402,340.085437141,0.0,243.2593065,310.10971186,361.161088805,258.697848469,84.9700494144,17.4931909216
 09/05  18:00:00,996.163997192,95.0265530945,381.946880469,0.0,166.938926447,199.110933808,370.426154467,268.019353966,84.9700494144,17.4367510864
 09/05  19:00:00,1017.50213618,95.0265530945,406.871149048,0.0,166.938926447,191.61365848,373.516831169,299.435995336,56.6466996096,17.4341362234
 09/05  20:00:00,903.592659505,95.0265530945,407.968479628,0.0,100.150657288,124.558693486,417.269889128,351.893925448,56.6466996096,8.72926407079
 09/05  21:00:00,873.931704273,95.0265530945,404.45114089,0.0,100.150657288,124.558693486,422.827041837,362.946656136,42.4850247072,17.3953609936
 09/05  22:00:00,812.203570189,95.0265530945,406.192893855,0.0,46.0930336215,124.558693486,420.406520069,383.377956526,28.3233498048,8.70521373768
 09/05  23:00:00,817.688424223,95.0265530945,412.269794511,0.0,46.0930336215,124.558693486,424.330983661,392.778766408,14.1616749024,17.3905423506
 09/05  24:00:00,806.052285732,95.0265530945,414.938942327,0.0,46.0930336215,113.312780494,417.582701004,403.212764562,5.66466996096,8.70526648143
 09/06  01:00:00,800.341962938,95.0265530945,410.170349864,0.0,46.0930336215,113.312780494,435.518034212,412.462609324,5.66466996096,17.3907549269
 09/06  02:00:00,796.425859613,95.0265530945,403.577169222,0.0,46.0930336215,113.312780494,440.732375062,426.362289941,5.66466996096,8.70541515994
 09/06  03:00:00,794.353009493,95.0265530945,392.992995769,0.0,46.0930336215,113.312780494,461.287946234,438.23230199,5.66466996096,17.3909742828
 09/06  04:00:00,869.232041061,95.0265530945,379.699987713,0.0,100.150657288,148.969399434,436.940870528,422.570710356,5.66466996096,8.7054902113
 09/06  05:00:00,865.899768719,95.0372819502,380.30037407,0.0,100.150657288,149.894399434,643.982411117,612.428998039,14.1616749024,17.3917381754
 09/06  06:00:00,1089.75226029,96.3157732738,382.720709044,0.0,176.471037341,302.612436532,479.16871157,442.139799831,28.3233498048,8.70556193464
 09/06  07:00:00,1204.2393825,98.2552029216,387.409102163,0.0,243.2593065,310.10971186,455.682941732,386.893383871,42.4850247072,26.3045331536
 09/06  08:00:00,1254.40092453,99.1737676081,400.062018545,0.0,243.2593065,310.10971186,433.945027227,350.875150154,56.6466996096,26.4231774641
 09/06  09:00:00,1284.4157119,99.9831112007,399.536447237,0.0,243.2593065,302.612436532,404.400704324,328.130061943,42.4850247072,33.7856176737
 09/06  10:00:00,1272.20778334,101.157135232,378.642703999,0.0,243.2593065,310.10971186,416.049365937,308.142618014,70.808374512,37.098373411
 09/06  11:00:00,1260.55963115,102.619535783,357.41604027,0.0,243.2593065,310.10971186,400.055790225,293.651450421,70.808374512,35.5959652923
 09/06  12:00:00,1218.68763166,104.189796991,343.181282606,0.0,243.2593065,310.10971186,388.582910836,282.351195643,70.808374512,35.4233406801
 09/06  13:00:00,1254.09264614,105.578150955,334.569104159,0.0,243.2593065,302.612436532,362.995904114,270.752449072,56.6466996096,35.5967554321
 09/06  14:00:00,1252.30438003,106.735469766,332.185176387,0.0,243.2593065,302.612436532,339.892207701,261.868302461,42.4850247072,35.5388805324
 09/06  15:00:00,1250.23039548,109.214101853,328.310808076,0.0,243.2593065,302.612436532,335.062281613,242.940343171,56.6466996096,35.4752388321
 09/06  16:00:00,1253.95338259,110.905122878,327.537818435,0.0,243.2593065,310.10971186,351.225561543,239.770277942,84.9700494144,26.4852341864
 09/06  17:00:00,1256.55929013,110.329792796,339.269526975,0.0,243.2593065,310.10971186,369.624027836,267.162431314,84.9700494144,17.4915471072
 09/06  18:00:00,1005.50670807,95.0265530945,380.841885721,0.0,166.938926447,199.110933808,380.287577973,277.879638706,84.9700494144,17.4378898529
 09/06  19:00:00,1027.1647605,95.0265530945,403.885681884,0.0,166.938926447,191.61365848,373.123602513,299.042812111,56.6466996096,17.4340907923
 09/06  20:00:00,910.389572784,95.0265530945,417.056674098,0.0,100.150657288,124.558693486,424.009284512,349.924796676,56.6466996096,17.4377882266
 09/06  21:00:00,874.742452609,95.0265530945,420.542027763,0.0,100.150657288,124.558693486,415.384810012,364.192439055,42.4850247072,8.70734625035
 09/06  22:00:00,802.597647405,95.0265530945,415.560408696,0.0,46.0930336215,124.558693486,437.522601208,391.806816915,28.3233498048,17.3924344877
 09/06  23:00:00,799.746184031,95.0265530945,413.404803623,0.0,46.0930336215,124.558693486,418.36945952,395.502864365,14.1616749024,8.70492025272
 09/06  24:00:00,786.311197199,95.0265530945,414.969418088,0.0,46.0930336215,113.312780494,427.130551097,404.073175063,5.66466996096,17.3927060733
 09/07  01:00:00,781.587551321,95.0265530945,403.527992206,0.0,46.0930336215,113.312780494,437.74421974,423.374510174,5.66466996096,8.70503960411
 09/07  02:00:00,777.112813086,95.0265530945,392.372647588,0.0,46.0930336215,113.312780494,454.84131414,431.78370971,5.66466996096,17.3929344691
 09/07  03:00:00,765.97600974,95.0265530945,375.352806515,0.0,46.0930336215,113.312780494,451.642399326,437.272553062,5.66466996096,8.70517630295
 09/07  04:00:00,836.426283722,95.0265530945,354.232841826,0.0,100.150657288,148.969399434,445.624894807,422.570252053,5.66466996096,17.3899727931
 09/07  05:00:00,825.573075066,95.3993804703,335.842283655,0.0,100.150657288,149.894399434,606.794184416,583.927236735,14.1616749024,8.7052727789
 09/07  06:00:00,1043.96927174,97.7322112513,331.991919211,0.0,176.471037341,302.612436532,480.137963956,434.423718894,28.3233498048,17.3908952572
 09/07  07:00:00,1185.51975417,100.600437216,371.049454284,0.0,243.2593065,310.10971186,442.785989432,382.758800481,42.4850247072,17.5421642437
 09/07  08:00:00,1235.67856913,101.640547953,393.352241407,0.0,243.2593065,310.10971186,431.458694791,346.891965516,56.6466996096,27.9200296662
 09/07  09:00:00,1278.80201245,102.452402096,400.371218687,0.0,243.2593065,302.612436532,398.3965,322.051894969,42.4850247072,33.8595803237
 09/07  10:00:00,1280.27128773,103.57887977,384.492609917,0.0,243.2593065,310.10971186,409.666168609,303.314706929,70.808374512,35.5430871676
 09/07  11:00:00,1267.56561522,104.962314114,365.508264377,0.0,243.2593065,310.10971186,396.351825446,289.930335072,70.808374512,35.6131158613
 09/07  12:00:00,1223.55241567,106.35599674,354.306317491,0.0,243.2593065,310.10971186,386.32278377,280.076638245,70.808374512,35.4377710125
 09/07  13:00:00,1253.82302352,107.679715218,348.243934379,0.0,243.2593065,302.612436532,364.862262769,272.602095674,56.6466996096,35.6134674848
 09/07  14:00:00,1253.65051999,108.263330903,346.568017239,0.0,243.2593065,302.612436532,355.12178607,277.081297323,42.4850247072,35.5554640398
 09/07  15:00:00,1259.32871536,110.400214515,340.268485314,0.0,243.2593065,302.612436532,353.595769198,261.458657555,56.6466996096,35.490412034
 09/07  16:00:00,1263.38361947,110.412501801,341.193338911,0.0,243.2593065,310.10971186,395.291274765,275.015986036,84.9700494144,35.3052393146
 09/07  17:00:00,1259.89528267,111.216960158,343.798913438,0.0,243.2593065,310.10971186,380.642011168,278.179524778,84.9700494144,17.4924369759
 09/07  18:00:00,1018.24966017,95.0265530945,377.674690206,0.0,166.938926447,199.110933808,382.396106972,279.989991477,84.9700494144,17.4360660806
 09/07  19:00:00,1046.3962895,95.0265530945,403.389285045,0.0,166.938926447,191.61365848,369.733641569,304.359853924,56.6466996096,8.72708803544
 09/07  20:00:00,925.365088421,95.0265530945,417.977023196,0.0,100.150657288,124.558693486,433.847561334,359.762215757,56.6466996096,17.438645968
 09/07  21:00:00,880.432037573,95.0265530945,412.568531106,0.0,100.150657288,124.558693486,432.445447238,372.56301633,42.4850247072,17.3974062
 09/07  22:00:00,808.647789086,95.0265530945,408.452797512,0.0,46.0930336215,124.558693486,436.36800028,399.339712548,28.3233498048,8.7049379272
 09/07  23:00:00,804.745338953,95.0265530945,399.745901281,0.0,46.0930336215,124.558693486,447.787316858,416.233048608,14.1616749024,17.3925933477
 09/07  24:00:00,783.895738307,95.0265530945,392.294868334,0.0,46.0930336215,113.312780494,439.613266784,425.243572519,5.66466996096,8.70502430344
 09/08  01:00:00,775.884637568,95.0265530945,383.019679383,0.0,46.0930336215,113.312780494,454.911347996,431.853747802,5.66466996096,17.3929302328
 09/08  02:00:00,753.617460102,95.0265530945,352.466857733,0.0,46.0930336215,113.312780494,453.372036615,439.002145041,5.66466996096,8.705221613
 09/08  03:00:00,735.145868303,95.0265530945,331.085414437,0.0,46.0930336215,113.312780494,468.923317002,445.865391005,5.66466996096,17.3932560359
 09/08  04:00:00,823.827286464,95.0265530945,326.151063126,0.0,100.150657288,148.969399434,444.999922208,430.629915224,5.66466996096,8.70533702373
 09/08  05:00:00,822.311057685,95.5530995538,325.132287095,0.0,100.150657288,149.894399434,638.323964999,606.770410735,14.1616749024,17.3918793614
 09/08  06:00:00,1054.04034422,98.319895756,344.134614527,0.0,176.471037341,302.612436532,481.125929467,444.097128857,28.3233498048,8.70545080531
 09/08  07:00:00,1192.78572469,101.107809484,375.567165916,0.0,243.2593065,310.10971186,471.663871007,402.873974795,42.4850247072,26.3048715057
 09/08  08:00:00,1240.41154763,102.114960562,389.309507155,0.0,243.2593065,310.10971186,453.726167526,370.650962039,56.6466996096,26.428505877
 09/08  09:00:00,1285.70361708,102.803294059,401.266308715,0.0,243.2593065,302.612436532,419.049849631,350.048122211,42.4850247072,26.5167027133
 09/08  10:00:00,1298.86193531,103.68974041,408.037484294,0.0,243.2593065,310.10971186,438.562850477,323.329863435,70.808374512,44.4246125299
 09/08  11:00:00,1283.19283976,104.780789326,388.708324694,0.0,243.2593065,310.10971186,411.304196804,304.897272949,70.808374512,35.5985493429
 09/08  12:00:00,1216.71386532,105.910898939,362.35201093,0.0,243.2593065,310.10971186,397.201639472,290.967426297,70.808374512,35.4258386638
 09/08  13:00:00,1241.15777512,107.519542561,346.711638791,0.0,243.2593065,302.612436532,370.085817477,277.839134083,56.6466996096,35.5999837844
 09/08  14:00:00,1249.01675446,108.293486637,346.40140996,0.0,243.2593065,302.612436532,356.754655278,278.727357368,42.4850247072,35.5422732021
 09/08  15:00:00,1248.81848558,108.999495471,344.002995977,0.0,243.2593065,302.612436532,374.281359987,282.155945782,56.6466996096,35.4787145946
 09/08  16:00:00,1248.18487045,110.053301778,341.527518489,0.0,243.2593065,310.10971186,390.943541759,279.486717315,84.9700494144,26.4867750287
 09/08  17:00:00,1249.17831609,111.347281671,338.144841878,0.0,243.2593065,310.10971186,376.246143462,273.783284029,84.9700494144,17.4928100193
 09/08  18:00:00,985.347953685,95.0265530945,360.980017521,0.0,166.938926447,199.110933808,376.719602297,274.310910035,84.9700494144,17.4386428468
 09/08  19:00:00,1023.82376801,95.0265530945,409.379940882,0.0,166.938926447,191.61365848,379.973634165,305.891612248,56.6466996096,17.4353223071
 09/08  20:00:00,912.343315396,95.0265530945,429.608101475,0.0,100.150657288,124.558693486,434.343779182,360.257900414,56.6466996096,17.4391791586
 09/08  21:00:00,869.992486714,95.0265530945,426.438639222,0.0,100.150657288,124.558693486,420.481324193,369.288343451,42.4850247072,8.70795603539
 09/08  22:00:00,802.039594349,95.0265530945,426.152768365,0.0,46.0930336215,124.558693486,435.554313055,389.83982176,28.3233498048,17.3911414896
 09/08  23:00:00,797.846486027,95.0265530945,422.666060671,0.0,46.0930336215,124.558693486,427.218371373,404.3511059,14.1616749024,8.70559057014
 09/08  24:00:00,777.792763318,95.0265530945,416.054924947,0.0,46.0930336215,113.312780494,437.73263563,414.676475897,5.66466996096,17.3914897727
 09/09  01:00:00,773.889055209,95.0265530945,412.130939653,0.0,46.0930336215,113.312780494,436.996741032,422.626292077,5.66466996096,8.70577899386
 09/09  02:00:00,774.500281342,95.0265530945,407.700951261,0.0,46.0930336215,113.312780494,453.910483403,430.853966295,5.66466996096,17.3918471474
 09/09  03:00:00,772.094680657,95.0265530945,402.715484647,0.0,46.0930336215,113.312780494,450.983864399,436.613216424,5.66466996096,8.70597801385
 09/09  04:00:00,777.017238868,95.0265530945,399.74854312,0.0,55.6251445156,113.312780494,453.701777537,430.644954635,5.66466996096,17.3921529406
 09/09  05:00:00,775.846405414,95.0265530945,398.420901877,0.0,55.6251445156,113.312780494,454.982210819,432.114412863,14.1616749024,8.70612305343
 09/09  06:00:00,838.982800739,95.0265530945,398.222924356,0.0,65.1572554096,176.889270242,416.919398845,371.203620745,28.3233498048,17.392428295
 09/09  07:00:00,952.74371213,95.3976295902,402.043367166,0.0,109.682768182,220.96816451,576.824648604,525.633348272,42.4850247072,8.70627562445
 09/09  08:00:00,976.018423208,95.521510174,412.486649995,0.0,109.682768182,220.96816451,506.938737839,424.092866451,56.6466996096,26.199171779
 09/09  09:00:00,1068.78060864,96.9314350939,393.721269769,0.0,131.945524568,266.955817592,438.517677902,378.482733876,42.4850247072,17.5499193194
 09/09  10:00:00,1061.10187435,97.283531711,376.656189008,0.0,131.945524568,274.45309292,446.702693926,349.469520366,70.808374512,26.424799048
 09/09  11:00:00,1049.19953065,97.5617024471,361.980539402,0.0,131.945524568,274.45309292,426.202676149,328.97254534,70.808374512,26.4217562972
 09/09  12:00:00,1010.7571563,97.8634169177,354.658057759,0.0,131.945524568,274.45309292,409.869701822,312.644886705,70.808374512,26.4164406051
 09/09  13:00:00,999.016885473,98.1043363177,349.700684768,0.0,131.945524568,266.955817592,381.385057435,298.321063099,56.6466996096,26.4172947262
 09/09  14:00:00,996.520146422,98.4786879826,346.708372741,0.0,131.945524568,266.955817592,351.24478428,282.342533177,42.4850247072,26.4172263959
 09/09  15:00:00,920.250496272,95.0265530945,350.915744478,0.0,109.682768182,212.545889182,290.002874282,206.937850531,56.6466996096,26.4183241417
 09/09  16:00:00,926.766737232,95.0265530945,350.09547877,0.0,109.682768182,220.04316451,313.602495846,202.213551199,84.9700494144,26.4188952327
 09/09  17:00:00,884.310464132,95.0265530945,349.968226934,0.0,109.682768182,220.04316451,313.310119407,202.039593343,84.9700494144,26.30047665
 09/09  18:00:00,851.747524185,95.0265530945,356.663061535,0.0,100.150657288,199.110933808,341.86638184,248.190151331,84.9700494144,8.70618109364
 09/09  19:00:00,881.33338599,95.0265530945,382.821339124,0.0,100.150657288,191.61365848,364.568230014,290.529007426,56.6466996096,17.3925229778
 09/09  20:00:00,814.072492484,95.0265530945,426.440008124,0.0,55.6251445156,124.558693486,423.202169395,357.31786274,56.6466996096,9.23760704504
 09/09  21:00:00,809.887594513,95.0265530945,422.9162672,0.0,55.6251445156,124.558693486,428.635380653,369.289427216,42.4850247072,16.8609287298
 09/09  22:00:00,805.123884315,95.0265530945,429.653441979,0.0,46.0930336215,124.558693486,438.360046447,392.645463184,28.3233498048,17.3912334585
 09/09  23:00:00,798.944422869,95.0265530945,424.435137891,0.0,46.0930336215,124.558693486,429.302872742,406.435550615,14.1616749024,8.70564722491
 09/09  24:00:00,781.219490607,95.0265530945,419.777919374,0.0,46.0930336215,113.312780494,436.393609517,413.337419855,5.66466996096,17.3915197018
 09/10  01:00:00,766.432968109,95.0265530945,416.585395952,0.0,34.9616554283,113.312780494,433.837963881,419.467403283,5.66466996096,8.70589063728
 09/10  02:00:00,762.778027874,95.0265530945,413.08895642,0.0,34.9616554283,113.312780494,449.757911633,426.701169972,5.66466996096,17.3920717
 09/10  03:00:00,761.772487858,95.0265530945,408.925235935,0.0,34.9616554283,113.312780494,447.536720283,433.165951034,5.66466996096,8.70609928793
 09/10  04:00:00,770.224083812,95.0265530945,405.017131231,0.0,44.4937663224,113.312780494,449.694432858,426.637340656,5.66466996096,17.392422241
 09/10  05:00:00,768.286348392,95.0265530945,401.708074775,0.0,44.4937663224,113.312780494,453.637787668,430.769841311,14.1616749024,8.70627145479
 09/10  06:00:00,827.396884682,95.0265530945,400.313289344,0.0,54.0258772165,176.889270242,416.021991266,370.305889551,28.3233498048,17.3927519095
 09/10  07:00:00,830.154544439,95.0265530945,405.092516389,0.0,54.0258772165,184.38654557,394.016476374,342.825011033,42.4850247072,8.706440634
 09/10  08:00:00,917.631912772,95.0265530945,409.509552556,0.0,65.1572554096,220.04316451,379.460882613,305.353259975,56.6466996096,17.4609230276
 09/10  09:00:00,888.890665646,95.0265530945,385.586989081,0.0,65.1572554096,212.545889182,355.034237034,286.259176962,42.4850247072,26.2900353651
 09/10  10:00:00,881.22913996,95.0265530945,368.781110759,0.0,65.1572554096,220.04316451,365.565453016,268.359630152,70.808374512,26.3974483528
 09/10  11:00:00,873.469361982,95.0265530945,359.249455547,0.0,65.1572554096,220.04316451,345.558168525,253.450008994,70.808374512,21.2997850191
 09/10  12:00:00,864.580367111,95.0265530945,350.939100448,0.0,65.1572554096,220.04316451,333.80123168,240.289815346,70.808374512,22.7030418227
 09/10  13:00:00,852.973996576,95.0265530945,346.483900992,0.0,65.1572554096,212.545889182,313.302029226,230.255380162,56.6466996096,26.3999494547
 09/10  14:00:00,853.76186095,95.0265530945,343.990113014,0.0,65.1572554096,212.545889182,289.641919001,220.757908663,42.4850247072,26.3989856307
 09/10  15:00:00,851.068416589,95.0265530945,340.700960207,0.0,65.1572554096,212.545889182,284.52552374,201.480796613,56.6466996096,26.3980275171
 09/10  16:00:00,820.73011974,95.0265530945,338.201532128,0.0,65.1572554096,220.04316451,304.179013608,192.81175951,84.9700494144,26.3972046834
 09/10  17:00:00,772.033261056,95.0265530945,338.199829522,0.0,54.0258772165,184.38654557,311.834701469,200.576211298,84.9700494144,26.2884407559
 09/10  18:00:00,753.194055565,95.0265530945,349.455904687,0.0,44.4937663224,163.454314868,356.031840501,262.355883054,84.9700494144,8.70590803343
 09/10  19:00:00,773.591313409,95.0265530945,365.514229955,0.0,44.4937663224,155.95703954,369.404726042,295.365729731,56.6466996096,17.3922967012
 09/10  20:00:00,768.506344733,95.0265530945,389.095651055,0.0,44.4937663224,124.558693486,419.168416334,353.816756831,56.6466996096,8.70495989361
 09/10  21:00:00,784.902372236,95.0265530945,407.695492385,0.0,44.4937663224,124.558693486,431.343509814,371.465849788,42.4850247072,17.3926353185
 09/10  22:00:00,788.812976009,95.0265530945,423.120597848,0.0,34.9616554283,124.558693486,431.684683926,394.656221212,28.3233498048,8.70511290882
 09/10  23:00:00,795.719609413,95.0265530945,430.447261224,0.0,34.9616554283,124.558693486,438.681603864,407.126947803,14.1616749024,17.3929811585
 09/10  24:00:00,780.408975493,95.0265530945,427.228857973,0.0,34.9616554283,113.312780494,424.525746677,410.155801024,5.66466996096,8.70527569193
 09/11  01:00:00,789.385049958,95.0265530945,425.989518421,0.0,46.0930336215,113.312780494,440.160039309,417.101864389,5.66466996096,17.3935049587
 09/11  02:00:00,781.586220905,95.0265530945,420.174709609,0.0,46.0930336215,113.312780494,442.355257837,427.985025318,5.66466996096,8.70556255798
 09/11  03:00:00,779.976990744,95.0265530945,417.832794551,0.0,46.0930336215,113.312780494,452.320284807,429.261598567,5.66466996096,17.3940162783
 09/11  04:00:00,870.900925553,95.0265530945,418.977741636,0.0,100.150657288,148.969399434,427.020864674,412.65042886,5.66466996096,8.7057658522
 09/11  05:00:00,867.2769525,95.0265530945,415.087724427,0.0,100.150657288,149.894399434,745.319080842,713.76460292,14.1616749024,17.3928030192
 09/11  06:00:00,1086.47044475,95.2904707263,412.806578657,0.0,176.471037341,302.612436532,503.559090853,466.529790235,28.3233498048,8.70595081241
 09/11  07:00:00,1210.61954133,96.2402293779,417.852398741,0.0,243.2593065,310.10971186,465.978877862,397.186339094,42.4850247072,26.3075140608
 09/11  08:00:00,1235.59086644,96.979059926,397.579612601,0.0,243.2593065,310.10971186,438.598183444,355.521264584,56.6466996096,26.4302192505
 09/11  09:00:00,1237.7455834,97.6492985964,362.51264461,0.0,243.2593065,302.612436532,401.254938437,323.417202111,42.4850247072,35.3527116184
 09/11  10:00:00,1234.79766834,98.5814035826,349.813136838,0.0,243.2593065,310.10971186,399.883325834,293.537634847,70.808374512,35.5373164748
 09/11  11:00:00,1230.64630034,99.966625059,343.433554192,0.0,243.2593065,310.10971186,379.277867034,272.863011235,70.808374512,35.606481287
 09/11  12:00:00,1181.10186301,101.424674528,335.278533775,0.0,243.2593065,310.10971186,360.973948922,254.732532393,70.808374512,35.4330420173
 09/11  13:00:00,1207.05213352,103.019197332,327.177557173,0.0,243.2593065,302.612436532,328.141660634,235.886114026,56.6466996096,35.6088469981
 09/11  14:00:00,1204.12630863,104.786919975,323.298697148,0.0,243.2593065,302.612436532,286.145122606,208.108738436,42.4850247072,35.5513594627
 09/11  15:00:00,1212.3417337,107.184270799,325.196339042,0.0,243.2593065,302.612436532,246.337465825,154.203154517,56.6466996096,35.4876116983
 09/11  16:00:00,1233.47655282,111.81210988,331.948459828,0.0,243.2593065,310.10971186,230.963805377,119.506444228,84.9700494144,26.4873117351
 09/11  17:00:00,1238.03743327,115.713698269,332.613191702,0.0,243.2593065,310.10971186,216.144501338,104.942503067,84.9700494144,26.2319488562
 09/11  18:00:00,941.740354224,95.0266049119,326.309237937,0.0,166.938926447,199.110933808,220.50100034,126.800570129,84.9700494144,8.73038079677
 09/11  19:00:00,949.969236027,95.0265530945,332.377372765,0.0,166.938926447,191.61365848,306.674904684,232.589203278,56.6466996096,17.4390017957
 09/11  20:00:00,874.607837994,95.0265530945,387.028226028,0.0,100.150657288,124.558693486,394.03372404,319.948813675,56.6466996096,17.4382107553
 09/11  21:00:00,868.072590354,95.0265530945,422.836261474,0.0,100.150657288,124.558693486,406.381200573,346.498231712,42.4850247072,17.3979441532
 09/11  22:00:00,805.740016071,95.0265530945,429.004385691,0.0,46.0930336215,124.558693486,407.892746838,370.862879091,28.3233498048,8.70651794217
 09/11  23:00:00,809.544328206,95.0265530945,432.578041851,0.0,46.0930336215,124.558693486,413.125338629,381.570396685,14.1616749024,17.3932670414
 09/11  24:00:00,792.418086776,95.0265530945,428.863963681,0.0,46.0930336215,113.312780494,406.419586126,392.048193411,5.66466996096,8.70672275343
 09/12  01:00:00,788.662396315,95.0265530945,425.805917024,0.0,46.0930336215,113.312780494,422.521486938,399.465618136,5.66466996096,17.3911988408
 09/12  02:00:00,783.669509029,95.0265530945,422.156438414,0.0,46.0930336215,113.312780494,423.382259924,409.010512531,5.66466996096,8.70707743191
 09/12  03:00:00,777.040123977,95.0265530945,416.206215191,0.0,46.0930336215,113.312780494,437.48441147,414.427994794,5.66466996096,17.3917467147
 09/12  04:00:00,866.355801241,95.0265530945,412.83899038,0.0,100.150657288,148.969399434,414.556966016,400.18497006,5.66466996096,8.7073259947
 09/12  05:00:00,869.389762354,95.244069655,413.163891702,0.0,100.150657288,149.894399434,566.02433642,534.468307745,14.1616749024,17.3943537719
 09/12  06:00:00,1097.6529692,97.5109221312,417.973259065,0.0,176.471037341,302.612436532,428.464116223,391.433198733,28.3233498048,8.70756768514
 09/12  07:00:00,1216.88460757,99.8114932865,420.350771256,0.0,243.2593065,310.10971186,419.569887093,350.780042714,42.4850247072,26.3048196718
 09/12  08:00:00,1235.16243889,101.273814367,392.683292995,0.0,243.2593065,310.10971186,400.667937997,317.592038767,56.6466996096,26.4291996207
 09/12  09:00:00,1233.02840699,102.616846129,352.646696697,0.0,243.2593065,302.612436532,358.175473065,289.169713086,42.4850247072,26.520735272
 09/12  10:00:00,1232.26807792,104.187536835,341.747714681,0.0,243.2593065,310.10971186,368.896738878,262.523859516,70.808374512,35.5645048502
 09/12  11:00:00,1224.4850114,105.827871872,332.221063442,0.0,243.2593065,310.10971186,350.394335674,235.072046793,70.808374512,44.513914369
 09/12  12:00:00,1175.26725578,107.55665832,324.532106724,0.0,243.2593065,310.10971186,313.228979618,206.990364024,70.808374512,35.4302410814
 09/12  13:00:00,1221.25695607,110.566520366,329.877837034,0.0,243.2593065,302.612436532,247.807790221,155.555246443,56.6466996096,35.6058441683
 09/12  14:00:00,1237.90277667,117.380503703,337.348189476,0.0,243.2593065,302.612436532,186.357631579,108.32407345,42.4850247072,35.5485334219
 09/12  15:00:00,1245.5921778,126.310205809,336.120428861,0.0,243.2593065,302.612436532,164.881894478,72.7498963207,56.6466996096,35.4852985473
 09/12  16:00:00,1260.61717033,135.582118426,335.217003867,0.0,243.2593065,310.10971186,163.519805195,52.0583531645,84.9700494144,26.4914026161
 09/12  17:00:00,1268.11313529,143.248839564,335.038871277,0.0,243.2593065,310.10971186,141.661014228,39.1958994707,84.9700494144,17.4950653429
 09/12  18:00:00,957.429978376,95.0265530945,338.215590381,0.0,166.938926447,199.110933808,185.382596333,82.972600105,84.9700494144,17.4399468135
 09/12  19:00:00,962.073774797,95.0265530945,339.571027297,0.0,166.938926447,191.61365848,205.8090952,131.724865358,56.6466996096,17.4375302329
 09/12  20:00:00,811.975321504,95.0265530945,325.494285279,0.0,100.150657288,124.558693486,314.694987892,240.608110674,56.6466996096,17.4401776077
 09/12  21:00:00,795.823108263,95.0265530945,346.839997201,0.0,100.150657288,124.558693486,349.520248947,298.326156423,42.4850247072,8.70906781636
 09/12  22:00:00,746.378018742,95.0265530945,364.296180226,0.0,46.0930336215,124.558693486,375.940026548,330.223205752,28.3233498048,17.3934709915
 09/12  23:00:00,754.861365813,95.0265530945,372.745273868,0.0,46.0930336215,124.558693486,378.880635866,347.326928822,14.1616749024,17.3920321409
 09/12  24:00:00,748.440201177,95.0265530945,379.50280034,0.0,46.0930336215,113.312780494,372.725707114,358.354942181,5.66466996096,8.70609497264
 09/13  01:00:00,782.149853897,95.0265530945,415.735571518,0.0,46.0930336215,113.312780494,396.775301811,373.717939389,5.66466996096,17.3926924612
 09/13  02:00:00,796.631031502,95.0265530945,431.339836926,0.0,46.0930336215,113.312780494,407.985357264,393.614206928,5.66466996096,8.70648037554
 09/13  03:00:00,792.305025352,95.0265530945,416.007020018,0.0,46.0930336215,113.312780494,427.68904829,404.63108821,5.66466996096,17.3932901183
 09/13  04:00:00,880.211185298,95.0265530945,405.482923456,0.0,100.150657288,148.969399434,407.328267858,392.956845137,5.66466996096,8.70675275931
 09/13  05:00:00,878.916671824,96.1881769996,399.048915751,0.0,100.150657288,149.894399434,540.440051795,508.884557188,14.1616749024,17.393819704
 09/13  06:00:00,1093.72137817,99.178324748,398.879404281,0.0,176.471037341,302.612436532,420.35034341,383.31997018,28.3233498048,8.7070234249
 09/13  07:00:00,1218.43021538,103.011441505,402.889619532,0.0,243.2593065,310.10971186,404.745181826,335.952157999,42.4850247072,26.3079991204
 09/13  08:00:00,1227.0213042,104.629464234,373.526672688,0.0,243.2593065,310.10971186,384.915805005,301.835264552,56.6466996096,26.4338408439
 09/13  09:00:00,1229.26016137,106.143906658,345.660714858,0.0,243.2593065,302.612436532,346.50226037,277.492832787,42.4850247072,26.5244028767
 09/13  10:00:00,1230.94253868,107.857565319,336.873119551,0.0,243.2593065,310.10971186,362.307063285,255.934951862,70.808374512,35.5637369101
 09/13  11:00:00,1227.87706991,109.601269779,331.477424942,0.0,243.2593065,310.10971186,350.802032408,235.471523183,70.808374512,44.5221347122
 09/13  12:00:00,1176.954827,111.475113303,321.839527242,0.0,243.2593065,310.10971186,306.911655428,209.525283867,70.808374512,26.5779970493
 09/13  13:00:00,1213.48185261,113.783517586,320.996125518,0.0,243.2593065,302.612436532,275.728905403,174.565584391,56.6466996096,44.5166214022
 09/13  14:00:00,1229.18448385,118.618866956,325.886885005,0.0,243.2593065,302.612436532,207.846694626,129.813259234,42.4850247072,35.5484106844
 09/13  15:00:00,1242.59081031,127.224869027,328.524973983,0.0,243.2593065,302.612436532,181.826104315,89.6939718203,56.6466996096,35.4854328854
 09/13  16:00:00,1253.39720123,135.653535398,327.545875347,0.0,243.2593065,310.10971186,180.098321433,68.6364809032,84.9700494144,26.4917911151
 09/13  17:00:00,1261.40267213,142.690240936,329.017715218,0.0,243.2593065,310.10971186,159.093679818,56.6287370431,84.9700494144,17.4948933607
 09/13  18:00:00,944.733613301,95.0265530945,328.225603322,0.0,166.938926447,199.110933808,224.201801959,121.790999355,84.9700494144,17.4407531889
 09/13  19:00:00,960.507398146,95.0265530945,343.354714128,0.0,166.938926447,191.61365848,307.702630146,233.616812962,56.6466996096,17.4391175745
 09/13  20:00:00,898.524199151,95.0265530945,412.979618362,0.0,100.150657288,124.558693486,393.273843986,319.187153723,56.6466996096,17.4399906527
 09/13  21:00:00,873.53271927,95.0265530945,428.922453412,0.0,100.150657288,124.558693486,388.875473348,337.681461761,42.4850247072,8.70898687935
 09/13  22:00:00,806.9485939,95.0265530945,431.240993179,0.0,46.0930336215,124.558693486,410.170043175,364.453368107,28.3233498048,17.3933252628
 09/13  23:00:00,799.580511866,95.0265530945,424.474209403,0.0,46.0930336215,124.558693486,401.694763186,378.826317905,14.1616749024,8.70677037815
 09/13  24:00:00,779.280952721,95.0265530945,417.703544539,0.0,46.0930336215,113.312780494,412.704318513,389.64569704,5.66466996096,17.3939515123
 09/14  01:00:00,778.822448127,95.0265530945,413.895285538,0.0,46.0930336215,113.312780494,417.502385786,394.445064053,5.66466996096,17.3926517723
 09/14  02:00:00,778.716047307,95.0265530945,412.452847823,0.0,46.0930336215,113.312780494,414.986891669,400.615751733,5.66466996096,8.70646997496
 09/14  03:00:00,777.947000968,95.0265530945,409.729864604,0.0,46.0930336215,113.312780494,431.098123212,408.040141903,5.66466996096,17.3933113483
 09/14  04:00:00,867.005291266,95.0265530945,406.395720954,0.0,100.150657288,148.969399434,408.477611568,394.10616637,5.66466996096,8.70677523694
 09/14  05:00:00,867.668387383,96.4517314249,403.248123531,0.0,100.150657288,149.894399434,544.102375241,512.546795227,14.1616749024,17.3939051123
 09/14  06:00:00,1085.6910451,99.4235282002,401.838276518,0.0,176.471037341,302.612436532,429.000973596,391.97054477,28.3233498048,8.70707902158
 09/14  07:00:00,1212.74416351,103.430835798,405.670591723,0.0,243.2593065,310.10971186,413.822973192,345.02686624,42.4850247072,26.3110822454
 09/14  08:00:00,1229.58433908,105.255665634,377.980445438,0.0,243.2593065,310.10971186,390.844528001,307.763113622,56.6466996096,26.4347147692
 09/14  09:00:00,1232.00308985,106.673902102,346.358040242,0.0,243.2593065,302.612436532,352.271379358,283.260808556,42.4850247072,26.5255460949
 09/14  10:00:00,1228.40424116,108.180272316,333.286060206,0.0,243.2593065,310.10971186,367.20228699,260.828150449,70.808374512,35.565762029
 09/14  11:00:00,1225.0239132,109.420562055,327.652136917,0.0,243.2593065,310.10971186,355.452770558,240.122189756,70.808374512,44.5222062897
 09/14  12:00:00,1178.52843722,110.575864285,318.823593083,0.0,243.2593065,310.10971186,323.098755633,220.996894366,70.808374512,31.2934867547
 09/14  13:00:00,1208.63351045,112.098754628,318.103111762,0.0,243.2593065,302.612436532,294.311720665,197.891993681,56.6466996096,39.7730273746
 09/14  14:00:00,1213.12895432,113.633706335,320.58225061,0.0,243.2593065,302.612436532,250.382007606,172.345693514,42.4850247072,35.5512893849
 09/14  15:00:00,1217.62986163,116.029736032,322.153871597,0.0,243.2593065,302.612436532,251.587782954,159.452779569,56.6466996096,35.4883037756
 09/14  16:00:00,1224.96821512,116.248179433,322.423775874,0.0,243.2593065,310.10971186,276.988401327,165.524875356,84.9700494144,26.4934765565
 09/14  17:00:00,1227.86921825,117.041091552,320.700922462,0.0,243.2593065,310.10971186,271.139387614,168.673324232,84.9700494144,17.4960139682
 09/14  18:00:00,937.321323944,95.0265530945,324.862996378,0.0,166.938926447,199.110933808,326.433580901,224.022388441,84.9700494144,17.4411430457
 09/14  19:00:00,979.382167889,95.0265530945,356.636876219,0.0,166.938926447,191.61365848,349.116114918,275.030970296,56.6466996096,17.4384450129
 09/14  20:00:00,860.984899716,95.0265530945,372.095187189,0.0,100.150657288,124.558693486,397.01990235,322.931994921,56.6466996096,17.4412078191
 09/14  21:00:00,829.682335359,95.0265530945,380.901431618,0.0,100.150657288,124.558693486,393.002896014,336.118618849,42.4850247072,14.3992524575
 09/14  22:00:00,781.98915176,95.0265530945,402.625060238,0.0,46.0930336215,124.558693486,404.326616225,364.300187539,28.3233498048,11.7030788816
 09/14  23:00:00,798.376926969,95.0265530945,419.492587069,0.0,46.0930336215,124.558693486,409.397655112,377.842885749,14.1616749024,17.3930944602
 09/14  24:00:00,792.765773191,95.0265530945,426.973139763,0.0,46.0930336215,113.312780494,399.604951971,385.233613969,5.66466996096,8.70666804089
 09/15  01:00:00,791.729600019,95.0265530945,426.218447663,0.0,46.0930336215,113.312780494,414.125975118,391.067405502,5.66466996096,17.3938996542
 09/15  02:00:00,798.12541228,95.0265530945,433.232297208,0.0,46.0930336215,113.312780494,411.947555303,397.575756974,5.66466996096,8.70712836797
 09/15  03:00:00,794.498688424,95.0265530945,430.272365788,0.0,46.0930336215,113.312780494,427.21176982,404.152468714,5.66466996096,17.394631145
 09/15  04:00:00,882.518701669,95.0265530945,426.326499111,0.0,100.150657288,148.969399434,405.264963739,390.892826823,5.66466996096,8.70746695439
 09/15  05:00:00,881.645381205,96.3971855638,424.065620451,0.0,100.150657288,149.894399434,543.999431343,512.442606887,14.1616749024,17.3951495536
 09/15  06:00:00,1103.76505682,99.3770706786,422.720136017,0.0,176.471037341,302.612436532,424.722903385,387.691743092,28.3233498048,8.70781048843
 09/15  07:00:00,1219.09857102,102.866981865,418.30692848,0.0,243.2593065,310.10971186,415.522374704,346.72592972,42.4850247072,26.3114202775
 09/15  08:00:00,1223.84321005,104.673092393,376.987699848,0.0,243.2593065,310.10971186,399.723079314,316.644268082,56.6466996096,26.4321116225
 09/15  09:00:00,1235.38053573,105.929183791,351.87750876,0.0,243.2593065,302.612436532,366.249873586,297.241668,42.4850247072,26.5231808787
 09/15  10:00:00,1236.38889189,107.325011065,343.135934822,0.0,243.2593065,310.10971186,390.5138769,277.441822268,70.808374512,42.2636801194
 09/15  11:00:00,1233.19313312,108.508850919,337.517326199,0.0,243.2593065,310.10971186,368.978902694,260.3600124,70.808374512,37.810515782
 09/15  12:00:00,1184.05284909,109.887306824,329.741514603,0.0,243.2593065,310.10971186,348.428066215,242.182680947,70.808374512,35.4370107562
 09/15  13:00:00,1211.21255789,111.540289071,322.889441542,0.0,243.2593065,302.612436532,313.217623249,220.956602852,56.6466996096,35.6143207871
 09/15  14:00:00,1215.65909344,113.15864764,323.175669368,0.0,243.2593065,302.612436532,267.894793627,189.852467389,42.4850247072,35.5573015304
 09/15  15:00:00,1233.78469046,116.711210803,321.630947063,0.0,243.2593065,302.612436532,239.474018361,147.333300111,56.6466996096,35.4940186406
 09/15  16:00:00,1256.35842045,119.57163875,324.990135379,0.0,243.2593065,310.10971186,242.486047188,131.024280732,84.9700494144,26.4917170421
 09/15  17:00:00,1267.86490327,122.905842114,323.858670772,0.0,243.2593065,310.10971186,229.420698608,118.215574929,84.9700494144,26.2350742645
 09/15  18:00:00,936.625184255,95.0265530945,314.695668613,0.0,166.938926447,199.110933808,292.873483283,199.175856962,84.9700494144,8.72757690616
 09/15  19:00:00,977.732376029,95.0265530945,350.680127025,0.0,166.938926447,191.61365848,352.781960722,278.694424056,56.6466996096,17.4408370563
 09/15  20:00:00,863.977945389,95.0265530945,374.670913212,0.0,100.150657288,124.558693486,403.092523988,329.005462959,56.6466996096,17.4403614193
 09/15  21:00:00,834.375759016,95.0265530945,387.795445834,0.0,100.150657288,124.558693486,402.33559125,342.450517161,42.4850247072,17.4000493817
 09/15  22:00:00,783.913888468,95.0265530945,405.630942389,0.0,46.0930336215,124.558693486,406.517093182,369.4861134,28.3233498048,8.70762997695
 09/15  23:00:00,790.029844403,95.0265530945,411.316076703,0.0,46.0930336215,124.558693486,410.836315176,379.281727957,14.1616749024,17.392912316
 09/15  24:00:00,788.616170703,95.0265530945,423.168126562,0.0,46.0930336215,113.312780494,401.866370002,387.493724229,5.66466996096,8.70797581278
 09/16  01:00:00,794.171398013,95.0265530945,429.227171816,0.0,46.0930336215,113.312780494,416.676586448,393.618172306,5.66466996096,17.3937441816
 09/16  02:00:00,792.054318156,95.0265530945,428.554322324,0.0,46.0930336215,113.312780494,418.495119561,404.124631283,5.66466996096,8.70581831736
 09/16  03:00:00,784.627919331,95.0265530945,422.081697982,0.0,46.0930336215,113.312780494,433.185467452,410.126224839,5.66466996096,17.3945726529
 09/16  04:00:00,792.478452507,95.0265530945,419.464793985,0.0,55.6251445156,113.312780494,414.312938984,399.942109507,5.66466996096,8.70615951619
 09/16  05:00:00,789.593058386,95.0265530945,417.831753473,0.0,55.6251445156,113.312780494,436.478437967,404.92144613,14.1616749024,17.3953169342
 09/16  06:00:00,853.343068717,95.0265530945,416.37677325,0.0,65.1572554096,176.889270242,382.604613646,345.57477538,28.3233498048,8.70648846129
 09/16  07:00:00,973.313483474,95.4414343791,420.536285864,0.0,109.682768182,220.96816451,532.771015383,472.891581241,42.4850247072,17.3944094353
 09/16  08:00:00,986.199792229,95.5301193019,421.572724082,0.0,109.682768182,220.96816451,490.978157988,416.851824984,56.6466996096,17.4796333942
 09/16  09:00:00,1082.40391116,96.9230123193,407.22730427,0.0,131.945524568,266.955817592,453.21143064,384.405816766,42.4850247072,26.3205891666
 09/16  10:00:00,1081.44381913,97.1188605411,398.014957353,0.0,131.945524568,274.45309292,462.095094634,364.855171155,70.808374512,26.4315489665
 09/16  11:00:00,1065.18798251,97.4109265312,379.396175451,0.0,131.945524568,274.45309292,437.719741791,340.477732624,70.808374512,26.4336346551
 09/16  12:00:00,1018.70444696,97.6849948575,363.274424873,0.0,131.945524568,274.45309292,416.495185975,319.262299141,70.808374512,26.4245123217
 09/16  13:00:00,1004.86784178,97.5469744353,356.160013811,0.0,131.945524568,266.955817592,398.793592447,315.720868094,56.6466996096,26.426024743
 09/16  14:00:00,1006.71158697,97.5577879495,358.092209548,0.0,131.945524568,266.955817592,386.447050227,317.535425602,42.4850247072,26.4265999181
 09/16  15:00:00,935.115888765,95.0265530945,366.530794924,0.0,109.682768182,212.545889182,334.790053181,251.716916613,56.6466996096,26.4264369584
 09/16  16:00:00,943.173426967,95.0265530945,367.575043125,0.0,109.682768182,220.04316451,363.714646737,252.320637956,84.9700494144,26.4239593658
 09/16  17:00:00,904.550143114,95.0265530945,371.658962537,0.0,109.682768182,220.04316451,375.97651198,264.702523119,84.9700494144,26.3039394469
 09/16  18:00:00,873.318262263,95.0265530945,379.508467803,0.0,100.150657288,199.110933808,403.892113471,310.214181842,84.9700494144,8.70788221458
 09/16  19:00:00,890.434362499,95.0265530945,387.03690512,0.0,100.150657288,191.61365848,395.850833236,321.810714426,56.6466996096,17.3934192005
 09/16  20:00:00,785.707092058,95.0265530945,396.760352096,0.0,55.6251445156,124.558693486,434.076426475,368.721474924,56.6466996096,8.70825194111
 09/16  21:00:00,789.650293829,95.0265530945,395.537100088,0.0,55.6251445156,124.558693486,435.518383635,375.639253956,42.4850247072,17.3941049721
 09/16  22:00:00,786.593437514,95.0265530945,398.057030399,0.0,46.0930336215,124.558693486,429.843534888,392.814245551,28.3233498048,8.7059395323
 09/16  23:00:00,794.634702901,95.0265530945,408.089672644,0.0,46.0930336215,124.558693486,433.035236269,401.478747366,14.1616749024,17.3948140008
 09/16  24:00:00,787.813651628,95.0265530945,417.774885524,0.0,46.0930336215,113.312780494,422.416952199,408.04600885,5.66466996096,8.70627338816
 09/17  01:00:00,778.448932261,95.0265530945,423.70310794,0.0,34.9616554283,113.312780494,438.35268643,415.292252964,5.66466996096,17.3957635053
 09/17  02:00:00,775.324413854,95.0265530945,422.678335786,0.0,34.9616554283,113.312780494,436.648250948,422.276817391,5.66466996096,8.70676359609
 09/17  03:00:00,773.944256157,95.0265530945,421.990943142,0.0,34.9616554283,113.312780494,452.148882374,429.090209397,5.66466996096,17.3940030165
 09/17  04:00:00,783.009165034,95.0265530945,421.507388939,0.0,44.4937663224,113.312780494,437.411385442,423.0395485,5.66466996096,8.7071669814
 09/17  05:00:00,782.866685615,95.0265530945,421.834523953,0.0,44.4937663224,113.312780494,458.299806813,426.743352959,14.1616749024,17.3947789516
 09/17  06:00:00,851.433120874,95.0265530945,421.338972303,0.0,54.0258772165,176.889270242,410.126390598,367.533837935,28.3233498048,14.2692028583
 09/17  07:00:00,846.182542221,95.0265530945,420.366078078,0.0,54.0258772165,184.38654557,414.897724987,360.582156643,42.4850247072,11.8305436363
 09/17  08:00:00,929.930888943,95.0265530945,423.294968002,0.0,65.1572554096,220.04316451,413.406824908,339.2971863,56.6466996096,17.4629389984
 09/17  09:00:00,923.614580546,95.0265530945,422.975953136,0.0,65.1572554096,212.545889182,390.31318465,321.533451067,42.4850247072,26.294708876
 09/17  10:00:00,906.53624038,95.0265530945,396.615782589,0.0,65.1572554096,220.04316451,397.188561477,299.976158773,70.808374512,26.4040281926
 09/17  11:00:00,891.792011661,95.0265530945,379.420304284,0.0,65.1572554096,220.04316451,381.306172492,284.094100397,70.808374512,26.4036975827
