Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  12:00:00,881.16930946,95.0265530945,369.051448554,0.0,65.1572554096,220.04316451,368.466371226,273.777071084,70.808374512,23.8809256297
 09/17  13:00:00,878.864282172,95.0265530945,361.311911056,0.0,65.1572554096,212.545889182,342.070695487,264.569310773,56.6466996096,20.8546851037
 09/17  14:00:00,876.435086052,95.0265530945,360.288924862,0.0,65.1572554096,212.545889182,327.779247215,259.609313646,42.4850247072,25.6849088621
 09/17  15:00:00,878.407733305,95.0265530945,360.369899331,0.0,65.1572554096,212.545889182,329.986992446,246.932625669,56.6466996096,26.4076671669
 09/17  16:00:00,859.184280747,95.0265530945,357.839592284,0.0,65.1572554096,220.04316451,357.192422529,245.814921647,84.9700494144,26.4074514678
 09/17  17:00:00,817.211819536,95.0265530945,360.693898417,0.0,54.0258772165,184.38654557,371.783257737,260.514575359,84.9700494144,26.2986329635
 09/17  18:00:00,807.187718279,95.0265530945,375.269128746,0.0,44.4937663224,163.454314868,413.202173284,319.524750326,84.9700494144,8.7073735428
 09/17  19:00:00,836.257117471,95.0265530945,388.680589081,0.0,44.4937663224,155.95703954,414.449706592,340.407856239,56.6466996096,17.3951507427
 09/17  20:00:00,816.009042958,95.0265530945,396.402420934,0.0,44.4937663224,124.558693486,455.33959452,381.299002605,56.6466996096,17.3938923051
 09/17  21:00:00,829.856035348,95.0265530945,411.738019034,0.0,44.4937663224,124.558693486,445.677401414,394.485273004,42.4850247072,8.70710370273
 09/17  22:00:00,823.311660215,95.0265530945,410.733185391,0.0,34.9616554283,124.558693486,459.348141636,413.630138135,28.3233498048,17.394653696
 09/17  23:00:00,826.133734919,95.0265530945,408.403509048,0.0,34.9616554283,124.558693486,443.650822205,420.781646606,14.1616749024,8.70750069615
 09/17  24:00:00,804.427005944,95.0265530945,403.816271669,0.0,34.9616554283,113.312780494,457.806987287,434.746878936,5.66466996096,17.3954383897
 09/18  01:00:00,812.024589497,95.0265530945,395.712762624,0.0,46.0930336215,113.312780494,461.350030221,446.977332285,5.66466996096,8.70802797538
 09/18  02:00:00,804.485425153,95.0265530945,382.939048134,0.0,46.0930336215,113.312780494,483.352587894,460.294039324,5.66466996096,17.3938786086
 09/18  03:00:00,770.66815119,95.0265530945,344.388159539,0.0,46.0930336215,113.312780494,485.760087292,471.386891738,5.66466996096,8.70852559346
 09/18  04:00:00,873.035601185,95.0265530945,354.136157018,0.0,100.150657288,148.969399434,472.661857661,449.600975103,5.66466996096,17.3962125963
 09/18  05:00:00,872.666179968,95.0265530945,351.083467896,0.0,100.150657288,149.894399434,830.626800906,807.758829183,14.1616749024,8.70629682129
 09/18  06:00:00,1098.47430782,95.3064176494,351.184847733,0.0,176.471037341,302.612436532,564.691581352,518.971162939,28.3233498048,17.3970686084
 09/18  07:00:00,1221.3207699,95.7007312517,364.993942788,0.0,243.2593065,310.10971186,513.395168502,453.360590179,42.4850247072,17.5495536166
 09/18  08:00:00,1257.98567699,96.2816991276,377.881965372,0.0,243.2593065,310.10971186,504.453794698,413.611639857,56.6466996096,34.1954552309
 09/18  09:00:00,1283.37378102,96.931827633,389.209183564,0.0,243.2593065,302.612436532,448.752175225,378.680242662,42.4850247072,27.5869078562
 09/18  10:00:00,1281.35091058,97.6415669667,370.413161078,0.0,243.2593065,310.10971186,448.807687724,342.432392119,70.808374512,35.5669210925
 09/18  11:00:00,1279.28299939,98.5182911031,350.026943252,0.0,243.2593065,310.10971186,435.744372759,320.389240521,70.808374512,44.5467577263
 09/18  12:00:00,1228.2625227,99.592101067,340.074326244,0.0,243.2593065,310.10971186,402.649181928,305.241584957,70.808374512,26.5992224592
 09/18  13:00:00,1252.00125013,100.670333869,335.691377218,0.0,243.2593065,302.612436532,389.986457195,288.804332516,56.6466996096,44.535425069
 09/18  14:00:00,1245.88943505,101.865857679,331.195208691,0.0,243.2593065,302.612436532,347.420316991,269.380050289,42.4850247072,35.5552419946
 09/18  15:00:00,1219.38004352,103.30959179,329.819416199,0.0,243.2593065,302.612436532,338.931227569,246.791636146,56.6466996096,35.4928918131
 09/18  16:00:00,1219.80495458,104.775622537,330.379588946,0.0,243.2593065,310.10971186,347.622958619,236.150603173,84.9700494144,26.5023060312
 09/18  17:00:00,1222.43108704,105.765349506,332.289286375,0.0,243.2593065,310.10971186,342.794728679,240.327475527,84.9700494144,17.4972037379
 09/18  18:00:00,969.46370986,95.0265530945,355.295728749,0.0,166.938926447,199.110933808,369.442301877,267.029700814,84.9700494144,17.4425516487
 09/18  19:00:00,995.799347846,95.0265530945,373.855755446,0.0,166.938926447,191.61365848,369.58600685,295.499737891,56.6466996096,17.4395693498
 09/18  20:00:00,864.603447389,95.0265530945,376.962107881,0.0,100.150657288,124.558693486,417.645956263,343.556769543,56.6466996096,17.4424871098
 09/18  21:00:00,838.031696663,95.0265530945,391.068074662,0.0,100.150657288,124.558693486,408.063114288,356.867970247,42.4850247072,8.71011933419
 09/18  22:00:00,774.303012414,95.0265530945,395.49339535,0.0,46.0930336215,124.558693486,424.238684368,378.519614347,28.3233498048,17.3957202158
 09/18  23:00:00,794.44403467,95.0265530945,416.16800284,0.0,46.0930336215,124.558693486,422.974039103,391.41784951,14.1616749024,17.3945146909
 09/18  24:00:00,792.976922329,95.0265530945,428.624246955,0.0,46.0930336215,113.312780494,417.286346421,402.914228907,5.66466996096,8.70744755242
 09/19  01:00:00,783.912070631,95.0265530945,422.124571517,0.0,46.0930336215,113.312780494,439.550209179,416.489923666,5.66466996096,17.3956155525
 09/19  02:00:00,775.879569942,95.0265530945,413.635849222,0.0,46.0930336215,113.312780494,443.529843712,429.157105303,5.66466996096,8.70806844785
 09/19  03:00:00,774.076769632,95.0265530945,406.046715591,0.0,46.0930336215,113.312780494,457.798713165,434.740081618,5.66466996096,17.3939615861
 09/19  04:00:00,863.198308633,95.0265530945,400.686427726,0.0,100.150657288,148.969399434,434.960347987,420.587116037,5.66466996096,8.70856198912
 09/19  05:00:00,860.126577607,95.2071289923,395.798337168,0.0,100.150657288,149.894399434,641.197040245,609.638315096,14.1616749024,17.3970502465
 09/19  06:00:00,1083.97502095,96.8042130105,393.523746832,0.0,176.471037341,302.612436532,479.679447312,442.649717943,28.3233498048,8.70637956446
 09/19  07:00:00,1194.44130886,98.8660100653,396.635236791,0.0,243.2593065,310.10971186,457.675624955,388.878478287,42.4850247072,26.3121219609
 09/19  08:00:00,1245.89981676,100.02710335,407.890288748,0.0,243.2593065,310.10971186,432.413254914,349.327525046,56.6466996096,26.4390302591
 09/19  09:00:00,1261.45397297,101.084681561,385.778044054,0.0,243.2593065,302.612436532,397.193485536,319.3431854,42.4850247072,35.3652754282
 09/19  10:00:00,1247.36091442,102.411225251,360.620063073,0.0,243.2593065,310.10971186,402.95311972,296.591310276,70.808374512,35.5534349327
 09/19  11:00:00,1239.10387901,103.798851171,348.631605905,0.0,243.2593065,310.10971186,390.161094447,283.727390972,70.808374512,35.6253289635
 09/19  12:00:00,1194.29355419,105.32443988,343.768387747,0.0,243.2593065,310.10971186,378.161384878,271.902346195,70.808374512,35.4506641714
 09/19  13:00:00,1223.34709247,106.622042788,338.065663143,0.0,243.2593065,302.612436532,348.833460245,256.555727335,56.6466996096,35.6310333001
 09/19  14:00:00,1217.81134561,107.904819204,332.007112118,0.0,243.2593065,302.612436532,315.096618895,237.037199013,42.4850247072,35.5743951748
 09/19  15:00:00,1211.37946281,110.510021162,322.861021445,0.0,243.2593065,302.612436532,296.748947653,204.591584865,56.6466996096,35.5106631784
 09/19  16:00:00,1214.10220772,112.486579146,318.796712777,0.0,243.2593065,310.10971186,306.479956521,186.186163546,84.9700494144,35.3237435611
 09/19  17:00:00,1216.0643669,113.200311432,318.933232669,0.0,243.2593065,310.10971186,279.974559,177.505339032,84.9700494144,17.4991705528
 09/19  18:00:00,948.435318651,95.0265530945,335.183002564,0.0,166.938926447,199.110933808,343.458603559,241.046408543,84.9700494144,17.4421456017
 09/19  19:00:00,986.215845203,95.0265530945,364.14105314,0.0,166.938926447,191.61365848,350.41124951,276.324550972,56.6466996096,17.4399989288
 09/19  20:00:00,862.080905808,95.0265530945,374.366518655,0.0,100.150657288,124.558693486,390.81146406,325.435506283,56.6466996096,8.72925816717
 09/19  21:00:00,827.351602246,95.0265530945,379.473642657,0.0,100.150657288,124.558693486,398.728877489,338.842606005,42.4850247072,17.4012467762
 09/19  22:00:00,776.681944723,95.0265530945,397.306363822,0.0,46.0930336215,124.558693486,412.086001112,366.367565535,28.3233498048,17.3950857722
 09/19  23:00:00,798.177434993,95.0265530945,419.769081623,0.0,46.0930336215,124.558693486,405.304051017,382.434626289,14.1616749024,8.70774982564
 09/19  24:00:00,784.999967188,95.0265530945,419.242942851,0.0,46.0930336215,113.312780494,411.853436791,388.792750282,5.66466996096,17.3960165478
 09/20  01:00:00,781.489209033,95.0265530945,415.617116587,0.0,46.0930336215,113.312780494,406.956368288,392.58333931,5.66466996096,8.70835901712
 09/20  02:00:00,791.129021642,95.0265530945,425.734644576,0.0,46.0930336215,113.312780494,422.598397633,399.539114655,5.66466996096,17.3946130176
 09/20  03:00:00,794.200287468,95.0265530945,423.779482825,0.0,46.0930336215,113.312780494,420.492090498,406.11848492,5.66466996096,8.70893561731
 09/20  04:00:00,883.732704653,95.0265530945,418.119890027,0.0,100.150657288,148.969399434,414.873533093,391.813241416,5.66466996096,17.3956217163
 09/20  05:00:00,881.745722978,95.7311873812,412.602881979,0.0,100.150657288,149.894399434,554.332316709,531.463874627,14.1616749024,8.70676717958
 09/20  06:00:00,1103.54108926,98.3212049576,406.073235373,0.0,176.471037341,302.612436532,452.89368517,407.172600763,28.3233498048,17.3977346015
 09/20  07:00:00,1208.49569159,101.282747174,401.375280808,0.0,243.2593065,310.10971186,426.468474136,366.432098586,42.4850247072,17.5513508425
 09/20  08:00:00,1252.54731074,102.592073996,406.595087525,0.0,243.2593065,310.10971186,426.272592886,334.380119402,56.6466996096,35.2457738744
 09/20  09:00:00,1286.04116204,103.771616317,400.707320128,0.0,243.2593065,302.612436532,379.873346579,310.847297604,42.4850247072,26.5410242678
 09/20  10:00:00,1277.74257631,105.273943931,374.962082467,0.0,243.2593065,310.10971186,395.276455834,288.894809844,70.808374512,35.5732714779
 09/20  11:00:00,1280.5792025,106.731259088,362.227554876,0.0,243.2593065,310.10971186,394.097657175,278.742239626,70.808374512,44.5470430367
 09/20  12:00:00,1227.08345421,108.366381378,348.522963045,0.0,243.2593065,310.10971186,367.123765241,269.722330284,70.808374512,26.5930604453
 09/20  13:00:00,1256.07169081,109.807475953,343.23816947,0.0,243.2593065,302.612436532,364.493860277,263.312446348,56.6466996096,44.53471432
 09/20  14:00:00,1252.73814822,111.401583113,336.262656792,0.0,243.2593065,302.612436532,331.910637466,253.862106284,42.4850247072,35.5635064744
 09/20  15:00:00,1244.19872372,113.648258051,327.425743658,0.0,243.2593065,302.612436532,331.817692828,239.669898111,56.6466996096,35.5010951077
 09/20  16:00:00,1246.41870945,114.965321949,327.045333373,0.0,243.2593065,310.10971186,348.943922584,237.471347103,84.9700494144,26.5025260667
 09/20  17:00:00,1249.51539286,115.333131808,330.965901248,0.0,243.2593065,310.10971186,357.006386283,245.798176535,84.9700494144,26.2381603339
 09/20  18:00:00,996.523231348,95.0265530945,374.428374568,0.0,166.938926447,199.110933808,367.883410148,274.181136925,84.9700494144,8.73222380849
 09/20  19:00:00,1041.27833563,95.0265530945,420.867857391,0.0,166.938926447,191.61365848,378.412577225,304.323102186,56.6466996096,17.4427754295
 09/20  20:00:00,932.695157635,95.0265530945,419.283231982,0.0,100.150657288,124.558693486,426.503308603,352.414076458,56.6466996096,17.4425325352
 09/20  21:00:00,920.629748775,95.0265530945,403.607078408,0.0,100.150657288,124.558693486,416.601585349,356.714470214,42.4850247072,17.4020904277
 09/20  22:00:00,840.471122639,95.0265530945,399.479326995,0.0,46.0930336215,124.558693486,430.423514461,393.391441545,28.3233498048,8.70872311047
 09/20  23:00:00,834.317199588,95.0265530945,384.547065029,0.0,46.0930336215,124.558693486,444.276658473,412.719755645,14.1616749024,17.3952279263
 09/20  24:00:00,804.411326283,95.0265530945,367.996703356,0.0,46.0930336215,113.312780494,435.505803115,421.134552613,5.66466996096,8.70658054114
 09/21  01:00:00,789.118318378,95.0265530945,357.034529416,0.0,46.0930336215,113.312780494,451.118199423,428.057077525,5.66466996096,17.3964519374
 09/21  02:00:00,789.045474267,95.0265530945,354.195760733,0.0,46.0930336215,113.312780494,447.80508833,433.433199884,5.66466996096,8.70721848542
 09/21  03:00:00,797.789255938,95.0265530945,356.60175309,0.0,46.0930336215,113.312780494,460.843229053,437.784007174,5.66466996096,17.3945519174
 09/21  04:00:00,878.586126625,95.0265530945,346.404931999,0.0,100.150657288,148.969399434,436.704152183,422.331738963,5.66466996096,8.7077432597
 09/21  05:00:00,889.354898104,95.8622280808,355.747309626,0.0,100.150657288,149.894399434,610.715907326,579.157499841,14.1616749024,17.396732582
 09/21  06:00:00,1118.30653467,98.7250292469,360.774593927,0.0,176.471037341,302.612436532,474.497415751,430.301094692,28.3233498048,15.8729712535
 09/21  07:00:00,1230.5053835,101.833680327,364.501185934,0.0,243.2593065,310.10971186,446.62942049,385.057103145,42.4850247072,19.0872926371
 09/21  08:00:00,1274.50787343,102.87150098,377.058796567,0.0,243.2593065,310.10971186,434.801625548,351.71354171,56.6466996096,26.4413842286
 09/21  09:00:00,1311.68239199,103.776357561,385.966891169,0.0,243.2593065,302.612436532,401.38903043,323.528374709,42.4850247072,35.3756310139
 09/21  10:00:00,1310.90510203,104.961091623,361.071411205,0.0,243.2593065,310.10971186,405.782994543,299.408496716,70.808374512,35.5661233152
 09/21  11:00:00,1309.9876805,106.52953935,344.203163628,0.0,243.2593065,310.10971186,391.56558394,285.117138497,70.808374512,35.6400709315
 09/21  12:00:00,1261.21856957,108.098417186,335.152021759,0.0,243.2593065,310.10971186,382.282502144,276.010618576,70.808374512,35.4635090563
 09/21  13:00:00,1288.31833709,109.640289583,329.314237711,0.0,243.2593065,302.612436532,366.905424596,267.93734742,56.6466996096,42.3213775663
 09/21  14:00:00,1287.58575943,111.097909624,328.142176661,0.0,243.2593065,302.612436532,340.41556723,260.143805955,42.4850247072,37.786736568
 09/21  15:00:00,1280.157188,112.890478927,322.12842855,0.0,243.2593065,302.612436532,340.013039752,247.871299321,56.6466996096,35.4950408216
 09/21  16:00:00,1290.01805215,114.586634212,321.181021187,0.0,243.2593065,310.10971186,354.493325494,243.018587088,84.9700494144,26.5046889913
 09/21  17:00:00,1291.55445954,115.506459661,328.632802772,0.0,243.2593065,310.10971186,350.438192797,247.970591986,84.9700494144,17.4975513962
 09/21  18:00:00,1036.88617177,95.0265530945,374.971080726,0.0,166.938926447,199.110933808,383.349794332,280.936238196,84.9700494144,17.4435067217
 09/21  19:00:00,1054.68416052,95.0265530945,416.358866692,0.0,166.938926447,191.61365848,385.182323854,311.095841371,56.6466996096,17.4397828736
 09/21  20:00:00,917.39281719,95.0265530945,409.697079742,0.0,100.150657288,124.558693486,444.40050274,370.309586821,56.6466996096,17.444216309
 09/21  21:00:00,876.650194067,95.0265530945,397.509260249,0.0,100.150657288,124.558693486,436.364243092,385.168972433,42.4850247072,8.71024595148
 09/21  22:00:00,811.422782998,95.0265530945,389.592788863,0.0,46.0930336215,124.558693486,455.23473431,409.515362252,28.3233498048,17.3960222535
 09/21  23:00:00,805.877504471,95.0265530945,382.369516603,0.0,46.0930336215,124.558693486,445.712451791,419.310362679,14.1616749024,12.2404142098
 09/21  24:00:00,786.225966345,95.0265530945,371.582239675,0.0,46.0930336215,113.312780494,445.539075206,426.012243791,5.66466996096,13.8621614541
 09/22  01:00:00,752.328780587,95.0265530945,340.35174044,0.0,46.0930336215,113.312780494,456.820625154,433.759668717,5.66466996096,17.3962864757
 09/22  02:00:00,741.526089614,95.0265530945,326.833776326,0.0,46.0930336215,113.312780494,454.218300374,439.845170945,5.66466996096,8.70845946774
 09/22  03:00:00,758.100503394,95.0265530945,339.644564128,0.0,46.0930336215,113.312780494,466.569072185,443.510238549,5.66466996096,17.3941636751
 09/22  04:00:00,839.027112286,95.0265530945,327.267098379,0.0,100.150657288,148.969399434,444.320874462,429.94713591,5.66466996096,8.70906859053
 09/22  05:00:00,821.991698678,95.731560625,307.66241294,0.0,100.150657288,149.894399434,635.593770546,604.033905664,14.1616749024,17.3981899803
 09/22  06:00:00,1041.67777621,98.6804566635,302.660652876,0.0,176.471037341,302.612436532,483.490050183,446.45971143,28.3233498048,8.70698894808
 09/22  07:00:00,1181.77924762,101.774617845,334.745777919,0.0,243.2593065,310.10971186,468.81752395,400.016982202,42.4850247072,26.3155170405
 09/22  08:00:00,1257.61048974,102.860590668,369.441076578,0.0,243.2593065,310.10971186,447.959465813,364.869221171,56.6466996096,26.4435450322
 09/22  09:00:00,1308.92757549,103.697237868,387.64648948,0.0,243.2593065,302.612436532,414.420856146,336.563611742,42.4850247072,35.3722196972
 09/22  10:00:00,1303.49555203,104.653155874,376.398900391,0.0,243.2593065,310.10971186,416.343048002,309.972331066,70.808374512,35.5623424246
 09/22  11:00:00,1285.5370963,105.826472736,349.923027225,0.0,243.2593065,310.10971186,399.483072979,293.038956429,70.808374512,35.6357420377
 09/22  12:00:00,1236.97700659,107.286397452,333.54277323,0.0,243.2593065,310.10971186,386.74487529,280.476305315,70.808374512,35.4601954627
 09/22  13:00:00,1282.46943007,108.568361591,324.75431063,0.0,243.2593065,302.612436532,363.089365218,270.79982418,56.6466996096,35.6428414285
 09/22  14:00:00,1285.16755037,110.616404214,319.606743569,0.0,243.2593065,302.612436532,340.447289114,254.720324822,42.4850247072,43.2419395852
 09/22  15:00:00,1278.15447657,112.519137467,317.269456,0.0,243.2593065,302.612436532,323.181114546,238.291173771,56.6466996096,28.2432411649
 09/22  16:00:00,1281.85190485,114.491000421,314.953771234,0.0,243.2593065,310.10971186,347.590942898,227.660992147,84.9700494144,34.9599013367
 09/22  17:00:00,1265.13109719,115.509609632,315.754435166,0.0,243.2593065,310.10971186,333.294754648,230.82456532,84.9700494144,17.5001399142
 09/22  18:00:00,1010.61755422,95.0265530945,360.252168859,0.0,166.938926447,199.110933808,367.860206637,265.44728866,84.9700494144,17.4428685628
 09/22  19:00:00,1049.72491518,95.0265530945,414.530299725,0.0,166.938926447,191.61365848,378.810604079,304.719236186,56.6466996096,17.4446682833
 09/22  20:00:00,910.351172612,95.0265530945,416.32911693,0.0,100.150657288,124.558693486,438.777399866,364.688006617,56.6466996096,17.4426936394
 09/22  21:00:00,864.459004035,95.0265530945,406.155554377,0.0,100.150657288,124.558693486,433.476809141,382.280688914,42.4850247072,8.71109552017
 09/22  22:00:00,808.163166013,95.0265530945,396.902432813,0.0,46.0930336215,124.558693486,453.899303879,408.178775295,28.3233498048,17.3971787796
 09/22  23:00:00,811.065304313,95.0265530945,386.39923665,0.0,46.0930336215,124.558693486,441.657907331,418.788700613,14.1616749024,8.70753181544
 09/22  24:00:00,789.075556171,95.0265530945,381.293934506,0.0,46.0930336215,113.312780494,447.441085041,424.380608479,5.66466996096,17.395806601
 09/23  01:00:00,778.138465444,95.0265530945,370.966004883,0.0,46.0930336215,113.312780494,445.311579496,430.938715421,5.66466996096,8.70819411368
 09/23  02:00:00,763.055845676,95.0265530945,354.315322695,0.0,46.0930336215,113.312780494,459.741924992,436.68005921,5.66466996096,17.3971958211
 09/23  03:00:00,764.520128947,95.0265530945,355.720208686,0.0,46.0930336215,113.312780494,464.206703551,441.145763095,5.66466996096,17.3962704959
 09/23  04:00:00,772.654737334,95.0265530945,353.283991231,0.0,55.6251445156,113.312780494,449.422926723,435.049842694,5.66466996096,8.70841406812
 09/23  05:00:00,781.769177033,95.0265530945,363.26973335,0.0,55.6251445156,113.312780494,469.192064488,437.632895235,14.1616749024,17.3974943501
 09/23  06:00:00,827.119841701,95.0265530945,337.00456375,0.0,65.1572554096,176.889270242,417.471868372,380.439470573,28.3233498048,8.70904799425
 09/23  07:00:00,951.023683534,95.3912873855,355.894635175,0.0,109.682768182,220.96816451,614.719317997,554.837703975,42.4850247072,17.3965893141
 09/23  08:00:00,980.724845298,95.5172046948,382.263854346,0.0,109.682768182,220.96816451,515.744220259,441.616560185,56.6466996096,17.4809604641
 09/23  09:00:00,1098.60058841,97.0042974578,386.344782637,0.0,131.945524568,266.955817592,449.68548446,389.640834055,42.4850247072,17.5596256976
 09/23  10:00:00,1081.22533819,97.4149732832,364.734573218,0.0,131.945524568,274.45309292,461.764365506,355.708568646,70.808374512,35.2474223481
 09/23  11:00:00,1058.9310037,97.7148728507,347.190734154,0.0,131.945524568,274.45309292,431.259044009,334.009919603,70.808374512,26.4407498949
 09/23  12:00:00,1027.75769492,97.9353848682,341.855955199,0.0,131.945524568,274.45309292,412.745372671,315.50472699,70.808374512,26.432271169
 09/23  13:00:00,1033.41218964,98.1642452111,335.396998062,0.0,131.945524568,266.955817592,380.9479381,297.866539569,56.6466996096,26.434698921
 09/23  14:00:00,1037.00779051,98.353915578,331.003991632,0.0,131.945524568,266.955817592,350.148765539,281.232534728,42.4850247072,26.4312061046
 09/23  15:00:00,967.411824533,95.0265530945,335.939882899,0.0,109.682768182,212.545889182,291.100682895,208.019403126,56.6466996096,26.43458016
 09/23  16:00:00,969.750069511,95.0265530945,335.649959842,0.0,109.682768182,220.04316451,314.388739423,202.983471798,84.9700494144,26.4352182114
 09/23  17:00:00,921.305504351,95.0265530945,338.493170172,0.0,109.682768182,220.04316451,320.950774985,209.671382822,84.9700494144,26.3093427483
 09/23  18:00:00,879.444698483,95.0265530945,359.961750669,0.0,100.150657288,199.110933808,368.224475515,274.546650459,84.9700494144,8.70777564228
 09/23  19:00:00,911.529309774,95.0265530945,410.839409037,0.0,100.150657288,191.61365848,387.918072221,313.875202231,56.6466996096,17.3961703802
 09/23  20:00:00,813.49141093,95.0265530945,427.307111958,0.0,55.6251445156,124.558693486,438.107185918,372.752123661,56.6466996096,8.70836264756
 09/23  21:00:00,806.428656928,95.0265530945,417.854712987,0.0,55.6251445156,124.558693486,448.651144029,388.76874195,42.4850247072,17.3973773715
 09/23  22:00:00,791.873000809,95.0265530945,410.800546876,0.0,46.0930336215,124.558693486,455.58643631,409.866684593,28.3233498048,17.3964019125
 09/23  23:00:00,796.837258278,95.0265530945,405.998772603,0.0,46.0930336215,124.558693486,440.383804076,417.513650376,14.1616749024,8.70847879736
 09/23  24:00:00,788.508683467,95.0265530945,400.82234276,0.0,46.0930336215,113.312780494,446.704347745,423.642045333,5.66466996096,17.3976324507
 09/24  01:00:00,772.90033053,95.0265530945,397.357305333,0.0,34.9616554283,113.312780494,445.37687918,431.002947792,5.66466996096,8.70926142758
 09/24  02:00:00,778.297625791,95.0265530945,394.898101674,0.0,34.9616554283,113.312780494,459.182541455,436.121321121,5.66466996096,17.3965503726
 09/24  03:00:00,781.657353731,95.0265530945,389.978902591,0.0,34.9616554283,113.312780494,459.468211912,445.096624127,5.66466996096,8.70691782444
 09/24  04:00:00,785.174146808,95.0265530945,386.93146347,0.0,44.4937663224,113.312780494,458.889043616,435.826491015,5.66466996096,17.3978826397
 09/24  05:00:00,787.091819087,95.0265530945,390.176921037,0.0,44.4937663224,113.312780494,457.449679484,434.580078838,14.1616749024,8.70792574408
 09/24  06:00:00,857.302627737,95.0265530945,389.864046047,0.0,54.0258772165,176.889270242,423.827839272,378.107954157,28.3233498048,17.3965353104
 09/24  07:00:00,851.686238589,95.0265530945,389.893689819,0.0,54.0258772165,184.38654557,410.89442199,359.700837566,42.4850247072,8.70855971709
 09/24  08:00:00,928.844185466,95.0265530945,393.599357853,0.0,65.1572554096,220.04316451,397.625734684,318.571235827,56.6466996096,22.4077992466
 09/24  09:00:00,881.642792978,95.0265530945,366.094759827,0.0,65.1572554096,212.545889182,355.324711654,291.491950826,42.4850247072,21.3477361215
 09/24  10:00:00,873.890173228,95.0265530945,355.388429582,0.0,65.1572554096,220.04316451,366.287891066,269.067011295,70.808374512,26.4125052587
 09/24  11:00:00,869.782719047,95.0265530945,353.046412691,0.0,65.1572554096,220.04316451,353.165368462,255.944003551,70.808374512,26.4129903986
 09/24  12:00:00,865.949692825,95.0265530945,349.883952006,0.0,65.1572554096,220.04316451,343.042176861,245.820354575,70.808374512,26.413447774
 09/24  13:00:00,860.673199003,95.0265530945,347.979172675,0.0,65.1572554096,212.545889182,322.578842782,239.51824118,56.6466996096,26.4139019928
 09/24  14:00:00,859.190249893,95.0265530945,347.063518017,0.0,65.1572554096,212.545889182,300.278327385,231.378947976,42.4850247072,26.414354702
 09/24  15:00:00,857.612590933,95.0265530945,346.620468266,0.0,65.1572554096,212.545889182,303.943382663,220.881877038,56.6466996096,26.4148060157
 09/24  16:00:00,836.620913881,95.0265530945,346.028203326,0.0,65.1572554096,220.04316451,325.625384836,214.239871331,84.9700494144,26.4154640907
 09/24  17:00:00,786.347992706,95.0265530945,350.001563215,0.0,54.0258772165,184.38654557,339.386173153,228.111283425,84.9700494144,26.3048403131
 09/24  18:00:00,775.901506384,95.0265530945,369.412039782,0.0,44.4937663224,163.454314868,385.200099442,291.520096316,84.9700494144,8.70995371107
 09/24  19:00:00,815.078548644,95.0265530945,406.186087577,0.0,44.4937663224,155.95703954,405.125574796,331.081113998,56.6466996096,17.3977611881
 09/24  20:00:00,807.839353486,95.0265530945,432.894873101,0.0,44.4937663224,124.558693486,446.910159215,381.555598269,56.6466996096,8.70786133675
 09/24  21:00:00,799.761417971,95.0265530945,426.727602913,0.0,44.4937663224,124.558693486,454.935841172,395.054422176,42.4850247072,17.396394289
 09/24  22:00:00,783.442431567,95.0265530945,419.116594591,0.0,34.9616554283,124.558693486,452.772212025,415.740377567,28.3233498048,8.70848465357
 09/24  23:00:00,787.102956101,95.0265530945,415.612950433,0.0,34.9616554283,124.558693486,448.833671652,417.274314591,14.1616749024,17.3976821595
 09/24  24:00:00,786.402888421,95.0265530945,416.331622299,0.0,34.9616554283,113.312780494,440.289212048,417.22776335,5.66466996096,17.3967787369
 09/25  01:00:00,789.701987617,95.0265530945,414.433082235,0.0,46.0930336215,113.312780494,441.502564638,427.129061923,5.66466996096,8.70883275377
 09/25  02:00:00,783.885651541,95.0265530945,409.338606937,0.0,46.0930336215,113.312780494,463.329387559,440.266215263,5.66466996096,17.3985023351
 09/25  03:00:00,781.431287301,95.0265530945,403.617680116,0.0,46.0930336215,113.312780494,462.471872057,448.097590572,5.66466996096,8.7096115247
 09/25  04:00:00,868.467695665,95.0265530945,398.965645403,0.0,100.150657288,148.969399434,456.245827967,433.182466635,5.66466996096,17.3986913714
 09/25  05:00:00,868.362436684,95.0265530945,388.388316105,0.0,100.150657288,149.894399434,805.783003278,782.913680281,14.1616749024,8.70764809527
 09/25  06:00:00,1073.83226211,95.3045449127,367.27012788,0.0,176.471037341,302.612436532,550.807508966,505.084069652,28.3233498048,17.4000895093
 09/25  07:00:00,1190.34536818,95.8408289246,382.443820916,0.0,243.2593065,310.10971186,506.166785008,446.128870189,42.4850247072,17.5528901114
 09/25  08:00:00,1242.41178707,96.5742350865,395.001313928,0.0,243.2593065,310.10971186,494.068539635,402.166221902,56.6466996096,35.2556181233
 09/25  09:00:00,1270.98175088,97.3398735837,393.755440997,0.0,243.2593065,302.612436532,432.688536535,363.658242429,42.4850247072,26.5452693987
 09/25  10:00:00,1260.19266812,98.101222382,363.992172481,0.0,243.2593065,310.10971186,436.108957915,329.711760188,70.808374512,35.5888232143
 09/25  11:00:00,1260.49360793,99.0429763819,348.131804931,0.0,243.2593065,310.10971186,427.276871862,311.910689388,70.808374512,44.5578079611
 09/25  12:00:00,1208.24490426,100.263982975,341.873320368,0.0,243.2593065,310.10971186,403.077003187,296.81165435,70.808374512,35.4569743245
 09/25  13:00:00,1243.39774318,101.337952874,338.956675941,0.0,243.2593065,302.612436532,376.232905181,283.946157596,56.6466996096,35.6400479747
 09/25  14:00:00,1243.12154174,102.555745503,335.038746555,0.0,243.2593065,302.612436532,347.774130936,269.704703931,42.4850247072,35.5844022981
 09/25  15:00:00,1237.8921555,104.07008964,332.822664334,0.0,243.2593065,302.612436532,347.91200102,255.743542421,56.6466996096,35.5217589894
 09/25  16:00:00,1239.30283468,105.504370571,332.055499352,0.0,243.2593065,310.10971186,367.970013756,247.665761222,84.9700494144,35.3342031193
 09/25  17:00:00,1231.35024135,106.497945155,334.458915536,0.0,243.2593065,310.10971186,353.787690533,251.315054094,84.9700494144,17.5025870237
 09/25  18:00:00,983.704757653,95.0265530945,366.152307095,0.0,166.938926447,199.110933808,367.712343875,265.297057662,84.9700494144,17.4452367984
 09/25  19:00:00,1032.35034773,95.0265530945,413.675538164,0.0,166.938926447,191.61365848,377.972235341,303.882176738,56.6466996096,17.4433589929
 09/25  20:00:00,909.371816769,95.0265530945,425.738854357,0.0,100.150657288,124.558693486,437.400475137,363.312157598,56.6466996096,17.4416179292
 09/25  21:00:00,864.485781107,95.0265530945,417.392793373,0.0,100.150657288,124.558693486,429.089783892,377.89320248,42.4850247072,8.7115567045
 09/25  22:00:00,794.796874251,95.0265530945,410.733947745,0.0,46.0930336215,124.558693486,450.251060659,404.529044057,28.3233498048,17.3986667967
 09/25  23:00:00,791.699243277,95.0265530945,402.954640374,0.0,46.0930336215,124.558693486,440.187957228,417.316597248,14.1616749024,8.70968507754
 09/25  24:00:00,779.376990571,95.0265530945,397.57743573,0.0,46.0930336215,113.312780494,446.94251983,423.879024133,5.66466996096,17.3988257359
 09/26  01:00:00,779.944489869,95.0265530945,395.205100391,0.0,46.0930336215,113.312780494,441.390700837,427.018211994,5.66466996096,8.70781888148
 09/26  02:00:00,778.616337378,95.0265530945,394.342041465,0.0,46.0930336215,113.312780494,455.658324964,432.594484502,5.66466996096,17.3991705005
 09/26  03:00:00,773.47538045,95.0265530945,386.718320342,0.0,46.0930336215,113.312780494,454.554716972,440.18145,5.66466996096,8.70859701177
 09/26  04:00:00,858.659542276,95.0265530945,382.092050226,0.0,100.150657288,148.969399434,447.263001831,424.20034338,5.66466996096,17.3979884902
 09/26  05:00:00,856.787624919,95.212632554,378.453487592,0.0,100.150657288,149.894399434,653.417536918,621.858660076,14.1616749024,17.3972019403
 09/26  06:00:00,1072.32800974,96.8427178266,365.483412414,0.0,176.471037341,302.612436532,486.721778473,449.689497588,28.3233498048,8.70893108103
 09/26  07:00:00,1195.45928391,98.7030027298,380.406008693,0.0,243.2593065,310.10971186,474.812377138,406.007099431,42.4850247072,26.3202530003
 09/26  08:00:00,1236.17666314,99.7436573082,394.000493458,0.0,243.2593065,310.10971186,459.487967921,376.39058347,56.6466996096,26.4506848417
 09/26  09:00:00,1284.86518443,100.803353219,403.840914247,0.0,243.2593065,302.612436532,413.88527484,344.861670069,42.4850247072,26.5385800642
 09/26  10:00:00,1272.69249119,101.679223244,375.150877287,0.0,243.2593065,310.10971186,437.011479489,321.72484283,70.808374512,44.4782621466
 09/26  11:00:00,1254.71564206,102.125316459,360.043108925,0.0,243.2593065,310.10971186,425.518296173,319.067177233,70.808374512,35.6427444279
 09/26  12:00:00,1204.91268084,102.952486533,357.114691214,0.0,243.2593065,310.10971186,418.542894834,312.267277939,70.808374512,35.4672423832
 09/26  13:00:00,1236.74254359,103.692806951,349.796475256,0.0,243.2593065,302.612436532,399.819164162,307.520240245,56.6466996096,35.6522243071
 09/26  14:00:00,1236.04989271,104.382609552,348.566851348,0.0,243.2593065,302.612436532,393.396380666,306.420250816,42.4850247072,44.4911051435
 09/26  15:00:00,1234.77478947,105.043637333,352.069005052,0.0,243.2593065,302.612436532,397.196440421,305.046901648,56.6466996096,35.5028391636
 09/26  16:00:00,1243.80906962,105.685322126,352.592313413,0.0,243.2593065,310.10971186,408.709941619,297.228958199,84.9700494144,26.5109340056
 09/26  17:00:00,1251.04460497,106.326574093,360.766211926,0.0,243.2593065,310.10971186,395.912390083,293.44263701,84.9700494144,17.4997036594
 09/26  18:00:00,1005.78569791,95.0265530945,390.500145977,0.0,166.938926447,199.110933808,407.240601178,304.824854736,84.9700494144,17.4456970276
 09/26  19:00:00,1033.61362897,95.0265530945,415.742730475,0.0,166.938926447,191.61365848,400.472337591,326.381096795,56.6466996096,17.4445411858
 09/26  20:00:00,902.404022935,95.0265530945,417.833684552,0.0,100.150657288,124.558693486,444.248687406,370.15552706,56.6466996096,17.4464607359
 09/26  21:00:00,868.839098338,95.0265530945,423.595057972,0.0,100.150657288,124.558693486,429.903502813,378.707207853,42.4850247072,8.71127025303
 09/26  22:00:00,811.866376925,95.0265530945,435.061607134,0.0,46.0930336215,124.558693486,445.246377057,399.524816133,28.3233498048,17.3982111191
 09/26  23:00:00,809.511383946,95.0265530945,433.074016671,0.0,46.0930336215,124.558693486,440.898137958,409.339065497,14.1616749024,17.3973975586
 09/26  24:00:00,793.985746878,95.0265530945,430.740731629,0.0,46.0930336215,113.312780494,430.624142027,416.250431984,5.66466996096,8.709040082
 09/27  01:00:00,791.445979446,95.0265530945,428.899862369,0.0,46.0930336215,113.312780494,444.267528739,421.203690639,5.66466996096,17.3991681385
 09/27  02:00:00,787.696459562,95.0265530945,426.188042829,0.0,46.0930336215,113.312780494,442.682450945,428.307752984,5.66466996096,8.71002799974
 09/27  03:00:00,781.841744908,95.0265530945,421.149653103,0.0,46.0930336215,113.312780494,461.649753715,438.586955406,5.66466996096,17.3981283481
 09/27  04:00:00,865.478059135,95.0265530945,414.677520445,0.0,100.150657288,148.969399434,439.910685035,425.537878043,5.66466996096,8.7081370319
 09/27  05:00:00,862.252240084,95.4508198087,409.888215543,0.0,100.150657288,149.894399434,641.4180331,609.855201369,14.1616749024,17.4011568293
 09/27  06:00:00,1085.7661086,97.631102238,406.235634466,0.0,176.471037341,302.612436532,482.694472637,445.662254203,28.3233498048,8.70886862963
 09/27  07:00:00,1198.61887434,100.480183205,404.443327907,0.0,243.2593065,310.10971186,468.80865434,399.999336304,42.4850247072,26.3242933289
 09/27  08:00:00,1248.10764841,101.563912077,410.70940242,0.0,243.2593065,310.10971186,448.63201052,365.536644861,56.6466996096,26.4486660489
 09/27  09:00:00,1294.38684962,102.416657835,420.277102059,0.0,243.2593065,302.612436532,416.140242024,338.26720381,42.4850247072,35.3880135068
 09/27  10:00:00,1290.35099319,103.220379749,406.087871509,0.0,243.2593065,310.10971186,425.27764988,318.887060766,70.808374512,35.5822146011
 09/27  11:00:00,1266.44464856,104.22095501,378.054394945,0.0,243.2593065,310.10971186,410.112234528,303.6449165,70.808374512,35.658943516
 09/27  12:00:00,1207.0817025,105.099260827,358.124072258,0.0,243.2593065,310.10971186,399.827453776,293.537958137,70.808374512,35.4811211267
 09/27  13:00:00,1230.84299509,105.868699037,346.835969676,0.0,243.2593065,302.612436532,387.757119608,286.544561085,56.6466996096,44.5658589134
 09/27  14:00:00,1233.2439464,107.159040284,347.513611546,0.0,243.2593065,302.612436532,353.663872447,275.599919504,42.4850247072,35.578928236
 09/27  15:00:00,1232.27306803,108.456516977,342.377344968,0.0,243.2593065,302.612436532,358.097768788,265.933704021,56.6466996096,35.5173651579
 09/27  16:00:00,1237.73326025,110.441128706,335.127917981,0.0,243.2593065,310.10971186,364.063132027,252.585264903,84.9700494144,26.5078177096
 09/27  17:00:00,1242.09947111,111.048778056,333.85231935,0.0,243.2593065,310.10971186,369.84522024,258.632725284,84.9700494144,26.242445542
 09/27  18:00:00,998.288297509,95.0265530945,378.537783664,0.0,166.938926447,199.110933808,386.745941693,284.333243107,84.9700494144,17.4426491713
 09/27  19:00:00,1043.84317084,95.0265530945,427.338616042,0.0,166.938926447,191.61365848,384.34658955,318.965940762,56.6466996096,8.73394917848
 09/27  20:00:00,902.221462067,95.0265530945,421.968593029,0.0,100.150657288,124.558693486,447.364950493,373.271575279,56.6466996096,17.4466756044
 09/27  21:00:00,859.511367708,95.0265530945,417.097137303,0.0,100.150657288,124.558693486,441.38026815,381.490261649,42.4850247072,17.4049817939
 09/27  22:00:00,788.545133452,95.0265530945,413.466421481,0.0,46.0930336215,124.558693486,443.057451424,406.025190852,28.3233498048,8.70891076781
 09/27  23:00:00,791.749469645,95.0265530945,409.592204055,0.0,46.0930336215,124.558693486,442.935605813,411.375280768,14.1616749024,17.3986501426
 09/27  24:00:00,779.698797098,95.0265530945,406.523231612,0.0,46.0930336215,113.312780494,443.185856958,420.123280905,5.66466996096,17.3979060921
 09/28  01:00:00,776.080533881,95.0265530945,400.041375555,0.0,46.0930336215,113.312780494,443.846942212,429.472806289,5.66466996096,8.70946596165
 09/28  02:00:00,775.742573718,95.0265530945,397.384273101,0.0,46.0930336215,113.312780494,456.077546246,433.012968399,5.66466996096,17.3999078858
 09/28  03:00:00,773.760116842,95.0265530945,395.829552264,0.0,46.0930336215,113.312780494,454.432272518,440.057217138,5.66466996096,8.71038541936
 09/28  04:00:00,847.316592043,95.0265530945,371.276603564,0.0,100.150657288,148.969399434,450.948155394,427.884633639,5.66466996096,17.3988517946
 09/28  05:00:00,830.687078713,95.5457240458,350.662318282,0.0,100.150657288,149.894399434,630.504992335,607.634799839,14.1616749024,8.7085175932
 09/28  06:00:00,1055.85335645,98.2567326438,348.722116923,0.0,176.471037341,302.612436532,491.749355175,446.026097651,28.3233498048,17.3999077191
 09/28  07:00:00,1180.77879516,101.280880074,369.42162832,0.0,243.2593065,310.10971186,467.040901639,399.721244874,42.4850247072,24.8346320584
 09/28  08:00:00,1237.19119061,102.348577745,392.15637348,0.0,243.2593065,310.10971186,445.807771027,361.219444085,56.6466996096,27.9416273326
 09/28  09:00:00,1279.44849337,103.194858467,398.370343501,0.0,243.2593065,302.612436532,397.839023794,328.804922126,42.4850247072,26.5490769604
 09/28  10:00:00,1265.61825312,104.198972419,376.865814055,0.0,243.2593065,310.10971186,418.798521699,304.52631137,70.808374512,43.463835817
 09/28  11:00:00,1255.7760834,105.275610341,365.938542511,0.0,243.2593065,310.10971186,400.28638107,292.798476176,70.808374512,36.6795303819
 09/28  12:00:00,1197.02601945,106.517320517,345.704221352,0.0,243.2593065,310.10971186,385.738011778,279.460571751,70.808374512,35.4690655155
 09/28  13:00:00,1223.72810505,107.893942505,337.160437176,0.0,243.2593065,302.612436532,358.414316771,266.112606553,56.6466996096,35.6550106086
 09/28  14:00:00,1224.23405014,109.49442729,335.905340858,0.0,243.2593065,302.612436532,332.855300401,254.770499729,42.4850247072,35.5997759643
 09/28  15:00:00,1225.45531053,110.692845017,335.903035858,0.0,243.2593065,302.612436532,342.863822174,250.195389556,56.6466996096,36.0217330084
 09/28  16:00:00,1233.46495095,110.987738282,336.759203244,0.0,243.2593065,310.10971186,380.972541752,261.138528987,84.9700494144,34.8639633502
 09/28  17:00:00,1235.97532294,111.602384249,339.167645642,0.0,243.2593065,310.10971186,372.292714736,269.819184755,84.9700494144,17.503480567
 09/28  18:00:00,987.078049964,95.0265530945,370.139004434,0.0,166.938926447,199.110933808,388.961849432,286.545177235,84.9700494144,17.4466227822
 09/28  19:00:00,1032.03924941,95.0265530945,413.150295226,0.0,166.938926447,191.61365848,383.423514934,309.330738758,56.6466996096,17.4460765669
 09/28  20:00:00,917.109622245,95.0265530945,433.985999494,0.0,100.150657288,124.558693486,435.224266566,361.129949865,56.6466996096,17.4476170916
 09/28  21:00:00,871.855454117,95.0265530945,429.186728431,0.0,100.150657288,124.558693486,425.231873547,374.035056125,42.4850247072,8.71179271501
 09/28  22:00:00,798.06876367,95.0265530945,424.107301868,0.0,46.0930336215,124.558693486,443.412589573,397.689914672,28.3233498048,17.3993250956
 09/28  23:00:00,795.554161411,95.0265530945,420.726129612,0.0,46.0930336215,124.558693486,434.53568386,402.975393485,14.1616749024,17.398615472
 09/28  24:00:00,783.613706983,95.0265530945,421.019420333,0.0,46.0930336215,113.312780494,421.604925091,407.2305526,5.66466996096,8.70970253036
 09/29  01:00:00,783.891478995,95.0265530945,421.656282346,0.0,46.0930336215,113.312780494,435.773046713,412.711242888,5.66466996096,17.3971338641
 09/29  02:00:00,783.049722028,95.0265530945,421.376377122,0.0,46.0930336215,113.312780494,432.891493388,418.516027861,5.66466996096,8.71079556657
 09/29  03:00:00,778.340186538,95.0265530945,417.665122087,0.0,46.0930336215,113.312780494,449.204004032,426.139628534,5.66466996096,17.3997055369
 09/29  04:00:00,866.116589689,95.0265530945,412.68759849,0.0,100.150657288,148.969399434,426.578627905,412.205016914,5.66466996096,8.70894102975
 09/29  05:00:00,865.670572415,95.8785350989,410.761040268,0.0,100.150657288,149.894399434,597.380961142,565.819474768,14.1616749024,17.3998114716
 09/29  06:00:00,1099.67441684,98.7986148803,413.448242263,0.0,176.471037341,302.612436532,452.400075035,415.366936414,28.3233498048,8.70978881643
 09/29  07:00:00,1215.01868228,101.816886432,409.379341956,0.0,243.2593065,310.10971186,432.933591245,364.12004148,42.4850247072,26.3285250576
 09/29  08:00:00,1278.92500213,102.879527135,400.757889823,0.0,243.2593065,310.10971186,420.536344976,337.439479822,56.6466996096,26.4501655436
 09/29  09:00:00,1329.67623211,103.826408835,390.001883029,0.0,243.2593065,302.612436532,396.053125196,318.17285413,42.4850247072,35.395246359
 09/29  10:00:00,1326.88990647,105.207330965,370.11930764,0.0,243.2593065,310.10971186,405.890153074,299.490583061,70.808374512,35.5911955015
 09/29  11:00:00,1318.69844987,106.477227822,361.298656372,0.0,243.2593065,310.10971186,405.394269712,290.003422225,70.808374512,44.5824729749
 09/29  12:00:00,1276.74817127,107.65064937,354.713544063,0.0,243.2593065,310.10971186,380.468273096,283.051235851,70.808374512,26.6086627334
 09/29  13:00:00,1312.56019884,108.721092626,355.84411885,0.0,243.2593065,302.612436532,379.844808039,278.631996305,56.6466996096,44.5661121247
 09/29  14:00:00,1320.49244103,109.557482438,360.926359925,0.0,243.2593065,302.612436532,354.077660636,276.002360793,42.4850247072,35.590275135
 09/29  15:00:00,1327.77302521,109.449438378,375.576844466,0.0,243.2593065,302.612436532,380.829082912,288.653802141,56.6466996096,35.5285811621
 09/29  16:00:00,1326.9655841,110.380712764,374.05875405,0.0,243.2593065,310.10971186,404.110038472,283.799264941,84.9700494144,35.3407241161
 09/29  17:00:00,1331.50506094,110.690546642,383.115445784,0.0,243.2593065,310.10971186,390.195344924,287.720844426,84.9700494144,17.5044510835
 09/29  18:00:00,1084.93493652,95.0265530945,406.32497379,0.0,166.938926447,199.110933808,411.461333476,309.044363009,84.9700494144,17.4469210523
 09/29  19:00:00,1079.12299941,95.0265530945,401.838175318,0.0,166.938926447,191.61365848,400.848042767,326.756068931,56.6466996096,17.4452742263
 09/29  20:00:00,939.611161326,95.0265530945,398.90154079,0.0,100.150657288,124.558693486,445.103483445,371.01305338,56.6466996096,17.4437304554
 09/29  21:00:00,899.812352793,95.0265530945,397.272564742,0.0,100.150657288,124.558693486,433.255776511,382.058218926,42.4850247072,8.71253287827
 09/29  22:00:00,833.961414405,95.0265530945,395.69722943,0.0,46.0930336215,124.558693486,447.960686236,402.239910165,28.3233498048,17.3974262669
 09/29  23:00:00,832.757036809,95.0265530945,394.772846677,0.0,46.0930336215,124.558693486,433.533777082,410.661272469,14.1616749024,8.71082971115
 09/29  24:00:00,816.119365647,95.0265530945,393.608797951,0.0,46.0930336215,113.312780494,440.665224121,417.599302909,5.66466996096,17.4012512513
 09/30  01:00:00,813.220402558,95.0265530945,392.151347192,0.0,46.0930336215,113.312780494,438.885906071,424.512153975,5.66466996096,8.70908213513
 09/30  02:00:00,814.888073512,95.0265530945,390.929125384,0.0,46.0930336215,113.312780494,451.617081997,428.553167559,5.66466996096,17.3992444772
 09/30  03:00:00,817.079982744,95.0265530945,389.575943923,0.0,46.0930336215,113.312780494,450.165875894,434.661639958,5.66466996096,9.83956597444
 09/30  04:00:00,819.59654959,95.0265530945,385.960272445,0.0,55.6251445156,113.312780494,454.295208748,432.360082734,5.66466996096,16.2704560529
 09/30  05:00:00,820.278134304,95.0265530945,382.249710669,0.0,55.6251445156,113.312780494,467.156411913,435.594220097,14.1616749024,17.4005169134
 09/30  06:00:00,881.266983563,95.0265530945,375.981474594,0.0,65.1572554096,176.889270242,418.279270571,381.245201856,28.3233498048,8.71071891064
 09/30  07:00:00,976.068014865,95.3683868859,373.150974606,0.0,109.682768182,220.96816451,637.537585277,577.650723009,42.4850247072,17.4018375615
 09/30  08:00:00,980.548995438,95.3625517738,374.687967601,0.0,109.682768182,220.96816451,562.830565257,488.697608638,56.6466996096,17.4862570101
 09/30  09:00:00,1087.19672021,96.3193362757,377.660488767,0.0,131.945524568,266.955817592,527.083871292,458.263515813,42.4850247072,26.3353307725
 09/30  10:00:00,1103.69760709,96.5689270529,382.580883682,0.0,131.945524568,274.45309292,536.322713269,439.063362401,70.808374512,26.4509763563
 09/30  11:00:00,1108.38863723,96.8534156991,388.057525157,0.0,131.945524568,274.45309292,510.556792966,413.299053382,70.808374512,26.4493650716
 09/30  12:00:00,1086.00203112,97.1145160077,396.214283279,0.0,131.945524568,274.45309292,483.328704206,386.078629671,70.808374512,26.4417000233
 09/30  13:00:00,1093.39115839,97.3050059816,399.639945707,0.0,131.945524568,266.955817592,454.324005156,371.23239749,56.6466996096,26.4449080561
 09/30  14:00:00,1098.00802882,97.4494023525,394.103751837,0.0,131.945524568,266.955817592,427.487467737,358.561101218,42.4850247072,26.4413418119
 09/30  15:00:00,1022.04751011,95.0265530945,398.607631158,0.0,109.682768182,212.545889182,388.490475194,296.594721641,56.6466996096,35.2490539433
 09/30  16:00:00,1005.12378702,95.0265530945,407.882994778,0.0,109.682768182,220.04316451,420.106959506,308.693934676,84.9700494144,26.4429754153
 09/30  17:00:00,940.763990117,95.0265530945,410.140338776,0.0,109.682768182,220.04316451,413.874559935,311.352027276,84.9700494144,17.5524832447
 09/30  18:00:00,908.649688585,95.0265530945,410.130137346,0.0,100.150657288,199.110933808,460.520548375,358.149603959,84.9700494144,17.4008950019
 09/30  19:00:00,906.569338886,95.0265530945,397.993242475,0.0,100.150657288,191.61365848,445.584409067,380.228182545,56.6466996096,8.70952691239
 09/30  20:00:00,789.956988134,95.0265530945,377.210811914,0.0,55.6251445156,124.558693486,502.692264565,428.645425941,56.6466996096,17.4001390137
 09/30  21:00:00,782.190964314,95.0265530945,360.468199304,0.0,55.6251445156,124.558693486,498.020557228,438.136113563,42.4850247072,17.3994189573
 09/30  22:00:00,761.691538228,95.0265530945,354.685887931,0.0,46.0930336215,124.558693486,492.870633277,455.837140288,28.3233498048,8.710143185
 09/30  23:00:00,766.559156936,95.0265530945,362.314916068,0.0,46.0930336215,124.558693486,492.498420089,460.938831992,14.1616749024,17.3979131946
 09/30  24:00:00,764.111214459,95.0265530945,370.968358574,0.0,46.0930336215,113.312780494,478.373023373,463.997246026,5.66466996096,8.71110738629
 10/01  01:00:00,773.357316132,95.0265530945,378.662714475,0.0,34.9616554283,113.312780494,492.357155088,469.291871673,5.66466996096,17.4006134542
 10/01  02:00:00,768.576066298,95.0265530945,379.959456117,0.0,34.9616554283,113.312780494,487.742632777,473.368469637,5.66466996096,8.70949317871
 10/01  03:00:00,761.149510113,95.0265530945,384.332675746,0.0,34.9616554283,113.312780494,500.665976112,477.601304652,5.66466996096,17.4000014993
