Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  04:00:00,762.820625241,95.0265530945,388.899607985,0.0,44.4937663224,113.312780494,494.370823582,471.306675189,5.66466996096,17.3994784322
 10/01  05:00:00,767.106918707,95.0265530945,391.697162602,0.0,44.4937663224,113.312780494,497.837764459,474.965904632,14.1616749024,8.7101849244
 10/01  06:00:00,842.668197385,95.0265530945,389.275655168,0.0,54.0258772165,176.889270242,463.696457869,417.97171646,28.3233498048,17.4013916045
 10/01  07:00:00,833.856702651,95.0265530945,393.015497568,0.0,54.0258772165,184.38654557,453.162241551,401.966029152,42.4850247072,8.7111876921
 10/01  08:00:00,920.616072226,95.0265530945,404.538069325,0.0,65.1572554096,220.04316451,445.474705337,371.354172313,56.6466996096,17.4738334143
 10/01  09:00:00,915.158377669,95.0265530945,407.029129519,0.0,65.1572554096,212.545889182,411.791874537,342.995478819,42.4850247072,26.3113710105
 10/01  10:00:00,913.07370645,95.0265530945,393.906221249,0.0,65.1572554096,220.04316451,417.991594624,320.758666478,70.808374512,26.4245536339
 10/01  11:00:00,904.079271908,95.0265530945,381.37226589,0.0,65.1572554096,220.04316451,407.487787896,310.253409559,70.808374512,26.426003825
 10/01  12:00:00,899.709473553,95.0265530945,377.793960365,0.0,65.1572554096,220.04316451,405.505274867,308.274927349,70.808374512,26.4219730059
 10/01  13:00:00,890.527409136,95.0265530945,372.039667975,0.0,65.1572554096,212.545889182,383.604801414,300.534815361,56.6466996096,26.4232864429
 10/01  14:00:00,899.502013596,95.0265530945,370.793807638,0.0,65.1572554096,212.545889182,362.646152725,293.73644953,42.4850247072,26.4246784876
 10/01  15:00:00,902.218005241,95.0265530945,371.499353843,0.0,65.1572554096,212.545889182,368.667695222,285.594923924,56.6466996096,26.4260716879
 10/01  16:00:00,877.1052727,95.0265530945,371.017171626,0.0,65.1572554096,220.04316451,395.663959628,284.271927054,84.9700494144,26.4219831595
 10/01  17:00:00,828.990454434,95.0265530945,382.847604606,0.0,54.0258772165,184.38654557,407.946225742,296.664622554,84.9700494144,26.3115537736
 10/01  18:00:00,832.736337378,95.0265530945,417.117314606,0.0,44.4937663224,163.454314868,447.863333923,354.183239928,84.9700494144,8.71004458089
 10/01  19:00:00,829.097693532,95.0265530945,414.990556703,0.0,44.4937663224,155.95703954,443.836147929,369.788388165,56.6466996096,17.401060154
 10/01  20:00:00,791.907696387,95.0265530945,410.292113655,0.0,44.4937663224,124.558693486,478.774480825,404.727276401,56.6466996096,17.4005048141
 10/01  21:00:00,794.657526119,95.0265530945,413.610358709,0.0,44.4937663224,124.558693486,463.859111863,412.663364063,42.4850247072,8.71072309243
 10/01  22:00:00,793.577219065,95.0265530945,417.611014159,0.0,34.9616554283,124.558693486,477.327447432,431.604414382,28.3233498048,17.3996832451
 10/01  23:00:00,804.63645369,95.0265530945,419.483633491,0.0,34.9616554283,124.558693486,462.828916906,439.958251696,14.1616749024,8.70899030826
 10/01  24:00:00,797.703593623,95.0265530945,416.151066762,0.0,34.9616554283,113.312780494,468.86003546,445.792917964,5.66466996096,17.4024475346
 10/02  01:00:00,810.303804533,95.0265530945,414.125925524,0.0,46.0930336215,113.312780494,462.587029833,448.212344777,5.66466996096,8.71001509518
 10/02  02:00:00,809.574620969,95.0265530945,413.444086661,0.0,46.0930336215,113.312780494,474.283442549,451.217513468,5.66466996096,17.4012591206
 10/02  03:00:00,806.749738146,95.0265530945,412.955733675,0.0,46.0930336215,113.312780494,479.115629701,456.050129021,5.66466996096,17.4008307183
 10/02  04:00:00,894.587809728,95.0265530945,411.736223624,0.0,100.150657288,148.969399434,447.630835318,433.255245947,5.66466996096,8.71091941056
 10/02  05:00:00,894.241110474,95.0265530945,409.468304729,0.0,100.150657288,149.894399434,876.666315063,845.101904853,14.1616749024,17.402735308
 10/02  06:00:00,1111.81904849,95.307062971,405.547251693,0.0,176.471037341,302.612436532,558.77038675,521.737804457,28.3233498048,8.70923248827
 10/02  07:00:00,1221.32511887,95.6324623293,402.543589633,0.0,243.2593065,310.10971186,524.420732482,455.607505144,42.4850247072,26.3282026311
 10/02  08:00:00,1272.41004636,96.0063882672,405.02375617,0.0,243.2593065,310.10971186,498.114426182,415.012908435,56.6466996096,26.4548181371
 10/02  09:00:00,1310.96945508,96.6006385118,403.193566131,0.0,243.2593065,302.612436532,461.156646603,383.272874481,42.4850247072,35.3987474148
 10/02  10:00:00,1315.20377216,97.2679671898,388.410578451,0.0,243.2593065,310.10971186,461.72103919,355.316334352,70.808374512,35.5963303259
 10/02  11:00:00,1317.07566577,97.9174039456,374.884654072,0.0,243.2593065,310.10971186,453.064041367,340.506128993,70.808374512,41.749537862
 10/02  12:00:00,1274.12276993,98.9515521249,361.218521438,0.0,243.2593065,310.10971186,425.880983971,325.620641958,70.808374512,29.451967501
 10/02  13:00:00,1304.26769667,99.8686251537,348.956649301,0.0,243.2593065,302.612436532,413.504686747,312.281081794,56.6466996096,44.5769053433
 10/02  14:00:00,1298.96944071,100.663354774,341.6366742,0.0,243.2593065,302.612436532,372.791838821,294.708075867,42.4850247072,35.5987382467
 10/02  15:00:00,1304.71588889,101.449831051,339.461614861,0.0,243.2593065,302.612436532,366.739225649,274.555056226,56.6466996096,35.5374698133
 10/02  16:00:00,1319.00540925,102.381574449,340.469124146,0.0,243.2593065,310.10971186,388.297901639,267.978969319,84.9700494144,35.3488829056
 10/02  17:00:00,1324.98277024,102.926420475,343.389597289,0.0,243.2593065,310.10971186,374.018015068,271.540262515,84.9700494144,17.507703139
 10/02  18:00:00,1083.39913167,95.0265530945,370.603089676,0.0,166.938926447,199.110933808,386.965359525,284.545435958,84.9700494144,17.4498741524
 10/02  19:00:00,1068.00537421,95.0265530945,403.012868767,0.0,166.938926447,191.61365848,406.643885682,332.548849828,56.6466996096,17.4483362441
 10/02  20:00:00,909.851774925,95.0265530945,373.37148496,0.0,100.150657288,124.558693486,470.978870346,396.88523527,56.6466996096,17.4469354658
 10/02  21:00:00,849.994360632,95.0265530945,340.893544696,0.0,100.150657288,124.558693486,460.479384359,409.280200581,42.4850247072,8.71415907087
 10/02  22:00:00,762.174377426,95.0265530945,319.607673487,0.0,46.0930336215,124.558693486,477.089047478,431.364453038,28.3233498048,17.4012446347
 10/02  23:00:00,776.577514178,95.0265530945,327.934009992,0.0,46.0930336215,124.558693486,460.222322811,437.350893597,14.1616749024,8.70975431181
 10/02  24:00:00,742.988502378,95.0265530945,309.159496308,0.0,46.0930336215,113.312780494,467.244141635,444.178812309,5.66466996096,17.4006593647
 10/03  01:00:00,706.379487566,95.0265530945,279.552341049,0.0,46.0930336215,113.312780494,482.255807812,459.190756173,5.66466996096,17.4003816782
 10/03  02:00:00,704.177672286,95.0265530945,277.994183155,0.0,46.0930336215,113.312780494,481.441518358,467.066097279,5.66466996096,8.71075111866
 10/03  03:00:00,697.853993951,95.0265530945,268.495418899,0.0,46.0930336215,113.312780494,506.683056596,483.617411068,5.66466996096,17.4009755674
 10/03  04:00:00,778.055514628,95.0265530945,254.485410798,0.0,100.150657288,148.969399434,496.100164074,481.723618519,5.66466996096,8.71187559415
 10/03  05:00:00,773.155046725,95.2236397175,250.241198964,0.0,100.150657288,149.894399434,767.861539014,736.296010004,14.1616749024,17.4038541078
 10/03  06:00:00,986.788584085,96.2050646098,237.232592072,0.0,176.471037341,302.612436532,554.471961671,517.438462077,28.3233498048,8.71014978909
 10/03  07:00:00,1124.91618782,97.5372603241,266.572751963,0.0,243.2593065,310.10971186,519.583129623,450.766209193,42.4850247072,26.3318957233
 10/03  08:00:00,1241.42280406,98.5105379497,343.541950917,0.0,243.2593065,310.10971186,492.190186463,409.084647172,56.6466996096,26.458839682
 10/03  09:00:00,1292.41728728,99.3631577807,372.485542982,0.0,243.2593065,302.612436532,451.93080812,374.041312593,42.4850247072,35.4044708192
 10/03  10:00:00,1318.33517924,100.249214932,389.309965124,0.0,243.2593065,310.10971186,446.909816735,340.498163386,70.808374512,35.6032788372
 10/03  11:00:00,1319.23672474,101.054102351,379.67198675,0.0,243.2593065,310.10971186,437.776415639,322.376648545,70.808374512,44.5913925813
 10/03  12:00:00,1264.63304101,102.116317204,358.746267186,0.0,243.2593065,310.10971186,413.491423158,307.209374124,70.808374512,35.4736745224
 10/03  13:00:00,1290.37076858,103.087617203,349.691567723,0.0,243.2593065,302.612436532,387.588786964,295.280397017,56.6466996096,35.6616903374
 10/03  14:00:00,1290.20583327,104.020844119,349.761328267,0.0,243.2593065,302.612436532,360.761525446,282.668951763,42.4850247072,35.6075489767
 10/03  15:00:00,1288.94437166,104.901380533,346.732138117,0.0,243.2593065,302.612436532,360.222270456,268.029634833,56.6466996096,35.5459360144
 10/03  16:00:00,1303.49744236,105.617091891,346.89245281,0.0,243.2593065,310.10971186,385.621189825,265.295361853,84.9700494144,35.3557785569
 10/03  17:00:00,1301.38411646,105.925203458,355.644187524,0.0,243.2593065,310.10971186,377.253167111,274.775736945,84.9700494144,17.5073807523
 10/03  18:00:00,1070.48170158,95.0265530945,406.057905746,0.0,166.938926447,199.110933808,408.038856528,305.619502038,84.9700494144,17.4493050755
 10/03  19:00:00,1059.14052005,95.0265530945,404.019212026,0.0,166.938926447,191.61365848,415.195850004,341.100613859,56.6466996096,17.4485365356
 10/03  20:00:00,905.454894179,95.0265530945,380.158699037,0.0,100.150657288,124.558693486,469.169464115,395.072344438,56.6466996096,17.4504200668
 10/03  21:00:00,843.267843886,95.0265530945,347.942429179,0.0,100.150657288,124.558693486,458.416447694,407.218363448,42.4850247072,8.71305953934
 10/03  22:00:00,763.049606127,95.0265530945,324.560298866,0.0,46.0930336215,124.558693486,474.97644443,429.251066079,28.3233498048,17.4020285457
 10/03  23:00:00,740.49699772,95.0265530945,300.909169755,0.0,46.0930336215,124.558693486,469.644690517,438.08141531,14.1616749024,17.4016003038
 10/03  24:00:00,716.400868544,95.0265530945,291.809599565,0.0,46.0930336215,113.312780494,458.112465202,443.736463969,5.66466996096,8.71133127224
 10/04  01:00:00,702.599731789,95.0265530945,278.679496895,0.0,46.0930336215,113.312780494,479.376188318,456.310260566,5.66466996096,17.4012577914
 10/04  02:00:00,684.316612752,95.0265530945,258.326720591,0.0,46.0930336215,113.312780494,498.045851462,483.671281543,5.66466996096,8.70989995734
 10/04  03:00:00,670.349739671,95.0265530945,243.25060609,0.0,46.0930336215,113.312780494,529.255568815,506.189982043,5.66466996096,17.4009168113
 10/04  04:00:00,749.155806216,95.0265530945,232.890421799,0.0,100.150657288,148.969399434,516.245886151,501.870233192,5.66466996096,8.71098299823
 10/04  05:00:00,753.889902731,95.4748627709,234.575369967,0.0,100.150657288,149.894399434,745.014979738,713.449920609,14.1616749024,17.4033842265
 10/04  06:00:00,987.993890583,97.2573015107,237.94166462,0.0,176.471037341,302.612436532,549.571174192,503.845036648,28.3233498048,17.4027877394
 10/04  07:00:00,1101.50080712,99.160960872,244.351019231,0.0,243.2593065,310.10971186,502.432153935,442.386965427,42.4850247072,17.5601638012
 10/04  08:00:00,1192.25294582,100.014222323,298.748454907,0.0,243.2593065,310.10971186,499.502103117,407.584338452,56.6466996096,35.2710650552
 10/04  09:00:00,1286.29023653,100.803465702,362.42285365,0.0,243.2593065,302.612436532,445.454929082,376.404541995,42.4850247072,26.5653623791
 10/04  10:00:00,1307.17907662,101.519728688,381.611586342,0.0,243.2593065,310.10971186,452.077114846,345.653533526,70.808374512,35.6152068077
 10/04  11:00:00,1315.70751183,102.248753171,394.312455025,0.0,243.2593065,310.10971186,442.397561727,327.002186485,70.808374512,44.5870007298
 10/04  12:00:00,1258.8589148,103.12146848,369.168578859,0.0,243.2593065,310.10971186,415.896244924,309.602834465,70.808374512,35.4850359466
 10/04  13:00:00,1285.51959426,103.979566193,347.73024208,0.0,243.2593065,302.612436532,386.717914407,294.395605726,56.6466996096,35.6756090709
 10/04  14:00:00,1277.70648133,104.522560923,345.495706233,0.0,243.2593065,302.612436532,372.910112398,285.911700285,42.4850247072,44.5133874053
 10/04  15:00:00,1266.85534317,104.7954895,345.706138427,0.0,243.2593065,302.612436532,379.364308146,287.190201718,56.6466996096,35.5274068181
 10/04  16:00:00,1273.93233377,105.31118841,349.049787597,0.0,243.2593065,310.10971186,396.626431952,285.129870313,84.9700494144,26.5265122253
 10/04  17:00:00,1278.54962285,105.554146084,367.025785853,0.0,243.2593065,310.10971186,400.494659377,298.016098675,84.9700494144,17.5085112883
 10/04  18:00:00,1029.22079906,95.0265530945,394.647071456,0.0,166.938926447,199.110933808,415.424820345,313.002373143,84.9700494144,17.452397787
 10/04  19:00:00,1040.97694166,95.0265530945,413.507284403,0.0,166.938926447,191.61365848,400.760896515,326.663551806,56.6466996096,17.450645099
 10/04  20:00:00,894.460521956,95.0265530945,409.245371561,0.0,100.150657288,124.558693486,440.126585493,366.030381642,56.6466996096,17.4495042417
 10/04  21:00:00,851.142304932,95.0265530945,405.778057854,0.0,100.150657288,124.558693486,432.268709147,372.376194914,42.4850247072,17.4074895258
 10/04  22:00:00,793.080529109,95.0265530945,415.891364876,0.0,46.0930336215,124.558693486,430.163282665,393.129642922,28.3233498048,8.71028993812
 10/04  23:00:00,804.821303872,95.0265530945,427.583451377,0.0,46.0930336215,124.558693486,433.838943917,402.275572805,14.1616749024,17.4016962091
 10/04  24:00:00,790.718587458,95.0265530945,426.81366721,0.0,46.0930336215,113.312780494,433.763267511,410.697246677,5.66466996096,17.4013508733
 10/05  01:00:00,787.309540394,95.0265530945,424.113022341,0.0,46.0930336215,113.312780494,432.484448065,418.108398878,5.66466996096,8.71137922552
 10/05  02:00:00,783.364182503,95.0265530945,421.342794738,0.0,46.0930336215,113.312780494,449.107386745,426.041423273,5.66466996096,17.4012935116
 10/05  03:00:00,776.044124318,95.0265530945,415.034376316,0.0,46.0930336215,113.312780494,451.565126067,437.191232541,5.66466996096,8.7092235649
 10/05  04:00:00,860.463391273,95.0265530945,409.627997771,0.0,100.150657288,148.969399434,444.362649294,421.294329769,5.66466996096,17.4036495631
 10/05  05:00:00,861.492219164,95.5872878934,408.860165863,0.0,100.150657288,149.894399434,631.161326544,608.288646419,14.1616749024,8.71100522309
 10/05  06:00:00,1093.18162323,98.2656206124,406.76058011,0.0,176.471037341,302.612436532,487.249791241,441.52311819,28.3233498048,17.4033232459
 10/05  07:00:00,1199.16146986,100.153188743,402.667038633,0.0,243.2593065,310.10971186,468.414333627,399.597684316,42.4850247072,26.3316246041
 10/05  08:00:00,1243.71533124,100.970386384,406.650549264,0.0,243.2593065,310.10971186,448.868110277,365.761084666,56.6466996096,26.460326001
 10/05  09:00:00,1282.43824457,101.556286836,408.230683377,0.0,243.2593065,302.612436532,417.429040069,339.542911624,42.4850247072,35.4011037385
 10/05  10:00:00,1274.53053354,102.379713693,390.213853714,0.0,243.2593065,310.10971186,423.493436178,317.085359381,70.808374512,35.5997022847
 10/05  11:00:00,1262.11492425,103.113948827,374.672345166,0.0,243.2593065,310.10971186,413.344093919,306.855992034,70.808374512,35.6797273724
 10/05  12:00:00,1203.40149538,104.026366644,355.37078991,0.0,243.2593065,310.10971186,400.653861549,294.344083708,70.808374512,35.5014033286
 10/05  13:00:00,1227.6295793,105.529992507,343.742395011,0.0,243.2593065,302.612436532,378.228039452,276.986591584,56.6466996096,44.5947482589
 10/05  14:00:00,1227.40797192,106.60701949,342.264381153,0.0,243.2593065,302.612436532,342.449286578,264.358562573,42.4850247072,35.6056992978
 10/05  15:00:00,1226.38061397,107.880779365,339.857070615,0.0,243.2593065,302.612436532,341.46115526,249.269462065,56.6466996096,35.5449935855
 10/05  16:00:00,1232.94840983,109.249872142,338.347138067,0.0,243.2593065,310.10971186,365.572792998,245.246848121,84.9700494144,35.3558954627
 10/05  17:00:00,1245.78248832,109.616715751,351.796276626,0.0,243.2593065,310.10971186,360.399341934,257.919075931,84.9700494144,17.5102165887
 10/05  18:00:00,1020.70970535,95.0265530945,402.210118429,0.0,166.938926447,199.110933808,392.553510911,290.13130632,84.9700494144,17.4521551767
 10/05  19:00:00,1048.37690247,95.0265530945,431.996012491,0.0,166.938926447,191.61365848,394.592270253,320.494797488,56.6466996096,17.4507731552
 10/05  20:00:00,905.882290225,95.0265530945,425.057195028,0.0,100.150657288,124.558693486,445.065572652,370.969340161,56.6466996096,17.4495328818
 10/05  21:00:00,860.640934442,95.0265530945,419.881687267,0.0,100.150657288,124.558693486,432.356432655,381.157253521,42.4850247072,8.71415442696
 10/05  22:00:00,788.720893765,95.0265530945,416.364248852,0.0,46.0930336215,124.558693486,449.367308916,403.640131307,28.3233498048,17.403827804
 10/05  23:00:00,785.16395236,95.0265530945,412.1066097,0.0,46.0930336215,124.558693486,437.322628653,414.449884217,14.1616749024,8.71106953335
 10/05  24:00:00,770.628521271,95.0265530945,410.01801473,0.0,46.0930336215,113.312780494,441.092092015,418.02394948,5.66466996096,17.4034725742
 10/06  01:00:00,771.943846725,95.0265530945,411.235583835,0.0,46.0930336215,113.312780494,443.152802965,420.084718375,5.66466996096,17.4034146298
 10/06  02:00:00,771.49417918,95.0265530945,410.453311252,0.0,46.0930336215,113.312780494,443.444177495,429.067122408,5.66466996096,8.71238512646
 10/06  03:00:00,768.612530373,95.0265530945,406.598916655,0.0,46.0930336215,113.312780494,459.005001841,435.937128399,5.66466996096,17.4032034811
 10/06  04:00:00,860.206195179,95.0265530945,402.950118016,0.0,100.150657288,148.969399434,437.845946049,423.47045265,5.66466996096,8.71082343782
 10/06  05:00:00,856.790326856,95.6733851803,394.105401589,0.0,100.150657288,149.894399434,637.945635393,606.380427267,14.1616749024,17.4035332231
 10/06  06:00:00,1074.78477847,98.5156099445,379.384932802,0.0,176.471037341,302.612436532,486.842955254,441.116966878,28.3233498048,17.4026385713
 10/06  07:00:00,1190.3862272,100.504364625,389.022174507,0.0,243.2593065,310.10971186,455.998378737,395.952410492,42.4850247072,17.5609435377
 10/06  08:00:00,1237.80573109,101.420133197,400.294472744,0.0,243.2593065,310.10971186,439.517699039,356.408956138,56.6466996096,26.4620432909
 10/06  09:00:00,1282.06710322,102.208620941,407.374723677,0.0,243.2593065,302.612436532,400.611482898,322.70734263,42.4850247072,35.4191155614
 10/06  10:00:00,1266.84350703,103.285228815,381.104220201,0.0,243.2593065,310.10971186,405.41546496,298.986736018,70.808374512,35.6203544299
 10/06  11:00:00,1250.88815483,104.444448382,361.25935249,0.0,243.2593065,310.10971186,402.294600848,286.891439098,70.808374512,44.5947872383
 10/06  12:00:00,1197.30637812,105.824607355,346.824634215,0.0,243.2593065,310.10971186,381.236652275,274.937565882,70.808374512,35.4907118811
 10/06  13:00:00,1225.80168012,107.012860328,340.167611487,0.0,243.2593065,302.612436532,356.117700183,263.788053568,56.6466996096,35.6829470049
 10/06  14:00:00,1226.2043782,108.338837028,337.121475482,0.0,243.2593065,302.612436532,339.527607385,252.528158585,42.4850247072,44.5144240923
 10/06  15:00:00,1226.42135867,110.410645515,333.868769847,0.0,243.2593065,302.612436532,328.233639076,236.051909011,56.6466996096,35.5350304553
 10/06  16:00:00,1229.8514359,111.841109706,332.069633935,0.0,243.2593065,310.10971186,342.176398337,230.680274797,84.9700494144,26.5260741251
 10/06  17:00:00,1242.1796825,111.783766683,345.751238846,0.0,243.2593065,310.10971186,361.367085658,250.142365639,84.9700494144,26.2546706047
 10/06  18:00:00,1028.80640344,95.0265530945,410.859720701,0.0,166.938926447,199.110933808,379.750183638,286.046252125,84.9700494144,8.73388209813
 10/06  19:00:00,1045.84300292,95.0265530945,430.562166863,0.0,166.938926447,191.61365848,389.152413812,315.052194096,56.6466996096,17.4535201057
 10/06  20:00:00,901.705811431,95.0265530945,422.234303724,0.0,100.150657288,124.558693486,441.20525736,367.106198644,56.6466996096,17.4523591071
 10/06  21:00:00,854.702560761,95.0265530945,414.585618993,0.0,100.150657288,124.558693486,440.874285536,380.981763328,42.4850247072,17.4074975009
 10/06  22:00:00,786.971227088,95.0265530945,407.992122127,0.0,46.0930336215,124.558693486,450.567110172,404.841711065,28.3233498048,17.4020493023
 10/06  23:00:00,785.589067754,95.0265530945,402.232561014,0.0,46.0930336215,124.558693486,438.615114654,415.741839743,14.1616749024,8.71160000789
 10/06  24:00:00,773.380770291,95.0265530945,395.298511557,0.0,46.0930336215,113.312780494,447.068669569,424.000785343,5.66466996096,17.403214266
 10/07  01:00:00,759.080361142,95.0265530945,372.540691227,0.0,46.0930336215,113.312780494,445.732889929,431.356293867,5.66466996096,8.71192610066
 10/07  02:00:00,742.591922134,95.0265530945,354.430862691,0.0,46.0930336215,113.312780494,460.274205979,437.204919218,5.66466996096,17.4046168008
 10/07  03:00:00,739.953722147,95.0265530945,355.265402334,0.0,46.0930336215,113.312780494,456.414909206,442.038700749,5.66466996096,8.71153849623
 10/07  04:00:00,742.618789111,95.0265530945,345.355067988,0.0,55.6251445156,113.312780494,460.470550254,437.40147502,5.66466996096,17.4044052731
 10/07  05:00:00,744.711975495,95.0265530945,349.903722324,0.0,55.6251445156,113.312780494,471.596168985,440.030261813,14.1616749024,17.4042322696
 10/07  06:00:00,819.990961456,95.0265530945,358.320714783,0.0,65.1572554096,176.889270242,416.581250737,379.545139786,28.3233498048,8.71276114665
 10/07  07:00:00,939.339538406,95.3594474815,377.918588287,0.0,109.682768182,220.96816451,634.236643978,574.345783865,42.4850247072,17.4058354059
 10/07  08:00:00,955.106401895,95.3654169935,394.137129411,0.0,109.682768182,220.96816451,543.341583212,469.202317867,56.6466996096,17.4925657351
 10/07  09:00:00,1079.85919774,96.807756502,409.003956912,0.0,131.945524568,266.955817592,482.821734982,413.992132811,42.4850247072,26.3445774643
 10/07  10:00:00,1088.41473294,97.2081867826,406.937014456,0.0,131.945524568,274.45309292,475.86199167,378.593092283,70.808374512,26.4605248747
 10/07  11:00:00,1066.71366972,97.6257249315,381.582982552,0.0,131.945524568,274.45309292,449.922935659,352.654684095,70.808374512,26.4598770515
 10/07  12:00:00,1019.80499369,97.9458968683,364.924786058,0.0,131.945524568,274.45309292,431.172395348,333.911242086,70.808374512,26.4527787501
 10/07  13:00:00,1003.55894265,98.1120112181,354.91822246,0.0,131.945524568,266.955817592,414.847136048,322.933839482,56.6466996096,35.2665969565
 10/07  14:00:00,1001.8225538,98.0449796755,352.980823757,0.0,131.945524568,266.955817592,381.452115138,312.511254489,42.4850247072,26.4558359411
 10/07  15:00:00,928.827269286,95.0265530945,360.143362199,0.0,109.682768182,212.545889182,329.017986931,245.911129511,56.6466996096,26.4601578105
 10/07  16:00:00,936.915482408,95.0265530945,360.993845232,0.0,109.682768182,220.04316451,369.460787859,258.037422709,84.9700494144,26.4533157352
 10/07  17:00:00,898.639555263,95.0265530945,365.292611455,0.0,109.682768182,220.04316451,381.195789768,269.896417886,84.9700494144,26.3293224674
 10/07  18:00:00,887.073733108,95.0265530945,381.990287449,0.0,100.150657288,199.110933808,408.830622259,315.149471008,84.9700494144,8.71110183717
 10/07  19:00:00,901.178854425,95.0265530945,399.933892043,0.0,100.150657288,191.61365848,402.445893403,328.395740988,56.6466996096,17.4034528056
 10/07  20:00:00,817.213685803,95.0265530945,429.912014511,0.0,55.6251445156,124.558693486,453.06386963,379.013882068,56.6466996096,17.4032879524
 10/07  21:00:00,818.783047749,95.0265530945,433.345643026,0.0,55.6251445156,124.558693486,443.749657197,392.552375504,42.4850247072,8.71225698598
 10/07  22:00:00,802.812135095,95.0265530945,428.453137607,0.0,46.0930336215,124.558693486,459.841786603,414.115429381,28.3233498048,17.4030074169
 10/07  23:00:00,797.02321392,95.0265530945,422.398881941,0.0,46.0930336215,124.558693486,445.133242788,422.2608071,14.1616749024,8.71076078552
 10/07  24:00:00,778.003390442,95.0265530945,417.035120999,0.0,46.0930336215,113.312780494,453.428363074,430.360804371,5.66466996096,17.4028887421
 10/08  01:00:00,763.563497576,95.0265530945,412.028039322,0.0,34.9616554283,113.312780494,462.357460526,439.289857684,5.66466996096,17.4029328803
 10/08  02:00:00,761.349416632,95.0265530945,406.983953346,0.0,34.9616554283,113.312780494,463.017694847,448.640860941,5.66466996096,8.71216394476
 10/08  03:00:00,758.647212322,95.0265530945,401.99434997,0.0,34.9616554283,113.312780494,479.561183995,456.493579905,5.66466996096,17.4029341283
 10/08  04:00:00,763.748322287,95.0265530945,399.599348425,0.0,44.4937663224,113.312780494,462.327924752,447.952487443,5.66466996096,8.71076734838
 10/08  05:00:00,765.692997454,95.0265530945,398.333356595,0.0,44.4937663224,113.312780494,483.253624455,451.68916066,14.1616749024,17.4027888934
 10/08  06:00:00,827.417124242,95.0265530945,384.231442986,0.0,54.0258772165,176.889270242,435.251476668,393.673881632,28.3233498048,13.254245232
 10/08  07:00:00,814.672035384,95.0265530945,381.267222507,0.0,54.0258772165,184.38654557,440.144291512,384.79935325,42.4850247072,12.8599135545
 10/08  08:00:00,904.827645441,95.0265530945,399.471344256,0.0,65.1572554096,220.04316451,420.819566194,346.695842377,56.6466996096,17.477024208
 10/08  09:00:00,909.423569098,95.0265530945,408.458154335,0.0,65.1572554096,212.545889182,383.340854311,314.537015444,42.4850247072,26.3188141604
 10/08  10:00:00,896.389131054,95.0265530945,385.612645483,0.0,65.1572554096,220.04316451,393.158747433,295.915446014,70.808374512,26.4349269078
 10/08  11:00:00,884.544712563,95.0265530945,371.17095779,0.0,65.1572554096,220.04316451,380.86874174,283.622863205,70.808374512,26.437504023
 10/08  12:00:00,878.790105686,95.0265530945,366.045575206,0.0,65.1572554096,220.04316451,368.754725086,271.512005089,70.808374512,26.4343454851
 10/08  13:00:00,867.108447015,95.0265530945,361.506953462,0.0,65.1572554096,212.545889182,346.860562618,263.777075104,56.6466996096,26.436787904
 10/08  14:00:00,864.532276123,95.0265530945,358.728191319,0.0,65.1572554096,212.545889182,320.648645274,251.730234293,42.4850247072,26.4333862738
 10/08  15:00:00,864.448892453,95.0265530945,358.632874333,0.0,65.1572554096,212.545889182,318.970054142,235.887579521,56.6466996096,26.4357750117
 10/08  16:00:00,839.096399469,95.0265530945,358.60765949,0.0,65.1572554096,220.04316451,352.16641204,231.954832233,84.9700494144,35.2415303932
 10/08  17:00:00,796.248497469,95.0265530945,362.739652144,0.0,54.0258772165,184.38654557,349.987806264,247.465094848,84.9700494144,17.5526620008
 10/08  18:00:00,807.22718249,95.0265530945,394.27079706,0.0,44.4937663224,163.454314868,420.161491057,317.787418393,84.9700494144,17.4040232491
 10/08  19:00:00,844.197225045,95.0265530945,438.041839439,0.0,44.4937663224,155.95703954,418.907300642,353.549301898,56.6466996096,8.71129913403
 10/08  20:00:00,804.465525825,95.0265530945,430.814075718,0.0,44.4937663224,124.558693486,471.305794413,397.255177668,56.6466996096,17.4039171353
 10/08  21:00:00,797.717321524,95.0265530945,425.510051204,0.0,44.4937663224,124.558693486,469.160402987,409.271568982,42.4850247072,17.4038092972
 10/08  22:00:00,780.279375852,95.0265530945,419.413098387,0.0,34.9616554283,124.558693486,468.455606735,431.419705374,28.3233498048,8.71255155652
 10/08  23:00:00,776.126189259,95.0265530945,414.302190738,0.0,34.9616554283,124.558693486,472.240384504,440.67506766,14.1616749024,17.403641941
 10/08  24:00:00,762.367273082,95.0265530945,409.233659058,0.0,34.9616554283,113.312780494,463.624956896,449.249180558,5.66466996096,8.71110637684
 10/09  01:00:00,762.223660242,95.0265530945,402.729361827,0.0,34.9616554283,113.312780494,480.885932066,457.817491488,5.66466996096,17.4037706173
 10/09  02:00:00,758.086080075,95.0265530945,399.393424967,0.0,34.9616554283,113.312780494,485.392482132,462.323890551,5.66466996096,17.4039216203
 10/09  03:00:00,757.488597501,95.0265530945,399.846363242,0.0,34.9616554283,113.312780494,483.98548924,469.608177627,5.66466996096,8.71264165177
 10/09  04:00:00,766.63836079,95.0265530945,395.938803645,0.0,44.4937663224,113.312780494,491.081915807,468.013351812,5.66466996096,17.4038940345
 10/09  05:00:00,763.925349948,95.0265530945,392.648520831,0.0,44.4937663224,113.312780494,495.656220427,472.783292824,14.1616749024,8.71125270045
 10/09  06:00:00,818.818352339,95.0265530945,369.115063062,0.0,54.0258772165,176.889270242,462.216962498,416.489780118,28.3233498048,17.4038325747
 10/09  07:00:00,816.172738506,95.0265530945,371.373651729,0.0,54.0258772165,184.38654557,467.090549373,407.201735779,42.4850247072,17.4037888873
 10/09  08:00:00,902.668612831,95.0265530945,393.731364339,0.0,65.1572554096,220.04316451,437.9389473,363.814812768,56.6466996096,17.4774349227
 10/09  09:00:00,908.405754221,95.0265530945,408.360613951,0.0,65.1572554096,212.545889182,390.543920324,330.504463642,42.4850247072,17.5544319744
 10/09  10:00:00,902.727912515,95.0265530945,392.838584207,0.0,65.1572554096,220.04316451,407.549456601,310.305495128,70.808374512,26.4355869615
 10/09  11:00:00,886.37269162,95.0265530945,373.520553467,0.0,65.1572554096,220.04316451,404.402556354,298.977694789,70.808374512,34.616487053
 10/09  12:00:00,878.930403725,95.0265530945,366.43758601,0.0,65.1572554096,220.04316451,386.18509231,288.316337658,70.808374512,27.0603801405
 10/09  13:00:00,868.266241579,95.028133415,362.890371041,0.0,65.1572554096,212.545889182,361.184478524,278.09940338,56.6466996096,26.4383755345
 10/09  14:00:00,866.632937043,95.0510325255,361.052505711,0.0,65.1572554096,212.545889182,332.37013496,263.44956933,42.4850247072,26.4355409221
 10/09  15:00:00,865.780658914,95.0561154637,360.095875321,0.0,65.1572554096,212.545889182,329.026519498,245.941688815,56.6466996096,26.4381310734
 10/09  16:00:00,840.144678471,95.0311398088,359.803468772,0.0,65.1572554096,220.04316451,352.966245133,241.558004124,84.9700494144,26.4381915942
 10/09  17:00:00,796.541283323,95.0265530945,363.079683947,0.0,54.0258772165,184.38654557,368.995288216,257.70236056,84.9700494144,26.3228782413
 10/09  18:00:00,792.935790883,95.0265530945,379.124756904,0.0,44.4937663224,163.454314868,419.066857002,325.384167647,84.9700494144,8.71263994009
 10/09  19:00:00,835.649761944,95.0265530945,428.630295274,0.0,44.4937663224,155.95703954,436.504554647,362.454365135,56.6466996096,17.4034899024
 10/09  20:00:00,804.600751838,95.0265530945,431.296944513,0.0,44.4937663224,124.558693486,485.273043735,411.222913776,56.6466996096,17.40343035
 10/09  21:00:00,795.101417305,95.0265530945,423.544606454,0.0,44.4937663224,124.558693486,475.468245566,424.270856875,42.4850247072,8.71236398453
 10/09  22:00:00,777.173400737,95.0265530945,416.485991463,0.0,34.9616554283,124.558693486,492.257932427,446.531221354,28.3233498048,17.4033612689
 10/09  23:00:00,774.293689092,95.0265530945,410.336843669,0.0,34.9616554283,124.558693486,480.308337299,457.435662585,14.1616749024,8.71099981164
 10/09  24:00:00,758.974283436,95.0265530945,404.849163379,0.0,34.9616554283,113.312780494,489.825625655,466.75751245,5.66466996096,17.403443244
 10/10  01:00:00,769.506099728,95.0265530945,401.540604044,0.0,46.0930336215,113.312780494,495.029224475,471.960939578,5.66466996096,17.4036149362
 10/10  02:00:00,767.300373988,95.0265530945,396.547630003,0.0,46.0930336215,113.312780494,495.717615908,481.340392288,5.66466996096,8.71255365962
 10/10  03:00:00,765.391330531,95.0265530945,393.078384165,0.0,46.0930336215,113.312780494,511.399260856,488.330766267,5.66466996096,17.4038246283
 10/10  04:00:00,856.732583932,95.0265530945,390.510308912,0.0,100.150657288,148.969399434,477.865382888,463.489442248,5.66466996096,8.7112706792
 10/10  05:00:00,851.756383336,95.0265530945,378.887310699,0.0,100.150657288,149.894399434,966.972562319,935.405537357,14.1616749024,17.4053500597
 10/10  06:00:00,1077.64328172,95.0367134631,380.684537948,0.0,176.471037341,302.612436532,617.12253192,571.395279474,28.3233498048,17.4039026405
 10/10  07:00:00,1186.81956372,95.2731099959,377.690810236,0.0,243.2593065,310.10971186,561.012462264,500.963373861,42.4850247072,17.5640636954
 10/10  08:00:00,1227.35968745,95.4538177075,393.083178027,0.0,243.2593065,310.10971186,540.522447039,457.407251705,56.6466996096,26.4684957241
 10/10  09:00:00,1277.06334744,95.7925496736,410.390279587,0.0,243.2593065,302.612436532,504.468657714,426.553379429,42.4850247072,35.430253577
 10/10  10:00:00,1277.29908141,96.2588069399,399.555524807,0.0,243.2593065,310.10971186,497.22080449,385.611684068,70.808374512,40.8007459099
 10/10  11:00:00,1245.99981709,96.8691775679,363.359963501,0.0,243.2593065,310.10971186,463.364473559,353.12404474,70.808374512,39.4320543072
 10/10  12:00:00,1196.29671764,97.2541517704,354.118634096,0.0,243.2593065,310.10971186,441.812304717,335.497680329,70.808374512,35.5062498763
 10/10  13:00:00,1230.63072547,97.7133537847,354.780010855,0.0,243.2593065,302.612436532,430.243717809,328.972637403,56.6466996096,44.6243807961
 10/10  14:00:00,1244.8655103,98.1144185121,368.318080384,0.0,243.2593065,302.612436532,408.572528831,330.472374158,42.4850247072,35.6151299651
 10/10  15:00:00,1262.14757721,98.5997674022,382.02714906,0.0,243.2593065,302.612436532,418.25992058,326.058360742,56.6466996096,35.5548602278
 10/10  16:00:00,1271.64516162,99.4369250914,381.175113301,0.0,243.2593065,310.10971186,425.102159815,304.763481029,84.9700494144,35.3686293717
 10/10  17:00:00,1299.00630795,99.7983222461,392.279259426,0.0,243.2593065,310.10971186,412.502168671,310.019145021,84.9700494144,17.5129742364
 10/10  18:00:00,1070.9536329,95.0265530945,414.493258848,0.0,166.938926447,199.110933808,420.2199381,317.795218497,84.9700494144,17.4546701886
 10/10  19:00:00,1060.15373333,95.0265530945,412.166066666,0.0,166.938926447,191.61365848,413.965965351,339.865625073,56.6466996096,17.4536406678
 10/10  20:00:00,918.477607378,95.0265530945,408.196665898,0.0,100.150657288,124.558693486,464.034520584,389.93511636,56.6466996096,17.4527046136
 10/10  21:00:00,874.983834154,95.0265530945,404.62626921,0.0,100.150657288,124.558693486,452.586045299,401.387087779,42.4850247072,8.71393281237
 10/10  22:00:00,803.353081786,95.0265530945,401.342623908,0.0,46.0930336215,124.558693486,469.550883521,423.823420818,28.3233498048,17.4041128979
 10/10  23:00:00,800.276855923,95.0265530945,399.225629184,0.0,46.0930336215,124.558693486,463.215065202,431.649258386,14.1616749024,17.4041319141
 10/10  24:00:00,787.013770894,95.0265530945,398.883681503,0.0,46.0930336215,113.312780494,448.715292104,434.337866794,5.66466996096,8.71275534918
 10/11  01:00:00,788.418379142,95.0265530945,396.400389759,0.0,46.0930336215,113.312780494,467.29105968,444.221895748,5.66466996096,17.4044939711
 10/11  02:00:00,785.213769967,95.0265530945,390.939827039,0.0,46.0930336215,113.312780494,465.149835218,450.773482067,5.66466996096,8.71168319054
 10/11  03:00:00,779.184368513,95.0265530945,386.006206297,0.0,46.0930336215,113.312780494,480.493860127,457.424358997,5.66466996096,17.4048311689
 10/11  04:00:00,845.007557749,95.0265530945,360.566966235,0.0,100.150657288,148.969399434,464.971037443,441.901433912,5.66466996096,17.4049335694
 10/11  05:00:00,830.454900065,95.0356128741,342.353545603,0.0,100.150657288,149.894399434,749.896079975,727.021210151,14.1616749024,8.71319492169
 10/11  06:00:00,1041.26623221,95.8430394912,316.908312524,0.0,176.471037341,302.612436532,539.53458272,493.804615909,28.3233498048,17.4066170064
 10/11  07:00:00,1152.37599479,96.8692478107,316.182790923,0.0,243.2593065,310.10971186,510.719266377,450.665767695,42.4850247072,17.5684739745
 10/11  08:00:00,1222.41164556,97.474713135,365.065226359,0.0,243.2593065,310.10971186,515.797362805,423.858815915,56.6466996096,35.2918472797
 10/11  09:00:00,1270.9195775,98.0044343109,387.727806957,0.0,243.2593065,302.612436532,468.604348298,399.554012758,42.4850247072,26.5653108326
 10/11  10:00:00,1290.19936086,98.5143334951,400.558013447,0.0,243.2593065,310.10971186,495.047891191,379.711748525,70.808374512,44.5277681538
 10/11  11:00:00,1303.78552598,99.1088253817,406.997611116,0.0,243.2593065,310.10971186,467.987380203,361.481708668,70.808374512,35.6972970231
 10/11  12:00:00,1252.47938271,99.6021356264,397.92436092,0.0,243.2593065,310.10971186,454.953834031,348.626888704,70.808374512,35.5185708155
 10/11  13:00:00,1270.85797217,100.129168451,384.416523558,0.0,243.2593065,302.612436532,436.777932237,335.509871317,56.6466996096,44.6213613107
 10/11  14:00:00,1260.98331176,100.819863806,376.209682313,0.0,243.2593065,302.612436532,397.627778332,319.514244509,42.4850247072,35.628509115
 10/11  15:00:00,1266.71858971,101.071877839,384.04548083,0.0,243.2593065,302.612436532,416.752748904,324.537472109,56.6466996096,35.568577185
 10/11  16:00:00,1278.66442124,101.627628529,393.454507242,0.0,243.2593065,310.10971186,448.34517954,327.998424795,84.9700494144,35.3767053313
 10/11  17:00:00,1279.79886572,102.159350501,396.088789792,0.0,243.2593065,310.10971186,429.099099729,326.614171649,84.9700494144,17.5148786654
 10/11  18:00:00,1038.01929122,95.0265530945,415.28881229,0.0,166.938926447,199.110933808,434.800192618,332.374929657,84.9700494144,17.455213547
 10/11  19:00:00,1041.3083494,95.0265530945,424.044960387,0.0,166.938926447,191.61365848,419.128795693,345.02958702,56.6466996096,17.4525090638
 10/11  20:00:00,903.836843926,95.0265530945,421.53045556,0.0,100.150657288,124.558693486,462.439652578,388.33943209,56.6466996096,17.4535208779
 10/11  21:00:00,860.738287579,95.0265530945,419.043464063,0.0,100.150657288,124.558693486,459.662054034,399.764675822,42.4850247072,17.4123535047
 10/11  22:00:00,788.111057154,95.0265530945,414.714106204,0.0,46.0930336215,124.558693486,461.654616688,424.619043765,28.3233498048,8.7122231183
 10/11  23:00:00,785.218841922,95.0265530945,410.717101414,0.0,46.0930336215,124.558693486,464.449877231,432.884584773,14.1616749024,17.4036175554
 10/11  24:00:00,773.770899329,95.0265530945,407.327932568,0.0,46.0930336215,113.312780494,464.748497963,441.679432516,5.66466996096,17.4043954858
 10/12  01:00:00,772.244468157,95.0265530945,401.149243544,0.0,46.0930336215,113.312780494,464.547739335,450.169978282,5.66466996096,8.71309109291
 10/12  02:00:00,769.632035714,95.0265530945,397.434661956,0.0,46.0930336215,113.312780494,477.826143002,454.756403253,5.66466996096,17.4050697882
 10/12  03:00:00,768.320571593,95.0265530945,396.083969983,0.0,46.0930336215,113.312780494,472.501933597,458.125326587,5.66466996096,8.7119370496
 10/12  04:00:00,855.111290853,95.0265530945,396.412339916,0.0,100.150657288,148.969399434,462.011655085,438.941629863,5.66466996096,17.4053552607
 10/12  05:00:00,855.433291404,95.3957607779,398.269404527,0.0,100.150657288,149.894399434,714.454638485,682.887428019,14.1616749024,17.4055355636
 10/12  06:00:00,1083.52663033,96.9090869867,400.601603456,0.0,176.471037341,302.612436532,510.676586665,473.639721907,28.3233498048,8.71351495276
 10/12  07:00:00,1199.58503095,98.5173627149,403.422329497,0.0,243.2593065,310.10971186,496.997781181,428.172974826,42.4850247072,26.3397816477
 10/12  08:00:00,1241.27568043,99.250985485,406.905900304,0.0,243.2593065,310.10971186,486.97502038,403.856977035,56.6466996096,26.4713437356
 10/12  09:00:00,1282.266755,99.7978091479,412.722185953,0.0,243.2593065,302.612436532,465.476530518,387.565499126,42.4850247072,35.4260066852
 10/12  10:00:00,1296.98344961,100.245711626,418.236976565,0.0,243.2593065,310.10971186,476.430998674,369.990803147,70.808374512,35.6318210153
 10/12  11:00:00,1302.94844864,100.662853385,421.458264044,0.0,243.2593065,310.10971186,473.600626729,358.167181627,70.808374512,44.6250705903
 10/12  12:00:00,1255.8122562,101.063067803,414.996552435,0.0,243.2593065,310.10971186,453.079197486,346.766565951,70.808374512,35.5042570228
 10/12  13:00:00,1287.99675496,101.377837758,413.351111038,0.0,243.2593065,302.612436532,432.9416473,340.593950459,56.6466996096,35.7009972318
 10/12  14:00:00,1284.12510445,101.719652247,408.836699413,0.0,243.2593065,302.612436532,420.94136989,333.917823502,42.4850247072,44.5385216802
 10/12  15:00:00,1286.39711405,102.287120034,410.653601713,0.0,243.2593065,302.612436532,422.090233422,329.888666786,56.6466996096,35.5548670268
 10/12  16:00:00,1296.16043293,102.76699146,413.3288147,0.0,243.2593065,310.10971186,442.719778935,331.219200606,84.9700494144,26.5305289145
 10/12  17:00:00,1301.34662927,103.176741662,418.361023381,0.0,243.2593065,310.10971186,446.150788641,334.919806723,84.9700494144,26.2609325033
 10/12  18:00:00,1047.80871709,95.0265530945,427.42752833,0.0,166.938926447,199.110933808,442.809208013,340.385132538,84.9700494144,17.4540260609
 10/12  19:00:00,1033.82484697,95.0265530945,411.783372604,0.0,166.938926447,191.61365848,417.315513839,343.215613486,56.6466996096,17.4532007428
 10/12  20:00:00,896.99663274,95.0265530945,410.568485447,0.0,100.150657288,124.558693486,455.973296557,381.874190215,56.6466996096,17.4524067325
 10/12  21:00:00,868.047017581,95.0265530945,424.413766615,0.0,100.150657288,124.558693486,444.167116805,392.965464187,42.4850247072,8.71662791152
 10/12  22:00:00,798.675257244,95.0265530945,423.426656986,0.0,46.0930336215,124.558693486,459.714871119,413.984964592,28.3233498048,17.4065567219
 10/12  23:00:00,798.927853313,95.0265530945,422.915311369,0.0,46.0930336215,124.558693486,443.100625769,420.226330438,14.1616749024,8.71262042838
 10/12  24:00:00,784.654563075,95.0265530945,422.055671774,0.0,46.0930336215,113.312780494,450.78632153,427.714746085,5.66466996096,17.4069054837
 10/13  01:00:00,781.775347012,95.0265530945,420.169483427,0.0,46.0930336215,113.312780494,458.944250401,435.872253173,5.66466996096,17.4073272672
 10/13  02:00:00,777.001015266,95.0265530945,416.384873408,0.0,46.0930336215,113.312780494,460.457509361,446.07829129,5.66466996096,8.71454811044
 10/13  03:00:00,774.982579421,95.0265530945,407.89219542,0.0,46.0930336215,113.312780494,479.091353117,456.018845148,5.66466996096,17.407838008
 10/13  04:00:00,857.373258642,95.0265530945,391.19885909,0.0,100.150657288,148.969399434,456.548241133,442.170302292,5.66466996096,8.71326888069
 10/13  05:00:00,829.526113446,95.521043915,353.569545015,0.0,100.150657288,149.894399434,700.10345586,668.533353429,14.1616749024,17.4084275287
 10/13  06:00:00,1049.11360653,97.4719755362,337.676499718,0.0,176.471037341,302.612436532,521.082447641,475.35196351,28.3233498048,17.4071343265
 10/13  07:00:00,1151.26103408,99.2113507714,322.536029618,0.0,243.2593065,310.10971186,495.636698411,435.58171609,42.4850247072,17.5699576141
 10/13  08:00:00,1205.20341381,99.9045651968,353.496883042,0.0,243.2593065,310.10971186,506.74773502,414.804842402,56.6466996096,35.2961930087
 10/13  09:00:00,1260.18851787,100.573749057,387.938783211,0.0,243.2593065,302.612436532,459.468176225,390.413860052,42.4850247072,26.569291465
 10/13  10:00:00,1280.19709855,101.257979117,402.183432596,0.0,243.2593065,310.10971186,475.22789594,359.8829456,70.808374512,44.5365758278
 10/13  11:00:00,1293.10824442,101.939336416,411.629889378,0.0,243.2593065,310.10971186,445.04496125,338.530827327,70.808374512,35.7057594109
 10/13  12:00:00,1247.19626395,102.462180079,404.758692512,0.0,243.2593065,310.10971186,431.480989932,325.146070746,70.808374512,35.5265446744
 10/13  13:00:00,1252.20041825,103.010350397,373.485316628,0.0,243.2593065,302.612436532,413.24287778,311.972225149,56.6466996096,44.6239530208
 10/13  14:00:00,1237.94649739,104.342329657,356.312326162,0.0,243.2593065,302.612436532,366.640610387,288.51685033,42.4850247072,35.6387353491
 10/13  15:00:00,1239.91994119,104.791539684,357.79047545,0.0,243.2593065,302.612436532,375.27567386,280.575289467,56.6466996096,38.0536847836
 10/13  16:00:00,1257.72355494,104.803038764,369.905112309,0.0,243.2593065,310.10971186,412.051208981,294.158763589,84.9700494144,32.9223959778
 10/13  17:00:00,1281.09784068,105.038339218,388.522678489,0.0,243.2593065,310.10971186,406.363242888,303.878734874,84.9700494144,17.5144585998
 10/13  18:00:00,1053.9273279,95.0265530945,416.364916913,0.0,166.938926447,199.110933808,425.589373064,323.161339924,84.9700494144,17.4579837259
 10/13  19:00:00,1066.27637794,95.0265530945,416.886858992,0.0,166.938926447,191.61365848,413.274662279,339.171643546,56.6466996096,17.4563191237
 10/13  20:00:00,928.698281502,95.0265530945,407.940426803,0.0,100.150657288,124.558693486,460.92470414,386.822266121,56.6466996096,17.4557384093
 10/13  21:00:00,877.778889105,95.0265530945,400.530386601,0.0,100.150657288,124.558693486,460.630499224,400.73208132,42.4850247072,17.4133931964
 10/13  22:00:00,806.085374618,95.0265530945,396.066500612,0.0,46.0930336215,124.558693486,466.185305622,422.444407838,28.3233498048,15.4175479797
 10/13  23:00:00,794.276524635,95.0265530945,380.231691536,0.0,46.0930336215,124.558693486,461.872725728,437.010376022,14.1616749024,10.7006748035
 10/13  24:00:00,776.254765297,95.0265530945,379.259731067,0.0,46.0930336215,113.312780494,465.269409079,442.197464473,5.66466996096,17.4072746456
 10/14  01:00:00,778.936541994,95.0265530945,386.003848537,0.0,46.0930336215,113.312780494,459.045224116,444.668128913,5.66466996096,8.71242524135
 10/14  02:00:00,782.973415388,95.0265530945,386.796879553,0.0,46.0930336215,113.312780494,473.65719702,450.585915755,5.66466996096,17.4066113033
 10/14  03:00:00,779.831967109,95.0265530945,374.825878477,0.0,46.0930336215,113.312780494,479.51157912,456.439948388,5.66466996096,17.4069607713
 10/14  04:00:00,744.928195991,95.0265530945,320.067350526,0.0,55.6251445156,113.312780494,468.474281242,454.095311253,5.66466996096,8.7143000275
 10/14  05:00:00,720.61759121,95.0265530945,287.071102806,0.0,55.6251445156,113.312780494,494.000735018,462.431637284,14.1616749024,17.407422832
 10/14  06:00:00,772.024114939,95.0265530945,268.304609641,0.0,65.1572554096,176.889270242,458.970227581,421.933771457,28.3233498048,8.71310631922
 10/14  07:00:00,866.507692343,95.3508636928,253.320747018,0.0,109.682768182,220.96816451,718.97031001,659.076763274,42.4850247072,17.4085220282
 10/14  08:00:00,931.084794582,95.3506577301,317.845320805,0.0,109.682768182,220.96816451,583.418885781,509.278729133,56.6466996096,17.4934570382
 10/14  09:00:00,1080.92735047,96.4411103176,370.716578632,0.0,131.945524568,266.955817592,510.995700507,442.154592036,42.4850247072,26.3560837636
 10/14  10:00:00,1110.92571428,96.8828863883,391.110468694,0.0,131.945524568,274.45309292,503.583740454,406.300958674,70.808374512,26.4744072685
 10/14  11:00:00,1134.82944593,97.1916789786,398.929298067,0.0,131.945524568,274.45309292,494.160209439,388.062217463,70.808374512,35.2896174646
 10/14  12:00:00,1094.0391238,97.5111031398,384.634984747,0.0,131.945524568,274.45309292,466.111467281,368.833147951,70.808374512,26.4699448178
 10/14  13:00:00,1079.27188334,97.6930536328,376.300048496,0.0,131.945524568,266.955817592,441.832738093,358.715990613,56.6466996096,26.4700478702
 10/14  14:00:00,1084.21205616,97.7481619809,375.437758343,0.0,131.945524568,266.955817592,414.520476267,345.572566869,42.4850247072,26.46288469
 10/14  15:00:00,1007.09169729,95.0265530945,378.378086746,0.0,109.682768182,212.545889182,348.664288055,256.734996558,56.6466996096,35.2825918868
 10/14  16:00:00,1029.18439371,95.0265530945,385.902216652,0.0,109.682768182,220.04316451,376.096472175,264.657306501,84.9700494144,26.4691162592
 10/14  17:00:00,1001.8732344,95.0265530945,402.489293221,0.0,109.682768182,220.04316451,393.218268946,281.914159435,84.9700494144,26.3340600969
 10/14  18:00:00,972.138849457,95.0265530945,401.246258422,0.0,100.150657288,199.110933808,433.424350583,339.740414543,84.9700494144,8.71388662499
