Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/14  19:00:00,949.219795561,95.0265530945,392.217283499,0.0,100.150657288,191.61365848,439.535970884,365.482635428,56.6466996096,17.4066358464
 10/14  20:00:00,813.315436265,95.0265530945,366.0535474,0.0,55.6251445156,124.558693486,484.166067038,418.806623414,56.6466996096,8.71274401391
 10/14  21:00:00,799.227378283,95.0265530945,350.866695692,0.0,55.6251445156,124.558693486,488.539928598,428.647827293,42.4850247072,17.4070765983
 10/14  22:00:00,755.364578814,95.0265530945,315.177074969,0.0,46.0930336215,124.558693486,496.027640799,450.296923508,28.3233498048,17.4073674855
 10/14  23:00:00,739.748101933,95.0265530945,299.461895904,0.0,46.0930336215,124.558693486,482.668387211,459.792203587,14.1616749024,8.71450872137
 10/14  24:00:00,719.156132054,95.0265530945,290.688521656,0.0,46.0930336215,113.312780494,491.603372732,468.529334275,5.66466996096,17.4093684963
 10/15  01:00:00,684.667051741,95.0265530945,263.66659432,0.0,34.9616554283,113.312780494,514.988163763,500.610048107,5.66466996096,8.71344569476
 10/15  02:00:00,679.901501593,95.0265530945,256.977072275,0.0,34.9616554283,113.312780494,537.032960766,513.95948775,5.66466996096,17.4088030547
 10/15  03:00:00,677.034657367,95.0265530945,254.233759112,0.0,34.9616554283,113.312780494,545.895554375,522.82165983,5.66466996096,17.4092245838
 10/15  04:00:00,672.884010853,95.0265530945,243.338708087,0.0,44.4937663224,113.312780494,545.504761009,531.127431512,5.66466996096,8.71265953619
 10/15  05:00:00,664.294093308,95.0265530945,233.610976548,0.0,44.4937663224,113.312780494,583.578381165,552.009776481,14.1616749024,17.4069297816
 10/15  06:00:00,715.881851996,95.0265530945,210.706972922,0.0,54.0258772165,176.889270242,582.356848857,536.626203904,28.3233498048,17.4072951484
 10/15  07:00:00,718.58720856,95.0265530945,217.091228482,0.0,54.0258772165,184.38654557,565.555057901,514.355546949,42.4850247072,8.7144862448
 10/15  08:00:00,857.070183273,95.0265530945,284.822364753,0.0,65.1572554096,220.04316451,482.299018774,408.168613633,56.6466996096,17.4837055318
 10/15  09:00:00,913.148904871,95.0265530945,353.867734249,0.0,65.1572554096,212.545889182,447.173083807,378.356186303,42.4850247072,26.3318727961
 10/15  10:00:00,938.995193328,95.0265530945,372.682536831,0.0,65.1572554096,220.04316451,450.149746335,352.895592348,70.808374512,26.4457794756
 10/15  11:00:00,960.40019518,95.0265530945,386.211452455,0.0,65.1572554096,220.04316451,431.863448715,334.611374623,70.808374512,26.4436995794
 10/15  12:00:00,969.974919891,95.0265530945,394.385429659,0.0,65.1572554096,220.04316451,420.085984554,322.830836974,70.808374512,26.4467730683
 10/15  13:00:00,965.543666164,95.0265530945,397.231283788,0.0,65.1572554096,212.545889182,407.233041344,315.328499389,56.6466996096,35.2578423451
 10/15  14:00:00,964.017839107,95.0265530945,391.824663557,0.0,65.1572554096,212.545889182,373.622836848,304.688313952,42.4850247072,26.4494981889
 10/15  15:00:00,964.958216361,95.0265530945,390.396727998,0.0,65.1572554096,212.545889182,377.10429578,294.009998673,56.6466996096,26.4475974978
 10/15  16:00:00,946.134926324,95.0265530945,401.145207585,0.0,65.1572554096,220.04316451,417.760446937,306.341757616,84.9700494144,26.4486399064
 10/15  17:00:00,892.52127432,95.0265530945,400.90283717,0.0,54.0258772165,184.38654557,447.123916474,335.821509071,84.9700494144,26.3323579886
 10/15  18:00:00,870.966035327,95.0265530945,396.854695039,0.0,44.4937663224,163.454314868,480.353635068,386.670346044,84.9700494144,8.71323960926
 10/15  19:00:00,836.482279088,95.0265530945,369.792539938,0.0,44.4937663224,155.95703954,487.776791582,413.721955478,56.6466996096,17.4081364939
 10/15  20:00:00,760.674129835,95.0265530945,316.170717969,0.0,44.4937663224,124.558693486,535.588729378,461.533535149,56.6466996096,17.4084946194
 10/15  21:00:00,738.901981005,95.0265530945,292.442266567,0.0,44.4937663224,124.558693486,529.095797919,477.895656746,42.4850247072,8.71511646575
 10/15  22:00:00,699.164142941,95.0265530945,264.176151358,0.0,34.9616554283,124.558693486,570.975277384,525.242877859,28.3233498048,17.4090497209
 10/15  23:00:00,673.192545953,95.0265530945,238.820046651,0.0,34.9616554283,124.558693486,600.277565739,568.709322304,14.1616749024,17.4065685326
 10/15  24:00:00,652.445958547,95.0265530945,230.122791942,0.0,34.9616554283,113.312780494,603.12183116,588.743060324,5.66466996096,8.71410087482
 10/16  01:00:00,677.681224115,95.0265530945,242.103894442,0.0,46.0930336215,113.312780494,593.026052354,569.953929675,5.66466996096,17.4074527177
 10/16  02:00:00,684.385461685,95.0265530945,249.637910999,0.0,46.0930336215,113.312780494,579.611291636,565.233344929,5.66466996096,8.71327674697
 10/16  03:00:00,687.044952483,95.0265530945,255.266342594,0.0,46.0930336215,113.312780494,588.950822323,565.877837366,5.66466996096,17.408314996
 10/16  04:00:00,771.490408096,95.0265530945,253.136516873,0.0,100.150657288,148.969399434,566.605534727,543.532082679,5.66466996096,17.408782087
 10/16  05:00:00,753.498384073,95.0265530945,230.807985301,0.0,100.150657288,149.894399434,1058.11252586,1035.23556301,14.1616749024,8.71528795047
 10/16  06:00:00,965.19971627,95.3146712172,212.878694713,0.0,176.471037341,302.612436532,701.373551644,655.639198658,28.3233498048,17.4110031808
 10/16  07:00:00,1088.05022766,95.6289342868,226.211066811,0.0,243.2593065,310.10971186,638.969570179,570.13972493,42.4850247072,26.3448205417
 10/16  08:00:00,1172.20143154,95.7608308737,275.754245808,0.0,243.2593065,310.10971186,584.863045261,501.731566313,56.6466996096,26.4847793383
 10/16  09:00:00,1281.36967173,96.0075121477,346.838342239,0.0,243.2593065,302.612436532,543.437101587,465.519984998,42.4850247072,35.4320918819
 10/16  10:00:00,1309.96493127,96.5486633357,368.608842886,0.0,243.2593065,310.10971186,537.12792478,430.679571188,70.808374512,35.6399790801
 10/16  11:00:00,1320.84280942,97.2946007611,382.822804706,0.0,243.2593065,310.10971186,515.716728137,400.262464834,70.808374512,44.6458887913
 10/16  12:00:00,1292.63291335,97.9772523157,392.818178782,0.0,243.2593065,310.10971186,482.910083588,376.587491149,70.808374512,35.514217927
 10/16  13:00:00,1322.01079522,98.6033901906,384.242210757,0.0,243.2593065,302.612436532,451.28401657,358.923315041,56.6466996096,35.714001919
 10/16  14:00:00,1317.35179037,99.3709237018,380.678006437,0.0,243.2593065,302.612436532,426.787043415,339.746263321,42.4850247072,44.5557553867
 10/16  15:00:00,1317.21827177,100.025594508,383.033688921,0.0,243.2593065,302.612436532,409.829555405,317.613654677,56.6466996096,35.5692011186
 10/16  16:00:00,1329.63914869,100.168596285,393.839825783,0.0,243.2593065,310.10971186,435.30697007,317.296483136,84.9700494144,33.0404375189
 10/16  17:00:00,1336.11178063,100.341341989,407.034640345,0.0,243.2593065,310.10971186,438.953100443,334.148685464,84.9700494144,19.8343655645
 10/16  18:00:00,1071.42992906,95.0265530945,402.968892569,0.0,166.938926447,199.110933808,444.416237302,341.987431972,84.9700494144,17.4587559159
 10/16  19:00:00,1049.49421923,95.0265530945,395.246138698,0.0,166.938926447,191.61365848,440.774159755,366.669316765,56.6466996096,17.4581433804
 10/16  20:00:00,880.139081826,95.0265530945,357.506045747,0.0,100.150657288,124.558693486,493.281471986,419.177175392,56.6466996096,17.4575969844
 10/16  21:00:00,808.828160926,95.0265530945,318.067459227,0.0,100.150657288,124.558693486,481.83427446,430.632986864,42.4850247072,8.71626288916
 10/16  22:00:00,748.65011729,95.0265530945,317.577525675,0.0,46.0930336215,124.558693486,494.745357973,449.013143906,28.3233498048,17.4088642615
 10/16  23:00:00,743.198482726,95.0265530945,304.9368816,0.0,46.0930336215,124.558693486,488.69153933,457.120570558,14.1616749024,17.4092938692
 10/16  24:00:00,707.94747004,95.0265530945,285.66942121,0.0,46.0930336215,113.312780494,480.939976957,466.559747582,5.66466996096,8.7155594131
 10/17  01:00:00,713.966980506,95.0265530945,294.05384439,0.0,46.0930336215,113.312780494,490.896498072,467.824404781,5.66466996096,17.40742333
 10/17  02:00:00,736.674377922,95.0265530945,320.797590907,0.0,46.0930336215,113.312780494,491.628642464,468.555852204,5.66466996096,17.4081202989
 10/17  03:00:00,754.173937249,95.0265530945,341.563520285,0.0,46.0930336215,113.312780494,484.817657222,470.438018969,5.66466996096,8.71496829268
 10/17  04:00:00,815.110048368,95.0265530945,307.19628014,0.0,100.150657288,148.969399434,482.043210367,458.969600787,5.66466996096,17.4089396197
 10/17  05:00:00,780.503752724,95.2210370008,268.141405975,0.0,100.150657288,149.894399434,805.5379392,782.662308864,14.1616749024,8.71395543383
 10/17  06:00:00,997.738472075,95.9663179799,258.825100025,0.0,176.471037341,302.612436532,569.378136322,523.644963793,28.3233498048,17.4098227241
 10/17  07:00:00,1107.16587946,97.1018022568,253.000828715,0.0,243.2593065,310.10971186,548.978674128,480.14334716,42.4850247072,26.3503022609
 10/17  08:00:00,1199.40569551,98.1822847203,312.37098784,0.0,243.2593065,310.10971186,518.171071769,435.039138361,56.6466996096,26.4852337982
 10/17  09:00:00,1282.87642267,99.0677396383,366.731169695,0.0,243.2593065,302.612436532,476.247457838,398.322200543,42.4850247072,35.4402325883
 10/17  10:00:00,1311.16020012,99.9810232559,383.873435378,0.0,243.2593065,310.10971186,469.139595092,362.680785979,70.808374512,35.6504346009
 10/17  11:00:00,1328.08490034,100.739005175,395.735532531,0.0,243.2593065,310.10971186,461.045295062,345.58803774,70.808374512,44.6488828102
 10/17  12:00:00,1276.24787345,101.805829521,382.255283397,0.0,243.2593065,310.10971186,435.865545791,329.532879992,70.808374512,35.5242912871
 10/17  13:00:00,1302.79311523,102.763124067,371.511446303,0.0,243.2593065,302.612436532,419.023101629,317.721807667,56.6466996096,44.654594353
 10/17  14:00:00,1298.96289046,103.519871611,362.939508793,0.0,243.2593065,302.612436532,377.76982607,299.64467386,42.4850247072,35.6401275032
 10/17  15:00:00,1299.95173882,104.33591508,358.949429023,0.0,243.2593065,302.612436532,372.018597424,279.790887366,56.6466996096,35.5810104482
 10/17  16:00:00,1309.7961875,104.981965361,362.861243442,0.0,243.2593065,310.10971186,395.440547876,275.081338993,84.9700494144,35.3891594688
 10/17  17:00:00,1316.26992918,105.104428786,382.842701873,0.0,243.2593065,310.10971186,389.56833219,287.079743361,84.9700494144,17.518539415
 10/17  18:00:00,1072.8130947,95.0265530945,410.082580551,0.0,166.938926447,199.110933808,429.984559886,327.557169749,84.9700494144,17.4573407224
 10/17  19:00:00,1047.9470628,95.0265530945,390.780700115,0.0,166.938926447,191.61365848,431.265690314,357.163001776,56.6466996096,17.4559889283
 10/17  20:00:00,903.996479499,95.0265530945,380.965981477,0.0,100.150657288,124.558693486,477.585457651,403.481341036,56.6466996096,17.4574170057
 10/17  21:00:00,849.976088024,95.0265530945,357.345257309,0.0,100.150657288,124.558693486,474.037726366,414.136673261,42.4850247072,17.4160283981
 10/17  22:00:00,750.917305232,95.0265530945,318.104808619,0.0,46.0930336215,124.558693486,473.643529398,436.606819034,28.3233498048,8.71336055986
 10/17  23:00:00,743.950507001,95.0265530945,310.08903694,0.0,46.0930336215,124.558693486,475.851384368,444.281247397,14.1616749024,17.4084620684
 10/17  24:00:00,722.822841344,95.0265530945,299.704961251,0.0,46.0930336215,113.312780494,473.955869357,450.882211665,5.66466996096,17.4089877311
 10/18  01:00:00,725.937933677,95.0265530945,304.027444938,0.0,46.0930336215,113.312780494,470.03788265,455.657602202,5.66466996096,8.71561048636
 10/18  02:00:00,727.076570139,95.0265530945,305.975944543,0.0,46.0930336215,113.312780494,483.943554727,460.868542976,5.66466996096,17.4103417899
 10/18  03:00:00,729.305831716,95.0265530945,308.129195157,0.0,46.0930336215,113.312780494,482.227286615,465.795480198,5.66466996096,10.7671364562
 10/18  04:00:00,797.331779256,95.0265530945,286.411892765,0.0,100.150657288,148.969399434,477.805080751,456.783608036,5.66466996096,15.3568027539
 10/18  05:00:00,790.41957282,95.4733030662,277.557342536,0.0,100.150657288,149.894399434,751.923843491,720.350481221,14.1616749024,17.4116873679
 10/18  06:00:00,1012.57471115,97.1047141778,273.962483689,0.0,176.471037341,302.612436532,531.955732272,494.918380233,28.3233498048,8.71400223349
 10/18  07:00:00,1137.20060796,98.8662968668,288.519479259,0.0,243.2593065,310.10971186,518.404752429,449.565325541,42.4850247072,26.3544021808
 10/18  08:00:00,1217.55038912,99.5643259983,333.865486988,0.0,243.2593065,310.10971186,509.748119418,426.619006831,56.6466996096,26.4824129769
 10/18  09:00:00,1282.36854577,100.124623775,367.26059169,0.0,243.2593065,302.612436532,487.732465365,409.793480604,42.4850247072,35.4539600536
 10/18  10:00:00,1301.14112552,100.656154052,380.529063618,0.0,243.2593065,310.10971186,497.51993461,382.142261625,70.808374512,44.569298473
 10/18  11:00:00,1307.03440079,100.999537958,391.978026572,0.0,243.2593065,310.10971186,476.38423946,369.85671781,70.808374512,35.7191471386
 10/18  12:00:00,1274.45592125,101.349884594,400.043568677,0.0,243.2593065,310.10971186,465.743387641,359.395224879,70.808374512,35.5397882497
 10/18  13:00:00,1316.43395532,101.709988351,404.77704157,0.0,243.2593065,302.612436532,448.510221989,347.213075453,56.6466996096,44.6504469273
 10/18  14:00:00,1313.85411526,101.990294449,401.998900321,0.0,243.2593065,302.612436532,419.531259891,341.38915074,42.4850247072,35.6570844433
 10/18  15:00:00,1313.04178657,102.309016628,401.158065793,0.0,243.2593065,302.612436532,438.091193095,336.965415353,56.6466996096,44.4790781329
 10/18  16:00:00,1320.25511548,102.824725937,401.553974679,0.0,243.2593065,310.10971186,447.212928844,335.689710169,84.9700494144,26.5531692608
 10/18  17:00:00,1311.24391081,103.219285205,412.038660737,0.0,243.2593065,310.10971186,453.927816591,342.688375046,84.9700494144,26.2693921308
 10/18  18:00:00,1043.26943715,95.0265530945,410.639083793,0.0,166.938926447,199.110933808,459.630505343,357.204222928,84.9700494144,17.4562330003
 10/18  19:00:00,1033.053183,95.0265530945,403.418147684,0.0,166.938926447,191.61365848,447.812644384,373.710171544,56.6466996096,17.4557732301
 10/18  20:00:00,900.651124445,95.0265530945,394.922813769,0.0,100.150657288,124.558693486,484.532357656,419.078398506,56.6466996096,8.80725954047
 10/18  21:00:00,869.841041299,95.0265530945,394.673698286,0.0,100.150657288,124.558693486,469.260298906,409.4278674,42.4850247072,17.3474067987
 10/18  22:00:00,790.768937676,95.0265530945,387.059432979,0.0,46.0930336215,124.558693486,482.547083679,436.814281714,28.3233498048,17.4094521606
 10/18  23:00:00,753.501477258,95.0265530945,341.233727659,0.0,46.0930336215,124.558693486,479.221494491,456.345590732,14.1616749024,8.7142288561
 10/18  24:00:00,729.060703022,95.0265530945,322.798629795,0.0,46.0930336215,113.312780494,487.109113625,464.033994993,5.66466996096,17.4104486703
 10/19  01:00:00,725.618543874,95.0265530945,320.4484016,0.0,46.0930336215,113.312780494,490.901094562,467.825101132,5.66466996096,17.4113234687
 10/19  02:00:00,720.324853571,95.0265530945,311.41904224,0.0,46.0930336215,113.312780494,487.367933096,472.98941047,5.66466996096,8.7138526649
 10/19  03:00:00,704.594339534,95.0265530945,289.570059337,0.0,46.0930336215,113.312780494,504.297185248,481.222926037,5.66466996096,17.4095892495
 10/19  04:00:00,787.024495747,95.0265530945,286.083265235,0.0,100.150657288,148.969399434,486.817438835,463.742510313,5.66466996096,17.4102585606
 10/19  05:00:00,796.19758363,95.554996067,296.268893704,0.0,100.150657288,149.894399434,758.998797923,736.121004312,14.1616749024,8.71611870826
 10/19  06:00:00,1030.28515215,97.3235908445,300.99969787,0.0,176.471037341,302.612436532,553.148407918,507.412214584,28.3233498048,17.4128435294
 10/19  07:00:00,1138.53507939,99.209265051,294.023721631,0.0,243.2593065,310.10971186,529.954819622,461.119911979,42.4850247072,26.349882936
 10/19  08:00:00,1211.15254795,100.284714517,340.307693475,0.0,243.2593065,310.10971186,504.983630967,421.845326713,56.6466996096,26.4916046445
 10/19  09:00:00,1270.54863681,101.029998984,377.419782617,0.0,243.2593065,302.612436532,464.465011701,386.537319944,42.4850247072,35.4426670498
 10/19  10:00:00,1288.71466885,101.689081149,394.699638301,0.0,243.2593065,310.10971186,463.342429273,356.880263078,70.808374512,35.6537916827
 10/19  11:00:00,1293.97021135,102.25894109,402.425771311,0.0,243.2593065,310.10971186,455.538375568,340.074175424,70.808374512,44.6558256322
 10/19  12:00:00,1236.22833583,103.152448707,386.692232227,0.0,243.2593065,310.10971186,428.56155885,322.224591715,70.808374512,35.5285926229
 10/19  13:00:00,1257.92106697,104.0428451,371.692878116,0.0,243.2593065,302.612436532,410.790673282,309.481604744,56.6466996096,44.6623689287
 10/19  14:00:00,1251.59492705,104.720808916,363.112397265,0.0,243.2593065,302.612436532,371.139937389,293.008259518,42.4850247072,35.6466531632
 10/19  15:00:00,1249.60807594,105.209353854,362.300242068,0.0,243.2593065,302.612436532,370.194645575,277.960216977,56.6466996096,35.5877289887
 10/19  16:00:00,1256.08714185,105.185465164,363.28812172,0.0,243.2593065,310.10971186,408.217476983,287.852073925,84.9700494144,35.395353644
 10/19  17:00:00,1274.82214073,105.37978093,387.511258864,0.0,243.2593065,310.10971186,405.255456363,302.764576839,84.9700494144,17.5208301092
 10/19  18:00:00,1048.92467403,95.0265530945,424.600167028,0.0,166.938926447,199.110933808,429.898153281,327.467182929,84.9700494144,17.4609209371
 10/19  19:00:00,1036.27116133,95.0265530945,421.079461989,0.0,166.938926447,191.61365848,417.575942984,343.471016574,56.6466996096,17.4582268003
 10/19  20:00:00,895.180612462,95.0265530945,415.765332599,0.0,100.150657288,124.558693486,466.351063129,392.244562683,56.6466996096,17.4598008362
 10/19  21:00:00,852.524045632,95.0265530945,409.080234277,0.0,100.150657288,124.558693486,465.866852019,405.966387548,42.4850247072,17.4154397629
 10/19  22:00:00,790.372940147,95.0265530945,401.310452678,0.0,46.0930336215,124.558693486,466.762719004,429.724854413,28.3233498048,8.71451478613
 10/19  23:00:00,784.661361746,95.0265530945,395.706265194,0.0,46.0930336215,124.558693486,466.198875988,434.626241271,14.1616749024,17.4109598145
 10/19  24:00:00,768.773937501,95.0265530945,396.40139206,0.0,46.0930336215,113.312780494,459.865232525,436.788927935,5.66466996096,17.4116346291
 10/20  01:00:00,769.297009378,95.0265530945,396.851782907,0.0,46.0930336215,113.312780494,456.237739447,441.858969847,5.66466996096,8.7140996398
 10/20  02:00:00,768.089729346,95.0265530945,397.932173658,0.0,46.0930336215,113.312780494,467.775665154,444.700707635,5.66466996096,17.4102875584
 10/20  03:00:00,767.991691732,95.0265530945,398.964427192,0.0,46.0930336215,113.312780494,474.175657934,451.099914048,5.66466996096,17.4110739255
 10/20  04:00:00,856.91797377,95.0265530945,399.131534058,0.0,100.150657288,148.969399434,446.828324961,432.447096753,5.66466996096,8.71655824678
 10/20  05:00:00,856.81764383,95.5721728959,401.335566005,0.0,100.150657288,149.894399434,684.667986227,653.097133742,14.1616749024,17.4091775829
 10/20  06:00:00,1086.55081816,98.1625113295,401.344239427,0.0,176.471037341,302.612436532,508.586486373,462.853123241,28.3233498048,17.4100133273
 10/20  07:00:00,1196.09132387,99.8336788764,389.158916894,0.0,243.2593065,310.10971186,485.621298047,425.561142722,42.4850247072,17.5751306179
 10/20  08:00:00,1232.22973856,100.465053649,394.39556579,0.0,243.2593065,310.10971186,496.74397742,404.785833615,56.6466996096,35.3114441959
 10/20  09:00:00,1271.52198429,100.949423479,402.346286259,0.0,243.2593065,302.612436532,458.273227254,389.203334248,42.4850247072,26.5848682987
 10/20  10:00:00,1286.13674527,101.346931853,408.618455011,0.0,243.2593065,310.10971186,487.651084493,372.274559769,70.808374512,44.5681502119
 10/20  11:00:00,1295.18039252,101.742867852,414.50628437,0.0,243.2593065,310.10971186,474.407505754,358.932185198,70.808374512,44.666946044
 10/20  12:00:00,1259.32717256,102.093888389,418.458697542,0.0,243.2593065,310.10971186,452.168967995,345.8366595,70.808374512,35.5239339828
 10/20  13:00:00,1275.03745381,102.361241285,386.917487408,0.0,243.2593065,302.612436532,425.432631706,333.059901876,56.6466996096,35.7260302204
 10/20  14:00:00,1283.14437639,102.833970815,368.443253216,0.0,243.2593065,302.612436532,411.652211343,324.593332053,42.4850247072,44.5738545827
 10/20  15:00:00,1295.28472597,103.341185082,370.023747992,0.0,243.2593065,302.612436532,415.627326167,323.39774064,56.6466996096,35.5828859168
 10/20  16:00:00,1306.54070272,103.780721498,373.810753991,0.0,243.2593065,310.10971186,444.538730528,324.177009193,84.9700494144,35.3916719204
 10/20  17:00:00,1313.04606375,104.189770848,382.936733007,0.0,243.2593065,310.10971186,431.651820606,329.159388411,84.9700494144,17.5223827809
 10/20  18:00:00,1062.2547088,95.0265530945,400.037046029,0.0,166.938926447,199.110933808,440.379311477,337.946030565,84.9700494144,17.4632314981
 10/20  19:00:00,1049.5921685,95.0265530945,410.654327618,0.0,166.938926447,191.61365848,420.031271965,345.921729515,56.6466996096,17.4628428412
 10/20  20:00:00,903.362091823,95.0265530945,411.486114212,0.0,100.150657288,124.558693486,458.776261614,384.66700345,56.6466996096,17.4625585543
 10/20  21:00:00,864.084766062,95.0265530945,416.783229858,0.0,100.150657288,124.558693486,452.159817568,392.258790955,42.4850247072,17.4160019053
 10/20  22:00:00,801.73474459,95.0265530945,420.952853009,0.0,46.0930336215,124.558693486,447.475549187,410.435974191,28.3233498048,8.7162251912
 10/20  23:00:00,805.547401124,95.0265530945,421.346321094,0.0,46.0930336215,124.558693486,450.361706415,418.788464225,14.1616749024,17.4115672877
 10/20  24:00:00,792.751287733,95.0265530945,418.069528194,0.0,46.0930336215,113.312780494,447.674949037,425.377999291,5.66466996096,16.6322797853
 10/21  01:00:00,792.969733195,95.0265530945,416.62552788,0.0,46.0930336215,113.312780494,441.950249969,426.792875523,5.66466996096,9.49270448513
 10/21  02:00:00,790.266450693,95.0265530945,417.147533752,0.0,46.0930336215,113.312780494,454.117079333,431.041320158,5.66466996096,17.4110892135
 10/21  03:00:00,786.497631862,95.0265530945,415.546262407,0.0,46.0930336215,113.312780494,453.893847923,439.5140383,5.66466996096,8.71513966252
 10/21  04:00:00,792.749730369,95.0265530945,411.941887596,0.0,55.6251445156,113.312780494,456.932662509,433.85565404,5.66466996096,17.412338508
 10/21  05:00:00,789.253824412,95.0265530945,409.902201824,0.0,55.6251445156,113.312780494,466.45500023,434.882310434,14.1616749024,17.4110148934
 10/21  06:00:00,859.004776587,95.0265530945,411.074728409,0.0,65.1572554096,176.889270242,409.910111651,372.872040041,28.3233498048,8.71472180512
 10/21  07:00:00,974.672899989,95.357616046,413.361605378,0.0,109.682768182,220.96816451,654.170878857,594.273727426,42.4850247072,17.4121267236
 10/21  08:00:00,977.825400176,95.3538345899,414.176488316,0.0,109.682768182,220.96816451,561.115192587,486.969330316,56.6466996096,17.4991626606
 10/21  09:00:00,1084.94555364,96.0337854696,415.271004776,0.0,131.945524568,266.955817592,522.421122228,453.568034948,42.4850247072,26.3680625731
 10/21  10:00:00,1095.37345516,96.2504402306,417.862677109,0.0,131.945524568,274.45309292,534.125626387,436.833634159,70.808374512,26.4836177162
 10/21  11:00:00,1097.92540595,96.3796282869,418.973472842,0.0,131.945524568,274.45309292,532.72479411,426.604662746,70.808374512,35.3117568527
 10/21  12:00:00,1066.09614535,96.5107989952,418.131430416,0.0,131.945524568,274.45309292,509.619069061,412.328263678,70.808374512,26.4824308704
 10/21  13:00:00,1061.50213502,96.6085372205,419.89555797,0.0,131.945524568,266.955817592,486.670361478,403.546377513,56.6466996096,26.4772843557
 10/21  14:00:00,1065.41804951,96.679482751,423.627301594,0.0,131.945524568,266.955817592,478.122570952,400.336578581,42.4850247072,35.3009676644
 10/21  15:00:00,988.543017968,95.0265530945,425.439856925,0.0,109.682768182,212.545889182,396.84227403,313.710141121,56.6466996096,26.4854332994
 10/21  16:00:00,996.626547587,95.0265530945,426.000929451,0.0,109.682768182,220.04316451,429.269338167,317.818509411,84.9700494144,26.4807793415
 10/21  17:00:00,954.062031847,95.0265530945,422.992618526,0.0,109.682768182,220.04316451,436.709637093,325.389548881,84.9700494144,26.3500387978
 10/21  18:00:00,929.666953163,95.0265530945,416.863179995,0.0,100.150657288,199.110933808,468.849451869,366.466851377,84.9700494144,17.4125510769
 10/21  19:00:00,921.732947714,95.0265530945,413.075120304,0.0,100.150657288,191.61365848,438.260795655,372.899639819,56.6466996096,8.7144562262
 10/21  20:00:00,807.750156799,95.0265530945,409.764647708,0.0,55.6251445156,124.558693486,493.74806699,419.69037214,56.6466996096,17.4109952408
 10/21  21:00:00,799.719160151,95.0265530945,406.039762051,0.0,55.6251445156,124.558693486,490.857171089,430.960494052,42.4850247072,17.4116523302
 10/21  22:00:00,791.595074419,95.0265530945,404.383083681,0.0,46.0930336215,124.558693486,482.710634166,445.670405563,28.3233498048,8.71687879763
 10/21  23:00:00,790.54271287,95.0265530945,405.85623773,0.0,46.0930336215,124.558693486,480.057512645,448.486081613,14.1616749024,17.4097561289
 10/21  24:00:00,777.643704079,95.0265530945,408.064937978,0.0,46.0930336215,113.312780494,477.030719022,453.955265708,5.66466996096,17.4107833537
 10/22  01:00:00,769.788585971,95.0265530945,406.78066364,0.0,34.9616554283,113.312780494,475.532062432,461.150769798,5.66466996096,8.71662267365
 10/22  02:00:00,767.283114992,95.0265530945,404.300291165,0.0,34.9616554283,113.312780494,488.962788682,465.885512326,5.66466996096,17.412606395
 10/22  03:00:00,764.180931732,95.0265530945,402.845532753,0.0,34.9616554283,113.312780494,494.240579166,471.165266314,5.66466996096,17.4106428915
 10/22  04:00:00,770.911623582,95.0265530945,395.066237508,0.0,44.4937663224,113.312780494,485.5890758,471.208068768,5.66466996096,8.71633707112
 10/22  05:00:00,758.471642621,95.0265530945,377.878789301,0.0,44.4937663224,113.312780494,508.626470222,477.052847818,14.1616749024,17.4119475012
 10/22  06:00:00,831.85572236,95.0265530945,387.708924796,0.0,54.0258772165,176.889270242,453.415659633,416.37674324,28.3233498048,8.71556658845
 10/22  07:00:00,832.776303419,95.0265530945,392.22378035,0.0,54.0258772165,184.38654557,473.287373286,413.38909519,42.4850247072,17.4132533885
 10/22  08:00:00,901.740218262,95.0265530945,394.198953994,0.0,65.1572554096,220.04316451,473.42953203,399.294294622,56.6466996096,17.4885377984
 10/22  09:00:00,895.28384297,95.0265530945,399.106854628,0.0,65.1572554096,212.545889182,457.80886402,388.981544988,42.4850247072,26.3422943245
 10/22  10:00:00,909.549741611,95.0265530945,405.655931756,0.0,65.1572554096,220.04316451,475.4505463,378.182554642,70.808374512,26.4596171467
 10/22  11:00:00,918.645518801,95.0265530945,412.354092424,0.0,65.1572554096,220.04316451,459.903273093,362.636604218,70.808374512,26.4582943628
 10/22  12:00:00,924.234205625,95.0265530945,418.180289798,0.0,65.1572554096,220.04316451,459.964479254,353.881378921,70.808374512,35.2747258207
 10/22  13:00:00,922.632476492,95.0265530945,423.136157629,0.0,65.1572554096,212.545889182,435.067444851,351.957139012,56.6466996096,26.4636062295
 10/22  14:00:00,926.569638011,95.0265530945,426.860437033,0.0,65.1572554096,212.545889182,424.532287943,355.584355321,42.4850247072,26.4629079155
 10/22  15:00:00,927.433252365,95.0265530945,428.166539824,0.0,65.1572554096,212.545889182,441.20402686,358.101250893,56.6466996096,26.4560763573
 10/22  16:00:00,902.939451213,95.0265530945,429.221087193,0.0,65.1572554096,220.04316451,478.836657475,358.595154339,84.9700494144,35.2714537214
 10/22  17:00:00,855.410648282,95.0265530945,428.809798745,0.0,54.0258772165,184.38654557,477.939325522,375.40311654,84.9700494144,17.566159568
 10/22  18:00:00,839.489204,95.0265530945,428.299897169,0.0,44.4937663224,163.454314868,516.371865087,413.988788146,84.9700494144,17.4130275269
 10/22  19:00:00,830.157780599,95.0265530945,426.836594895,0.0,44.4937663224,155.95703954,497.650628721,423.592894057,56.6466996096,17.4110350543
 10/22  20:00:00,796.434551766,95.0265530945,424.854807145,0.0,44.4937663224,124.558693486,526.188437838,460.825180967,56.6466996096,8.71655726199
 10/22  21:00:00,794.285185642,95.0265530945,423.25708062,0.0,44.4937663224,124.558693486,528.334723341,468.437328182,42.4850247072,17.4123704516
 10/22  22:00:00,782.181416128,95.0265530945,421.236868324,0.0,34.9616554283,124.558693486,523.2293117,486.190194194,28.3233498048,8.71576770159
 10/22  23:00:00,782.614941117,95.0265530945,420.543995871,0.0,34.9616554283,124.558693486,523.52581566,491.95046316,14.1616749024,17.413677597
 10/22  24:00:00,769.988891119,95.0265530945,420.343799456,0.0,34.9616554283,113.312780494,519.183261048,496.105359686,5.66466996096,17.4132314013
 10/23  01:00:00,781.571999101,95.0265530945,420.699963865,0.0,46.0930336215,113.312780494,511.07606396,496.695800654,5.66466996096,8.71559334484
 10/23  02:00:00,781.892381738,95.0265530945,421.078690311,0.0,46.0930336215,113.312780494,522.682735249,499.604518092,5.66466996096,17.413547196
 10/23  03:00:00,782.401886788,95.0265530945,421.486697784,0.0,46.0930336215,113.312780494,524.655338171,501.578999486,5.66466996096,17.4116687241
 10/23  04:00:00,874.5623483,95.0265530945,423.128718627,0.0,100.150657288,148.969399434,488.269790414,473.889638971,5.66466996096,8.71548148145
 10/23  05:00:00,876.776255037,95.0265530945,423.695706112,0.0,100.150657288,149.894399434,962.378878867,930.80344018,14.1616749024,17.4137637845
 10/23  06:00:00,1105.93410508,95.2911626585,423.850810078,0.0,176.471037341,302.612436532,615.135748523,569.398345376,28.3233498048,17.4140533425
 10/23  07:00:00,1221.8940871,95.6016135328,423.892216508,0.0,243.2593065,310.10971186,565.103968365,503.803260958,42.4850247072,18.8156826995
 10/23  08:00:00,1256.20579692,95.7326977684,424.302902091,0.0,243.2593065,310.10971186,566.959597984,476.230915358,56.6466996096,34.0819830158
 10/23  09:00:00,1289.79113058,95.8322367312,424.68142757,0.0,243.2593065,302.612436532,541.198959312,463.261592024,42.4850247072,35.4523425805
 10/23  10:00:00,1298.83244085,96.0305521664,425.348133707,0.0,243.2593065,310.10971186,547.336863522,440.862025619,70.808374512,35.6664633909
 10/23  11:00:00,1304.84482514,96.276850857,428.344468412,0.0,243.2593065,310.10971186,537.85193222,422.368349718,70.808374512,44.6752079904
 10/23  12:00:00,1266.96607764,96.5000312409,430.68762683,0.0,243.2593065,310.10971186,516.369685105,410.01846038,70.808374512,35.5428502129
 10/23  13:00:00,1303.14448107,96.7522211961,432.97953401,0.0,243.2593065,302.612436532,501.720066246,400.388783795,56.6466996096,44.6845828412
 10/23  14:00:00,1304.37672239,97.1186496878,433.944570047,0.0,243.2593065,302.612436532,471.826232138,393.676276146,42.4850247072,35.6649312845
 10/23  15:00:00,1304.34799851,97.5875253548,433.734617946,0.0,243.2593065,302.612436532,477.852161153,385.598121186,56.6466996096,35.6073403577
 10/23  16:00:00,1307.5258476,98.0089950438,431.023807646,0.0,243.2593065,310.10971186,503.033450923,382.650756387,84.9700494144,35.4126451212
 10/23  17:00:00,1301.90808548,98.3691401995,422.8271072,0.0,243.2593065,310.10971186,492.673354469,390.179679233,84.9700494144,17.523625821
 10/23  18:00:00,1034.75964807,95.0265530945,414.520864021,0.0,166.938926447,199.110933808,475.782587827,373.346739606,84.9700494144,17.4657988068
 10/23  19:00:00,1028.20385255,95.0265530945,410.946021222,0.0,166.938926447,191.61365848,455.589844005,381.477820416,56.6466996096,17.4653239792
 10/23  20:00:00,895.534283576,95.0265530945,407.830883055,0.0,100.150657288,124.558693486,496.841054265,422.728998444,56.6466996096,17.4653562115
 10/23  21:00:00,856.69912937,95.0265530945,406.943228107,0.0,100.150657288,124.558693486,487.179656496,427.275079364,42.4850247072,17.419552425
 10/23  22:00:00,790.730502037,95.0265530945,406.11929598,0.0,46.0930336215,124.558693486,492.451127767,446.715573367,28.3233498048,17.4122045953
 10/23  23:00:00,792.951490825,95.0265530945,404.140632295,0.0,46.0930336215,124.558693486,477.252386169,454.374984796,14.1616749024,8.71572647077
 10/23  24:00:00,782.396447809,95.0265530945,401.892483044,0.0,46.0930336215,113.312780494,480.933705273,457.855301745,5.66466996096,17.4137335663
 10/24  01:00:00,780.849145785,95.0265530945,398.844627966,0.0,46.0930336215,113.312780494,489.012651526,465.935934747,5.66466996096,17.4120468188
 10/24  02:00:00,757.055281243,95.0265530945,365.042391862,0.0,46.0930336215,113.312780494,491.385349747,477.004905992,5.66466996096,8.71577379472
 10/24  03:00:00,730.651037968,95.0265530945,335.332534322,0.0,46.0930336215,113.312780494,505.843286517,482.764822154,5.66466996096,17.4137944019
 10/24  04:00:00,807.461788353,95.0265530945,316.830264746,0.0,100.150657288,148.969399434,488.464019617,465.384497249,5.66466996096,17.4148524064
 10/24  05:00:00,798.379162783,95.2113515797,303.134419986,0.0,100.150657288,149.894399434,806.401843757,783.524511754,14.1616749024,8.71565710008
 10/24  06:00:00,1016.33269188,95.9564997312,294.425400593,0.0,176.471037341,302.612436532,574.324690066,528.587750743,28.3233498048,17.4135895176
 10/24  07:00:00,1125.65948045,96.6558334905,283.538015306,0.0,243.2593065,310.10971186,554.143539093,485.296835136,42.4850247072,26.3616792491
 10/24  08:00:00,1185.45724744,97.3407576179,323.990825816,0.0,243.2593065,310.10971186,537.565919959,454.424652679,56.6466996096,26.4945676703
 10/24  09:00:00,1257.69474412,98.1630122723,374.856591689,0.0,243.2593065,302.612436532,501.577929243,423.627948256,42.4850247072,35.4649562794
 10/24  10:00:00,1275.44736021,98.7561408028,390.161013268,0.0,243.2593065,310.10971186,511.817409194,396.409331683,70.808374512,44.599702999
 10/24  11:00:00,1287.6859954,99.3619458813,400.487891502,0.0,243.2593065,310.10971186,481.983808923,375.436137639,70.808374512,35.739296772
 10/24  12:00:00,1260.06586886,100.083933258,407.493306399,0.0,243.2593065,310.10971186,462.318332285,355.951193042,70.808374512,35.5587647309
 10/24  13:00:00,1302.21966572,100.303832211,410.334890803,0.0,243.2593065,302.612436532,454.392256362,353.06915622,56.6466996096,44.6764005319
 10/24  14:00:00,1306.93281267,100.532288165,411.410779067,0.0,243.2593065,302.612436532,436.805821928,349.720740707,42.4850247072,44.6000565133
 10/24  15:00:00,1301.29200697,100.903816293,412.943051216,0.0,243.2593065,302.612436532,440.541966416,348.303396202,56.6466996096,35.5918706039
 10/24  16:00:00,1302.15517174,101.348263536,413.704702977,0.0,243.2593065,310.10971186,462.324094813,350.795027848,84.9700494144,26.5590175503
 10/24  17:00:00,1299.1715176,101.792084404,414.589906705,0.0,243.2593065,310.10971186,467.267420389,356.01814725,84.9700494144,26.2792237246
 10/24  18:00:00,1033.39846284,95.0265530945,413.234833932,0.0,166.938926447,199.110933808,465.043210384,362.607805012,84.9700494144,17.4653559576
 10/24  19:00:00,1023.58549268,95.0265530945,407.37365579,0.0,166.938926447,191.61365848,450.711820641,376.599807142,56.6466996096,17.4653138891
 10/24  20:00:00,880.234872831,95.0265530945,390.950479345,0.0,100.150657288,124.558693486,496.547326745,422.435296248,56.6466996096,17.4653308875
 10/24  21:00:00,818.577597449,95.0265530945,360.93232187,0.0,100.150657288,124.558693486,492.515780551,432.612207259,42.4850247072,17.418548585
 10/24  22:00:00,738.528235139,95.0265530945,336.62609368,0.0,46.0930336215,124.558693486,490.277266579,453.236326698,28.3233498048,8.7175900763
 10/24  23:00:00,733.073471446,95.0265530945,326.372371963,0.0,46.0930336215,124.558693486,492.525704325,460.949526687,14.1616749024,17.4145027358
 10/24  24:00:00,715.293614769,95.0265530945,318.009295325,0.0,46.0930336215,113.312780494,490.269377256,467.192124983,5.66466996096,17.4125823119
 10/25  01:00:00,708.544606865,95.0265530945,312.412353462,0.0,46.0930336215,113.312780494,485.772124057,471.389835605,5.66466996096,8.71761849121
 10/25  02:00:00,706.275903314,95.0265530945,306.106050656,0.0,46.0930336215,113.312780494,499.314301343,476.234870015,5.66466996096,17.4147613671
 10/25  03:00:00,701.943266645,95.0265530945,294.999622247,0.0,46.0930336215,113.312780494,505.203654524,482.126018114,5.66466996096,17.4129664487
 10/25  04:00:00,786.427788827,95.0265530945,289.58475223,0.0,100.150657288,148.969399434,477.764966554,463.382676281,5.66466996096,8.71762031128
 10/25  05:00:00,775.23267804,95.4653258893,276.464054531,0.0,100.150657288,149.894399434,792.652580617,761.074302134,14.1616749024,17.4166035798
 10/25  06:00:00,994.128712105,96.6132029753,268.136028475,0.0,176.471037341,302.612436532,566.25860936,520.522436719,28.3233498048,17.4128228367
 10/25  07:00:00,1108.55411863,98.2133566099,261.443730896,0.0,243.2593065,310.10971186,536.356056408,476.290458975,42.4850247072,17.5805727254
 10/25  08:00:00,1159.69338472,99.0994800838,282.863285181,0.0,243.2593065,310.10971186,540.328935261,448.356257666,56.6466996096,35.3259779852
 10/25  09:00:00,1218.18883285,99.6102225018,318.742197147,0.0,243.2593065,302.612436532,511.159724563,433.219509344,42.4850247072,35.4551905121
 10/25  10:00:00,1257.15825455,100.318933194,363.420018378,0.0,243.2593065,310.10971186,509.454391165,402.975875981,70.808374512,35.6701406716
 10/25  11:00:00,1273.73919391,101.112708295,387.294227474,0.0,243.2593065,310.10971186,488.049520659,372.55117407,70.808374512,44.6899720764
 10/25  12:00:00,1246.27154472,101.895364978,402.260576556,0.0,243.2593065,310.10971186,456.082591747,349.72652522,70.808374512,35.5476920145
 10/25  13:00:00,1292.09353202,102.598790063,411.245743791,0.0,243.2593065,302.612436532,438.11482835,336.775117928,56.6466996096,44.6930108121
 10/25  14:00:00,1300.17597692,103.068660006,414.45229126,0.0,243.2593065,302.612436532,401.685082686,323.528031498,42.4850247072,35.6720264811
 10/25  15:00:00,1301.81792564,103.414812008,413.99686308,0.0,243.2593065,302.612436532,403.340771992,311.079352956,56.6466996096,35.6147194265
 10/25  16:00:00,1304.62080869,103.43448907,416.648633045,0.0,243.2593065,310.10971186,442.216855341,321.827369591,84.9700494144,35.4194363358
 10/25  17:00:00,1303.28723956,103.571697555,415.230076995,0.0,243.2593065,310.10971186,446.480892197,337.567113418,84.9700494144,23.9437293639
 10/25  18:00:00,1043.82816576,95.0265530945,411.456468299,0.0,166.938926447,199.110933808,455.818911082,351.063645562,84.9700494144,19.7852161055
 10/25  19:00:00,1038.52301481,95.0265530945,406.748984723,0.0,166.938926447,191.61365848,437.403212505,363.295814471,56.6466996096,17.4606984239
 10/25  20:00:00,892.86966218,95.0265530945,397.864523978,0.0,100.150657288,124.558693486,485.359712021,411.252221957,56.6466996096,17.4607904541
 10/25  21:00:00,844.530843519,95.0265530945,393.121213943,0.0,100.150657288,124.558693486,471.295188831,420.089694338,42.4850247072,8.72046978625
 10/25  22:00:00,760.057821145,95.0265530945,369.034087566,0.0,46.0930336215,124.558693486,486.14538021,440.407246417,28.3233498048,17.4147839879
 10/25  23:00:00,746.40165586,95.0265530945,350.244260498,0.0,46.0930336215,124.558693486,481.47745915,449.902830465,14.1616749024,17.4129537827
 10/25  24:00:00,728.553529813,95.0265530945,341.50631327,0.0,46.0930336215,113.312780494,470.256203787,455.873917193,5.66466996096,8.71761663265
 10/26  01:00:00,743.116590938,95.0265530945,357.435319365,0.0,46.0930336215,113.312780494,482.105416413,459.025744563,5.66466996096,17.4150018898
 10/26  02:00:00,758.780871101,95.0265530945,379.03139892,0.0,46.0930336215,113.312780494,484.118666819,461.040557713,5.66466996096,17.4134391449
 10/26  03:00:00,754.24647855,95.0265530945,377.020285674,0.0,46.0930336215,113.312780494,479.140107261,464.757541314,5.66466996096,8.71789598574
 10/26  04:00:00,845.669499087,95.0265530945,380.293628378,0.0,100.150657288,148.969399434,470.260773191,447.180835965,5.66466996096,17.4152672655
 10/26  05:00:00,848.889054508,95.5472848868,385.244532696,0.0,100.150657288,149.894399434,739.839037643,708.263839839,14.1616749024,17.4135229018
 10/26  06:00:00,1081.35755285,97.5213530001,392.105493661,0.0,176.471037341,302.612436532,520.941065766,483.899797265,28.3233498048,8.71791869632
 10/26  07:00:00,1200.50313635,99.2884999827,396.731446519,0.0,243.2593065,310.10971186,507.708722727,438.8598701,42.4850247072,26.36382792
 10/26  08:00:00,1234.61936736,99.8991700598,399.651612649,0.0,243.2593065,310.10971186,505.698614511,422.555372216,56.6466996096,26.4965426851
 10/26  09:00:00,1270.47497546,100.343710315,401.973293585,0.0,243.2593065,302.612436532,491.163255493,413.200482891,42.4850247072,35.4777478942
 10/26  10:00:00,1280.77716978,100.784886154,404.315993342,0.0,243.2593065,310.10971186,509.005809051,393.596736551,70.808374512,44.6006979877
 10/26  11:00:00,1285.0424665,101.171147426,406.987884024,0.0,243.2593065,310.10971186,491.289902231,380.700450875,70.808374512,39.7810768447
 10/26  12:00:00,1246.0976282,101.502750342,409.592644849,0.0,243.2593065,310.10971186,483.570617751,372.332136748,70.808374512,40.4301064902
 10/26  13:00:00,1283.89727846,101.89596844,413.185808333,0.0,243.2593065,302.612436532,451.995634137,359.598069847,56.6466996096,35.7508646798
 10/26  14:00:00,1288.43922545,102.190746721,416.597121596,0.0,243.2593065,302.612436532,437.900499137,350.815728702,42.4850247072,44.5997457279
 10/26  15:00:00,1289.15845572,102.442489421,417.236814354,0.0,243.2593065,302.612436532,435.441213538,343.18479921,56.6466996096,35.6097147189
 10/26  16:00:00,1295.12733254,102.585695846,414.449387359,0.0,243.2593065,310.10971186,469.380995483,348.995086014,84.9700494144,35.4158600542
 10/26  17:00:00,1299.17390861,102.989420591,409.382623591,0.0,243.2593065,310.10971186,457.70334338,355.205109958,84.9700494144,17.5281840077
 10/26  18:00:00,1040.82902215,95.0265530945,405.31914977,0.0,166.938926447,199.110933808,467.445180509,365.008762291,84.9700494144,17.4663688031
 10/26  19:00:00,1021.99973537,95.0265530945,389.615082035,0.0,166.938926447,191.61365848,454.30916575,380.19706366,56.6466996096,17.4654024809
 10/26  20:00:00,859.494424451,95.0265530945,357.552678916,0.0,100.150657288,124.558693486,498.854352416,424.741896859,56.6466996096,17.4657559468
 10/26  21:00:00,818.220455433,95.0265530945,356.465211898,0.0,100.150657288,124.558693486,491.419620788,431.514784191,42.4850247072,17.4198118901
 10/26  22:00:00,747.363192296,95.0265530945,345.93702181,0.0,46.0930336215,124.558693486,496.851517723,451.112679793,28.3233498048,17.4154881247
 10/26  23:00:00,726.015416317,95.0265530945,310.140030256,0.0,46.0930336215,124.558693486,485.612458862,462.734749755,14.1616749024,8.71603420468
 10/26  24:00:00,693.487960019,95.0265530945,285.245936999,0.0,46.0930336215,113.312780494,494.459463697,471.38035268,5.66466996096,17.4144410553
 10/27  01:00:00,689.785383911,95.0265530945,279.951773735,0.0,46.0930336215,113.312780494,501.57601184,478.495415318,5.66466996096,17.4159265602
 10/27  02:00:00,698.926853891,95.0265530945,292.186624992,0.0,46.0930336215,113.312780494,492.938666213,478.557650221,5.66466996096,8.71634603137
 10/27  03:00:00,700.24128248,95.0265530945,293.429589925,0.0,46.0930336215,113.312780494,506.294659551,483.214937377,5.66466996096,17.415052213
 10/27  04:00:00,775.913943562,95.0265530945,276.257210797,0.0,100.150657288,148.969399434,497.920223558,474.83921092,5.66466996096,17.416342677
 10/27  05:00:00,760.150199264,95.5796871347,256.328277955,0.0,100.150657288,149.894399434,793.01238018,770.134217342,14.1616749024,8.716487936
 10/27  06:00:00,997.360628162,97.3749872332,267.083567288,0.0,176.471037341,302.612436532,564.985391561,519.246632033,28.3233498048,17.4154097232
 10/27  07:00:00,1107.44889736,99.1580548735,259.775601668,0.0,243.2593065,310.10971186,542.464015379,473.612025052,42.4850247072,26.3669656201
 10/27  08:00:00,1166.29478569,100.009601425,291.857181913,0.0,243.2593065,310.10971186,527.787855445,444.639646299,56.6466996096,26.5015095357
 10/27  09:00:00,1233.49442764,100.758063605,334.962231501,0.0,243.2593065,302.612436532,495.608740933,417.647369291,42.4850247072,35.4763469342
 10/27  10:00:00,1270.16865804,101.314906922,372.383312905,0.0,243.2593065,310.10971186,505.761055888,390.34303835,70.808374512,44.6096430253
 10/27  11:00:00,1286.1585125,101.790617523,387.6004249,0.0,243.2593065,310.10971186,476.373501008,369.809656071,70.808374512,35.7554704252
 10/27  12:00:00,1259.18676943,102.133738795,396.557349354,0.0,243.2593065,310.10971186,470.780846792,355.512761843,70.808374512,44.4597104367
 10/27  13:00:00,1307.4969774,102.638835027,403.358572589,0.0,243.2593065,302.612436532,432.768122185,340.370022453,56.6466996096,35.751400123
 10/27  14:00:00,1324.62465657,103.141040609,405.700131653,0.0,243.2593065,302.612436532,414.127687406,327.036908782,42.4850247072,44.605753917
 10/27  15:00:00,1324.98180374,103.402617515,405.369890765,0.0,243.2593065,302.612436532,411.888429441,319.630862464,56.6466996096,35.6108673676
 10/27  16:00:00,1329.85054881,103.704120705,404.383891967,0.0,243.2593065,310.10971186,435.254051292,314.866665317,84.9700494144,35.4173365604
 10/27  17:00:00,1331.77273519,103.837736502,400.579151013,0.0,243.2593065,310.10971186,429.80701498,327.308588823,84.9700494144,17.5283767426
 10/27  18:00:00,1064.79211288,95.0265530945,395.254998631,0.0,166.938926447,199.110933808,456.389159163,353.951816482,84.9700494144,17.4672932671
 10/27  19:00:00,1047.34488423,95.0265530945,388.962579841,0.0,166.938926447,191.61365848,446.501278998,372.388992085,56.6466996096,17.4655873034
 10/27  20:00:00,906.573226751,95.0265530945,383.482005617,0.0,100.150657288,124.558693486,490.011474888,415.898749418,56.6466996096,17.4660258603
 10/27  21:00:00,868.134716446,95.0265530945,381.094539287,0.0,100.150657288,124.558693486,483.198300166,423.29324549,42.4850247072,17.420029969
 10/27  22:00:00,798.64784274,95.0265530945,371.112733617,0.0,46.0930336215,124.558693486,489.020864624,443.281766064,28.3233498048,17.4157487554
 10/27  23:00:00,807.550026112,95.0265530945,375.17817188,0.0,46.0930336215,124.558693486,471.859489778,448.98003872,14.1616749024,8.71777615579
 10/27  24:00:00,801.008686572,95.0265530945,377.217311241,0.0,46.0930336215,113.312780494,477.146732559,454.06724449,5.66466996096,17.4148181086
 10/28  01:00:00,781.47027772,95.0265530945,354.197082058,0.0,46.0930336215,113.312780494,486.412478951,463.331435756,5.66466996096,17.4163732338
 10/28  02:00:00,745.420502789,95.0265530945,314.575068133,0.0,46.0930336215,113.312780494,485.561893653,471.180622051,5.66466996096,8.71660164081
 10/28  03:00:00,729.228395593,95.0265530945,297.29685541,0.0,46.0930336215,113.312780494,500.015587157,476.935304325,5.66466996096,17.415612871
 10/28  04:00:00,704.849802294,95.0265530945,267.023655862,0.0,55.6251445156,113.312780494,517.379622299,494.297969212,5.66466996096,17.4169831252
 10/28  05:00:00,681.728626339,95.0265530945,244.243957747,0.0,55.6251445156,113.312780494,545.097314175,522.218823376,14.1616749024,8.71681589576
 10/28  06:00:00,742.885204633,95.0265530945,233.392689857,0.0,65.1572554096,176.889270242,524.183650778,478.444277938,28.3233498048,17.4160230357
 10/28  07:00:00,845.849921305,95.370824164,222.199218836,0.0,109.682768182,220.96816451,824.482307906,764.57988141,42.4850247072,17.4174017889
 10/28  08:00:00,874.478334187,95.3655342587,255.096931876,0.0,109.682768182,220.96816451,633.271850128,559.115483412,56.6466996096,17.5096671066
 10/28  09:00:00,1059.88398538,96.0815322309,337.458492391,0.0,131.945524568,266.955817592,553.557301691,484.692372516,42.4850247072,26.3799044681
 10/28  10:00:00,1100.44893286,96.5233640946,370.994354921,0.0,131.945524568,274.45309292,544.11101973,446.802293495,70.808374512,26.5003517231
