Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  11:00:00,1116.76986322,96.8380278256,383.925818625,0.0,131.945524568,274.45309292,532.175031763,426.039104594,70.808374512,35.3275526564
 10/28  12:00:00,1099.73002615,97.1306231505,390.850854557,0.0,131.945524568,274.45309292,506.194862502,408.890959316,70.808374512,26.4955286741
 10/28  13:00:00,1099.18982343,97.3175571735,394.079198172,0.0,131.945524568,266.955817592,482.881225882,399.743050333,56.6466996096,26.4914759397
 10/28  14:00:00,1103.40808477,97.4486628339,395.911214465,0.0,131.945524568,266.955817592,461.614196593,383.807311518,42.4850247072,35.3218603673
 10/28  15:00:00,1026.6291448,95.0265530945,395.801455331,0.0,109.682768182,212.545889182,364.410959093,281.262587958,56.6466996096,26.5016715257
 10/28  16:00:00,1030.69794026,95.0265530945,395.499129703,0.0,109.682768182,220.04316451,406.046512626,285.761813304,84.9700494144,35.3146499071
 10/28  17:00:00,985.5328008,95.0265530945,393.281309468,0.0,109.682768182,220.04316451,413.133582678,310.584478471,84.9700494144,17.5790547922
 10/28  18:00:00,956.050033693,95.0265530945,387.176956968,0.0,100.150657288,199.110933808,468.382236912,365.996911042,84.9700494144,17.4152764561
 10/28  19:00:00,900.789066866,95.0265530945,347.017943174,0.0,100.150657288,191.61365848,461.817092579,387.7538099,56.6466996096,17.4165830698
 10/28  20:00:00,726.423717294,95.0265530945,282.070497273,0.0,55.6251445156,124.558693486,510.914115245,445.550771971,56.6466996096,8.71664366479
 10/28  21:00:00,700.854966723,95.0265530945,258.767069068,0.0,55.6251445156,124.558693486,535.794374023,475.893726985,42.4850247072,17.4156223309
 10/28  22:00:00,679.171092905,95.0265530945,243.292611402,0.0,46.0930336215,124.558693486,556.979053875,511.238733199,28.3233498048,17.4169708716
 10/28  23:00:00,676.486825381,95.0265530945,238.497878017,0.0,46.0930336215,124.558693486,544.805321443,521.926837452,14.1616749024,8.71680908932
 10/28  24:00:00,657.195995595,95.0265530945,232.163969602,0.0,46.0930336215,113.312780494,561.238976183,538.158171186,5.66466996096,17.4161350365
 10/29  01:00:00,639.119762288,95.0265530945,221.967774711,0.0,34.9616554283,113.312780494,588.896507707,565.814039263,5.66466996096,17.4177984835
 10/29  02:00:00,630.887544543,95.0265530945,211.924423691,0.0,34.9616554283,113.312780494,605.22651925,590.844553527,5.66466996096,8.7172957624
 10/29  03:00:00,628.868390468,95.0265530945,208.075980818,0.0,34.9616554283,113.312780494,626.191550844,603.109745223,5.66466996096,17.4171356603
 10/29  04:00:00,635.449009726,95.0265530945,207.570686794,0.0,44.4937663224,113.312780494,622.342943009,599.262628857,5.66466996096,17.4156441913
 10/29  05:00:00,631.830903185,95.0265530945,201.291077757,0.0,44.4937663224,113.312780494,641.090109849,618.21083388,14.1616749024,8.71760106685
 10/29  06:00:00,700.386506707,95.0265530945,196.919498589,0.0,54.0258772165,176.889270242,611.464890859,565.723801351,28.3233498048,17.4177397032
 10/29  07:00:00,695.63262549,95.0265530945,191.148300936,0.0,54.0258772165,184.38654557,632.28473391,572.383492487,42.4850247072,17.4162167156
 10/29  08:00:00,779.349556725,95.0265530945,210.881427495,0.0,65.1572554096,220.04316451,572.060200122,497.915005516,56.6466996096,17.4984949965
 10/29  09:00:00,827.240204733,95.0265530945,275.151024904,0.0,65.1572554096,212.545889182,465.485816404,396.647479523,42.4850247072,26.3533121736
 10/29  10:00:00,890.186559764,95.0265530945,335.565200954,0.0,65.1572554096,220.04316451,466.814353144,369.530744779,70.808374512,26.475233853
 10/29  11:00:00,921.814779225,95.0265530945,366.508414246,0.0,65.1572554096,220.04316451,462.146121074,364.868031649,70.808374512,26.4697149123
 10/29  12:00:00,930.476943341,95.0265530945,377.413577781,0.0,65.1572554096,220.04316451,458.267776993,352.168184087,70.808374512,35.2912183936
 10/29  13:00:00,930.8970579,95.0265530945,386.628323903,0.0,65.1572554096,212.545889182,433.076242501,349.952049707,56.6466996096,26.4774931838
 10/29  14:00:00,938.493698931,95.0265530945,392.043297992,0.0,65.1572554096,212.545889182,407.000226485,338.042951052,42.4850247072,26.4722507259
 10/29  15:00:00,944.719992427,95.0265530945,394.235477649,0.0,65.1572554096,212.545889182,412.065857887,328.947221038,56.6466996096,26.4719372386
 10/29  16:00:00,912.693980867,95.0265530945,393.907835586,0.0,65.1572554096,220.04316451,454.916507423,334.651666141,84.9700494144,35.294791867
 10/29  17:00:00,855.444195407,95.0265530945,384.874090073,0.0,54.0258772165,184.38654557,481.138805434,374.366070562,84.9700494144,21.8026854573
 10/29  18:00:00,808.44438972,95.0265530945,350.544812674,0.0,44.4937663224,163.454314868,527.209053437,429.011865818,84.9700494144,13.2271382038
 10/29  19:00:00,765.713278314,95.0265530945,311.011411844,0.0,44.4937663224,155.95703954,518.64780097,444.584222117,56.6466996096,17.4168792435
 10/29  20:00:00,723.906489511,95.0265530945,298.870426522,0.0,44.4937663224,124.558693486,558.455155688,484.39312502,56.6466996096,17.4153310584
 10/29  21:00:00,702.036811714,95.0265530945,275.545609127,0.0,44.4937663224,124.558693486,564.902531234,513.698590658,42.4850247072,8.71891586916
 10/29  22:00:00,673.107652717,95.0265530945,253.308519329,0.0,34.9616554283,124.558693486,603.00790868,557.26709283,28.3233498048,17.4174660454
 10/29  23:00:00,670.978225297,95.0265530945,249.227090062,0.0,34.9616554283,124.558693486,601.500677903,569.92312908,14.1616749024,17.4158739213
 10/29  24:00:00,650.89799669,95.0265530945,236.892427216,0.0,34.9616554283,113.312780494,613.037271832,598.653375044,5.66466996096,8.7192268271
 10/30  01:00:00,650.529908091,95.0265530945,222.281238152,0.0,46.0930336215,113.312780494,652.261074413,629.180983096,5.66466996096,17.4154213556
 10/30  02:00:00,650.343343368,95.0265530945,223.921071974,0.0,46.0930336215,113.312780494,651.558589876,628.476820384,5.66466996096,17.4170995317
 10/30  03:00:00,644.484029285,95.0265530945,215.711716935,0.0,46.0930336215,113.312780494,664.050709775,649.666127082,5.66466996096,8.71991273179
 10/30  04:00:00,721.966871125,95.0265530945,201.547243766,0.0,100.150657288,148.969399434,672.140757791,649.059516178,5.66466996096,17.416571652
 10/30  05:00:00,728.324684793,95.0265530945,208.739868909,0.0,100.150657288,149.894399434,1138.80079976,1107.22106241,14.1616749024,17.4180624536
 10/30  06:00:00,966.850406865,95.3185487741,222.513828707,0.0,176.471037341,302.612436532,689.360226048,652.319514821,28.3233498048,8.71736142249
 10/30  07:00:00,1076.78951137,95.6321011272,215.031773627,0.0,243.2593065,310.10971186,664.296453418,595.43709594,42.4850247072,26.3743327709
 10/30  08:00:00,1115.89801012,95.7638917343,224.925053276,0.0,243.2593065,310.10971186,647.684741053,555.701700127,56.6466996096,35.3363413157
 10/30  09:00:00,1163.49636891,95.8633937499,247.650891783,0.0,243.2593065,302.612436532,590.449192102,512.495161547,42.4850247072,35.4690058477
 10/30  10:00:00,1207.12817796,95.9722367994,287.699233039,0.0,243.2593065,310.10971186,578.139557764,471.642874703,70.808374512,35.6883085489
 10/30  11:00:00,1265.31417017,96.3518439731,342.977352976,0.0,243.2593065,310.10971186,566.127482039,450.602684064,70.808374512,44.7164234627
 10/30  12:00:00,1244.85759387,97.0331553252,370.186873404,0.0,243.2593065,310.10971186,528.572207589,422.19589148,70.808374512,35.5679415969
 10/30  13:00:00,1294.68326802,97.564248637,382.540514186,0.0,243.2593065,302.612436532,506.470014839,405.108367603,56.6466996096,44.7149476266
 10/30  14:00:00,1305.12890126,97.9334567551,389.767358249,0.0,243.2593065,302.612436532,464.205936966,386.022524642,42.4850247072,35.6983876171
 10/30  15:00:00,1307.03117175,98.1705951327,395.272597375,0.0,243.2593065,302.612436532,480.111175194,378.933948282,56.6466996096,44.5305273024
 10/30  16:00:00,1310.52928356,98.3799488721,396.853034287,0.0,243.2593065,310.10971186,499.930486443,388.388770893,84.9700494144,26.5716661356
 10/30  17:00:00,1313.28142154,98.6846944001,396.51466149,0.0,243.2593065,310.10971186,505.803102847,394.545799781,84.9700494144,26.2872536518
 10/30  18:00:00,1046.65381799,95.0265530945,393.257192777,0.0,166.938926447,199.110933808,483.972676989,381.532306469,84.9700494144,17.4703211055
 10/30  19:00:00,1018.85891978,95.0265530945,375.43519325,0.0,166.938926447,191.61365848,467.946223605,393.828777715,56.6466996096,17.4707462803
 10/30  20:00:00,884.910725232,95.0265530945,379.356359099,0.0,100.150657288,124.558693486,509.167053806,435.049131995,56.6466996096,17.4712222017
 10/30  21:00:00,852.908552234,95.0265530945,388.984081171,0.0,100.150657288,124.558693486,494.501442898,434.592440031,42.4850247072,17.4239781597
 10/30  22:00:00,801.190449858,95.0265530945,394.286153763,0.0,46.0930336215,124.558693486,487.338245453,450.297367305,28.3233498048,8.71752834359
 10/30  23:00:00,797.114488208,95.0265530945,392.952490594,0.0,46.0930336215,124.558693486,492.361925868,460.782660603,14.1616749024,17.4175903622
 10/30  24:00:00,785.485429769,95.0265530945,390.960345018,0.0,46.0930336215,113.312780494,489.80131035,466.720063176,5.66466996096,17.4165772124
 10/31  01:00:00,785.567897568,95.0265530945,389.824173127,0.0,46.0930336215,113.312780494,483.491478699,469.108743268,5.66466996096,8.7180654704
 10/31  02:00:00,782.565743721,95.0265530945,385.631390512,0.0,46.0930336215,113.312780494,499.769325156,476.685661811,5.66466996096,17.4189933844
 10/31  03:00:00,748.048160019,95.0265530945,346.732822448,0.0,46.0930336215,113.312780494,508.585789577,485.503448902,5.66466996096,17.4176707144
 10/31  04:00:00,803.040511589,95.0265530945,306.243921757,0.0,100.150657288,148.969399434,492.759854215,469.678894591,5.66466996096,17.4162896627
 10/31  05:00:00,793.893784703,95.2200663833,291.213938761,0.0,100.150657288,149.894399434,837.644387738,814.763261099,14.1616749024,8.71945173612
 10/31  06:00:00,1005.38916649,95.944833055,270.69516538,0.0,176.471037341,302.612436532,583.717542147,537.973923227,28.3233498048,17.4202691153
 10/31  07:00:00,1117.82151499,96.5544887479,265.00011823,0.0,243.2593065,310.10971186,561.664037744,492.808148554,42.4850247072,26.3708644829
 10/31  08:00:00,1177.39801269,97.6527348906,294.062324149,0.0,243.2593065,310.10971186,540.630483829,457.469964524,56.6466996096,26.513819696
 10/31  09:00:00,1259.76738409,98.5529172416,350.768309908,0.0,243.2593065,302.612436532,501.356280689,423.38385002,42.4850247072,35.4874059622
 10/31  10:00:00,1297.86990535,99.3869207641,375.201313811,0.0,243.2593065,310.10971186,505.712044544,390.274897096,70.808374512,44.6287729361
 10/31  11:00:00,1322.676125,100.1477575,384.886790813,0.0,243.2593065,310.10971186,477.867903849,371.286694738,70.808374512,35.7728345994
 10/31  12:00:00,1292.3635759,100.987943412,389.373261717,0.0,243.2593065,310.10971186,473.660539248,358.388656788,70.808374512,44.4635079483
 10/31  13:00:00,1330.14438777,101.875581913,391.218199375,0.0,243.2593065,302.612436532,442.996052176,350.577203777,56.6466996096,35.772148789
 10/31  14:00:00,1330.31973888,102.557879842,392.635837632,0.0,243.2593065,302.612436532,421.499211902,334.392255527,42.4850247072,44.6219316681
 10/31  15:00:00,1331.38578812,102.946258803,394.446316831,0.0,243.2593065,302.612436532,406.521521682,314.241849488,56.6466996096,35.6329725842
 10/31  16:00:00,1334.10503473,102.997425332,394.61607669,0.0,243.2593065,310.10971186,434.555778177,314.148848691,84.9700494144,35.4368800711
 10/31  17:00:00,1328.10411059,102.84519927,390.240736384,0.0,243.2593065,310.10971186,452.294247116,341.037889461,84.9700494144,26.2863082397
 10/31  18:00:00,1020.95948895,95.0265530945,342.113618864,0.0,166.938926447,199.110933808,468.894404128,366.458196802,84.9700494144,17.4661579113
 10/31  19:00:00,962.317436925,95.0265530945,285.101575739,0.0,166.938926447,191.61365848,456.690242821,382.576941619,56.6466996096,17.4666015931
 10/31  20:00:00,823.342981007,95.0265530945,283.534509018,0.0,100.150657288,124.558693486,499.13519456,425.021339962,56.6466996096,17.4671549885
 10/31  21:00:00,772.01742244,95.0265530945,271.514143285,0.0,100.150657288,124.558693486,493.370943022,442.16537809,42.4850247072,8.72054022492
 10/31  22:00:00,702.821274935,95.0265530945,269.296910844,0.0,46.0930336215,124.558693486,509.597687984,463.856294775,28.3233498048,17.4180434041
 10/31  23:00:00,714.084101341,95.0265530945,285.041792982,0.0,46.0930336215,124.558693486,492.171142067,460.589813359,14.1616749024,17.4196538049
 10/31  24:00:00,712.351019461,95.0265530945,301.465091451,0.0,46.0930336215,113.312780494,478.519032204,464.136170991,5.66466996096,8.71819125231
 11/01  01:00:00,733.402322365,95.0265530945,319.222947546,0.0,46.0930336215,113.312780494,489.21446205,466.130429314,5.66466996096,17.4193627742
 11/01  02:00:00,748.014347207,95.0265530945,337.093399299,0.0,46.0930336215,113.312780494,490.656168532,467.573215344,5.66466996096,17.4182832267
 11/01  03:00:00,753.892112664,95.0265530945,355.904636608,0.0,46.0930336215,113.312780494,492.834462451,469.752785471,5.66466996096,17.4170070185
 11/01  04:00:00,846.137318073,95.0265530945,374.709022642,0.0,100.150657288,148.969399434,464.904092452,450.519580219,5.66466996096,8.7198422717
 11/01  05:00:00,850.18541104,95.4704343058,386.280496281,0.0,100.150657288,149.894399434,783.562634934,751.979476345,14.1616749024,17.4214836866
 11/01  06:00:00,1084.75229519,96.8789484049,391.187542443,0.0,176.471037341,302.612436532,547.890382236,502.148924885,28.3233498048,17.4181075468
 11/01  07:00:00,1207.89767233,98.6104699936,391.926158584,0.0,243.2593065,310.10971186,515.731211903,455.656418818,42.4850247072,17.5897683776
 11/01  08:00:00,1237.03841104,99.4841426994,390.860359166,0.0,243.2593065,310.10971186,521.892585842,429.896075983,56.6466996096,35.3498102493
 11/01  09:00:00,1270.24848006,100.126313362,392.734245338,0.0,243.2593065,302.612436532,485.935344023,407.967150542,42.4850247072,35.4831687743
 11/01  10:00:00,1280.90913919,100.522622098,396.853355732,0.0,243.2593065,310.10971186,497.473127659,390.95775875,70.808374512,35.7069943975
 11/01  11:00:00,1284.36584088,101.260650533,400.117257105,0.0,243.2593065,310.10971186,486.014028053,370.485449242,70.808374512,44.7202042989
 11/01  12:00:00,1245.4700288,101.618726135,406.571045996,0.0,243.2593065,310.10971186,465.128595568,358.733398995,70.808374512,35.5868220612
 11/01  13:00:00,1270.98523258,102.446026425,394.922779343,0.0,243.2593065,302.612436532,432.918121472,331.551722041,56.6466996096,44.7196998218
 11/01  14:00:00,1256.16375941,102.944770996,377.713117706,0.0,243.2593065,302.612436532,402.861824185,315.745760247,42.4850247072,44.6310392306
 11/01  15:00:00,1267.45704997,102.979732415,389.547333312,0.0,243.2593065,302.612436532,407.861505662,315.585350173,56.6466996096,35.6294558798
 11/01  16:00:00,1306.94536525,103.110743097,426.390278872,0.0,243.2593065,310.10971186,452.211354253,331.80693989,84.9700494144,35.434364948
 11/01  17:00:00,1309.55044629,103.336398047,420.700384112,0.0,243.2593065,310.10971186,441.339950245,338.839543566,84.9700494144,17.5303572652
 11/01  18:00:00,1046.48076417,95.0265530945,422.294603302,0.0,166.938926447,199.110933808,443.615255026,341.174422495,84.9700494144,17.4707831164
 11/01  19:00:00,1042.49010354,95.0265530945,425.366115965,0.0,166.938926447,191.61365848,422.938464254,348.819844458,56.6466996096,17.4719201863
 11/01  20:00:00,908.792186444,95.0265530945,422.153471882,0.0,100.150657288,124.558693486,467.143804213,393.024432579,56.6466996096,17.4726720242
 11/01  21:00:00,880.705310124,95.0265530945,412.766225425,0.0,100.150657288,124.558693486,466.946685261,407.035314361,42.4850247072,17.4263461934
 11/01  22:00:00,826.087053992,95.0265530945,402.501805352,0.0,46.0930336215,124.558693486,473.105130495,427.362294468,28.3233498048,17.419486222
 11/01  23:00:00,835.302475462,95.0265530945,392.205695704,0.0,46.0930336215,124.558693486,473.049972635,441.470198929,14.1616749024,17.4180988042
 11/01  24:00:00,819.79251031,95.0265530945,378.991198861,0.0,46.0930336215,113.312780494,468.631157205,454.246030562,5.66466996096,8.72045668177
 11/02  01:00:00,811.363557307,95.0265530945,367.955983848,0.0,46.0930336215,113.312780494,484.07879523,460.996163789,5.66466996096,17.4179614798
 11/02  02:00:00,803.961552782,95.0265530945,364.716806029,0.0,46.0930336215,113.312780494,487.349868868,464.265275059,5.66466996096,17.419923848
 11/02  03:00:00,800.021805062,95.0265530945,365.353208378,0.0,46.0930336215,113.312780494,481.859730745,467.476635857,5.66466996096,8.718424927
 11/02  04:00:00,885.992377877,95.0265530945,364.104154155,0.0,100.150657288,148.969399434,474.012572712,450.928337293,5.66466996096,17.4195654582
 11/02  05:00:00,890.77080245,95.5573212641,364.481502149,0.0,100.150657288,149.894399434,744.387354631,712.804503833,14.1616749024,17.4211758962
 11/02  06:00:00,1121.95262773,97.5839681425,365.471035005,0.0,176.471037341,302.612436532,525.641575691,488.599155464,28.3233498048,8.71907042287
 11/02  07:00:00,1242.38205194,99.348486073,364.668327596,0.0,243.2593065,310.10971186,515.835497164,446.973394786,42.4850247072,26.3770776712
 11/02  08:00:00,1272.35607995,100.174867789,366.601364382,0.0,243.2593065,310.10971186,511.979046392,419.983183059,56.6466996096,35.3491637235
 11/02  09:00:00,1311.46174088,100.780267941,374.388332483,0.0,243.2593065,302.612436532,474.277962889,396.309407055,42.4850247072,35.4835311269
 11/02  10:00:00,1328.36748181,101.402960192,382.372900425,0.0,243.2593065,310.10971186,475.619615426,369.103764904,70.808374512,35.7074760106
 11/02  11:00:00,1340.53252276,102.00014229,385.816558748,0.0,243.2593065,310.10971186,471.66786498,356.136614381,70.808374512,44.7228760871
 11/02  12:00:00,1301.00789548,102.557974049,385.672790668,0.0,243.2593065,310.10971186,452.646442547,346.250107454,70.808374512,35.5879605811
 11/02  13:00:00,1341.05749973,103.336511786,386.553862575,0.0,243.2593065,302.612436532,435.91554464,334.545691031,56.6466996096,44.7231539996
 11/02  14:00:00,1342.71076063,103.424797869,387.44233013,0.0,243.2593065,302.612436532,417.459060141,330.334007557,42.4850247072,44.6400278773
 11/02  15:00:00,1341.04529486,103.643817893,388.954348155,0.0,243.2593065,302.612436532,415.970069197,323.691336983,56.6466996096,35.6320326039
 11/02  16:00:00,1348.40633004,103.929665663,386.970257766,0.0,243.2593065,310.10971186,442.376491313,321.969631741,84.9700494144,35.4368101572
 11/02  17:00:00,1348.19328583,103.797195865,380.792619796,0.0,243.2593065,310.10971186,447.918007582,345.412365511,84.9700494144,17.5355926561
 11/02  18:00:00,1072.04669727,95.0265530945,371.470311979,0.0,166.938926447,199.110933808,468.639861498,366.196871958,84.9700494144,17.4729401259
 11/02  19:00:00,1050.1188904,95.0265530945,356.388708439,0.0,166.938926447,191.61365848,450.346743191,376.227377436,56.6466996096,17.4726661463
 11/02  20:00:00,882.665845038,95.0265530945,323.247562804,0.0,100.150657288,124.558693486,495.10217506,420.981975382,56.6466996096,17.4735000686
 11/02  21:00:00,789.89211526,95.0265530945,273.182440564,0.0,100.150657288,124.558693486,504.383107383,444.470966593,42.4850247072,17.4271160828
 11/02  22:00:00,696.695506048,95.0265530945,245.703756153,0.0,46.0930336215,124.558693486,538.19974128,492.459694662,28.3233498048,17.4166968125
 11/02  23:00:00,687.291629473,95.0265530945,234.892941345,0.0,46.0930336215,124.558693486,544.979169605,513.398504375,14.1616749024,17.418990328
 11/02  24:00:00,670.440496592,95.0265530945,230.575257408,0.0,46.0930336215,113.312780494,539.311791241,524.926172577,5.66466996096,8.72094870247
 11/03  01:00:00,664.311066603,95.0265530945,223.420676607,0.0,46.0930336215,113.312780494,565.44325696,542.359632101,5.66466996096,17.4189548987
 11/03  02:00:00,656.141055068,95.0265530945,213.524918851,0.0,46.0930336215,113.312780494,588.611877645,565.526184839,5.66466996096,17.4210228451
 11/03  03:00:00,642.980824333,95.0265530945,197.573202956,0.0,46.0930336215,113.312780494,616.302898328,601.919252072,5.66466996096,8.71897629435
 11/03  04:00:00,726.624008512,95.0265530945,189.366592017,0.0,100.150657288,148.969399434,618.071428883,594.985982256,5.66466996096,17.4207766658
 11/03  05:00:00,731.450203216,95.5921162106,194.131936542,0.0,100.150657288,149.894399434,874.241189624,842.658365689,14.1616749024,17.4211490327
 11/03  06:00:00,950.67814477,97.4203583354,185.183697663,0.0,176.471037341,302.612436532,631.091231944,585.349439871,28.3233498048,17.4184422686
 11/03  07:00:00,1056.26390589,99.1866060458,170.621617612,0.0,243.2593065,310.10971186,609.693477943,549.617292238,42.4850247072,17.5911609975
 11/03  08:00:00,1112.85918047,100.061128535,202.732340446,0.0,243.2593065,310.10971186,572.621446769,480.620612005,56.6466996096,35.3541351546
 11/03  09:00:00,1213.79781264,100.791541344,275.874125148,0.0,243.2593065,302.612436532,500.737468269,422.763451083,42.4850247072,35.4889924785
 11/03  10:00:00,1290.71504529,101.419776058,347.191295158,0.0,243.2593065,310.10971186,499.666869107,393.143811504,70.808374512,35.7146830909
 11/03  11:00:00,1307.32574021,101.918698912,367.503970119,0.0,243.2593065,310.10971186,490.875226813,375.335641653,70.808374512,44.7312106482
 11/03  12:00:00,1279.10668243,102.233769437,376.832056541,0.0,243.2593065,310.10971186,470.815225015,364.411378728,70.808374512,35.5954717753
 11/03  13:00:00,1322.45743064,102.216892315,381.165321845,0.0,243.2593065,302.612436532,467.054686227,365.675858594,56.6466996096,44.7321280234
 11/03  14:00:00,1327.00392256,102.334684968,382.410343614,0.0,243.2593065,302.612436532,452.253902,365.127919488,42.4850247072,44.6409578049
 11/03  15:00:00,1326.3786883,102.526130295,381.861983857,0.0,243.2593065,302.612436532,455.915342362,363.627782355,56.6466996096,35.6408603981
 11/03  16:00:00,1330.31704148,102.677292025,382.172069406,0.0,243.2593065,310.10971186,485.394764928,364.980148779,84.9700494144,35.4445667341
 11/03  17:00:00,1333.62572012,102.789706228,382.297164411,0.0,243.2593065,310.10971186,481.941310158,370.681119674,84.9700494144,26.2901410693
 11/03  18:00:00,1067.74996404,95.0265530945,380.640221254,0.0,166.938926447,199.110933808,476.050693681,373.612259053,84.9700494144,17.4683852137
 11/03  19:00:00,1045.53784818,95.0265530945,365.901350451,0.0,166.938926447,191.61365848,460.585625155,386.469875596,56.6466996096,17.4690499491
 11/03  20:00:00,874.097921077,95.0265530945,326.392035377,0.0,100.150657288,124.558693486,505.704145367,431.58760465,56.6466996096,17.4698411075
 11/03  21:00:00,818.511602492,95.0265530945,309.079209984,0.0,100.150657288,124.558693486,492.940374795,441.733587654,42.4850247072,8.72176243367
 11/03  22:00:00,726.118369429,95.0265530945,284.406823306,0.0,46.0930336215,124.558693486,513.684731493,467.940711168,28.3233498048,17.4206705202
 11/03  23:00:00,698.705984389,95.0265530945,252.900992316,0.0,46.0930336215,124.558693486,535.658402226,504.077205455,14.1616749024,17.4195218686
 11/03  24:00:00,665.375300326,95.0265530945,227.951842683,0.0,46.0930336215,113.312780494,565.62204257,542.539024964,5.66466996096,17.418347645
 11/04  01:00:00,644.275679265,95.0265530945,201.901024688,0.0,46.0930336215,113.312780494,611.009717771,596.624248046,5.66466996096,8.72079976373
 11/04  02:00:00,633.520738153,95.0265530945,189.794609865,0.0,46.0930336215,113.312780494,643.948507709,620.865145371,5.66466996096,17.4186923778
 11/04  03:00:00,635.594775086,95.0265530945,194.030474342,0.0,46.0930336215,113.312780494,633.892386629,610.807140634,5.66466996096,17.4205760337
 11/04  04:00:00,640.629084998,95.0265530945,191.312481599,0.0,55.6251445156,113.312780494,624.320333853,609.937457442,5.66466996096,8.71820645027
 11/04  05:00:00,622.77118709,95.0265530945,169.727130154,0.0,55.6251445156,113.312780494,697.221911294,665.639826468,14.1616749024,17.4204099236
 11/04  06:00:00,698.042403413,95.0265530945,175.738481347,0.0,65.1572554096,176.889270242,631.890173893,586.144477242,28.3233498048,17.4223468465
 11/04  07:00:00,811.590504567,95.3756048292,168.393327392,0.0,109.682768182,220.96816451,934.059993253,882.853693875,42.4850247072,8.72127467109
 11/04  08:00:00,822.731920381,95.3693768582,186.712482189,0.0,109.682768182,220.96816451,734.34381665,651.435667853,56.6466996096,26.261449187
 11/04  09:00:00,957.682516901,95.8294593733,223.0216776,0.0,131.945524568,266.955817592,614.022108281,545.146050833,42.4850247072,26.3910327407
 11/04  10:00:00,1010.39650914,95.956473532,273.678614846,0.0,131.945524568,274.45309292,595.907865839,498.581046397,70.808374512,26.5184449297
 11/04  11:00:00,1076.37273673,96.0774756636,337.74838227,0.0,131.945524568,274.45309292,586.717770376,480.563917377,70.808374512,35.3454784871
 11/04  12:00:00,1069.17880938,96.2300392013,363.608019815,0.0,131.945524568,274.45309292,565.332695434,468.014181372,70.808374512,26.51013955
 11/04  13:00:00,1069.08721357,96.1774190967,371.417481657,0.0,131.945524568,266.955817592,562.067252252,470.086171329,56.6466996096,35.3343813134
 11/04  14:00:00,1074.46512658,96.2066231186,376.919047485,0.0,131.945524568,266.955817592,538.310242016,469.313298679,42.4850247072,26.5119186303
 11/04  15:00:00,998.930769596,95.0265530945,380.48359132,0.0,109.682768182,212.545889182,433.154937623,349.99723569,56.6466996096,26.5110023233
 11/04  16:00:00,1009.12206657,95.0265530945,382.159043153,0.0,109.682768182,220.04316451,471.822808351,351.512066595,84.9700494144,35.3406923421
 11/04  17:00:00,973.52584144,95.0265530945,381.11187439,0.0,109.682768182,220.04316451,473.872197125,362.532894084,84.9700494144,26.3692536264
 11/04  18:00:00,939.400699523,95.0265530945,378.269880665,0.0,100.150657288,199.110933808,497.213381758,403.524808301,84.9700494144,8.71852404245
 11/04  19:00:00,928.483629258,95.0265530945,375.88027761,0.0,100.150657288,191.61365848,484.537823511,410.470652168,56.6466996096,17.4204717329
 11/04  20:00:00,808.057602834,95.0265530945,374.65126799,0.0,55.6251445156,124.558693486,530.913510288,456.84466938,56.6466996096,17.4221412988
 11/04  21:00:00,794.179083923,95.0265530945,365.355002239,0.0,55.6251445156,124.558693486,517.24993757,466.045270356,42.4850247072,8.71964250727
 11/04  22:00:00,778.369314566,95.0265530945,360.091294575,0.0,46.0930336215,124.558693486,529.477939855,483.732370312,28.3233498048,17.4222197386
 11/04  23:00:00,775.387019582,95.0265530945,359.6624467,0.0,46.0930336215,124.558693486,521.846141192,490.263347034,14.1616749024,17.4211192551
 11/04  24:00:00,760.263789159,95.0265530945,359.433705358,0.0,46.0930336215,113.312780494,518.565164402,495.480529239,5.66466996096,17.4199652023
 11/05  01:00:00,743.135060292,95.0265530945,353.132947612,0.0,34.9616554283,113.312780494,516.976056098,502.589684511,5.66466996096,8.72170162632
 11/05  02:00:00,737.37122506,95.0265530945,348.798623829,0.0,34.9616554283,113.312780494,530.657523622,507.572437018,5.66466996096,17.4204166432
 11/05  03:00:00,735.023195567,95.0265530945,348.486182118,0.0,34.9616554283,113.312780494,536.030775715,512.943647329,5.66466996096,17.4224584248
 11/05  04:00:00,743.414412083,95.0265530945,354.320553845,0.0,44.4937663224,113.312780494,521.643592921,507.259199939,5.66466996096,8.71972302139
 11/05  05:00:00,745.646018893,95.0265530945,359.23278758,0.0,44.4937663224,113.312780494,541.820268105,510.236188031,14.1616749024,17.4224051716
 11/05  06:00:00,809.348062891,95.0265530945,345.748876287,0.0,54.0258772165,176.889270242,495.398248424,449.653505353,28.3233498048,17.4213932663
 11/05  07:00:00,801.092288822,95.0265530945,330.126239111,0.0,54.0258772165,184.38654557,507.32701331,447.421679296,42.4850247072,17.4203093068
 11/05  08:00:00,870.170646349,95.0265530945,338.604125354,0.0,65.1572554096,220.04316451,504.833995794,430.685678012,56.6466996096,17.5016181726
 11/05  09:00:00,886.898516582,95.0265530945,374.472635063,0.0,65.1572554096,212.545889182,486.569455463,417.722623547,42.4850247072,26.3618072082
 11/05  10:00:00,911.84855989,95.0265530945,388.289979384,0.0,65.1572554096,220.04316451,504.240985694,406.939981281,70.808374512,26.4926299004
 11/05  11:00:00,926.189654794,95.0265530945,393.169360754,0.0,65.1572554096,220.04316451,495.319673583,398.027041161,70.808374512,26.4842579105
 11/05  12:00:00,931.104401531,95.0265530945,394.818970082,0.0,65.1572554096,220.04316451,492.223189471,386.10435498,70.808374512,35.3104599791
 11/05  13:00:00,923.446416101,95.0265530945,396.151511863,0.0,65.1572554096,212.545889182,457.688012902,374.553632722,56.6466996096,26.4876805703
 11/05  14:00:00,925.315805836,95.0265530945,399.65854369,0.0,65.1572554096,212.545889182,429.806492764,360.83806193,42.4850247072,26.4834061268
 11/05  15:00:00,928.510219519,95.0265530945,402.510230923,0.0,65.1572554096,212.545889182,442.009665476,350.05174693,56.6466996096,35.3112189362
 11/05  16:00:00,897.855851246,95.0265530945,403.814555047,0.0,65.1572554096,220.04316451,461.590709169,350.132305697,84.9700494144,26.4883540577
 11/05  17:00:00,860.259617659,95.0265530945,402.595164106,0.0,54.0258772165,184.38654557,495.890567829,384.554549051,84.9700494144,26.3659693641
 11/05  18:00:00,843.162171742,95.0265530945,392.678247708,0.0,44.4937663224,163.454314868,544.253337314,441.863266825,84.9700494144,17.4200210747
 11/05  19:00:00,826.433231359,95.0265530945,383.619479826,0.0,44.4937663224,155.95703954,519.402312415,454.034129907,56.6466996096,8.72148289889
 11/05  20:00:00,756.935547205,95.0265530945,337.773610551,0.0,44.4937663224,124.558693486,571.372964767,497.306343627,56.6466996096,17.4199215305
 11/05  21:00:00,719.613566664,95.0265530945,291.98309166,0.0,44.4937663224,124.558693486,574.767792213,514.860910204,42.4850247072,17.4218573015
 11/05  22:00:00,702.929754009,95.0265530945,281.958861512,0.0,34.9616554283,124.558693486,577.569012027,540.5262159,28.3233498048,8.719446322
 11/05  23:00:00,684.499430035,95.0265530945,262.11471006,0.0,34.9616554283,124.558693486,601.057671578,569.474203472,14.1616749024,17.4217932032
 11/05  24:00:00,656.25630099,95.0265530945,243.113295209,0.0,34.9616554283,113.312780494,624.397232004,601.310130327,5.66466996096,17.4224317165
 11/06  01:00:00,663.291801129,95.0265530945,233.247734985,0.0,46.0930336215,113.312780494,645.614890891,622.530030439,5.66466996096,17.4201904905
 11/06  02:00:00,661.353679537,95.0265530945,229.26876283,0.0,46.0930336215,113.312780494,646.744456022,632.358098617,5.66466996096,8.72168744344
 11/06  03:00:00,658.375132917,95.0265530945,228.579761012,0.0,46.0930336215,113.312780494,659.604269778,636.51916397,5.66466996096,17.4204358474
 11/06  04:00:00,654.338790654,95.0265530945,222.012410591,0.0,46.0930336215,113.312780494,677.083495275,653.996361563,5.66466996096,17.4224637507
 11/06  05:00:00,734.395220487,95.0265530945,212.064604317,0.0,100.150657288,148.969399434,656.389593222,642.005135708,5.66466996096,8.71978755243
 11/06  06:00:00,719.973417659,95.0265530945,190.174228708,0.0,100.150657288,149.894399434,1223.25659993,1191.67002882,14.1616749024,17.4248962137
 11/06  07:00:00,951.749379415,95.2928334429,201.597233362,0.0,176.471037341,302.612436532,751.619314977,705.872762136,28.3233498048,17.423203036
 11/06  08:00:00,1070.59125169,95.6077759173,210.628403828,0.0,243.2593065,310.10971186,675.801504884,606.935916715,42.4850247072,26.380563462
 11/06  09:00:00,1135.66631031,95.7411381183,243.410107745,0.0,243.2593065,310.10971186,612.364552963,529.190758559,56.6466996096,26.5270947944
 11/06  10:00:00,1223.44461239,95.8413439994,305.079206074,0.0,243.2593065,302.612436532,562.583939608,484.589631102,42.4850247072,35.5092837985
 11/06  11:00:00,1273.07221947,95.9267014459,358.693249438,0.0,243.2593065,310.10971186,573.406632664,457.943859073,70.808374512,44.6543990794
 11/06  12:00:00,1283.47501719,96.0325004889,376.580087538,0.0,243.2593065,310.10971186,565.955353812,450.393827813,70.808374512,44.7531514874
 11/06  13:00:00,1248.15565112,96.2523860875,387.075955689,0.0,243.2593065,310.10971186,544.701338509,438.304551564,70.808374512,35.5884124331
 11/06  14:00:00,1286.31599957,96.4583074617,393.009741971,0.0,243.2593065,302.612436532,534.288758223,432.892839716,56.6466996096,44.7492188976
 11/06  15:00:00,1288.72648289,96.7549275577,395.156239863,0.0,243.2593065,302.612436532,504.54435124,426.332176719,42.4850247072,35.7271498137
 11/06  16:00:00,1292.30662778,97.1732268981,395.579595584,0.0,243.2593065,302.612436532,522.961358439,421.756436891,56.6466996096,44.5582219386
 11/06  17:00:00,1308.31639731,97.5811310411,394.641114206,0.0,243.2593065,310.10971186,540.686068561,420.273360529,84.9700494144,35.4426586174
 11/06  18:00:00,1312.40926083,97.9847187855,393.706053614,0.0,243.2593065,310.10971186,522.024564451,419.517818567,84.9700494144,17.5366964689
 11/06  19:00:00,1045.60876176,95.0265530945,391.765946677,0.0,166.938926447,199.110933808,495.230158093,392.784978651,84.9700494144,17.4751300281
 11/06  20:00:00,1036.83359028,95.0265530945,387.038621463,0.0,166.938926447,191.61365848,473.764819315,399.644417139,56.6466996096,17.4737025663
 11/06  21:00:00,879.759978718,95.0265530945,355.838357069,0.0,100.150657288,124.558693486,519.796346279,445.674731892,56.6466996096,17.4749147773
 11/06  22:00:00,813.645261919,95.0265530945,320.707004006,0.0,100.150657288,124.558693486,516.884240208,456.970884199,42.4850247072,17.4283313016
 11/06  23:00:00,733.281718859,95.0265530945,301.003251395,0.0,46.0930336215,124.558693486,523.519423317,477.774329444,28.3233498048,17.4217440684
 11/06  24:00:00,733.78018408,95.0265530945,303.990109689,0.0,46.0930336215,124.558693486,514.467500534,482.88508766,14.1616749024,17.4207379719
 11/07  01:00:00,735.265962534,95.0265530945,319.257409668,0.0,46.0930336215,113.312780494,500.723260456,486.336451145,5.66466996096,8.72213935053
 11/07  02:00:00,783.782615056,95.0265530945,363.036649071,0.0,46.0930336215,113.312780494,506.443124093,483.357025192,5.66466996096,17.42142894
 11/07  03:00:00,809.986913568,95.0265530945,376.22250184,0.0,46.0930336215,113.312780494,504.911537457,481.823259034,5.66466996096,17.4236084619
 11/07  04:00:00,818.532352237,95.0265530945,376.053404236,0.0,46.0930336215,113.312780494,506.297164518,491.912142493,5.66466996096,8.72035206401
 11/07  05:00:00,908.646217063,95.0265530945,370.858680619,0.0,100.150657288,148.969399434,496.667863825,473.579406937,5.66466996096,17.4237869265
 11/07  06:00:00,906.828958019,95.2121891754,368.809086628,0.0,100.150657288,149.894399434,872.909959168,841.322922159,14.1616749024,17.4253621064
 11/07  07:00:00,1128.00717049,95.9405789723,368.933474713,0.0,176.471037341,302.612436532,585.075758412,539.330434915,28.3233498048,17.4219736919
 11/07  08:00:00,1229.77948139,96.7306848192,369.391138143,0.0,243.2593065,310.10971186,541.337904104,475.307810263,42.4850247072,23.5450691334
 11/07  09:00:00,1269.76886424,97.5059513436,372.663937278,0.0,243.2593065,310.10971186,520.558440965,434.527835201,56.6466996096,29.3839061543
 11/07  10:00:00,1309.75755783,98.2954484375,376.462669278,0.0,243.2593065,302.612436532,488.750363377,410.758694648,42.4850247072,35.5066440225
 11/07  11:00:00,1329.46135095,99.0726350835,380.099721328,0.0,243.2593065,310.10971186,504.280262937,388.803498107,70.808374512,44.668390318
 11/07  12:00:00,1339.81410648,99.8594451959,382.473380774,0.0,243.2593065,310.10971186,488.887404171,373.327177786,70.808374512,44.7518518726
 11/07  13:00:00,1301.94132206,100.675442826,383.528628594,0.0,243.2593065,310.10971186,470.971871949,364.576115352,70.808374512,35.5873820852
 11/07  14:00:00,1338.48972767,101.350777738,383.861794182,0.0,243.2593065,302.612436532,451.997714678,350.593603572,56.6466996096,44.7574114963
 11/07  15:00:00,1336.73453958,101.737764845,381.80736139,0.0,243.2593065,302.612436532,412.467743403,334.256655234,42.4850247072,35.7260634623
 11/07  16:00:00,1334.68613051,101.650759605,378.061451322,0.0,243.2593065,302.612436532,437.500260528,336.286427942,56.6466996096,44.5671329761
 11/07  17:00:00,1344.0472224,101.38207557,372.732925488,0.0,243.2593065,310.10971186,479.688098856,359.275772246,84.9700494144,35.4422771955
 11/07  18:00:00,1340.55970716,101.434720558,367.410707601,0.0,243.2593065,310.10971186,480.091362192,377.581039946,84.9700494144,17.5402728317
 11/07  19:00:00,1054.39343947,95.0265530945,359.074252754,0.0,166.938926447,199.110933808,478.659467531,376.215920602,84.9700494144,17.4734975145
 11/07  20:00:00,990.926930459,95.0265530945,302.619060561,0.0,166.938926447,191.61365848,462.770296382,388.650589984,56.6466996096,17.4730067877
 11/07  21:00:00,842.928429451,95.0265530945,292.331614864,0.0,100.150657288,124.558693486,504.61915335,430.496341094,56.6466996096,17.4761126469
 11/07  22:00:00,827.174653145,95.0265530945,316.706263591,0.0,100.150657288,124.558693486,495.51966957,435.606932956,42.4850247072,17.4277119065
 11/07  23:00:00,753.331772653,95.0265530945,305.450017688,0.0,46.0930336215,124.558693486,503.706367264,457.958846588,28.3233498048,17.4241708719
 11/07  24:00:00,738.713327895,95.0265530945,287.940143308,0.0,46.0930336215,124.558693486,491.719925727,468.837647408,14.1616749024,8.72060341688
 11/08  01:00:00,730.76724653,95.0265530945,290.003363425,0.0,46.0930336215,113.312780494,496.771439784,473.68200122,5.66466996096,17.4247686032
 11/08  02:00:00,700.095751927,95.0265530945,255.92033002,0.0,46.0930336215,113.312780494,538.223048361,515.137846306,5.66466996096,17.4205320936
 11/08  03:00:00,666.086936267,95.0265530945,219.925585265,0.0,46.0930336215,113.312780494,594.477307434,571.389371711,5.66466996096,17.4232657615
 11/08  04:00:00,666.903996565,95.0265530945,223.02347235,0.0,46.0930336215,113.312780494,580.831014447,566.446094937,5.66466996096,8.7202495492
 11/08  05:00:00,762.151399702,95.0265530945,229.949175559,0.0,100.150657288,148.969399434,556.421031815,533.332799391,5.66466996096,17.4235624631
 11/08  06:00:00,740.961973973,95.4762996803,205.670732108,0.0,100.150657288,149.894399434,913.80425287,882.21691542,14.1616749024,17.4256625475
 11/08  07:00:00,940.299299133,96.464569166,176.790557629,0.0,176.471037341,302.612436532,675.950202345,630.204892098,28.3233498048,17.4219604422
 11/08  08:00:00,1067.64504466,98.4125958096,192.471070666,0.0,243.2593065,310.10971186,589.975800872,529.893223631,42.4850247072,17.5975525337
 11/08  09:00:00,1175.52857122,99.4703819933,263.635619051,0.0,243.2593065,310.10971186,528.328227817,436.310531639,56.6466996096,35.3709965692
 11/08  10:00:00,1281.43562456,100.171493977,332.968374774,0.0,243.2593065,302.612436532,489.770151799,411.776002428,42.4850247072,35.5091246639
 11/08  11:00:00,1316.33181465,100.769751096,355.831139811,0.0,243.2593065,310.10971186,507.489686843,392.008629412,70.808374512,44.6726829199
 11/08  12:00:00,1326.06708256,100.974623243,361.82774296,0.0,243.2593065,310.10971186,499.821254033,384.255967642,70.808374512,44.7569118785
 11/08  13:00:00,1290.42815339,101.042445818,365.451542571,0.0,243.2593065,310.10971186,491.258579489,384.859086555,70.808374512,35.5911184217
 11/08  14:00:00,1325.89697192,101.28530843,366.030505841,0.0,243.2593065,302.612436532,483.123961415,381.71390404,56.6466996096,44.7633577663
 11/08  15:00:00,1322.95832646,101.516346534,367.157216803,0.0,243.2593065,302.612436532,459.730519773,381.514471193,42.4850247072,35.7310238733
 11/08  16:00:00,1323.36664148,101.728088879,367.471218176,0.0,243.2593065,302.612436532,483.594441794,382.374724277,56.6466996096,44.5730179067
 11/08  17:00:00,1337.96684993,101.910171699,365.967846066,0.0,243.2593065,310.10971186,505.94062288,385.523671819,84.9700494144,35.4469016463
 11/08  18:00:00,1331.75946744,102.073765291,354.276669051,0.0,243.2593065,310.10971186,491.796936444,389.285049539,84.9700494144,17.541837491
 11/08  19:00:00,1033.85214017,95.0265530945,331.701159295,0.0,166.938926447,199.110933808,488.666490542,386.219767414,84.9700494144,17.4766737135
 11/08  20:00:00,1017.21884782,95.0265530945,326.308713089,0.0,166.938926447,191.61365848,465.647134997,391.525559839,56.6466996096,17.4748755484
 11/08  21:00:00,883.58380258,95.0265530945,326.244017049,0.0,100.150657288,124.558693486,506.343672275,432.220713496,56.6466996096,17.4762591693
 11/08  22:00:00,841.276542793,95.0265530945,325.875445838,0.0,100.150657288,124.558693486,500.815393556,440.900802029,42.4850247072,17.4295668196
 11/08  23:00:00,799.040320137,95.0265530945,344.773791283,0.0,46.0930336215,124.558693486,505.195845124,459.449399803,28.3233498048,17.4230955163
 11/08  24:00:00,812.077192229,95.0265530945,352.598751379,0.0,46.0930336215,124.558693486,496.957050821,465.373151412,14.1616749024,17.4222245063
 11/09  01:00:00,770.829651532,95.0265530945,328.157631724,0.0,46.0930336215,113.312780494,486.176458443,471.788826002,5.66466996096,8.72296248066
 11/09  02:00:00,758.726121181,95.0265530945,321.490538985,0.0,46.0930336215,113.312780494,499.868686227,476.780880491,5.66466996096,17.4231357747
 11/09  03:00:00,746.779618967,95.0265530945,312.365784673,0.0,46.0930336215,113.312780494,506.503258826,483.41308057,5.66466996096,17.4255082953
 11/09  04:00:00,737.237948873,95.0265530945,304.189321866,0.0,46.0930336215,113.312780494,507.291180343,489.636804258,5.66466996096,11.9897061236
 11/09  05:00:00,814.444912327,95.0265530945,291.421985041,0.0,100.150657288,148.969399434,495.588986866,475.769626443,5.66466996096,14.1546904617
 11/09  06:00:00,800.147482721,95.5613659602,276.43285813,0.0,100.150657288,149.894399434,835.63515517,804.049345174,14.1616749024,17.4241350945
 11/09  07:00:00,1018.23933766,97.0653465772,271.488619813,0.0,176.471037341,302.612436532,580.275814137,534.528103529,28.3233498048,17.4243608031
 11/09  08:00:00,1123.95931717,98.8935938298,264.262399955,0.0,243.2593065,310.10971186,552.340836053,483.467611478,42.4850247072,26.3881998679
 11/09  09:00:00,1184.76704948,99.7150647696,285.7755074,0.0,243.2593065,310.10971186,536.485448777,453.301538302,56.6466996096,26.5372108656
 11/09  10:00:00,1264.52192062,100.476913548,328.977374529,0.0,243.2593065,302.612436532,503.516918247,425.515073326,42.4850247072,35.5168202142
 11/09  11:00:00,1304.32293201,100.787989881,357.972227563,0.0,243.2593065,310.10971186,524.547522119,409.064577771,70.808374512,44.6745698361
 11/09  12:00:00,1314.04598804,101.103327149,364.401785015,0.0,243.2593065,310.10971186,513.457566031,397.880428967,70.808374512,44.7687625522
 11/09  13:00:00,1277.93868641,101.355249618,367.603934607,0.0,243.2593065,310.10971186,499.371532691,392.963294677,70.808374512,35.5998635017
 11/09  14:00:00,1313.5583386,101.575507275,368.387170366,0.0,243.2593065,302.612436532,492.209566661,390.795934006,56.6466996096,44.7669330454
 11/09  15:00:00,1313.60033025,101.819450256,369.93495031,0.0,243.2593065,302.612436532,472.739736035,385.579646597,42.4850247072,44.6750647303
 11/09  16:00:00,1314.70850216,102.018651442,372.387431386,0.0,243.2593065,302.612436532,476.776949979,384.476403175,56.6466996096,35.6538471945
 11/09  17:00:00,1327.07743746,102.178864974,372.458602307,0.0,243.2593065,310.10971186,508.046670792,387.619765852,84.9700494144,35.4568555258
 11/09  18:00:00,1329.96909561,102.339068779,371.853016186,0.0,243.2593065,310.10971186,492.337520581,389.824974717,84.9700494144,17.5424964502
 11/09  19:00:00,1043.37444358,95.0265530945,373.498249851,0.0,166.938926447,199.110933808,489.175490689,386.726392045,84.9700494144,17.4790492297
 11/09  20:00:00,1022.97457599,95.0265530945,368.947783298,0.0,166.938926447,191.61365848,476.13980226,393.290039498,56.6466996096,26.203063152
 11/09  21:00:00,877.040370634,95.0265530945,359.666574731,0.0,100.150657288,124.558693486,508.53839819,434.417942525,56.6466996096,17.4737560556
 11/09  22:00:00,824.477521466,95.0265530945,345.66113068,0.0,100.150657288,124.558693486,494.957935294,443.749402271,42.4850247072,8.72350831563
 11/09  23:00:00,737.981989613,95.0265530945,317.213170269,0.0,46.0930336215,124.558693486,512.135211525,466.387427091,28.3233498048,17.4244346286
 11/09  24:00:00,728.743111854,95.0265530945,303.658604107,0.0,46.0930336215,124.558693486,505.511028867,473.92560101,14.1616749024,17.4237529544
 11/10  01:00:00,706.375703683,95.0265530945,289.507667605,0.0,46.0930336215,113.312780494,504.523359549,481.435258205,5.66466996096,17.4234313824
 11/10  02:00:00,685.445456137,95.0265530945,267.473212752,0.0,46.0930336215,113.312780494,518.790592181,504.402446546,5.66466996096,8.72347567481
 11/10  03:00:00,677.022026319,95.0265530945,258.492692853,0.0,46.0930336215,113.312780494,541.756719143,518.667949547,5.66466996096,17.4240996346
 11/10  04:00:00,692.700844221,95.0265530945,276.970144713,0.0,46.0930336215,113.312780494,527.63502474,504.543825235,5.66466996096,17.4265295438
 11/10  05:00:00,803.173496521,95.0265530945,296.174635104,0.0,100.150657288,148.969399434,498.054273807,474.966808104,5.66466996096,17.4227957422
 11/10  06:00:00,810.485356277,95.5852193526,301.205607939,0.0,100.150657288,149.894399434,821.867687599,798.982972984,14.1616749024,8.72303971257
 11/10  07:00:00,1029.48864465,97.2064530979,294.184045665,0.0,176.471037341,302.612436532,580.779262241,535.030969664,28.3233498048,17.4249427731
 11/10  08:00:00,1151.73000907,99.0409510094,309.826339762,0.0,243.2593065,310.10971186,549.475371807,480.599081281,42.4850247072,26.3912658192
 11/10  09:00:00,1216.58715747,99.6955456474,342.68240406,0.0,243.2593065,310.10971186,539.178989688,456.004873096,56.6466996096,26.5274169818
 11/10  10:00:00,1270.22655316,100.188215421,371.042064228,0.0,243.2593065,302.612436532,521.155045826,443.139358146,42.4850247072,35.5306629725
 11/10  11:00:00,1280.56394337,100.698167765,382.8895314,0.0,243.2593065,310.10971186,533.322103944,417.841469775,70.808374512,44.6722596573
 11/10  12:00:00,1287.34369623,101.022558819,392.076921613,0.0,243.2593065,310.10971186,516.512936263,400.93590742,70.808374512,44.7686543311
 11/10  13:00:00,1245.88137258,101.318644391,398.646482126,0.0,243.2593065,310.10971186,496.720257754,390.296421412,70.808374512,35.6154618296
 11/10  14:00:00,1282.83488993,101.61954366,404.358004275,0.0,243.2593065,302.612436532,481.073530993,379.659872801,56.6466996096,44.7669585826
 11/10  15:00:00,1285.4862531,101.924957859,407.816839955,0.0,243.2593065,302.612436532,455.192438578,368.031132349,42.4850247072,44.6762815213
 11/10  16:00:00,1285.52000967,102.073927036,409.345002732,0.0,243.2593065,302.612436532,461.299233284,368.981655435,56.6466996096,35.6708782397
 11/10  17:00:00,1298.80509333,102.152907757,405.299933951,0.0,243.2593065,310.10971186,502.089511714,381.647269598,84.9700494144,35.472192701
 11/10  18:00:00,1287.02130789,102.238818449,369.060275171,0.0,243.2593065,310.10971186,505.650429367,394.379397452,84.9700494144,26.300982501
 11/10  19:00:00,986.418203808,95.0265530945,325.418159436,0.0,166.938926447,199.110933808,497.56006247,395.111763013,84.9700494144,17.4782500419
 11/10  20:00:00,982.964426534,95.0265530945,334.527754644,0.0,166.938926447,191.61365848,473.463358701,399.337069535,56.6466996096,17.4795895566
 11/10  21:00:00,852.154940678,95.0265530945,340.008140713,0.0,100.150657288,124.558693486,513.057018415,438.934831271,56.6466996096,17.4754875345
 11/10  22:00:00,804.962735875,95.0265530945,329.522415611,0.0,100.150657288,124.558693486,507.325217458,447.410299304,42.4850247072,17.4298934467
 11/10  23:00:00,738.570960353,95.0265530945,331.222695116,0.0,46.0930336215,124.558693486,512.410801183,466.664026837,28.3233498048,17.4234245413
 11/10  24:00:00,741.175638824,95.0265530945,335.109411442,0.0,46.0930336215,124.558693486,494.981482805,472.096417537,14.1616749024,8.72339036587
 11/11  01:00:00,721.308018214,95.0265530945,335.546871233,0.0,34.9616554283,113.312780494,500.944193143,477.855125541,5.66466996096,17.4243976407
