Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  18:00:00,1206.26336464,98.0121857555,258.435542793,0.0,243.2593065,310.10971186,577.574277844,475.050565134,84.9700494144,17.5536632958
 11/24  19:00:00,939.533169002,95.0265530945,258.372946854,0.0,166.938926447,199.110933808,543.767110667,441.306597418,84.9700494144,17.490463835
 11/24  20:00:00,937.306790881,95.0265530945,264.941441784,0.0,166.938926447,191.61365848,527.545265583,444.775915149,56.6466996096,26.1226508243
 11/24  21:00:00,812.100582533,95.0265530945,275.875188322,0.0,100.150657288,124.558693486,556.889206072,482.656063949,56.6466996096,17.5864425137
 11/24  22:00:00,774.528436663,95.0265530945,280.210215482,0.0,100.150657288,124.558693486,549.44260049,489.519743071,42.4850247072,17.4378327115
 11/24  23:00:00,708.518497837,95.0265530945,280.28480592,0.0,46.0930336215,124.558693486,549.860391791,512.80909577,28.3233498048,8.72794621654
 11/24  24:00:00,712.111092807,95.0265530945,285.827052284,0.0,46.0930336215,124.558693486,548.995996849,517.400582638,14.1616749024,17.433739309
 11/25  01:00:00,696.594393607,95.0265530945,283.626416811,0.0,46.0930336215,113.312780494,549.380986836,526.280029871,5.66466996096,17.4362870041
 11/25  02:00:00,698.130350133,95.0265530945,285.638630838,0.0,46.0930336215,113.312780494,554.245538486,531.145787497,5.66466996096,17.4350810285
 11/25  03:00:00,701.246879051,95.0265530945,289.168186269,0.0,46.0930336215,113.312780494,557.984840018,534.887735292,5.66466996096,17.4324347646
 11/25  04:00:00,701.243116027,95.0265530945,289.176152042,0.0,46.0930336215,113.312780494,555.219404798,540.82638994,5.66466996096,8.72834489692
 11/25  05:00:00,709.466632739,95.0265530945,289.330407798,0.0,55.6251445156,113.312780494,560.004667256,536.905427286,5.66466996096,17.4345700093
 11/25  06:00:00,710.35320364,95.0265530945,289.966007757,0.0,55.6251445156,113.312780494,573.112519044,541.51576668,14.1616749024,17.4350774616
 11/25  07:00:00,780.763711817,95.0265530945,289.577633379,0.0,65.1572554096,176.889270242,524.740521876,478.98179172,28.3233498048,17.4353803505
 11/25  08:00:00,890.366674443,95.1307032678,289.148995403,0.0,109.682768182,220.96816451,972.190323152,912.27259441,42.4850247072,17.4327040346
 11/25  09:00:00,893.419115033,95.1751901841,288.917011286,0.0,109.682768182,220.96816451,740.793927869,666.612686833,56.6466996096,17.5345414265
 11/25  10:00:00,1002.20664608,95.5889248438,289.163945734,0.0,131.945524568,266.955817592,681.00311163,612.091599322,42.4850247072,26.4264876003
 11/25  11:00:00,1016.26861143,95.6347923157,296.15030945,0.0,131.945524568,274.45309292,695.856217176,589.642150893,70.808374512,35.4056917708
 11/25  12:00:00,1020.60477095,95.6614983104,300.861554888,0.0,131.945524568,274.45309292,672.760270372,575.396423773,70.808374512,26.5554720872
 11/25  13:00:00,988.949706348,95.6817548008,301.332467946,0.0,131.945524568,274.45309292,672.290678976,566.077057629,70.808374512,35.4052468353
 11/25  14:00:00,987.663896968,95.6988708018,307.485658477,0.0,131.945524568,266.955817592,654.003255216,561.961397233,56.6466996096,35.3951583737
 11/25  15:00:00,991.760194296,95.7138443282,311.616153877,0.0,131.945524568,266.955817592,626.574124389,557.532557179,42.4850247072,26.5565425024
 11/25  16:00:00,912.723908987,95.0265530945,311.483505209,0.0,109.682768182,212.545889182,491.855233661,399.806860038,56.6466996096,35.401674013
 11/25  17:00:00,930.588700745,95.0265530945,311.701941665,0.0,109.682768182,220.04316451,526.833135449,406.472696262,84.9700494144,35.3903897718
 11/25  18:00:00,887.87465414,95.0265530945,305.960509115,0.0,109.682768182,220.04316451,523.285000467,411.908639712,84.9700494144,26.4063113407
 11/25  19:00:00,849.527113754,95.0265530945,302.149338279,0.0,100.150657288,199.110933808,538.920533707,445.222175825,84.9700494144,8.72830846758
 11/25  20:00:00,837.964245853,95.0265530945,294.55707486,0.0,100.150657288,191.61365848,524.129849828,450.048636691,56.6466996096,17.4345135281
 11/25  21:00:00,715.056612483,95.0265530945,283.716836323,0.0,55.6251445156,124.558693486,576.476412212,502.392966133,56.6466996096,17.4367464691
 11/25  22:00:00,707.121935391,95.0265530945,273.562185079,0.0,55.6251445156,124.558693486,580.793389925,520.873038466,42.4850247072,17.4353267516
 11/25  23:00:00,689.97733237,95.0265530945,262.481988284,0.0,46.0930336215,124.558693486,596.937076174,551.181094576,28.3233498048,17.432631793
 11/25  24:00:00,700.070835164,95.0265530945,276.641326408,0.0,46.0930336215,124.558693486,567.14132974,544.251201645,14.1616749024,8.72845319347
 11/26  01:00:00,680.774711942,95.0265530945,276.698614217,0.0,34.9616554283,113.312780494,577.912399556,554.812511744,5.66466996096,17.4352178505
 11/26  02:00:00,677.631213865,95.0265530945,269.529299373,0.0,34.9616554283,113.312780494,593.204537809,570.1076324,5.66466996096,17.4322354474
 11/26  03:00:00,677.2839304,95.0265530945,269.291570466,0.0,34.9616554283,113.312780494,601.743458233,578.642427285,5.66466996096,17.4363609869
 11/26  04:00:00,701.794823554,95.0265530945,294.466428836,0.0,34.9616554283,113.312780494,589.116605553,566.018223215,5.66466996096,17.4337123775
 11/26  05:00:00,762.019120869,95.0265530945,353.21050928,0.0,44.4937663224,113.312780494,564.125678799,549.731946473,5.66466996096,8.72906236539
 11/26  06:00:00,778.280131051,95.0265530945,375.20138193,0.0,44.4937663224,113.312780494,578.478479983,546.880828945,14.1616749024,17.435976136
 11/26  07:00:00,856.897671131,95.0265530945,382.278311096,0.0,54.0258772165,176.889270242,530.71709776,484.960408206,28.3233498048,17.4333397484
 11/26  08:00:00,853.889796432,95.0265530945,381.682631265,0.0,54.0258772165,184.38654557,535.573563901,475.651565481,42.4850247072,17.4369737133
 11/26  09:00:00,926.010986936,95.0265530945,381.607548308,0.0,65.1572554096,220.04316451,520.774716983,446.607368607,56.6466996096,17.5206487663
 11/26  10:00:00,915.267853121,95.0265530945,382.541621712,0.0,65.1572554096,212.545889182,503.984179104,435.097639104,42.4850247072,26.4015152924
 11/26  11:00:00,923.859707768,95.0265530945,385.397701571,0.0,65.1572554096,220.04316451,534.005244049,427.830932812,70.808374512,35.365936725
 11/26  12:00:00,921.491311158,95.0265530945,391.415607251,0.0,65.1572554096,220.04316451,522.906266636,425.564241265,70.808374512,26.5336508593
 11/26  13:00:00,916.840418037,95.0265530945,397.84621578,0.0,65.1572554096,220.04316451,526.681993196,420.506201923,70.808374512,35.3674167613
 11/26  14:00:00,908.691652198,95.0265530945,402.885443772,0.0,65.1572554096,212.545889182,502.52427431,419.348094023,56.6466996096,26.5294806781
 11/26  15:00:00,915.425492301,95.0265530945,402.063341323,0.0,65.1572554096,212.545889182,499.523581292,421.669653268,42.4850247072,35.3689033163
 11/26  16:00:00,917.40866924,95.0265530945,394.163807844,0.0,65.1572554096,212.545889182,512.433307525,429.256592751,56.6466996096,26.5300151643
 11/26  17:00:00,903.413263058,95.0265530945,387.818451614,0.0,65.1572554096,220.04316451,557.138320739,436.797777699,84.9700494144,35.3704936265
 11/26  18:00:00,844.095230844,95.0265530945,371.671565333,0.0,54.0258772165,184.38654557,565.277579193,453.907959393,84.9700494144,26.3995703863
 11/26  19:00:00,792.922473774,95.0265530945,346.786229912,0.0,44.4937663224,163.454314868,594.696871454,492.292444922,84.9700494144,17.434377117
 11/26  20:00:00,772.072860542,95.0265530945,330.467949506,0.0,44.4937663224,155.95703954,565.811440843,500.438539567,56.6466996096,8.72620166694
 11/26  21:00:00,740.608893346,95.0265530945,331.49584356,0.0,44.4937663224,124.558693486,610.668217464,536.584890035,56.6466996096,17.4366278187
 11/26  22:00:00,739.218584525,95.0265530945,329.280067663,0.0,44.4937663224,124.558693486,602.314197857,542.395231671,42.4850247072,17.4339414789
 11/26  23:00:00,726.397769299,95.0265530945,325.12634685,0.0,34.9616554283,124.558693486,604.966130405,559.20571408,28.3233498048,17.4370665194
 11/26  24:00:00,728.575460415,95.0265530945,325.101999596,0.0,34.9616554283,124.558693486,595.577251208,563.980713995,14.1616749024,17.4348623109
 11/27  01:00:00,728.551939484,95.0265530945,324.900581318,0.0,46.0930336215,113.312780494,580.743174577,566.351868006,5.66466996096,8.72663661025
 11/27  02:00:00,728.390571382,95.0265530945,324.765830223,0.0,46.0930336215,113.312780494,594.449429722,571.346904665,5.66466996096,17.4378550964
 11/27  03:00:00,724.513403441,95.0265530945,317.686383961,0.0,46.0930336215,113.312780494,600.411785609,577.31188426,5.66466996096,17.4352313882
 11/27  04:00:00,711.3672306,95.0265530945,299.490721261,0.0,46.0930336215,113.312780494,608.530193479,585.42965211,5.66466996096,17.4358714081
 11/27  05:00:00,791.907163657,95.0265530945,290.148214278,0.0,100.150657288,148.969399434,582.636600117,559.53557771,5.66466996096,17.4363524458
 11/27  06:00:00,797.131072724,95.0265530945,296.539505262,0.0,100.150657288,149.894399434,1172.64391314,1141.04843785,14.1616749024,17.4338003831
 11/27  07:00:00,1026.24371702,95.2454318301,300.830801701,0.0,176.471037341,302.612436532,713.608545033,676.556104722,28.3233498048,8.72909050653
 11/27  08:00:00,1134.20735973,95.5618816011,294.00071973,0.0,243.2593065,310.10971186,660.17258953,591.268414802,42.4850247072,26.4191500213
 11/27  09:00:00,1178.34557815,95.6968651703,302.415669739,0.0,243.2593065,310.10971186,636.551328067,544.47857529,56.6466996096,35.4260531675
 11/27  10:00:00,1232.33589651,95.7998369815,331.525644115,0.0,243.2593065,302.612436532,588.803640095,510.740500921,42.4850247072,35.5781144665
 11/27  11:00:00,1267.25007323,95.8878942881,365.504585847,0.0,243.2593065,310.10971186,605.351672786,489.780159003,70.808374512,44.7631392706
 11/27  12:00:00,1278.21133751,95.9670309945,379.778273678,0.0,243.2593065,310.10971186,590.480657825,474.810554861,70.808374512,44.8617284512
 11/27  13:00:00,1238.99050042,96.0394467678,387.879730321,0.0,243.2593065,310.10971186,570.295507792,454.899598987,70.808374512,44.5875342933
 11/27  14:00:00,1274.36830961,96.1059836464,395.731808541,0.0,243.2593065,302.612436532,534.229498072,432.725826254,56.6466996096,44.8569722087
 11/27  15:00:00,1277.31537489,96.2065485345,401.184902573,0.0,243.2593065,302.612436532,502.977071499,415.731941752,42.4850247072,44.7601050402
 11/27  16:00:00,1281.80821517,96.4089336683,402.555553541,0.0,243.2593065,302.612436532,504.560350853,412.181070561,56.6466996096,35.7325806825
 11/27  17:00:00,1321.27127271,96.6986073436,399.872826762,0.0,243.2593065,310.10971186,544.386238312,423.885818218,84.9700494144,35.5303706794
 11/27  18:00:00,1328.47254625,97.0439558485,393.954834807,0.0,243.2593065,310.10971186,535.289513847,423.987590977,84.9700494144,26.3318734559
 11/27  19:00:00,1059.92852034,95.0265530945,390.419000068,0.0,166.938926447,199.110933808,496.716028075,394.253714455,84.9700494144,17.4922642054
 11/27  20:00:00,1048.29205527,95.0265530945,384.687662203,0.0,166.938926447,191.61365848,478.754105472,404.592906134,56.6466996096,17.5144997285
 11/27  21:00:00,909.951747547,95.0265530945,380.845650329,0.0,100.150657288,124.558693486,530.076449169,447.225814203,56.6466996096,26.2039353561
 11/27  22:00:00,846.489073217,95.0265530945,351.453368705,0.0,100.150657288,124.558693486,517.530284941,457.605310143,42.4850247072,17.4399500908
 11/27  23:00:00,765.064293277,95.0265530945,334.004696267,0.0,46.0930336215,124.558693486,514.505202271,477.452759296,28.3233498048,8.7290931704
 11/27  24:00:00,760.453556611,95.0265530945,330.216585701,0.0,46.0930336215,124.558693486,514.270144382,482.672321744,14.1616749024,17.4361477354
 11/28  01:00:00,745.675574227,95.0265530945,325.944324095,0.0,46.0930336215,113.312780494,510.820482932,487.72012843,5.66466996096,17.4356845406
 11/28  02:00:00,739.789931469,95.0265530945,318.231214824,0.0,46.0930336215,113.312780494,515.175698263,492.07309445,5.66466996096,17.4379338518
 11/28  03:00:00,734.732325991,95.0265530945,313.059103834,0.0,46.0930336215,113.312780494,520.793932226,497.693848166,5.66466996096,17.4354140991
 11/28  04:00:00,741.356949955,95.0265530945,320.005033494,0.0,46.0930336215,113.312780494,517.748902438,503.357441928,5.66466996096,8.72679054946
 11/28  05:00:00,843.32685233,95.0265530945,330.96995469,0.0,100.150657288,148.969399434,504.900686786,481.79807315,5.66466996096,17.4379436752
 11/28  06:00:00,837.971525725,95.1902683044,322.162028398,0.0,100.150657288,149.894399434,909.492341926,877.895170632,14.1616749024,17.4354963916
 11/28  07:00:00,1036.20215721,95.9206991722,294.082874969,0.0,176.471037341,302.612436532,606.163598186,560.402480412,28.3233498048,17.4377679689
 11/28  08:00:00,1150.1106557,96.1623121318,300.1604849,0.0,243.2593065,310.10971186,577.317756026,508.411036013,42.4850247072,26.4216953065
 11/28  09:00:00,1200.58528249,96.4721543582,318.5392445,0.0,243.2593065,310.10971186,577.098310343,485.035553538,56.6466996096,35.4160571958
 11/28  10:00:00,1242.515678,96.9197822973,330.09218496,0.0,243.2593065,302.612436532,550.36374776,472.310729564,42.4850247072,35.5679934892
 11/28  11:00:00,1256.65828033,97.309990129,342.029721496,0.0,243.2593065,310.10971186,572.099250903,456.527372991,70.808374512,44.7635034
 11/28  12:00:00,1260.16184857,97.6604119155,347.572010363,0.0,243.2593065,310.10971186,562.542936619,446.87361537,70.808374512,44.8609467367
 11/28  13:00:00,1222.64468892,97.9959359314,361.437299564,0.0,243.2593065,310.10971186,543.433217937,436.947446821,70.808374512,35.6773966046
 11/28  14:00:00,1259.80376879,98.3084166595,371.052496235,0.0,243.2593065,302.612436532,538.281721634,427.798278647,56.6466996096,53.8367433771
 11/28  15:00:00,1257.64503306,98.6483479455,371.637657772,0.0,243.2593065,302.612436532,504.344532865,426.050169073,42.4850247072,35.8093390848
 11/28  16:00:00,1256.83187704,99.0019508542,372.186079371,0.0,243.2593065,302.612436532,524.250251166,422.939178847,56.6466996096,44.6643727093
 11/28  17:00:00,1279.46341196,99.324302736,372.278689928,0.0,243.2593065,310.10971186,542.586287467,422.09414108,84.9700494144,35.5220969717
 11/28  18:00:00,1287.65019147,99.6634695937,383.656740326,0.0,243.2593065,310.10971186,530.154671267,418.853400115,84.9700494144,26.3312217377
 11/28  19:00:00,1014.12809871,95.0265530945,381.003632643,0.0,166.938926447,199.110933808,503.981126346,401.517294747,84.9700494144,17.4937821851
 11/28  20:00:00,981.807370084,95.0265530945,338.19407382,0.0,166.938926447,191.61365848,484.475596344,410.340419192,56.6466996096,17.4884775429
 11/28  21:00:00,830.877936128,95.0265530945,308.598741833,0.0,100.150657288,124.558693486,528.042462823,453.902581665,56.6466996096,17.4931815484
 11/28  22:00:00,795.219319083,95.0265530945,315.944001006,0.0,100.150657288,124.558693486,519.724357443,459.795820529,42.4850247072,17.443512207
 11/28  23:00:00,734.070798203,95.0265530945,317.179417971,0.0,46.0930336215,124.558693486,523.511142506,477.752828782,28.3233498048,17.4349639191
 11/28  24:00:00,735.320047836,95.0265530945,319.693596326,0.0,46.0930336215,124.558693486,515.637737947,484.037275254,14.1616749024,17.4387877901
 11/29  01:00:00,723.543669332,95.0265530945,324.131927767,0.0,46.0930336215,113.312780494,511.756330666,488.655048844,5.66466996096,17.4366118612
 11/29  02:00:00,713.209073526,95.0265530945,311.091190936,0.0,46.0930336215,113.312780494,509.162283749,494.770150286,5.66466996096,8.72746350208
 11/29  03:00:00,709.334571501,95.0265530945,302.459962419,0.0,46.0930336215,113.312780494,523.237681922,500.133521479,5.66466996096,17.4394904817
 11/29  04:00:00,723.894787977,95.0265530945,321.079380004,0.0,46.0930336215,113.312780494,526.718168315,503.616574482,5.66466996096,17.4369238713
 11/29  05:00:00,837.785829401,95.0265530945,360.748845814,0.0,100.150657288,148.969399434,503.172896941,480.070506411,5.66466996096,17.4377205695
 11/29  06:00:00,859.26763706,95.4571737198,379.643360011,0.0,100.150657288,149.894399434,862.916994746,831.316990584,14.1616749024,17.43832926
 11/29  07:00:00,1094.68146878,96.2986231037,386.269224784,0.0,176.471037341,302.612436532,582.577395953,536.81819204,28.3233498048,17.4358541088
 11/29  08:00:00,1227.27116937,97.5651202859,392.489348919,0.0,243.2593065,310.10971186,549.475825765,480.567824157,42.4850247072,26.4229769009
 11/29  09:00:00,1280.12647927,98.2604435885,390.890004111,0.0,243.2593065,310.10971186,531.103704161,447.885671264,56.6466996096,26.5713332874
 11/29  10:00:00,1317.92439754,98.9653884926,389.592106204,0.0,243.2593065,302.612436532,510.859361214,423.89413599,42.4850247072,44.4802005164
 11/29  11:00:00,1329.09421473,99.4602746375,390.702345671,0.0,243.2593065,310.10971186,512.308339939,403.132167757,70.808374512,38.3677976696
 11/29  12:00:00,1344.39231281,100.025706589,392.876565966,0.0,243.2593065,310.10971186,504.724816382,382.632330779,70.808374512,51.2841110915
 11/29  13:00:00,1315.46481126,100.501934975,393.657349332,0.0,243.2593065,310.10971186,476.591526464,370.109812556,70.808374512,35.6733393959
 11/29  14:00:00,1347.03612504,100.877241215,393.537119156,0.0,243.2593065,302.612436532,463.150131162,361.630593546,56.6466996096,44.8728380062
 11/29  15:00:00,1344.91443295,101.022924962,394.426019954,0.0,243.2593065,302.612436532,447.451667989,360.199813112,42.4850247072,44.7668301699
 11/29  16:00:00,1332.4503132,101.17929488,393.107578924,0.0,243.2593065,302.612436532,471.272508568,369.954660501,56.6466996096,44.6711484582
 11/29  17:00:00,1352.49088,101.323475906,387.824253414,0.0,243.2593065,310.10971186,501.392907281,380.903474551,84.9700494144,35.5193833152
 11/29  18:00:00,1343.75224239,101.518421695,381.051460277,0.0,243.2593065,310.10971186,500.324869475,389.025799752,84.9700494144,26.3290203087
 11/29  19:00:00,1065.63662818,95.0265530945,375.741134867,0.0,166.938926447,199.110933808,487.172680401,384.710735756,84.9700494144,17.4918952311
 11/29  20:00:00,1051.03833562,95.0265530945,368.447581838,0.0,166.938926447,191.61365848,466.118417282,391.976948296,56.6466996096,17.4947693768
 11/29  21:00:00,863.654917366,95.0265530945,310.921236677,0.0,100.150657288,124.558693486,512.777671715,438.639202271,56.6466996096,17.4917698347
 11/29  22:00:00,770.109026,95.0265530945,257.851596479,0.0,100.150657288,124.558693486,534.91347552,474.986476123,42.4850247072,17.4419746892
 11/29  23:00:00,693.017403909,95.0265530945,247.322174387,0.0,46.0930336215,124.558693486,551.067867883,505.307825603,28.3233498048,17.4366924756
 11/29  24:00:00,688.822515673,95.0265530945,243.674249618,0.0,46.0930336215,124.558693486,547.530891315,515.931900358,14.1616749024,17.4373160546
 11/30  01:00:00,678.205177656,95.0265530945,245.70481952,0.0,46.0930336215,113.312780494,541.60087971,518.50086088,5.66466996096,17.4353488685
 11/30  02:00:00,684.814739566,95.0265530945,250.017243433,0.0,46.0930336215,113.312780494,534.784368469,520.389669093,5.66466996096,8.73002941532
 11/30  03:00:00,672.491734033,95.0265530945,237.671933862,0.0,46.0930336215,113.312780494,566.459189633,543.35632679,5.66466996096,17.4381928816
 11/30  04:00:00,670.315027783,95.0265530945,235.386244363,0.0,46.0930336215,113.312780494,573.655479259,550.554983099,5.66466996096,17.4358261993
 11/30  05:00:00,755.382209139,95.0265530945,232.713075634,0.0,100.150657288,148.969399434,558.256600603,535.15215031,5.66466996096,17.4397803317
 11/30  06:00:00,766.77146368,95.5596888809,241.742655003,0.0,100.150657288,149.894399434,871.086812278,839.48781518,14.1616749024,17.4373221957
 11/30  07:00:00,996.560657576,96.8338126409,242.855963261,0.0,176.471037341,302.612436532,589.471950216,552.420819061,28.3233498048,8.72778135056
 11/30  08:00:00,1110.11056645,98.3566386798,245.260636784,0.0,243.2593065,310.10971186,572.102139864,494.390532502,42.4850247072,35.2265826556
 11/30  09:00:00,1171.72108245,99.2411552256,273.965595224,0.0,243.2593065,310.10971186,545.650288198,462.419536157,56.6466996096,26.5840524315
 11/30  10:00:00,1245.22631542,99.825587059,315.938793761,0.0,243.2593065,302.612436532,521.459686286,443.380456789,42.4850247072,35.5942047895
 11/30  11:00:00,1266.7875358,100.341400859,333.760974947,0.0,243.2593065,310.10971186,537.952231684,422.367560975,70.808374512,44.7762961964
 11/30  12:00:00,1298.04502686,100.637866972,360.431911361,0.0,243.2593065,310.10971186,536.294282527,411.635576287,70.808374512,53.8503317279
 11/30  13:00:00,1268.20826522,101.062630858,371.167019389,0.0,243.2593065,310.10971186,504.350528497,397.867590066,70.808374512,35.6745639187
 11/30  14:00:00,1307.69629231,101.513558819,376.694470977,0.0,243.2593065,302.612436532,483.234235249,381.711951316,56.6466996096,44.8755843237
 11/30  15:00:00,1312.33987296,101.62595143,378.617016561,0.0,243.2593065,302.612436532,467.590597921,380.332679145,42.4850247072,44.7728940691
 11/30  16:00:00,1310.08358023,101.705739596,376.806957134,0.0,243.2593065,302.612436532,492.066985411,390.745869786,56.6466996096,44.6744160158
 11/30  17:00:00,1311.43124966,101.824795813,352.243233462,0.0,243.2593065,310.10971186,519.843118458,399.351522076,84.9700494144,35.5215469674
 11/30  18:00:00,1285.92814996,102.002827471,327.81176595,0.0,243.2593065,310.10971186,512.551506071,401.25140318,84.9700494144,26.3300534763
 11/30  19:00:00,1001.17041309,95.0265530945,318.572225802,0.0,166.938926447,199.110933808,498.307297663,395.842650372,84.9700494144,17.4945978762
 11/30  20:00:00,983.808715119,95.0265530945,307.191537962,0.0,166.938926447,191.61365848,475.448535174,401.306418971,56.6466996096,17.4954165933
 11/30  21:00:00,837.524719412,95.0265530945,296.034318075,0.0,100.150657288,124.558693486,517.767500189,443.628292459,56.6466996096,17.4925081208
 11/30  22:00:00,781.575218879,95.0265530945,282.049630638,0.0,100.150657288,124.558693486,514.193665705,454.265994094,42.4850247072,17.4426469041
 11/30  23:00:00,704.929628556,95.0265530945,268.324021498,0.0,46.0930336215,124.558693486,531.211243244,485.450469679,28.3233498048,17.4374237609
 11/30  24:00:00,694.484852407,95.0265530945,254.323223309,0.0,46.0930336215,124.558693486,539.503872493,507.904082482,14.1616749024,17.4381151084
 12/01  01:00:00,662.664612136,95.0265530945,239.603199419,0.0,46.0930336215,113.312780494,553.283651096,530.182782742,5.66466996096,17.4361983925
 12/01  02:00:00,648.110829143,95.0265530945,225.075103462,0.0,46.0930336215,113.312780494,572.902953219,558.507779185,5.66466996096,8.7305040733
 12/01  03:00:00,637.177096371,95.0265530945,210.301297086,0.0,46.0930336215,113.312780494,613.507650007,590.403819006,5.66466996096,17.4391610403
 12/01  04:00:00,623.329127323,95.0265530945,194.193694834,0.0,46.0930336215,113.312780494,649.031625845,625.930117553,5.66466996096,17.4368383314
 12/01  05:00:00,713.265568504,95.0265530945,192.766616064,0.0,100.150657288,148.969399434,624.800549442,601.694963358,5.66466996096,17.4409161232
 12/01  06:00:00,722.685224187,95.5890030435,202.275214046,0.0,100.150657288,149.894399434,911.631786582,880.031635581,14.1616749024,17.4384760989
 12/01  07:00:00,952.699528349,97.0326436567,206.215390385,0.0,176.471037341,302.612436532,629.683202884,583.923681476,28.3233498048,17.4361716036
 12/01  08:00:00,1072.44334772,98.5809615098,211.75558117,0.0,243.2593065,310.10971186,591.399566344,522.48945175,42.4850247072,26.425089886
 12/01  09:00:00,1117.29729547,99.2446445079,227.226937433,0.0,243.2593065,310.10971186,571.193267789,487.965395554,56.6466996096,26.5811726253
 12/01  10:00:00,1164.21791408,99.7179438963,242.154185247,0.0,243.2593065,302.612436532,558.446956236,471.470859954,42.4850247072,44.4910715744
 12/01  11:00:00,1186.16745704,100.135803133,259.279171954,0.0,243.2593065,310.10971186,565.748668322,454.917314617,70.808374512,40.0229791933
 12/01  12:00:00,1216.73580139,100.529810866,287.39756293,0.0,243.2593065,310.10971186,560.087508121,439.635261846,70.808374512,49.6438717629
 12/01  13:00:00,1194.85732656,100.847358853,306.491432259,0.0,243.2593065,310.10971186,536.872558312,430.382518851,70.808374512,35.6816649482
 12/01  14:00:00,1252.88173106,101.137794375,332.302755793,0.0,243.2593065,302.612436532,525.252780013,423.728242425,56.6466996096,44.8778379785
 12/01  15:00:00,1263.56433478,101.390756055,339.85744858,0.0,243.2593065,302.612436532,505.587141112,418.32245889,42.4850247072,44.7796575143
 12/01  16:00:00,1251.86196003,101.565242487,329.476365779,0.0,243.2593065,302.612436532,518.937490779,417.61530821,56.6466996096,44.6754829596
 12/01  17:00:00,1257.62320145,101.722782477,312.032584541,0.0,243.2593065,310.10971186,538.420588033,417.92076608,84.9700494144,35.5297725387
 12/01  18:00:00,1247.86541129,101.907670323,302.663645241,0.0,243.2593065,310.10971186,529.080470183,417.775272404,84.9700494144,26.3351483648
 12/01  19:00:00,970.20209971,95.0265530945,295.016715758,0.0,166.938926447,199.110933808,510.31467512,407.84867095,84.9700494144,17.4959547559
 12/01  20:00:00,958.639960202,95.0265530945,290.600525089,0.0,166.938926447,191.61365848,487.101816767,412.964123122,56.6466996096,17.4909940352
 12/01  21:00:00,829.987691172,95.0265530945,297.036421677,0.0,100.150657288,124.558693486,527.310368737,453.167726966,56.6466996096,17.4959421622
 12/01  22:00:00,779.920953441,95.0265530945,288.551037407,0.0,100.150657288,124.558693486,521.13807723,461.20696923,42.4850247072,17.4460832924
 12/01  23:00:00,705.827709,95.0265530945,280.551406076,0.0,46.0930336215,124.558693486,529.039387705,483.278398837,28.3233498048,17.437639064
 12/01  24:00:00,708.584059306,95.0265530945,280.536062653,0.0,46.0930336215,124.558693486,523.109026535,491.508819023,14.1616749024,17.4385326101
 12/02  01:00:00,694.906418988,95.0265530945,280.354180975,0.0,46.0930336215,113.312780494,521.878720972,498.774327438,5.66466996096,17.4397235731
 12/02  02:00:00,693.459424075,95.0265530945,279.945409368,0.0,46.0930336215,113.312780494,528.537137744,505.434881421,5.66466996096,17.4375863624
 12/02  03:00:00,693.440971857,95.0265530945,279.984219633,0.0,46.0930336215,113.312780494,528.064586154,513.672380169,5.66466996096,8.7275360233
 12/02  04:00:00,685.479981853,95.0265530945,273.014133281,0.0,46.0930336215,113.312780494,549.886408269,526.781178885,5.66466996096,17.4405594233
 12/02  05:00:00,687.903329288,95.0265530945,268.346571674,0.0,55.6251445156,113.312780494,550.297994315,527.195075201,5.66466996096,17.4382491529
 12/02  06:00:00,688.387518837,95.0265530945,268.559737866,0.0,55.6251445156,113.312780494,563.027817417,531.426916094,14.1616749024,17.4392264202
 12/02  07:00:00,754.388688296,95.0265530945,261.793604907,0.0,65.1572554096,176.889270242,523.799759321,478.036376645,28.3233498048,17.4400328707
 12/02  08:00:00,864.798393013,95.3688748754,257.239665984,0.0,109.682768182,220.96816451,881.03584368,821.113047811,42.4850247072,17.437771162
 12/02  09:00:00,871.118410758,95.3635383747,263.68108395,0.0,109.682768182,220.96816451,692.897584306,618.708757567,56.6466996096,17.5421271295
 12/02  10:00:00,989.825620245,95.7683705799,274.875722536,0.0,131.945524568,266.955817592,638.41400483,569.487811353,42.4850247072,26.4411687696
 12/02  11:00:00,1017.67953056,95.7999628668,292.439163539,0.0,131.945524568,274.45309292,653.793760151,547.555189994,70.808374512,35.4301956453
 12/02  12:00:00,1029.23554091,95.8202532861,301.01987131,0.0,131.945524568,274.45309292,641.471826227,535.240734144,70.808374512,35.4227175703
 12/02  13:00:00,1008.7325797,95.8819943936,307.879068126,0.0,131.945524568,274.45309292,622.853147187,525.478005014,70.808374512,26.5667676611
 12/02  14:00:00,1003.583685,95.9383509723,311.839316657,0.0,131.945524568,266.955817592,612.960567842,520.889454364,56.6466996096,35.4244138682
 12/02  15:00:00,1000.69841007,95.9797617103,311.911435324,0.0,131.945524568,266.955817592,597.301584158,519.40213614,42.4850247072,35.4144233116
 12/02  16:00:00,923.840774579,95.0265530945,311.944880335,0.0,109.682768182,212.545889182,469.808826498,386.592572253,56.6466996096,26.5695546357
 12/02  17:00:00,949.785498239,95.0265530945,312.338895387,0.0,109.682768182,220.04316451,514.438445701,394.04367978,84.9700494144,35.4247165063
 12/02  18:00:00,884.760342006,95.0265530945,293.056478959,0.0,109.682768182,220.04316451,512.308436552,400.917725123,84.9700494144,26.4206620144
 12/02  19:00:00,832.591449603,95.0265530945,280.934616132,0.0,100.150657288,199.110933808,541.20182337,438.794832696,84.9700494144,17.4369412596
 12/02  20:00:00,811.596246225,95.0265530945,266.511981486,0.0,100.150657288,191.61365848,533.496569126,459.408772132,56.6466996096,17.441097384
 12/02  21:00:00,671.918620572,95.0265530945,233.388303835,0.0,55.6251445156,124.558693486,626.645984776,552.560522193,56.6466996096,17.4387629734
 12/02  22:00:00,657.019255668,95.0265530945,212.384736996,0.0,55.6251445156,124.558693486,652.367315991,596.560459649,42.4850247072,13.321831635
 12/02  23:00:00,659.086279386,95.0265530945,225.366344424,0.0,46.0930336215,124.558693486,625.538910536,584.370587614,28.3233498048,12.8449731177
 12/02  24:00:00,659.808818701,95.0265530945,224.180633249,0.0,46.0930336215,124.558693486,625.300011204,593.698962145,14.1616749024,17.4393741564
 12/03  01:00:00,630.171963092,95.0265530945,216.677989126,0.0,34.9616554283,113.312780494,637.682240574,614.578351504,5.66466996096,17.439219109
 12/03  02:00:00,630.469765575,95.0265530945,211.401744355,0.0,34.9616554283,113.312780494,655.446697118,632.340143027,5.66466996096,17.4418841302
 12/03  03:00:00,621.285248443,95.0265530945,201.143785615,0.0,34.9616554283,113.312780494,683.128615985,660.024335226,5.66466996096,17.439610798
 12/03  04:00:00,606.512479077,95.0265530945,184.515698691,0.0,34.9616554283,113.312780494,723.750836335,700.648731644,5.66466996096,17.4374347301
 12/03  05:00:00,603.109437499,95.0265530945,169.853089441,0.0,44.4937663224,113.312780494,737.819416056,723.423648525,5.66466996096,8.73109757056
 12/03  06:00:00,595.618342494,95.0265530945,159.952412543,0.0,44.4937663224,113.312780494,776.566219145,744.964114101,14.1616749024,17.440430142
 12/03  07:00:00,658.108476178,95.0265530945,149.304073638,0.0,54.0258772165,176.889270242,749.113019701,703.351454342,28.3233498048,17.4382155544
 12/03  08:00:00,665.402082438,95.0265530945,162.432473956,0.0,54.0258772165,184.38654557,712.043512236,652.119652108,42.4850247072,17.43883542
 12/03  09:00:00,744.131510837,95.0265530945,173.393970985,0.0,65.1572554096,220.04316451,675.990883729,601.816113915,56.6466996096,17.5280702044
 12/03  10:00:00,765.969684682,95.0265530945,215.312740978,0.0,65.1572554096,212.545889182,562.720076532,493.824300281,42.4850247072,26.4107515434
 12/03  11:00:00,792.646197358,95.0265530945,237.275944221,0.0,65.1572554096,220.04316451,562.825912134,456.627343566,70.808374512,35.3901940564
 12/03  12:00:00,807.560424045,95.0265530945,253.755103761,0.0,65.1572554096,220.04316451,534.389607549,433.702983261,70.808374512,29.8782497765
 12/03  13:00:00,854.042501437,95.0265530945,304.870674862,0.0,65.1572554096,220.04316451,499.894679709,397.032831148,70.808374512,32.05347405
 12/03  14:00:00,888.66704742,95.0265530945,346.217384028,0.0,65.1572554096,212.545889182,479.238092522,387.207664224,56.6466996096,35.3837286882
 12/03  15:00:00,905.179256728,95.0265530945,357.981584438,0.0,65.1572554096,212.545889182,443.563568518,374.530243639,42.4850247072,26.5483001709
 12/03  16:00:00,875.941996522,95.0265530945,325.542273364,0.0,65.1572554096,212.545889182,473.904733097,381.869685215,56.6466996096,35.3883482729
 12/03  17:00:00,814.284782491,95.0265530945,270.798386218,0.0,65.1572554096,220.04316451,550.521789138,439.00900763,84.9700494144,26.5427320936
 12/03  18:00:00,737.332839626,95.0265530945,242.943854122,0.0,54.0258772165,184.38654557,607.844760858,496.461534491,84.9700494144,26.4131769533
 12/03  19:00:00,693.010889181,95.0265530945,225.614957918,0.0,44.4937663224,163.454314868,667.578063534,565.16625563,84.9700494144,17.4417584901
 12/03  20:00:00,677.703985275,95.0265530945,216.772363386,0.0,44.4937663224,155.95703954,659.302071487,585.215893445,56.6466996096,17.4394784324
 12/03  21:00:00,649.909169456,95.0265530945,222.485146415,0.0,44.4937663224,124.558693486,681.42120411,607.337203755,56.6466996096,17.4373007459
 12/03  22:00:00,648.082345249,95.0265530945,220.076658767,0.0,44.4937663224,124.558693486,680.026880469,620.100410894,42.4850247072,17.4414448686
 12/03  23:00:00,625.327389921,95.0265530945,198.869257001,0.0,34.9616554283,124.558693486,729.170294841,683.407772224,28.3233498048,17.439172812
 12/03  24:00:00,613.25750405,95.0265530945,181.091008347,0.0,34.9616554283,124.558693486,747.852726129,724.962282924,14.1616749024,8.72876830277
 12/04  01:00:00,607.606586486,95.0265530945,175.979920874,0.0,46.0930336215,113.312780494,757.004125723,733.896812441,5.66466996096,17.4426433218
 12/04  02:00:00,613.516410088,95.0265530945,181.934336309,0.0,46.0930336215,113.312780494,740.954235834,717.848989487,5.66466996096,17.4405763865
 12/04  03:00:00,608.101819706,95.0265530945,173.014514591,0.0,46.0930336215,113.312780494,766.795091376,743.691929527,5.66466996096,17.4384918882
 12/04  04:00:00,599.892740172,95.0265530945,164.584927012,0.0,46.0930336215,113.312780494,784.927952629,761.820484395,5.66466996096,17.4427982737
 12/04  05:00:00,688.093677289,95.0265530945,164.138760195,0.0,100.150657288,148.969399434,750.1979771,727.092762518,5.66466996096,17.4405446205
 12/04  06:00:00,682.015741704,95.0265530945,152.243870668,0.0,100.150657288,149.894399434,1288.94235021,1257.34224384,14.1616749024,17.4384314592
 12/04  07:00:00,903.999192476,95.3214237067,144.540818925,0.0,176.471037341,302.612436532,844.116708977,807.061710634,28.3233498048,8.7316485379
 12/04  08:00:00,1027.18264308,95.6362660858,155.584927955,0.0,243.2593065,310.10971186,765.537467156,696.620039525,42.4850247072,26.4324029239
 12/04  09:00:00,1069.52655349,95.7677665104,169.064747545,0.0,243.2593065,310.10971186,736.836460861,644.739853578,56.6466996096,35.4499076734
 12/04  10:00:00,1104.45606343,95.866959303,173.500726779,0.0,243.2593065,302.612436532,704.025499189,625.783021226,42.4850247072,35.757453256
 12/04  11:00:00,1119.57750614,95.9524138739,185.574960613,0.0,243.2593065,310.10971186,699.7104786,584.257052029,70.808374512,44.645052059
 12/04  12:00:00,1131.55306757,96.0288160826,199.941800036,0.0,243.2593065,310.10971186,676.380632172,551.694389844,70.808374512,53.8778678152
 12/04  13:00:00,1097.27629294,96.0983517481,210.307808892,0.0,243.2593065,310.10971186,639.507615233,533.00680546,70.808374512,35.6924352609
 12/04  14:00:00,1140.8386948,96.1622073829,221.146286139,0.0,243.2593065,302.612436532,617.746681569,516.20699549,56.6466996096,44.89298647
 12/04  15:00:00,1146.39485698,96.3230067462,226.154771588,0.0,243.2593065,302.612436532,594.401881448,507.119895407,42.4850247072,44.7969613339
 12/04  16:00:00,1145.01036129,96.6673790317,226.464197346,0.0,243.2593065,302.612436532,603.699554922,502.360080023,56.6466996096,44.6927752897
 12/04  17:00:00,1166.09216281,96.9961374841,226.455179295,0.0,243.2593065,310.10971186,614.688287257,494.174598194,84.9700494144,35.5436396484
 12/04  18:00:00,1166.74206754,97.3142634715,226.600686172,0.0,243.2593065,310.10971186,601.191134016,489.882813388,84.9700494144,26.3382712132
 12/04  19:00:00,896.416920366,95.0265530945,220.13401806,0.0,166.938926447,199.110933808,585.290465324,482.825124951,84.9700494144,17.4952909582
 12/04  20:00:00,886.812734081,95.0265530945,215.911414308,0.0,166.938926447,191.61365848,576.026128183,501.883267667,56.6466996096,17.4961609063
 12/04  21:00:00,752.624480146,95.0265530945,215.607956245,0.0,100.150657288,124.558693486,632.843265877,549.964048946,56.6466996096,26.2325173214
 12/04  22:00:00,710.090603077,95.0265530945,210.36658161,0.0,100.150657288,124.558693486,625.74513103,570.221348481,42.4850247072,13.0387578411
 12/04  23:00:00,642.515762338,95.0265530945,206.93356134,0.0,46.0930336215,124.558693486,638.833219578,597.375252188,28.3233498048,13.134617585
 12/04  24:00:00,643.171185192,95.0265530945,206.627404076,0.0,46.0930336215,124.558693486,636.910942228,605.308466958,14.1616749024,17.4408003679
 12/05  01:00:00,630.219235327,95.0265530945,206.476145216,0.0,46.0930336215,113.312780494,636.022800434,612.917365101,5.66466996096,17.4407653719
 12/05  02:00:00,632.411909772,95.0265530945,206.540498561,0.0,46.0930336215,113.312780494,641.988301851,618.881291404,5.66466996096,17.4423404857
 12/05  03:00:00,631.534681277,95.0265530945,206.470507393,0.0,46.0930336215,113.312780494,646.612945369,623.50685138,5.66466996096,17.4414240281
 12/05  04:00:00,630.247044809,95.0265530945,206.354089071,0.0,46.0930336215,113.312780494,653.816791633,630.712772752,5.66466996096,17.4393489201
 12/05  05:00:00,722.941618702,95.0265530945,206.331730612,0.0,100.150657288,148.969399434,622.943369879,608.549752558,5.66466996096,8.72894736009
 12/05  06:00:00,725.555567486,95.2275217872,206.752481893,0.0,100.150657288,149.894399434,1022.07175663,990.466608921,14.1616749024,17.4434728093
 12/05  07:00:00,953.316896495,95.9530424331,211.745891555,0.0,176.471037341,302.612436532,678.918979895,633.156141821,28.3233498048,17.4394882693
 12/05  08:00:00,1075.99710325,96.1917322999,221.810959069,0.0,243.2593065,310.10971186,636.570290776,567.651270135,42.4850247072,26.4339959347
 12/05  09:00:00,1111.66415571,96.5433022091,226.058597713,0.0,243.2593065,310.10971186,633.292697627,541.201609116,56.6466996096,35.4443889022
 12/05  10:00:00,1150.42859808,97.0010019976,232.04434243,0.0,243.2593065,302.612436532,600.599126504,522.511795828,42.4850247072,35.6023059685
 12/05  11:00:00,1164.59201641,97.3939863565,242.181767117,0.0,243.2593065,310.10971186,610.348119357,494.740245561,70.808374512,44.7994992841
 12/05  12:00:00,1174.51184529,97.7480246329,252.319771875,0.0,243.2593065,310.10971186,593.0200047,477.313788397,70.808374512,44.8978417908
 12/05  13:00:00,1134.86716055,98.0682193795,256.094626685,0.0,243.2593065,310.10971186,583.849233596,468.419910886,70.808374512,44.6209481979
 12/05  14:00:00,1167.38648744,98.3628136619,256.342042645,0.0,243.2593065,302.612436532,564.684525702,463.137800912,56.6466996096,44.9000251809
 12/05  15:00:00,1174.85757299,98.6324771252,263.173360056,0.0,243.2593065,302.612436532,546.526274755,459.246098097,42.4850247072,44.7951519505
 12/05  16:00:00,1180.27909983,98.9268680554,267.775864183,0.0,243.2593065,302.612436532,556.299549556,454.952669526,56.6466996096,44.7001804202
 12/05  17:00:00,1195.59471826,99.2363193372,261.046631148,0.0,243.2593065,310.10971186,572.420252904,451.90874603,84.9700494144,35.5414574595
 12/05  18:00:00,1191.39505922,99.5460573581,256.859649591,0.0,243.2593065,310.10971186,561.841250977,450.529838983,84.9700494144,26.3413625802
 12/05  19:00:00,923.143047061,95.0265530945,256.546420383,0.0,166.938926447,199.110933808,538.632674515,436.162840066,84.9700494144,17.4997850347
 12/05  20:00:00,915.809702936,95.0265530945,256.43137092,0.0,166.938926447,191.61365848,518.380840672,444.239230043,56.6466996096,17.4949110196
 12/05  21:00:00,781.852789256,95.0265530945,256.351262868,0.0,100.150657288,124.558693486,563.847382364,489.702316336,56.6466996096,17.4983664185
 12/05  22:00:00,743.098956104,95.0265530945,256.447873757,0.0,100.150657288,124.558693486,557.166141674,497.230904542,42.4850247072,17.4502124245
 12/05  23:00:00,678.756364831,95.0265530945,256.638419671,0.0,46.0930336215,124.558693486,565.659532538,519.894319094,28.3233498048,17.4418636397
 12/05  24:00:00,682.465637032,95.0265530945,256.990104196,0.0,46.0930336215,124.558693486,560.105149006,528.503715397,14.1616749024,17.4397587064
 12/06  01:00:00,668.620725169,95.0265530945,256.736998947,0.0,46.0930336215,113.312780494,559.026079124,535.91834808,5.66466996096,17.4430610833
 12/06  02:00:00,677.168522226,95.0265530945,263.811622112,0.0,46.0930336215,113.312780494,557.984044006,534.876790618,5.66466996096,17.4425834265
 12/06  03:00:00,673.531429799,95.0265530945,261.126215765,0.0,46.0930336215,113.312780494,566.309175521,543.203938187,5.66466996096,17.4405673723
 12/06  04:00:00,667.334654912,95.0265530945,256.72279511,0.0,46.0930336215,113.312780494,568.765111264,554.37090484,5.66466996096,8.72953646374
 12/06  05:00:00,762.628218781,95.0265530945,263.450762414,0.0,100.150657288,148.969399434,549.903930981,526.795255856,5.66466996096,17.4440051637
 12/06  06:00:00,769.287725955,95.4744035518,267.897254033,0.0,100.150657288,149.894399434,927.315780588,895.711036941,14.1616749024,17.4430687442
 12/06  07:00:00,996.855577463,96.2288539063,267.997538193,0.0,176.471037341,302.612436532,623.212131392,577.447194743,28.3233498048,17.4415868443
 12/06  08:00:00,1113.42287947,97.4445034309,268.051404084,0.0,243.2593065,310.10971186,594.832840862,525.914108932,42.4850247072,26.4337072227
 12/06  09:00:00,1146.98916532,97.9676948813,268.034072528,0.0,243.2593065,310.10971186,596.442301813,504.350700338,56.6466996096,35.4449018652
 12/06  10:00:00,1188.44015158,98.3500003393,275.061195323,0.0,243.2593065,302.612436532,571.300831299,493.212482344,42.4850247072,35.603324248
 12/06  11:00:00,1201.28885739,98.6847799448,279.483074399,0.0,243.2593065,310.10971186,591.146349031,475.532325236,70.808374512,44.8056492831
 12/06  12:00:00,1209.82145275,99.080606143,285.610989201,0.0,243.2593065,310.10971186,578.666219181,462.953147728,70.808374512,44.9046969411
 12/06  13:00:00,1185.35227901,99.4778164111,297.006171273,0.0,243.2593065,310.10971186,567.18873728,451.756273962,70.808374512,44.6240888064
 12/06  14:00:00,1227.67710654,99.8226810061,302.150538742,0.0,243.2593065,302.612436532,547.83582704,446.285019262,56.6466996096,44.904108169
 12/06  15:00:00,1225.87852243,100.128058138,302.061103991,0.0,243.2593065,302.612436532,529.122061524,441.837262928,42.4850247072,44.7997738885
 12/06  16:00:00,1225.08305794,100.385256473,302.119433048,0.0,243.2593065,302.612436532,540.415827162,439.064504735,56.6466996096,44.7046228174
 12/06  17:00:00,1253.92496897,100.628198653,302.76130941,0.0,243.2593065,310.10971186,556.333197895,435.818362757,84.9700494144,35.5447857238
 12/06  18:00:00,1246.43157286,100.878492419,301.902972413,0.0,243.2593065,310.10971186,545.65770568,434.344462746,84.9700494144,26.3431935198
 12/06  19:00:00,972.780537153,95.0265530945,301.484192657,0.0,166.938926447,199.110933808,520.424397348,417.95340613,84.9700494144,17.5009418038
 12/06  20:00:00,974.972643446,95.0265530945,302.28670971,0.0,166.938926447,191.61365848,495.406706756,421.263950948,56.6466996096,17.4960561981
 12/06  21:00:00,837.94537393,95.0265530945,301.786650074,0.0,100.150657288,124.558693486,543.375295364,460.491886071,56.6466996096,26.2367096832
 12/06  22:00:00,797.486501,95.0265530945,301.866069804,0.0,100.150657288,124.558693486,517.77475432,466.554227133,42.4850247072,8.73550247972
 12/06  23:00:00,728.308620504,95.0265530945,301.540328591,0.0,46.0930336215,124.558693486,531.95414902,486.18772429,28.3233498048,17.4430749252
 12/06  24:00:00,725.881529828,95.0265530945,301.398402359,0.0,46.0930336215,124.558693486,524.406998927,492.804316421,14.1616749024,17.4410076036
 12/07  01:00:00,693.930186668,95.0265530945,281.522464767,0.0,46.0930336215,113.312780494,530.786147677,507.680699706,5.66466996096,17.4407780102
 12/07  02:00:00,680.391498847,95.0265530945,269.042573572,0.0,46.0930336215,113.312780494,547.466919945,524.358246806,5.66466996096,17.4440031778
 12/07  03:00:00,676.893365302,95.0265530945,268.109324637,0.0,46.0930336215,113.312780494,554.093378093,530.986700819,5.66466996096,17.4420073135
 12/07  04:00:00,670.352204198,95.0265530945,261.11025935,0.0,46.0930336215,113.312780494,568.260498984,545.155767915,5.66466996096,17.440061108
 12/07  05:00:00,751.198560103,95.0265530945,251.291312561,0.0,100.150657288,148.969399434,548.892637183,534.495414128,5.66466996096,8.73255309378
 12/07  06:00:00,759.0045332,95.5589935375,259.792229804,0.0,100.150657288,149.894399434,904.171840709,872.565942442,14.1616749024,17.4442233639
 12/07  07:00:00,992.157543864,96.7263563624,267.066514844,0.0,176.471037341,302.612436532,610.037246578,564.270642897,28.3233498048,17.4432538764
 12/07  08:00:00,1108.8579062,98.0784892931,267.227741744,0.0,243.2593065,310.10971186,582.557413574,513.635200007,42.4850247072,26.4371888598
 12/07  09:00:00,1152.13377362,98.5802700403,279.521521326,0.0,243.2593065,310.10971186,585.139509098,493.042648121,56.6466996096,35.4501613673
 12/07  10:00:00,1202.58294571,99.0738927023,295.05831659,0.0,243.2593065,302.612436532,558.82709903,480.732565281,42.4850247072,35.6095090417
 12/07  11:00:00,1237.49254466,99.5393700693,320.138544269,0.0,243.2593065,310.10971186,576.285583393,460.67229892,70.808374512,44.804909961
 12/07  12:00:00,1266.18750442,100.020421104,341.795720739,0.0,243.2593065,310.10971186,567.643809824,442.945594583,70.808374512,53.8898407294
 12/07  13:00:00,1250.46770974,100.737639161,364.311667105,0.0,243.2593065,310.10971186,522.788791936,416.281354613,70.808374512,35.6990628109
 12/07  14:00:00,1292.35275302,101.042361176,372.532621141,0.0,243.2593065,302.612436532,508.183726734,406.622776093,56.6466996096,44.9142510317
 12/07  15:00:00,1292.77032941,101.309449,375.850427079,0.0,243.2593065,302.612436532,480.226559697,392.932149006,42.4850247072,44.809385984
 12/07  16:00:00,1279.19374046,101.385315847,363.653417551,0.0,243.2593065,302.612436532,498.660376627,397.308004516,56.6466996096,44.705672501
 12/07  17:00:00,1290.79377476,101.473727,349.900887232,0.0,243.2593065,310.10971186,530.055367205,409.532085185,84.9700494144,35.553232606
 12/07  18:00:00,1284.75179938,101.661262466,341.740455476,0.0,243.2593065,310.10971186,523.6910999,412.377648577,84.9700494144,26.3434019091
 12/07  19:00:00,1009.1098285,95.0265530945,336.385408853,0.0,166.938926447,199.110933808,505.939155066,403.469116197,84.9700494144,17.4999894553
 12/07  20:00:00,998.524024337,95.0265530945,329.860877904,0.0,166.938926447,191.61365848,482.682673779,408.536394832,56.6466996096,17.499579337
 12/07  21:00:00,862.306076692,95.0265530945,331.185897639,0.0,100.150657288,124.558693486,530.769397217,447.884793246,56.6466996096,26.237904361
 12/07  22:00:00,820.779215714,95.0265530945,329.259661997,0.0,100.150657288,124.558693486,514.667990488,454.735574101,42.4850247072,17.4473916798
 12/07  23:00:00,753.443979329,95.0265530945,325.53712868,0.0,46.0930336215,124.558693486,510.640280241,473.587121754,28.3233498048,8.72980868167
 12/07  24:00:00,760.586339292,95.0265530945,331.496970275,0.0,46.0930336215,124.558693486,510.243344245,478.63706557,14.1616749024,17.4446037728
 12/08  01:00:00,754.977175753,95.0265530945,335.824574006,0.0,46.0930336215,113.312780494,506.866510138,483.758883075,5.66466996096,17.4429571018
 12/08  02:00:00,741.492271296,95.0265530945,334.669643923,0.0,46.0930336215,113.312780494,511.828313374,488.722507679,5.66466996096,17.4411357346
 12/08  03:00:00,732.995356163,95.0265530945,334.616178233,0.0,46.0930336215,113.312780494,517.010330884,493.903116063,5.66466996096,17.4425448604
 12/08  04:00:00,733.625293098,95.0265530945,335.184001412,0.0,46.0930336215,113.312780494,521.507441938,498.398982873,5.66466996096,17.4437891047
 12/08  05:00:00,820.918162495,95.0265530945,329.158982162,0.0,100.150657288,148.969399434,501.491882657,478.385351814,5.66466996096,17.4418608816
 12/08  06:00:00,820.010995633,95.5842110581,325.221519324,0.0,100.150657288,149.894399434,840.49631488,817.604402038,14.1616749024,8.73023793887
 12/08  07:00:00,1046.55714204,97.0187036386,324.678790934,0.0,176.471037341,302.612436532,585.638516139,539.869548527,28.3233498048,17.4456178072
 12/08  08:00:00,1158.39808724,98.5068856236,324.190110091,0.0,243.2593065,310.10971186,560.938670907,492.015382045,42.4850247072,26.4382641554
 12/08  09:00:00,1193.36575387,99.175666927,330.198209186,0.0,243.2593065,310.10971186,564.854828921,472.747290474,56.6466996096,35.4608388372
