Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  10:00:00,1229.58116987,99.6599428647,334.554958378,0.0,243.2593065,302.612436532,549.287908002,462.281247301,42.4850247072,44.5216359939
 12/08  11:00:00,1245.54186858,100.087581878,342.523983519,0.0,243.2593065,310.10971186,559.996409186,444.378289033,70.808374512,44.8097456406
 12/08  12:00:00,1255.46950578,100.46880978,348.000320669,0.0,243.2593065,310.10971186,546.307910934,430.592069152,70.808374512,44.9074672694
 12/08  13:00:00,1223.25215899,100.784029794,354.751771135,0.0,243.2593065,310.10971186,528.148024313,421.627711424,70.808374512,35.7119383774
 12/08  14:00:00,1261.75773244,101.063799418,359.013655175,0.0,243.2593065,302.612436532,527.599950141,417.051652168,56.6466996096,53.9015983634
 12/08  15:00:00,1262.41445579,101.308193,359.358745791,0.0,243.2593065,302.612436532,500.623995542,413.324298704,42.4850247072,44.8146721309
 12/08  16:00:00,1254.88349748,101.512119887,352.783078133,0.0,243.2593065,302.612436532,512.309687038,410.950858053,56.6466996096,44.7121293755
 12/08  17:00:00,1265.52020542,101.688282923,341.068756834,0.0,243.2593065,310.10971186,531.829120614,411.323166122,84.9700494144,35.5359050768
 12/08  18:00:00,1261.15943489,101.87660007,335.936337172,0.0,243.2593065,310.10971186,513.817551932,411.278718674,84.9700494144,17.5687838436
 12/08  19:00:00,990.287992723,95.0265530945,335.466624725,0.0,166.938926447,199.110933808,513.806488049,402.595850579,84.9700494144,26.2405880553
 12/08  20:00:00,983.053717674,95.0265530945,335.298054486,0.0,166.938926447,191.61365848,480.890764641,406.745203334,56.6466996096,17.4988616966
 12/08  21:00:00,849.094089897,95.0265530945,335.248265091,0.0,100.150657288,124.558693486,520.442895742,446.297782145,56.6466996096,17.4984139878
 12/08  22:00:00,803.363735769,95.0265530945,329.109320862,0.0,100.150657288,124.558693486,515.175794089,455.241604609,42.4850247072,17.449164773
 12/08  23:00:00,737.472315115,95.0265530945,330.99936173,0.0,46.0930336215,124.558693486,520.0497537,474.281720239,28.3233498048,17.4446836555
 12/08  24:00:00,744.566076258,95.0265530945,335.291581553,0.0,46.0930336215,124.558693486,512.287511386,480.683116123,14.1616749024,17.4427203603
 12/09  01:00:00,726.958887274,95.0265530945,329.117199573,0.0,46.0930336215,113.312780494,508.822556898,485.716629554,5.66466996096,17.4412573829
 12/09  02:00:00,712.592874452,95.0265530945,311.586302148,0.0,46.0930336215,113.312780494,505.585342265,491.187374216,5.66466996096,8.73329808778
 12/09  03:00:00,701.552297568,95.0265530945,295.286905069,0.0,46.0930336215,113.312780494,521.600239455,498.490493713,5.66466996096,17.4450757801
 12/09  04:00:00,697.84748067,95.0265530945,289.77362798,0.0,46.0930336215,113.312780494,527.315770523,504.207917744,5.66466996096,17.4431828183
 12/09  05:00:00,695.302641171,95.0265530945,276.559189724,0.0,55.6251445156,113.312780494,532.902871955,509.796859927,5.66466996096,17.4413420672
 12/09  06:00:00,688.809497657,95.0265530945,269.121719943,0.0,55.6251445156,113.312780494,554.489120851,522.88144474,14.1616749024,17.4460012084
 12/09  07:00:00,764.066288974,95.0265530945,275.151000255,0.0,65.1572554096,176.889270242,503.080234574,457.312858669,28.3233498048,17.4440261004
 12/09  08:00:00,882.823185092,95.3673181148,284.197595614,0.0,109.682768182,220.96816451,857.871367325,797.944153567,42.4850247072,17.4421890506
 12/09  09:00:00,896.120958163,95.3617829588,300.885493371,0.0,109.682768182,220.96816451,677.110441931,602.919446297,56.6466996096,17.5442960241
 12/09  10:00:00,1015.18637627,95.7659215935,317.384919275,0.0,131.945524568,266.955817592,623.624702052,554.690817346,42.4850247072,26.4488599988
 12/09  11:00:00,1029.49176644,95.7970274813,329.234408513,0.0,131.945524568,274.45309292,643.635481954,537.373787837,70.808374512,35.4533196048
 12/09  12:00:00,1033.97408845,95.8342240932,334.190438568,0.0,131.945524568,274.45309292,634.146473313,527.891186425,70.808374512,35.4469123758
 12/09  13:00:00,1009.0369463,95.9017400539,342.289864692,0.0,131.945524568,274.45309292,625.64906723,519.409254591,70.808374512,35.4314381279
 12/09  14:00:00,1003.64200299,95.9525259907,347.47464239,0.0,131.945524568,266.955817592,601.511978742,518.28441282,56.6466996096,26.5808663123
 12/09  15:00:00,1008.53440372,95.9944850043,354.132884276,0.0,131.945524568,266.955817592,594.322333043,516.393732552,42.4850247072,35.4435757841
 12/09  16:00:00,933.031820335,95.0265530945,358.103473998,0.0,109.682768182,212.545889182,475.403508607,383.317771378,56.6466996096,35.4390376191
 12/09  17:00:00,951.565693081,95.0265530945,352.369491814,0.0,109.682768182,220.04316451,509.466145652,389.066628976,84.9700494144,35.4294672617
 12/09  18:00:00,905.81121456,95.0265530945,348.396531288,0.0,109.682768182,220.04316451,504.129452931,392.72631916,84.9700494144,26.4330843565
 12/09  19:00:00,869.706622845,95.0265530945,348.396094374,0.0,100.150657288,199.110933808,529.944249322,427.532150578,84.9700494144,17.4420493299
 12/09  20:00:00,862.39242304,95.0265530945,348.073627377,0.0,100.150657288,191.61365848,497.891463012,432.514436571,56.6466996096,8.730326832
 12/09  21:00:00,750.541606693,95.0265530945,347.985630262,0.0,55.6251445156,124.558693486,552.672956737,478.58042457,56.6466996096,17.4458325567
 12/09  22:00:00,742.903714721,95.0265530945,340.49943624,0.0,55.6251445156,124.558693486,547.484486874,487.555678215,42.4850247072,17.4437839519
 12/09  23:00:00,730.402204498,95.0265530945,335.634545621,0.0,46.0930336215,124.558693486,550.156375189,504.391099126,28.3233498048,17.4419262586
 12/09  24:00:00,734.911534622,95.0265530945,335.526613605,0.0,46.0930336215,124.558693486,541.720356313,510.115337824,14.1616749024,17.443343586
 12/10  01:00:00,713.067450465,95.0265530945,335.42367864,0.0,34.9616554283,113.312780494,539.444488649,516.334748982,5.66466996096,17.4450697057
 12/10  02:00:00,712.899277125,95.0265530945,335.197962801,0.0,34.9616554283,113.312780494,543.005639872,519.897590875,5.66466996096,17.4433790361
 12/10  03:00:00,712.851525092,95.0265530945,335.105750122,0.0,34.9616554283,113.312780494,548.713993844,525.607695603,5.66466996096,17.4416282802
 12/10  04:00:00,712.808258413,95.0265530945,335.127403397,0.0,34.9616554283,113.312780494,545.906972651,531.508886679,5.66466996096,8.73341601149
 12/10  05:00:00,720.662232034,95.0265530945,335.006317916,0.0,44.4937663224,113.312780494,549.5181919,526.408149694,5.66466996096,17.4453722449
 12/10  06:00:00,721.490323765,95.0265530945,335.581310254,0.0,44.4937663224,113.312780494,561.319541059,529.714324431,14.1616749024,17.4435417258
 12/10  07:00:00,791.900778771,95.0265530945,335.236243074,0.0,54.0258772165,176.889270242,512.36411781,466.599011628,28.3233498048,17.4417563772
 12/10  08:00:00,791.506804506,95.0265530945,335.134564246,0.0,54.0258772165,184.38654557,521.041918889,461.110424208,42.4850247072,17.446469974
 12/10  09:00:00,862.970078678,95.0265530945,335.057902816,0.0,65.1572554096,220.04316451,518.957876726,444.777116195,56.6466996096,17.5340609214
 12/10  10:00:00,862.218599317,95.0265530945,342.69670586,0.0,65.1572554096,212.545889182,507.70578356,438.797965133,42.4850247072,26.4227937195
 12/10  11:00:00,884.403398113,95.0265530945,354.338407276,0.0,65.1572554096,220.04316451,538.840762338,432.620956019,70.808374512,35.411431807
 12/10  12:00:00,892.488934692,95.0265530945,358.954905527,0.0,65.1572554096,220.04316451,534.414884524,428.205114568,70.808374512,35.401395444
 12/10  13:00:00,891.487922146,95.0265530945,359.225436672,0.0,65.1572554096,220.04316451,523.003214846,425.638432803,70.808374512,26.5564075314
 12/10  14:00:00,884.403945945,95.0265530945,359.42993891,0.0,65.1572554096,212.545889182,516.313382818,424.257490126,56.6466996096,35.4091930829
 12/10  15:00:00,877.767365397,95.0265530945,352.894610944,0.0,65.1572554096,212.545889182,503.264554616,425.379720119,42.4850247072,35.3998097896
 12/10  16:00:00,873.684616378,95.0265530945,348.803163878,0.0,65.1572554096,212.545889182,511.876617076,428.668532349,56.6466996096,26.5613851173
 12/10  17:00:00,863.373449913,95.0265530945,348.419808874,0.0,65.1572554096,220.04316451,553.466491551,433.088946,84.9700494144,35.4074961373
 12/10  18:00:00,816.533319726,95.0265530945,348.38528437,0.0,54.0258772165,184.38654557,559.735319665,448.340315285,84.9700494144,26.4249549658
 12/10  19:00:00,780.93305683,95.0265530945,340.936179839,0.0,44.4937663224,163.454314868,588.185477232,485.76925644,84.9700494144,17.4461713776
 12/10  20:00:00,768.448605581,95.0265530945,335.598146327,0.0,44.4937663224,155.95703954,566.910271866,492.81931621,56.6466996096,17.4442560462
 12/10  21:00:00,736.673304938,95.0265530945,335.22330886,0.0,44.4937663224,124.558693486,602.952105921,528.862957096,56.6466996096,17.4424492152
 12/10  22:00:00,736.356994496,95.0265530945,335.263416334,0.0,44.4937663224,124.558693486,585.564325986,534.34874441,42.4850247072,8.73055686971
 12/10  23:00:00,728.73897389,95.0265530945,335.373061404,0.0,34.9616554283,124.558693486,596.192909304,550.423313117,28.3233498048,17.4462463819
 12/10  24:00:00,723.890679143,95.0265530945,329.184658816,0.0,34.9616554283,124.558693486,587.126103756,555.520065653,14.1616749024,17.4443632007
 12/11  01:00:00,718.329176243,95.0265530945,324.866687703,0.0,46.0930336215,113.312780494,581.708521807,558.600975626,5.66466996096,17.44287622
 12/11  02:00:00,717.996967692,95.0265530945,324.516274801,0.0,46.0930336215,113.312780494,585.885934641,562.776611461,5.66466996096,17.4446532196
 12/11  03:00:00,717.702639407,95.0265530945,324.330004715,0.0,46.0930336215,113.312780494,590.672387,567.561590805,5.66466996096,17.4461262342
 12/11  04:00:00,710.439809256,95.0265530945,316.921393862,0.0,46.0930336215,113.312780494,596.477665369,573.36864121,5.66466996096,17.4443541984
 12/11  05:00:00,800.9320259,95.0265530945,319.441387321,0.0,100.150657288,148.969399434,566.544843267,543.437531195,5.66466996096,17.4426421109
 12/11  06:00:00,800.035413874,95.0265530945,316.726993933,0.0,100.150657288,149.894399434,1130.18195533,1107.28629445,14.1616749024,8.73398597472
 12/11  07:00:00,1029.32680351,95.3091112546,319.275904065,0.0,176.471037341,302.612436532,703.635765099,657.865816551,28.3233498048,17.446598743
 12/11  08:00:00,1149.60040073,95.6221355662,323.991490378,0.0,243.2593065,310.10971186,649.207482792,580.280228115,42.4850247072,26.4422299694
 12/11  09:00:00,1182.76435873,95.7534309741,324.060689016,0.0,243.2593065,310.10971186,642.35767842,550.242694307,56.6466996096,35.4682845043
 12/11  10:00:00,1216.0490885,95.852974549,324.206050722,0.0,243.2593065,302.612436532,618.677831801,531.661909206,42.4850247072,44.5308978878
 12/11  11:00:00,1233.37278734,95.9385707787,330.85565075,0.0,243.2593065,310.10971186,624.318067418,508.68473581,70.808374512,44.8249570965
 12/11  12:00:00,1237.01679288,96.0162096833,334.788361196,0.0,243.2593065,310.10971186,607.844366472,492.111519631,70.808374512,44.9244723293
 12/11  13:00:00,1193.16941073,96.100758216,334.932060595,0.0,243.2593065,310.10971186,593.5825292,478.120220603,70.808374512,44.653934085
 12/11  14:00:00,1226.95377929,96.2965619238,335.156865759,0.0,243.2593065,302.612436532,571.865415216,470.296577161,56.6466996096,44.9221384462
 12/11  15:00:00,1227.05786474,96.5301443822,335.072679475,0.0,243.2593065,302.612436532,552.089463658,464.777085492,42.4850247072,44.8273534585
 12/11  16:00:00,1227.74034266,96.8663452038,335.302552816,0.0,243.2593065,302.612436532,560.194090862,458.823015853,56.6466996096,44.7243753986
 12/11  17:00:00,1253.78567809,97.1914547978,335.359323032,0.0,243.2593065,310.10971186,574.342437412,453.821191435,84.9700494144,35.5511965623
 12/11  18:00:00,1249.4705331,97.5085073257,329.19253174,0.0,243.2593065,310.10971186,562.889862869,451.574405584,84.9700494144,26.3454078711
 12/11  19:00:00,975.95127797,95.0265530945,324.717631802,0.0,166.938926447,199.110933808,516.703016381,414.228957074,84.9700494144,17.5040098923
 12/11  20:00:00,967.62825398,95.0265530945,324.388040646,0.0,166.938926447,191.61365848,492.44865556,418.300387965,56.6466996096,17.5015679852
 12/11  21:00:00,833.480779809,95.0265530945,324.225640132,0.0,100.150657288,124.558693486,534.484414463,460.334481229,56.6466996096,17.5032336239
 12/11  22:00:00,794.735473082,95.0265530945,324.435820817,0.0,100.150657288,124.558693486,526.464604711,466.526757311,42.4850247072,17.4528226927
 12/11  23:00:00,729.785880095,95.0265530945,324.545465152,0.0,46.0930336215,124.558693486,532.715613642,486.947459758,28.3233498048,17.4448040786
 12/11  24:00:00,733.589534298,95.0265530945,324.844003081,0.0,46.0930336215,124.558693486,523.951019016,492.346293123,14.1616749024,17.4430509907
 12/12  01:00:00,722.368046282,95.0265530945,324.81210162,0.0,46.0930336215,113.312780494,519.498072011,496.386661225,5.66466996096,17.4467408252
 12/12  02:00:00,715.69280205,95.0265530945,317.234582694,0.0,46.0930336215,113.312780494,525.574031669,502.462724308,5.66466996096,17.4466373997
 12/12  03:00:00,704.265318467,95.0265530945,305.936043148,0.0,46.0930336215,113.312780494,531.615670578,508.506050673,5.66466996096,17.4449499437
 12/12  04:00:00,703.161380411,95.0265530945,301.871380361,0.0,46.0930336215,113.312780494,536.193360442,513.085411603,5.66466996096,17.4432788782
 12/12  05:00:00,795.365184537,95.0265530945,301.518372273,0.0,100.150657288,148.969399434,505.082223381,490.686059823,5.66466996096,8.73149359712
 12/12  06:00:00,789.124820997,95.2180043175,294.05418227,0.0,100.150657288,149.894399434,920.386367582,888.778512305,14.1616749024,17.446180374
 12/12  07:00:00,1007.22077688,95.9427530182,283.190330888,0.0,176.471037341,302.612436532,617.523608414,571.754617531,28.3233498048,17.4456410776
 12/12  08:00:00,1117.57818544,96.2721412168,279.106730748,0.0,243.2593065,310.10971186,589.717361407,520.790645171,42.4850247072,26.4416915288
 12/12  09:00:00,1150.62314104,96.7691190404,278.816423674,0.0,243.2593065,310.10971186,590.608922086,498.494540908,56.6466996096,35.467681569
 12/12  10:00:00,1194.13065008,97.229988108,285.077778776,0.0,243.2593065,302.612436532,562.2211031,482.919443021,42.4850247072,36.8166353726
 12/12  11:00:00,1215.65729022,97.6029799183,296.045035873,0.0,243.2593065,310.10971186,588.846256189,465.434330531,70.808374512,52.6035511459
 12/12  12:00:00,1228.94740468,97.9600194973,319.453723014,0.0,243.2593065,310.10971186,562.322755386,446.587635065,70.808374512,44.926745809
 12/12  13:00:00,1207.66724249,98.3622014864,346.931197762,0.0,243.2593065,310.10971186,544.091737705,429.903132347,70.808374512,43.3802308455
 12/12  14:00:00,1249.34750493,98.7501565269,357.486716612,0.0,243.2593065,302.612436532,526.714286584,423.856596579,56.6466996096,46.2109903953
 12/12  15:00:00,1255.97609868,99.030794683,366.176755376,0.0,243.2593065,302.612436532,512.113886004,424.798513486,42.4850247072,44.8303478113
 12/12  16:00:00,1254.29879628,99.3536222382,371.383239076,0.0,243.2593065,302.612436532,524.128380898,422.754055921,56.6466996096,44.7276253671
 12/12  17:00:00,1262.97923014,99.6505146091,363.821046988,0.0,243.2593065,310.10971186,542.694361611,422.170855833,84.9700494144,35.5534563644
 12/12  18:00:00,1257.6725778,99.9478384574,359.221653845,0.0,243.2593065,310.10971186,532.243866441,420.927295735,84.9700494144,26.3465212921
 12/12  19:00:00,988.482568576,95.0265530945,353.055489288,0.0,166.938926447,199.110933808,506.742760898,404.268037981,84.9700494144,17.5046735029
 12/12  20:00:00,973.669662277,95.0265530945,341.095837943,0.0,166.938926447,191.61365848,483.810308878,409.661313777,56.6466996096,17.5022954922
 12/12  21:00:00,834.299585851,95.0265530945,335.512649379,0.0,100.150657288,124.558693486,526.035022096,451.884293245,56.6466996096,17.5040292414
 12/12  22:00:00,827.50800494,95.0265530945,377.694720777,0.0,100.150657288,124.558693486,513.378098123,453.439508803,42.4850247072,17.4535646134
 12/12  23:00:00,778.92673152,95.0265530945,393.357338891,0.0,46.0930336215,124.558693486,514.281618221,468.512685069,28.3233498048,17.4455833471
 12/12  24:00:00,777.707475276,95.0265530945,401.034628348,0.0,46.0930336215,124.558693486,498.082533401,466.476976939,14.1616749024,17.4438815598
 12/13  01:00:00,796.487028809,95.0265530945,407.739528841,0.0,46.0930336215,113.312780494,491.402719595,468.290390643,5.66466996096,17.4476589918
 12/13  02:00:00,832.49277651,95.0265530945,398.716155362,0.0,46.0930336215,113.312780494,494.422894467,471.310618713,5.66466996096,17.4476057933
 12/13  03:00:00,832.71666668,95.0265530945,392.499159164,0.0,46.0930336215,113.312780494,496.379615207,473.268986,5.66466996096,17.4459592463
 12/13  04:00:00,822.852972663,95.0265530945,390.166612023,0.0,46.0930336215,113.312780494,504.255239594,481.146232402,5.66466996096,17.4443372309
 12/13  05:00:00,906.737950869,95.0265530945,386.174174857,0.0,100.150657288,148.969399434,479.666838938,465.270606108,5.66466996096,8.73156286952
 12/13  06:00:00,904.52767764,95.4717029336,383.419476487,0.0,100.150657288,149.894399434,829.58976165,797.979375286,14.1616749024,17.4487114612
 12/13  07:00:00,1141.07920972,96.4407577654,381.948802228,0.0,176.471037341,302.612436532,568.613381089,522.843164828,28.3233498048,17.4468664567
 12/13  08:00:00,1258.52128891,97.7804836479,378.664102491,0.0,243.2593065,310.10971186,543.790341904,474.861064792,42.4850247072,26.4442524053
 12/13  09:00:00,1291.28757658,98.7426085463,375.238865019,0.0,243.2593065,310.10971186,529.975952321,437.85705639,56.6466996096,35.472196322
 12/13  10:00:00,1325.69430305,99.5091285756,375.029543669,0.0,243.2593065,302.612436532,496.878962057,409.853634978,42.4850247072,44.5403023717
 12/13  11:00:00,1340.47408564,100.19930499,376.824391576,0.0,243.2593065,310.10971186,501.737215689,386.094857392,70.808374512,44.8339837847
 12/13  12:00:00,1344.73254875,100.937944961,377.491656016,0.0,243.2593065,310.10971186,487.716638679,371.973599586,70.808374512,44.9346645806
 12/13  13:00:00,1306.70978554,101.603748603,377.496046422,0.0,243.2593065,310.10971186,480.927911965,365.455892178,70.808374512,44.6636452751
 12/13  14:00:00,1342.16582083,102.179247164,376.626967105,0.0,243.2593065,302.612436532,457.614583245,356.034167415,56.6466996096,44.9337162203
 12/13  15:00:00,1342.29014141,102.444938845,375.016708472,0.0,243.2593065,302.612436532,429.685580229,342.366720422,42.4850247072,44.8338350995
 12/13  16:00:00,1338.70835642,102.264618156,371.884160096,0.0,243.2593065,302.612436532,447.948888369,346.565703925,56.6466996096,44.7364848343
 12/13  17:00:00,1353.43885502,101.931873508,367.392981678,0.0,243.2593065,310.10971186,494.843003224,374.308305894,84.9700494144,35.5646479147
 12/13  18:00:00,1326.49538043,101.964193665,341.068874526,0.0,243.2593065,310.10971186,498.142533434,386.821315212,84.9700494144,26.3511688071
 12/13  19:00:00,1017.95015389,95.0265530945,311.333812524,0.0,166.938926447,199.110933808,489.921266281,387.445556504,84.9700494144,17.505660363
 12/13  20:00:00,975.111759125,95.0265530945,279.622311222,0.0,166.938926447,191.61365848,474.77507684,400.627175945,56.6466996096,17.5012012848
 12/13  21:00:00,865.188208063,95.0265530945,301.986594506,0.0,100.150657288,124.558693486,518.028375021,435.136455271,56.6466996096,26.2452201406
 12/13  22:00:00,804.249132938,95.0265530945,280.921471866,0.0,100.150657288,124.558693486,505.854203115,454.634406569,42.4850247072,8.73477183816
 12/13  23:00:00,682.641709641,95.0265530945,227.854427759,0.0,46.0930336215,124.558693486,578.586671556,532.81463349,28.3233498048,17.4486882609
 12/13  24:00:00,690.402669857,95.0265530945,240.935996742,0.0,46.0930336215,124.558693486,547.596987242,515.98836632,14.1616749024,17.4469460196
 12/14  01:00:00,753.22493419,95.0265530945,305.608762036,0.0,46.0930336215,113.312780494,498.42498379,475.312897482,5.66466996096,17.4474163469
 12/14  02:00:00,790.421803329,95.0265530945,330.765413409,0.0,46.0930336215,113.312780494,499.824658478,476.715767023,5.66466996096,17.4442214934
 12/14  03:00:00,797.758102459,95.0265530945,340.872625976,0.0,46.0930336215,113.312780494,504.757265781,481.644244629,5.66466996096,17.4483511909
 12/14  04:00:00,768.373298138,95.0265530945,321.929324791,0.0,46.0930336215,113.312780494,511.884591474,488.772277389,5.66466996096,17.4476441237
 12/14  05:00:00,814.127018657,95.0265530945,285.571572093,0.0,100.150657288,148.969399434,502.914086997,479.803368972,5.66466996096,17.4460480644
 12/14  06:00:00,782.258668317,95.5646863875,253.421332257,0.0,100.150657288,149.894399434,853.248055537,821.64187748,14.1616749024,17.4445031548
 12/14  07:00:00,980.91747478,96.9080651378,222.520631733,0.0,176.471037341,302.612436532,607.276920208,570.222315979,28.3233498048,8.73125442433
 12/14  08:00:00,1101.23462869,98.6426782569,222.827046835,0.0,243.2593065,310.10971186,587.843148209,510.100725557,42.4850247072,35.2573979454
 12/14  09:00:00,1192.87709165,99.7831796092,274.851452071,0.0,243.2593065,310.10971186,533.620084511,450.375169978,56.6466996096,26.598214923
 12/14  10:00:00,1282.96547709,100.536096,323.524464424,0.0,243.2593065,302.612436532,510.253228339,423.241567101,42.4850247072,44.526636531
 12/14  11:00:00,1318.92430472,101.24993736,347.603892714,0.0,243.2593065,310.10971186,516.073706224,400.426975152,70.808374512,44.8383565602
 12/14  12:00:00,1327.79799763,101.956418213,352.065519054,0.0,243.2593065,310.10971186,499.203605085,383.456212047,70.808374512,44.9390185262
 12/14  13:00:00,1293.48370433,102.444281466,355.35743471,0.0,243.2593065,310.10971186,489.208221138,373.740123833,70.808374512,44.6597227936
 12/14  14:00:00,1330.70748738,102.862109799,358.359675613,0.0,243.2593065,302.612436532,464.826619524,363.240750588,56.6466996096,44.939169327
 12/14  15:00:00,1329.81695724,103.056910299,360.265355332,0.0,243.2593065,302.612436532,435.696799928,348.374739647,42.4850247072,44.8370355732
 12/14  16:00:00,1327.30429741,102.899735813,360.695058342,0.0,243.2593065,302.612436532,453.437031155,352.056890412,56.6466996096,44.733441134
 12/14  17:00:00,1343.03351245,102.551425933,356.555615351,0.0,243.2593065,310.10971186,496.495551151,375.951757187,84.9700494144,35.5737445493
 12/14  18:00:00,1256.68476346,102.499382309,277.797105394,0.0,243.2593065,310.10971186,503.618018752,392.293666328,84.9700494144,26.3543030089
 12/14  19:00:00,916.246701524,95.0265530945,213.970368146,0.0,166.938926447,199.110933808,566.385656502,463.909701843,84.9700494144,17.5059052442
 12/14  20:00:00,887.385754486,95.0265530945,194.257652417,0.0,166.938926447,191.61365848,589.354220419,506.462304921,56.6466996096,26.2452158886
 12/14  21:00:00,741.975036745,95.0265530945,182.576212292,0.0,100.150657288,124.558693486,647.361270733,573.210163633,56.6466996096,17.5044074909
 12/14  22:00:00,686.243069126,95.0265530945,165.517412897,0.0,100.150657288,124.558693486,677.408972807,617.469208817,42.4850247072,17.4547392824
 12/14  23:00:00,613.635503368,95.0265530945,157.173063123,0.0,46.0930336215,124.558693486,695.015921263,649.245908923,28.3233498048,17.4466625357
 12/14  24:00:00,614.637923576,95.0265530945,156.468167842,0.0,46.0930336215,124.558693486,682.002360725,650.395617729,14.1616749024,17.4450680932
 12/15  01:00:00,612.120210015,95.0265530945,167.735346939,0.0,46.0930336215,113.312780494,639.592902776,624.429449087,5.66466996096,9.49878372852
 12/15  02:00:00,624.315982191,95.0265530945,175.82824684,0.0,46.0930336215,113.312780494,637.151976828,614.804962136,5.66466996096,16.6823447314
 12/15  03:00:00,611.270646673,95.0265530945,158.098363041,0.0,46.0930336215,113.312780494,690.461279041,667.348321703,5.66466996096,17.4482873773
 12/15  04:00:00,597.507335393,95.0265530945,146.009462848,0.0,46.0930336215,113.312780494,721.318990512,698.207568289,5.66466996096,17.4467522619
 12/15  05:00:00,684.285249613,95.0265530945,144.874560875,0.0,100.150657288,148.969399434,697.249930899,674.140024972,5.66466996096,17.4452359652
 12/15  06:00:00,689.13623444,95.5976613779,150.885773827,0.0,100.150657288,149.894399434,971.465484271,939.853622846,14.1616749024,17.4501865219
 12/15  07:00:00,914.400442668,97.0015248135,148.235190067,0.0,176.471037341,302.612436532,690.808534775,645.036422706,28.3233498048,17.448762264
 12/15  08:00:00,1027.23246703,98.7681263783,144.091326532,0.0,243.2593065,310.10971186,653.092585636,584.157612219,42.4850247072,26.4499487098
 12/15  09:00:00,1098.06894572,99.6577881516,186.035887172,0.0,243.2593065,310.10971186,593.426149041,501.313781261,56.6466996096,35.4656681698
 12/15  10:00:00,1188.01271712,100.11410511,244.975825765,0.0,243.2593065,302.612436532,526.470276939,448.355484227,42.4850247072,35.6297680046
 12/15  11:00:00,1234.47989051,100.74386954,280.975742268,0.0,243.2593065,310.10971186,540.651932574,424.994813133,70.808374512,44.848744929
 12/15  12:00:00,1281.28206,101.446198345,318.086719351,0.0,243.2593065,310.10971186,527.424101346,402.678301577,70.808374512,53.937425257
 12/15  13:00:00,1275.52803682,102.03548968,347.327164552,0.0,243.2593065,310.10971186,495.083165902,388.545263193,70.808374512,35.7295281974
 12/15  14:00:00,1315.61389079,102.306145169,351.555635177,0.0,243.2593065,302.612436532,492.279951479,381.695060966,56.6466996096,53.9381909033
 12/15  15:00:00,1317.05385241,102.563801358,351.60268003,0.0,243.2593065,302.612436532,453.092950987,365.766964816,42.4850247072,44.8409614639
 12/15  16:00:00,1302.15919229,102.516277146,340.127737976,0.0,243.2593065,302.612436532,467.121233304,365.730114712,56.6466996096,44.7444189831
 12/15  17:00:00,1256.86288595,102.282534352,282.00088944,0.0,243.2593065,310.10971186,513.03643665,392.506970371,84.9700494144,35.559416864
 12/15  18:00:00,1185.88348305,102.296703254,215.6437608,0.0,243.2593065,310.10971186,536.300674215,424.976665848,84.9700494144,26.3539589526
 12/15  19:00:00,875.621434912,95.0265530945,177.281872321,0.0,166.938926447,199.110933808,640.07808609,537.604129427,84.9700494144,17.5039072479
 12/15  20:00:00,859.416099074,95.0265530945,167.329265794,0.0,166.938926447,191.61365848,635.97701178,561.826331839,56.6466996096,17.5039803319
 12/15  21:00:00,724.79562514,95.0265530945,166.005045761,0.0,100.150657288,124.558693486,678.636044621,604.483478273,56.6466996096,17.5058667387
 12/15  22:00:00,679.802823995,95.0265530945,159.925784576,0.0,100.150657288,124.558693486,683.970453145,624.030183871,42.4850247072,17.4552445674
 12/15  23:00:00,602.07000759,95.0265530945,144.294571618,0.0,46.0930336215,124.558693486,724.750015906,678.979268944,28.3233498048,17.447397157
 12/15  24:00:00,591.081960943,95.0265530945,129.732826814,0.0,46.0930336215,124.558693486,749.736671927,718.129140076,14.1616749024,17.4458569488
 12/16  01:00:00,574.020979292,95.0265530945,124.832101372,0.0,46.0930336215,113.312780494,749.487037716,726.375913676,5.66466996096,17.4464540789
 12/16  02:00:00,581.288938547,95.0265530945,130.75507834,0.0,46.0930336215,113.312780494,728.793710593,705.679055334,5.66466996096,17.4499852979
 12/16  03:00:00,579.575340466,95.0265530945,128.097158891,0.0,46.0930336215,113.312780494,740.278939388,717.165797957,5.66466996096,17.4484714695
 12/16  04:00:00,575.383234035,95.0265530945,123.904919729,0.0,46.0930336215,113.312780494,756.100939031,732.989271069,5.66466996096,17.4469980012
 12/16  05:00:00,571.829008378,95.0265530945,111.489077044,0.0,55.6251445156,113.312780494,785.460423718,762.350217949,5.66466996096,17.4455358078
 12/16  06:00:00,563.37774624,95.0265530945,103.735367106,0.0,55.6251445156,113.312780494,802.958596886,780.065126327,14.1616749024,8.73179565662
 12/16  07:00:00,628.158912229,95.0265530945,97.4737443815,0.0,65.1572554096,176.889270242,784.062790686,738.289519366,28.3233498048,17.4499215147
 12/16  08:00:00,742.609557322,95.3808880508,93.4517135486,0.0,109.682768182,220.96816451,1069.83810598,1009.90330994,42.4850247072,17.4497713346
 12/16  09:00:00,770.899135503,95.373142634,128.738247222,0.0,109.682768182,220.96816451,811.48688129,728.524302803,56.6466996096,26.315878877
 12/16  10:00:00,937.087761875,95.7793287012,192.98170713,0.0,131.945524568,266.955817592,616.300770813,547.350862879,42.4850247072,26.4648832268
 12/16  11:00:00,998.219052413,95.9210379725,247.750259271,0.0,131.945524568,274.45309292,590.323457352,484.051385997,70.808374512,35.4636968423
 12/16  12:00:00,1058.70566495,96.211000429,300.543891962,0.0,131.945524568,274.45309292,573.59410835,467.326280162,70.808374512,35.4594536765
 12/16  13:00:00,1070.149291,96.4530133033,337.899361896,0.0,131.945524568,274.45309292,565.434097297,459.180400929,70.808374512,35.4453218559
 12/16  14:00:00,1079.4024704,96.5883674107,351.071175201,0.0,131.945524568,266.955817592,537.991251466,454.743863614,56.6466996096,26.6006882416
 12/16  15:00:00,1082.03687727,96.5944973628,352.210906968,0.0,131.945524568,266.955817592,518.453172321,440.507464851,42.4850247072,35.4606827631
 12/16  16:00:00,971.816445872,95.0265530945,326.318014433,0.0,109.682768182,212.545889182,419.954720475,327.846422183,56.6466996096,35.4615986822
 12/16  17:00:00,939.906022901,95.0265530945,279.244201298,0.0,109.682768182,220.04316451,489.55904506,369.128998902,84.9700494144,35.459996744
 12/16  18:00:00,819.243426785,95.0265530945,199.952347209,0.0,109.682768182,220.04316451,612.347773885,500.936237133,84.9700494144,26.4414873375
 12/16  19:00:00,742.993831958,95.0265530945,160.158087778,0.0,100.150657288,199.110933808,716.010375814,613.591541206,84.9700494144,17.4487851937
 12/16  20:00:00,727.734716476,95.0265530945,151.229225748,0.0,100.150657288,191.61365848,702.73223521,628.638289977,56.6466996096,17.4472456231
 12/16  21:00:00,595.790592213,95.0265530945,128.222311142,0.0,55.6251445156,124.558693486,803.325198353,729.232712109,56.6466996096,17.4457866342
 12/16  22:00:00,590.567265607,95.0265530945,121.891617671,0.0,55.6251445156,124.558693486,790.609953584,739.39259129,42.4850247072,8.73233758697
 12/16  23:00:00,579.845235459,95.0265530945,118.934971995,0.0,46.0930336215,124.558693486,797.978569173,752.205042648,28.3233498048,17.4501767198
 12/16  24:00:00,576.864635533,95.0265530945,114.998519608,0.0,46.0930336215,124.558693486,790.881294744,759.27100531,14.1616749024,17.4486145316
 12/17  01:00:00,558.014524687,95.0265530945,119.906360726,0.0,34.9616554283,113.312780494,766.83735719,743.723440051,5.66466996096,17.4492471787
 12/17  02:00:00,547.485755637,95.0265530945,105.658961783,0.0,34.9616554283,113.312780494,815.86350445,792.752644045,5.66466996096,17.4461904447
 12/17  03:00:00,536.629757071,95.0265530945,94.3375562752,0.0,34.9616554283,113.312780494,846.397644541,823.284791877,5.66466996096,17.4481827034
 12/17  04:00:00,529.775266201,95.0265530945,87.0253782012,0.0,34.9616554283,113.312780494,865.510091066,842.39540706,5.66466996096,17.4500140452
 12/17  05:00:00,540.537679284,95.0265530945,89.2574998491,0.0,44.4937663224,113.312780494,842.364023031,819.250794377,5.66466996096,17.4485586934
 12/17  06:00:00,527.735424985,95.0265530945,73.9813540211,0.0,44.4937663224,113.312780494,901.776982883,870.168169545,14.1616749024,17.4471384351
 12/17  07:00:00,598.973630823,95.0265530945,74.4469160654,0.0,54.0258772165,176.889270242,846.121452179,800.352374245,28.3233498048,17.4457281291
 12/17  08:00:00,598.804103323,95.0265530945,69.0646075425,0.0,54.0258772165,184.38654557,857.177810966,805.957104934,42.4850247072,8.73568132476
 12/17  09:00:00,695.722128744,95.0265530945,104.812690052,0.0,65.1572554096,220.04316451,736.963322767,654.017820416,56.6466996096,26.298802741
 12/17  10:00:00,744.454205192,95.0265530945,171.765991406,0.0,65.1572554096,212.545889182,558.451845,489.53062292,42.4850247072,26.4361973733
 12/17  11:00:00,803.26705571,95.0265530945,225.426605234,0.0,65.1572554096,220.04316451,515.625309932,409.39812363,70.808374512,35.4188117899
 12/17  12:00:00,853.253905327,95.0265530945,270.775222471,0.0,65.1572554096,220.04316451,468.802033982,371.429497823,70.808374512,26.5641616472
 12/17  13:00:00,880.025903482,95.0265530945,297.252525681,0.0,65.1572554096,220.04316451,468.530550142,362.291785881,70.808374512,35.4303897496
 12/17  14:00:00,884.324578261,95.0265530945,309.695879544,0.0,65.1572554096,212.545889182,455.860606217,363.792073696,56.6466996096,35.4218329115
 12/17  15:00:00,900.555718285,95.0265530945,321.837261381,0.0,65.1572554096,212.545889182,433.217110778,355.318131925,42.4850247072,35.4139541464
 12/17  16:00:00,878.747425405,95.0265530945,300.955632636,0.0,65.1572554096,212.545889182,449.408715492,366.182583585,56.6466996096,26.5794322978
 12/17  17:00:00,821.222161983,95.0265530945,258.142613736,0.0,65.1572554096,220.04316451,556.120213984,435.725544919,84.9700494144,35.4246196506
 12/17  18:00:00,702.845684808,95.0265530945,184.91423104,0.0,54.0258772165,184.38654557,712.014868908,600.612067305,84.9700494144,26.4327521891
 12/17  19:00:00,637.474829436,95.0265530945,143.428353201,0.0,44.4937663224,163.454314868,832.084405796,729.666105766,84.9700494144,17.4482506159
 12/17  20:00:00,615.005423073,95.0265530945,125.581169765,0.0,44.4937663224,155.95703954,845.78861769,771.691849056,56.6466996096,17.4500690241
 12/17  21:00:00,569.546686482,95.0265530945,109.807984333,0.0,44.4937663224,124.558693486,906.567226583,832.471917736,56.6466996096,17.4486092378
 12/17  22:00:00,560.378039809,95.0265530945,99.188204962,0.0,44.4937663224,124.558693486,910.277658505,850.345445957,42.4850247072,17.4471878407
 12/17  23:00:00,543.51681955,95.0265530945,88.3001715476,0.0,34.9616554283,124.558693486,925.913364969,880.144237954,28.3233498048,17.4457772101
 12/17  24:00:00,550.73924664,95.0265530945,95.8519460142,0.0,34.9616554283,124.558693486,862.862479469,839.965094758,14.1616749024,8.73570980907
 12/18  01:00:00,534.36141211,95.0265530945,77.7073814098,0.0,46.0930336215,113.312780494,923.870463298,900.755267641,5.66466996096,17.4505256959
 12/18  02:00:00,527.150871405,95.0265530945,67.9308463109,0.0,46.0930336215,113.312780494,941.228998393,918.115016828,5.66466996096,17.4493116037
 12/18  03:00:00,529.499162775,95.0265530945,71.2591521687,0.0,46.0930336215,113.312780494,919.179183792,896.066525277,5.66466996096,17.4479885534
 12/18  04:00:00,528.486735381,95.0265530945,70.8154685871,0.0,46.0930336215,113.312780494,915.902494102,892.791184201,5.66466996096,17.4466399393
 12/18  05:00:00,611.772775333,95.0265530945,64.690525905,0.0,100.150657288,148.969399434,904.958393464,881.843301168,5.66466996096,17.4504223354
 12/18  06:00:00,602.546892559,95.0265530945,49.5387147705,0.0,100.150657288,149.894399434,1376.78331017,1345.17110696,14.1616749024,17.4505283086
 12/18  07:00:00,827.416863491,95.3305683577,46.7790861119,0.0,176.471037341,302.612436532,1041.15618427,995.383708565,28.3233498048,17.449125903
 12/18  08:00:00,946.643891402,95.6447435988,45.1546944013,0.0,243.2593065,310.10971186,972.699586133,903.761798432,42.4850247072,26.452762993
 12/18  09:00:00,982.788679843,95.7765250463,57.0825740091,0.0,243.2593065,310.10971186,896.113979579,803.995766196,56.6466996096,35.4715137736
 12/18  10:00:00,1049.35715794,95.875865823,99.9142498113,0.0,243.2593065,302.612436532,752.007324137,673.885068861,42.4850247072,35.6372305685
 12/18  11:00:00,1077.52765337,95.9605806164,125.302228055,0.0,243.2593065,310.10971186,737.867849523,622.197981812,70.808374512,44.8614931988
 12/18  12:00:00,1086.7709519,96.0364386626,135.958799726,0.0,243.2593065,310.10971186,735.406437385,610.643249537,70.808374512,53.9548133357
 12/18  13:00:00,1053.59429677,96.1058167972,146.924806406,0.0,243.2593065,310.10971186,701.801338011,595.252216625,70.808374512,35.7407468732
 12/18  14:00:00,1091.69648187,96.1695296718,152.233819513,0.0,243.2593065,302.612436532,703.149776702,592.545021166,56.6466996096,53.9580559258
 12/18  15:00:00,1092.73729103,96.2851929496,153.126247433,0.0,243.2593065,302.612436532,679.904503278,592.563969915,42.4850247072,44.8555086554
 12/18  16:00:00,1093.85464139,96.5354440763,153.8559355,0.0,243.2593065,302.612436532,690.682200579,589.282205487,56.6466996096,44.7532954822
 12/18  17:00:00,1116.52820448,96.8689058415,154.034525432,0.0,243.2593065,310.10971186,701.632627442,581.08983637,84.9700494144,35.5727416573
 12/18  18:00:00,1117.32741571,97.1897062097,154.244484289,0.0,243.2593065,310.10971186,687.732170564,576.404796705,84.9700494144,26.3573244444
 12/18  19:00:00,851.724676888,95.0265530945,154.358419327,0.0,166.938926447,199.110933808,691.208617116,588.729026182,84.9700494144,17.5095415197
 12/18  20:00:00,845.405001901,95.0265530945,154.378564033,0.0,166.938926447,191.61365848,673.825995664,599.674174694,56.6466996096,17.5051213611
 12/18  21:00:00,717.268617045,95.0265530945,159.846236927,0.0,100.150657288,124.558693486,714.769544956,631.871118349,56.6466996096,26.2517269975
 12/18  22:00:00,682.422130598,95.0265530945,163.645992161,0.0,100.150657288,124.558693486,694.610318993,634.671931939,42.4850247072,17.453362347
 12/18  23:00:00,617.809337975,95.0265530945,164.024348326,0.0,46.0930336215,124.558693486,695.093953154,658.037655766,28.3233498048,8.73294758346
 12/18  24:00:00,619.122005003,95.0265530945,164.273193352,0.0,46.0930336215,124.558693486,699.63879752,668.025570012,14.1616749024,17.4515526059
 12/19  01:00:00,602.409220436,95.0265530945,158.939271051,0.0,46.0930336215,113.312780494,712.731359723,689.616212159,5.66466996096,17.450477603
 12/19  02:00:00,589.091464487,95.0265530945,143.52824319,0.0,46.0930336215,113.312780494,759.99635106,736.882441633,5.66466996096,17.4492394659
 12/19  03:00:00,583.330187652,95.0265530945,135.71770932,0.0,46.0930336215,113.312780494,782.565116458,759.452466603,5.66466996096,17.4479798947
 12/19  04:00:00,574.552642334,95.0265530945,123.381266688,0.0,46.0930336215,113.312780494,818.904287077,795.792931889,5.66466996096,17.446685227
 12/19  05:00:00,667.821602512,95.0265530945,127.20941369,0.0,100.150657288,148.969399434,772.40396927,749.287249315,5.66466996096,17.4520499946
 12/19  06:00:00,660.249555794,95.2337764806,115.883908563,0.0,100.150657288,149.894399434,1157.04714469,1125.43478498,14.1616749024,17.4506848142
 12/19  07:00:00,871.849192165,95.9601771494,98.4224389787,0.0,176.471037341,302.612436532,867.911165837,822.13846827,28.3233498048,17.4493477625
 12/19  08:00:00,986.647797139,96.2016920851,94.3480415293,0.0,243.2593065,310.10971186,830.905285992,761.966448873,42.4850247072,26.4538124118
 12/19  09:00:00,1035.35750674,96.4601888732,122.680251432,0.0,243.2593065,310.10971186,757.154290808,665.034018209,56.6466996096,35.4735729896
 12/19  10:00:00,1087.42105185,96.8402896846,147.014615975,0.0,243.2593065,302.612436532,682.89870155,604.773828145,42.4850247072,35.6398486977
 12/19  11:00:00,1104.44249052,97.2365983324,157.554312026,0.0,243.2593065,310.10971186,689.581054352,573.906839884,70.808374512,44.8658399554
 12/19  12:00:00,1118.79762671,97.5948988502,174.585865208,0.0,243.2593065,310.10971186,663.839307158,539.070207824,70.808374512,53.9607248216
 12/19  13:00:00,1090.4433105,97.9218648643,189.425947113,0.0,243.2593065,310.10971186,623.713179277,517.160205338,70.808374512,35.7445994269
 12/19  14:00:00,1129.44196982,98.2198248338,194.406139528,0.0,243.2593065,302.612436532,620.615267219,510.003780012,56.6466996096,53.9647875971
 12/19  15:00:00,1135.0921473,98.5743523823,201.574223027,0.0,243.2593065,302.612436532,582.293395928,494.947179256,42.4850247072,44.8611919647
 12/19  16:00:00,1134.47392555,98.8661500996,199.826100396,0.0,243.2593065,302.612436532,599.725727503,498.319878899,56.6466996096,44.7591489943
 12/19  17:00:00,1150.2955653,99.1359459988,190.770097914,0.0,243.2593065,310.10971186,629.44071819,508.893276686,84.9700494144,35.5773920895
 12/19  18:00:00,1143.15102794,99.4259901924,180.870833595,0.0,243.2593065,310.10971186,630.52105257,519.190859576,84.9700494144,26.3601435802
 12/19  19:00:00,871.387079726,95.0265530945,176.275982478,0.0,166.938926447,199.110933808,661.766437663,559.289193322,84.9700494144,17.5071949275
 12/19  20:00:00,861.961549657,95.0265530945,175.609138314,0.0,166.938926447,191.61365848,642.923754417,568.770086635,56.6466996096,17.5069681729
 12/19  21:00:00,724.601480641,95.0265530945,174.981328296,0.0,100.150657288,124.558693486,696.663218493,613.766068355,56.6466996096,26.2504505286
 12/19  22:00:00,686.563639893,95.0265530945,175.077271717,0.0,100.150657288,124.558693486,680.38410612,620.443852337,42.4850247072,17.4552290758
 12/19  23:00:00,628.022021248,95.0265530945,181.732183674,0.0,46.0930336215,124.558693486,672.282974579,626.512187654,28.3233498048,17.4474371201
 12/19  24:00:00,627.655150928,95.0265530945,179.531772234,0.0,46.0930336215,124.558693486,666.760253875,643.865349787,14.1616749024,8.73322918535
 12/20  01:00:00,611.720039452,95.0265530945,175.445081554,0.0,46.0930336215,113.312780494,683.05476674,659.937578617,5.66466996096,17.4525181622
 12/20  02:00:00,605.180283887,95.0265530945,168.723203859,0.0,46.0930336215,113.312780494,703.859370824,680.743413544,5.66466996096,17.4512873194
 12/20  03:00:00,607.23005612,95.0265530945,170.889409858,0.0,46.0930336215,113.312780494,702.467194598,679.352477662,5.66466996096,17.4500469748
 12/20  04:00:00,611.364278799,95.0265530945,174.879710647,0.0,46.0930336215,113.312780494,699.276540802,676.163077716,5.66466996096,17.4487931253
 12/20  05:00:00,699.585313553,95.0265530945,174.863460246,0.0,100.150657288,148.969399434,678.829231321,655.717024112,5.66466996096,17.4475372476
 12/20  06:00:00,699.808571649,95.4812069006,174.917847376,0.0,100.150657288,149.894399434,1037.80175025,1006.18892079,14.1616749024,17.4511545574
 12/20  07:00:00,927.675849948,96.1954503648,174.849736265,0.0,176.471037341,302.612436532,714.184671736,668.409650382,28.3233498048,17.4516715492
 12/20  08:00:00,1053.79671398,97.251724815,181.272344608,0.0,243.2593065,310.10971186,662.908807937,593.965723948,42.4850247072,26.4580592819
 12/20  09:00:00,1090.67946631,97.7933650803,190.896866114,0.0,243.2593065,310.10971186,653.206823496,561.080420175,56.6466996096,35.4797037119
 12/20  10:00:00,1125.16424276,98.1752990886,194.617969958,0.0,243.2593065,302.612436532,626.83024325,548.697917349,42.4850247072,35.6473011935
 12/20  11:00:00,1138.75226352,98.5029658361,201.579501974,0.0,243.2593065,310.10971186,643.617902782,526.776672647,70.808374512,46.0328556226
 12/20  12:00:00,1151.18531218,98.8005947159,211.777970666,0.0,243.2593065,310.10971186,629.519675301,505.920238685,70.808374512,52.7910621035
 12/20  13:00:00,1120.63640356,99.1707201745,222.532941476,0.0,243.2593065,310.10971186,602.208305586,486.711420355,70.808374512,44.6885107195
 12/20  14:00:00,1157.36406332,99.5102440217,227.222794452,0.0,243.2593065,302.612436532,580.713066812,479.100462302,56.6466996096,44.9659048997
 12/20  15:00:00,1157.21258315,99.8132377866,227.602741933,0.0,243.2593065,302.612436532,562.368835766,475.020467992,42.4850247072,44.8633430675
 12/20  16:00:00,1155.23499774,100.082077203,227.537605973,0.0,243.2593065,302.612436532,572.628173663,471.219978685,56.6466996096,44.761495368
 12/20  17:00:00,1176.25851588,100.32637798,227.498951288,0.0,243.2593065,310.10971186,585.669831344,465.112606514,84.9700494144,35.5871754157
 12/20  18:00:00,1176.62655938,100.576269216,227.395879543,0.0,243.2593065,310.10971186,572.95215465,461.620875822,84.9700494144,26.3612294134
 12/20  19:00:00,907.626528963,95.0265530945,227.455047135,0.0,166.938926447,199.110933808,574.738849756,472.258717641,84.9700494144,17.5100827014
 12/20  20:00:00,886.070709963,95.0265530945,208.812490916,0.0,166.938926447,191.61365848,597.321250329,514.42442401,56.6466996096,26.2501267089
 12/20  21:00:00,716.328640056,95.0265530945,161.086387304,0.0,100.150657288,124.558693486,741.546429,667.39036036,56.6466996096,17.5093690298
 12/20  22:00:00,678.363217893,95.0265530945,161.608252406,0.0,100.150657288,124.558693486,719.293762113,659.349361969,42.4850247072,17.459375437
 12/20  23:00:00,611.143513989,95.0265530945,157.156687664,0.0,46.0930336215,124.558693486,730.779265174,685.004418852,28.3233498048,17.4514965164
 12/20  24:00:00,613.602022264,95.0265530945,157.447073702,0.0,46.0930336215,124.558693486,716.094529915,684.482659177,14.1616749024,17.4501958361
 12/21  01:00:00,596.399731439,95.0265530945,152.372354267,0.0,46.0930336215,113.312780494,723.574116488,700.460129789,5.66466996096,17.4493167377
 12/21  02:00:00,594.12040464,95.0265530945,151.021040491,0.0,46.0930336215,113.312780494,726.345762172,703.232864896,5.66466996096,17.4482273156
 12/21  03:00:00,596.621535098,95.0265530945,154.600545844,0.0,46.0930336215,113.312780494,712.283750481,697.885406506,5.66466996096,8.73367401424
 12/21  04:00:00,605.224637829,95.0265530945,166.25027998,0.0,46.0930336215,113.312780494,699.246532226,676.128711647,5.66466996096,17.4531506189
 12/21  05:00:00,703.848114537,95.0265530945,180.263907932,0.0,100.150657288,148.969399434,650.982027402,627.86549698,5.66466996096,17.4518604612
 12/21  06:00:00,707.446932799,95.5644008242,184.968639803,0.0,100.150657288,149.894399434,991.157203475,959.543803693,14.1616749024,17.4517248795
 12/21  07:00:00,940.267619821,96.5635680171,190.867621222,0.0,176.471037341,302.612436532,674.135765426,628.361227663,28.3233498048,17.4511879588
 12/21  08:00:00,1065.0492966,97.8781734843,194.782046268,0.0,243.2593065,310.10971186,635.429530261,566.490296302,42.4850247072,26.4542092513
 12/21  09:00:00,1093.00241391,98.3790838849,195.006508256,0.0,243.2593065,310.10971186,638.521033539,546.383534183,56.6466996096,35.4907997459
 12/21  10:00:00,1132.0228496,98.7435541405,201.757851894,0.0,243.2593065,302.612436532,615.024990317,527.978003806,42.4850247072,44.5619618032
 12/21  11:00:00,1141.99468468,99.0822851065,206.0096571,0.0,243.2593065,310.10971186,624.800937062,509.127953828,70.808374512,44.8646087228
 12/21  12:00:00,1153.01292219,99.4918514388,218.232464216,0.0,243.2593065,310.10971186,601.599376051,485.821308555,70.808374512,44.9696929835
 12/21  13:00:00,1129.52005403,99.9195952404,238.442380467,0.0,243.2593065,310.10971186,576.177629552,460.682622459,70.808374512,44.6866325805
 12/21  14:00:00,1177.2958279,100.195994499,252.799049866,0.0,243.2593065,302.612436532,558.71383975,457.093692817,56.6466996096,44.9734473238
 12/21  15:00:00,1180.12758699,100.486509232,256.947691697,0.0,243.2593065,302.612436532,548.505277022,452.183280591,42.4850247072,53.8369717237
 12/21  16:00:00,1175.95902938,100.737337051,251.971135016,0.0,243.2593065,302.612436532,539.087943762,446.626214244,56.6466996096,35.8150299076
 12/21  17:00:00,1184.70687738,100.878851378,236.318337143,0.0,243.2593065,310.10971186,579.362974421,449.915150753,84.9700494144,44.4777742528
 12/21  18:00:00,1138.41106958,101.008518003,174.051347136,0.0,243.2593065,310.10971186,618.932660113,516.381537618,84.9700494144,17.5810730803
 12/21  19:00:00,865.478307186,95.0265530945,174.180660705,0.0,166.938926447,199.110933808,675.773827229,564.55087774,84.9700494144,26.2529000746
 12/21  20:00:00,879.521386201,95.0265530945,201.363905772,0.0,166.938926447,191.61365848,584.693799102,510.535873784,56.6466996096,17.5112257084
 12/21  21:00:00,750.287046324,95.0265530945,205.924918508,0.0,100.150657288,124.558693486,624.092771837,549.936659402,56.6466996096,17.5094128253
 12/21  22:00:00,709.64315838,95.0265530945,206.249475121,0.0,100.150657288,124.558693486,619.881865071,559.938371507,42.4850247072,17.4584688572
 12/21  23:00:00,643.579913157,95.0265530945,206.381558299,0.0,46.0930336215,124.558693486,628.60022006,582.825994126,28.3233498048,17.4508761294
 12/21  24:00:00,644.763299816,95.0265530945,206.537961109,0.0,46.0930336215,124.558693486,623.902334282,592.291011766,14.1616749024,17.4496476142
 12/22  01:00:00,637.800752283,95.0265530945,212.08296018,0.0,46.0930336215,113.312780494,614.640279176,591.525059274,5.66466996096,17.4505499412
