Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  02:00:00,642.041004068,95.0265530945,215.766075272,0.0,46.0930336215,113.312780494,616.384528667,593.26872265,5.66466996096,17.4511360563
 12/22  03:00:00,638.463924603,95.0265530945,210.621331776,0.0,46.0930336215,113.312780494,634.621045688,611.503066741,5.66466996096,17.4533089866
 12/22  04:00:00,635.964531983,95.0265530945,207.175342847,0.0,46.0930336215,113.312780494,648.686858329,625.570082024,5.66466996096,17.4521063438
 12/22  05:00:00,719.655794328,95.0265530945,200.198824309,0.0,100.150657288,148.969399434,640.235621985,617.120017267,5.66466996096,17.4509347579
 12/22  06:00:00,723.738776805,95.5894195147,202.79644973,0.0,100.150657288,149.894399434,975.796737658,944.183427406,14.1616749024,17.4516353488
 12/22  07:00:00,954.460701336,96.7860531915,206.620997969,0.0,176.471037341,302.612436532,664.489325419,618.717343797,28.3233498048,17.4486318175
 12/22  08:00:00,1074.15720172,98.1361029244,206.692075907,0.0,243.2593065,310.10971186,628.500271346,559.554849846,42.4850247072,26.4603967929
 12/22  09:00:00,1107.74195099,98.6099511621,212.16204932,0.0,243.2593065,310.10971186,625.494677779,533.370882407,56.6466996096,35.4770957624
 12/22  10:00:00,1143.91950874,98.9613661366,215.756881709,0.0,243.2593065,302.612436532,599.854880308,521.725484914,42.4850247072,35.6443706864
 12/22  11:00:00,1156.54613747,99.3750117988,222.540557321,0.0,243.2593065,310.10971186,615.408066117,499.724612278,70.808374512,44.8750793267
 12/22  12:00:00,1165.13527937,99.7547149172,232.252242355,0.0,243.2593065,310.10971186,605.138001656,480.35545501,70.808374512,53.9741721344
 12/22  13:00:00,1131.06062298,100.10443829,242.629016272,0.0,243.2593065,310.10971186,575.522234243,468.961027111,70.808374512,35.7528326204
 12/22  14:00:00,1172.76354124,100.427048052,247.731020134,0.0,243.2593065,302.612436532,572.826730276,462.203320203,56.6466996096,53.9767104636
 12/22  15:00:00,1176.41853573,100.689330525,248.573017901,0.0,243.2593065,302.612436532,545.791158077,458.431281543,42.4850247072,44.8748518273
 12/22  16:00:00,1170.14566265,100.899922846,241.952979131,0.0,243.2593065,302.612436532,557.874439663,456.455280963,56.6466996096,44.7724590896
 12/22  17:00:00,1168.7698222,101.05100627,213.46563416,0.0,243.2593065,310.10971186,591.215097576,470.656848003,84.9700494144,35.5882001591
 12/22  18:00:00,1131.88573271,101.197317987,167.263227915,0.0,243.2593065,310.10971186,635.24676291,523.915308489,84.9700494144,26.3614050066
 12/22  19:00:00,829.313714493,95.0265530945,122.957776623,0.0,166.938926447,199.110933808,803.936740036,701.456077638,84.9700494144,17.5106129834
 12/22  20:00:00,801.259029987,95.0265530945,94.0911767216,0.0,166.938926447,191.61365848,857.119609642,774.218633335,56.6466996096,26.2542766982
 12/22  21:00:00,652.539089965,95.0265530945,77.8207664847,0.0,100.150657288,124.558693486,910.867267253,836.711087774,56.6466996096,17.5094798693
 12/22  22:00:00,618.945410356,95.0265530945,86.6887766635,0.0,100.150657288,124.558693486,841.230203149,781.285757929,42.4850247072,17.4594205124
 12/22  23:00:00,573.542478463,95.0265530945,111.681545825,0.0,46.0930336215,124.558693486,757.091432866,711.316420883,28.3233498048,17.4516621783
 12/22  24:00:00,591.774208979,95.0265530945,133.802427259,0.0,46.0930336215,124.558693486,694.798933341,663.186782182,14.1616749024,17.4504762572
 12/23  01:00:00,581.186620921,95.0265530945,136.305221959,0.0,46.0930336215,113.312780494,697.632018744,674.517658087,5.66466996096,17.4496906962
 12/23  02:00:00,574.32404942,95.0265530945,127.115681593,0.0,46.0930336215,113.312780494,735.9666318,712.853265447,5.66466996096,17.4486963921
 12/23  03:00:00,561.725410087,95.0265530945,111.209213568,0.0,46.0930336215,113.312780494,781.529328092,767.127321388,5.66466996096,8.73733674253
 12/23  04:00:00,555.372524413,95.0265530945,103.495740791,0.0,46.0930336215,113.312780494,812.669406895,789.550983451,5.66466996096,17.4537534834
 12/23  05:00:00,558.157150026,95.0265530945,97.3548342105,0.0,55.6251445156,113.312780494,819.756018404,796.638746948,5.66466996096,17.4526014944
 12/23  06:00:00,540.818198379,95.0265530945,74.6403838949,0.0,55.6251445156,113.312780494,898.425255581,866.812101821,14.1616749024,17.451478858
 12/23  07:00:00,589.16767714,95.0265530945,43.6367998063,0.0,65.1572554096,176.889270242,1016.30503286,970.531318386,28.3233498048,17.4503646705
 12/23  08:00:00,691.899100195,95.3804467286,21.6668118192,0.0,109.682768182,220.96816451,1353.25165282,1293.31467325,42.4850247072,17.4519548601
 12/23  09:00:00,695.30283161,95.37368809,29.8585358439,0.0,109.682768182,220.96816451,1100.4456215,1017.47413289,56.6466996096,26.3247890008
 12/23  10:00:00,813.575157422,95.7802060888,47.2281268143,0.0,131.945524568,266.955817592,897.51814994,828.556340709,42.4850247072,26.4767845241
 12/23  11:00:00,836.487879234,95.8123105968,68.2345927113,0.0,131.945524568,274.45309292,839.522328547,733.236073541,70.808374512,35.4778804936
 12/23  12:00:00,871.44580074,95.8261496615,110.228459252,0.0,131.945524568,274.45309292,742.95829563,636.674949759,70.808374512,35.4749713584
 12/23  13:00:00,866.128995364,95.8342095346,141.262082033,0.0,131.945524568,274.45309292,689.193086792,582.922624075,70.808374512,35.4620882052
 12/23  14:00:00,870.148243544,95.8401616175,155.917153587,0.0,131.945524568,266.955817592,655.998717955,572.746590613,56.6466996096,26.6054277322
 12/23  15:00:00,875.679727061,95.8457872183,161.352084892,0.0,131.945524568,266.955817592,656.933658506,578.967666365,42.4850247072,35.4809674334
 12/23  16:00:00,784.003574879,95.0265530945,145.280800468,0.0,109.682768182,212.545889182,640.819352043,548.69458109,56.6466996096,35.478071343
 12/23  17:00:00,773.071115993,95.0265530945,104.109658912,0.0,109.682768182,220.04316451,808.889999666,688.447477947,84.9700494144,35.4724723049
 12/23  18:00:00,715.038496363,95.0265530945,84.4289275141,0.0,109.682768182,220.04316451,845.463012461,734.040741077,84.9700494144,26.4522219701
 12/23  19:00:00,689.333326897,95.0265530945,96.3349726847,0.0,100.150657288,199.110933808,806.520316212,704.100026442,84.9700494144,17.4502403553
 12/23  20:00:00,702.150584179,95.0265530945,121.165006877,0.0,100.150657288,191.61365848,704.114186756,630.018291551,56.6466996096,17.4491955954
 12/23  21:00:00,597.750042573,95.0265530945,132.194710658,0.0,55.6251445156,124.558693486,727.066982131,652.966971155,56.6466996096,17.453311366
 12/23  22:00:00,601.501177049,95.0265530945,138.199113656,0.0,55.6251445156,124.558693486,717.296982755,657.358274674,42.4850247072,17.4536833741
 12/23  23:00:00,601.859028928,95.0265530945,148.474788262,0.0,46.0930336215,124.558693486,706.257751951,660.481871742,28.3233498048,17.4525304042
 12/23  24:00:00,610.870693181,95.0265530945,158.489775243,0.0,46.0930336215,124.558693486,686.72980136,655.116718848,14.1616749024,17.451407609
 12/24  01:00:00,595.095573824,95.0265530945,168.880440589,0.0,34.9616554283,113.312780494,676.271704912,653.156385968,5.66466996096,17.4506489831
 12/24  02:00:00,598.866172626,95.0265530945,173.584742756,0.0,34.9616554283,113.312780494,686.007537672,662.89315061,5.66466996096,17.4497171007
 12/24  03:00:00,604.343396809,95.0265530945,180.679362976,0.0,34.9616554283,113.312780494,678.610511227,664.211366534,5.66466996096,8.73447473165
 12/24  04:00:00,611.803443908,95.0265530945,190.586585591,0.0,34.9616554283,113.312780494,682.071530646,658.951935155,5.66466996096,17.4549255306
 12/24  05:00:00,627.614119526,95.0265530945,200.961660032,0.0,44.4937663224,113.312780494,666.88058215,643.762127883,5.66466996096,17.4537843061
 12/24  06:00:00,633.514559737,95.0265530945,211.26022969,0.0,44.4937663224,113.312780494,668.743340968,637.12896642,14.1616749024,17.4526996462
 12/24  07:00:00,710.345232905,95.0265530945,221.477619524,0.0,54.0258772165,176.889270242,610.013126809,564.238146886,28.3233498048,17.4516301183
 12/24  08:00:00,723.561048484,95.0265530945,231.755850952,0.0,54.0258772165,184.38654557,606.677482319,546.741892101,42.4850247072,17.450565511
 12/24  09:00:00,800.253449112,95.0265530945,242.327823551,0.0,65.1572554096,220.04316451,598.563698806,515.612610705,56.6466996096,26.304388491
 12/24  10:00:00,793.887020481,95.0265530945,246.818064612,0.0,65.1572554096,212.545889182,578.399250303,509.468619833,42.4850247072,26.445605763
 12/24  11:00:00,806.702522452,95.0265530945,252.89434804,0.0,65.1572554096,220.04316451,603.226600455,496.98951626,70.808374512,35.428709683
 12/24  12:00:00,821.866457575,95.0265530945,263.863400021,0.0,65.1572554096,220.04316451,580.499266482,483.098933052,70.808374512,26.591958918
 12/24  13:00:00,846.432633694,95.0265530945,282.207452251,0.0,65.1572554096,220.04316451,571.896852785,465.646020094,70.808374512,35.4424581785
 12/24  14:00:00,851.861528895,95.0265530945,291.106978546,0.0,65.1572554096,212.545889182,551.214214901,459.131841132,56.6466996096,35.4356741596
 12/24  15:00:00,856.985137661,95.0265530945,292.140177005,0.0,65.1572554096,212.545889182,539.298310533,461.384300409,42.4850247072,35.4289854175
 12/24  16:00:00,852.867571672,95.0265530945,286.740938048,0.0,65.1572554096,212.545889182,553.822645033,470.584126324,56.6466996096,26.5918190999
 12/24  17:00:00,840.633910916,95.0265530945,283.254797569,0.0,65.1572554096,220.04316451,598.870071777,478.457428434,84.9700494144,35.4425939278
 12/24  18:00:00,795.327741469,95.0265530945,283.435407675,0.0,54.0258772165,184.38654557,607.009731779,495.596152963,84.9700494144,26.4435294014
 12/24  19:00:00,767.311174922,95.0265530945,283.3677275,0.0,44.4937663224,163.454314868,635.439689196,533.018848884,84.9700494144,17.4507908979
 12/24  20:00:00,759.953765872,95.0265530945,283.19638982,0.0,44.4937663224,155.95703954,614.028654583,539.932160026,56.6466996096,17.449794947
 12/24  21:00:00,730.590481502,95.0265530945,283.301429314,0.0,44.4937663224,124.558693486,650.029029282,575.930175825,56.6466996096,17.4521538475
 12/24  22:00:00,734.093250887,95.0265530945,283.945187039,0.0,44.4937663224,124.558693486,641.50180066,581.562372021,42.4850247072,17.4544039317
 12/24  23:00:00,734.01519265,95.0265530945,289.941662903,0.0,34.9616554283,124.558693486,638.635983606,592.8593369,28.3233498048,17.4532969006
 12/24  24:00:00,735.427426825,95.0265530945,288.247267058,0.0,34.9616554283,124.558693486,635.016325823,603.402429718,14.1616749024,17.452221203
 12/25  01:00:00,715.722666771,95.0265530945,278.125493166,0.0,34.9616554283,113.312780494,646.795078465,623.678903375,5.66466996096,17.4515051284
 12/25  02:00:00,705.312956038,95.0265530945,266.738943434,0.0,34.9616554283,113.312780494,662.940822028,639.825533616,5.66466996096,17.4506184508
 12/25  03:00:00,716.939213053,95.0265530945,276.249088201,0.0,34.9616554283,113.312780494,656.050765974,632.936460291,5.66466996096,17.4496357223
 12/25  04:00:00,667.418168819,95.0265530945,227.639005432,0.0,34.9616554283,113.312780494,730.651612009,716.249098678,5.66466996096,8.73784337001
 12/25  05:00:00,612.653941239,95.0265530945,160.893037132,0.0,44.4937663224,113.312780494,875.222413167,852.102894666,5.66466996096,17.4548485402
 12/25  06:00:00,677.591192141,95.0265530945,226.649193102,0.0,44.4937663224,113.312780494,717.217513379,685.602042209,14.1616749024,17.4537962677
 12/25  07:00:00,702.511458429,95.0265530945,181.144618528,0.0,54.0258772165,176.889270242,776.358921177,730.582801636,28.3233498048,17.4527697358
 12/25  08:00:00,632.752156071,95.0265530945,100.364752099,0.0,54.0258772165,184.38654557,990.84779405,930.911018638,42.4850247072,17.4517507056
 12/25  09:00:00,693.977608667,95.0265530945,93.6927468304,0.0,65.1572554096,220.04316451,953.848046977,870.894777625,56.6466996096,26.3065697429
 12/25  10:00:00,711.112651236,95.0265530945,121.124666155,0.0,65.1572554096,212.545889182,803.684384122,734.751147538,42.4850247072,26.448211877
 12/25  11:00:00,768.583108079,95.0265530945,177.005243429,0.0,65.1572554096,220.04316451,681.825290157,575.584477328,70.808374512,35.4324383173
 12/25  12:00:00,835.281602849,95.0265530945,247.83915823,0.0,65.1572554096,220.04316451,558.551455456,461.155958342,70.808374512,26.5871226021
 12/25  13:00:00,872.3575991,95.0265530945,285.551146413,0.0,65.1572554096,220.04316451,534.844846882,428.589661395,70.808374512,35.4468109755
 12/25  14:00:00,889.19460323,95.0265530945,305.626291765,0.0,65.1572554096,212.545889182,509.822347312,417.735571382,56.6466996096,35.4400763207
 12/25  15:00:00,862.532113562,95.0265530945,282.227931563,0.0,65.1572554096,212.545889182,506.156557603,428.237990909,42.4850247072,35.433541987
 12/25  16:00:00,798.881546428,95.0265530945,219.457343584,0.0,65.1572554096,212.545889182,615.521876347,532.292607466,56.6466996096,26.582569271
 12/25  17:00:00,705.895098741,95.0265530945,128.731748139,0.0,65.1572554096,220.04316451,907.854307636,787.43645999,84.9700494144,35.4477982316
 12/25  18:00:00,622.516435082,95.0265530945,87.8665164939,0.0,54.0258772165,184.38654557,1010.78453482,899.372974341,84.9700494144,26.4415110608
 12/25  19:00:00,582.355178225,95.0265530945,73.2439880769,0.0,44.4937663224,163.454314868,1042.40225816,939.979297025,84.9700494144,17.4529117161
 12/25  20:00:00,555.297264167,95.0265530945,48.7106030994,0.0,44.4937663224,155.95703954,1120.4901888,1046.39151012,56.6466996096,17.4519790677
 12/25  21:00:00,527.363568044,95.0265530945,53.638873383,0.0,44.4937663224,124.558693486,1032.90053515,958.802851741,56.6466996096,17.4509837974
 12/25  22:00:00,524.958492891,95.0265530945,50.479793943,0.0,44.4937663224,124.558693486,1022.04320522,962.10820608,42.4850247072,17.4499744352
 12/25  23:00:00,510.971837046,95.0265530945,41.4270451332,0.0,34.9616554283,124.558693486,1073.4168132,1027.6415438,28.3233498048,17.4519195887
 12/25  24:00:00,507.043405703,95.0265530945,35.5400127417,0.0,34.9616554283,124.558693486,1082.08123927,1050.46490309,14.1616749024,17.4546612729
 12/26  01:00:00,492.602138767,95.0265530945,18.1959648629,0.0,46.0930336215,113.312780494,1204.53371126,1181.41507825,5.66466996096,17.4539630482
 12/26  02:00:00,461.601029801,95.0265530945,0.288566482746,0.0,46.0930336215,113.312780494,1390.2400749,1367.12229102,5.66466996096,17.4531139223
 12/26  03:00:00,468.410608709,95.0265530945,2.35361639548,0.0,46.0930336215,113.312780494,1163.12290937,1140.00606573,5.66466996096,17.4521736785
 12/26  04:00:00,466.204884818,95.0265530945,1.46161164879,0.0,46.0930336215,113.312780494,1144.39854087,1121.28265856,5.66466996096,17.4512123551
 12/26  05:00:00,544.120027698,95.0265530945,0.0,0.0,100.150657288,148.969399434,1233.57838911,1210.46345175,5.66466996096,17.4502673987
 12/26  06:00:00,545.297775602,95.0265530945,0.0,0.0,100.150657288,149.894399434,1406.03517491,1383.13530509,14.1616749024,8.73819491838
 12/26  07:00:00,773.326719701,95.0481737578,0.0,0.0,176.471037341,302.612436532,1377.35954665,1331.58048397,28.3233498048,17.4557128733
 12/26  08:00:00,892.940641404,95.3054658429,0.0,0.0,243.2593065,310.10971186,1358.03289583,1280.26823832,42.4850247072,35.2796328019
 12/26  09:00:00,918.242611089,95.4505003792,0.0,0.0,243.2593065,310.10971186,1136.04078824,1043.91164696,56.6466996096,35.4824416641
 12/26  10:00:00,981.933954698,95.5645753963,10.8565954228,0.0,243.2593065,302.612436532,941.012599909,862.876468097,42.4850247072,35.6511071051
 12/26  11:00:00,1016.87011632,95.6648468454,44.6823062295,0.0,243.2593065,310.10971186,804.789275195,689.092972944,70.808374512,44.8879277384
 12/26  12:00:00,1054.94820742,95.7561822906,84.7300535466,0.0,243.2593065,310.10971186,725.22022083,600.41930305,70.808374512,53.9925432682
 12/26  13:00:00,1045.74823287,95.8408405342,118.34549267,0.0,243.2593065,310.10971186,666.323373392,559.750651805,70.808374512,35.7643470752
 12/26  14:00:00,1106.71913934,95.919642818,148.076852987,0.0,243.2593065,302.612436532,637.218401626,526.579573727,56.6466996096,53.9921282894
 12/26  15:00:00,1114.08820827,95.9928762879,156.058717293,0.0,243.2593065,302.612436532,621.960461735,534.590949866,42.4850247072,44.884487162
 12/26  16:00:00,1108.93750099,96.0615689174,154.308474378,0.0,243.2593065,302.612436532,658.067654911,556.637900844,56.6466996096,44.7830544573
 12/26  17:00:00,1117.06524306,96.125440238,142.899094308,0.0,243.2593065,310.10971186,710.19695588,589.623595242,84.9700494144,35.6033112236
 12/26  18:00:00,1108.28940805,96.1852736195,135.448759045,0.0,243.2593065,310.10971186,720.015421291,608.675464333,84.9700494144,26.3699075439
 12/26  19:00:00,835.597685908,95.0265530945,128.377710875,0.0,166.938926447,199.110933808,731.757421305,629.272606967,84.9700494144,17.5147649234
 12/26  20:00:00,824.022138098,95.0265530945,123.955865746,0.0,166.938926447,191.61365848,733.347218613,650.441950173,56.6466996096,26.2585688307
 12/26  21:00:00,656.615032091,95.0265530945,86.1726755428,0.0,100.150657288,124.558693486,881.469839508,807.311699712,56.6466996096,17.5114401858
 12/26  22:00:00,614.134076558,95.0265530945,82.7179720567,0.0,100.150657288,124.558693486,858.345161518,798.40204039,42.4850247072,17.4580964213
 12/26  23:00:00,572.572390447,95.0265530945,106.428132519,0.0,46.0930336215,124.558693486,779.286162825,733.512065581,28.3233498048,17.4507474391
 12/26  24:00:00,585.814716555,95.0265530945,119.152993904,0.0,46.0930336215,124.558693486,741.868148755,710.253252001,14.1616749024,17.4532218512
 12/27  01:00:00,574.285791904,95.0265530945,122.391786084,0.0,46.0930336215,113.312780494,738.68887455,715.568253405,5.66466996096,17.4559511835
 12/27  02:00:00,580.628856742,95.0265530945,129.235217062,0.0,46.0930336215,113.312780494,734.96374143,711.843973837,5.66466996096,17.4550976327
 12/27  03:00:00,589.438199547,95.0265530945,138.867566564,0.0,46.0930336215,113.312780494,727.668888158,704.550028595,5.66466996096,17.4541896025
 12/27  04:00:00,591.161602314,95.0265530945,142.692960779,0.0,46.0930336215,113.312780494,735.705416598,712.587477301,5.66466996096,17.4532693368
 12/27  05:00:00,678.562184318,95.0265530945,142.91657739,0.0,100.150657288,148.969399434,720.359941747,697.242924582,5.66466996096,17.4523472046
 12/27  06:00:00,680.852380301,95.0558402907,143.483039309,0.0,100.150657288,149.894399434,1122.82226976,1091.20912909,14.1616749024,17.4514657711
 12/27  07:00:00,907.809558482,95.8085469124,143.402748784,0.0,176.471037341,302.612436532,778.662081128,733.747286296,28.3233498048,16.5914450272
 12/27  08:00:00,1027.2170717,96.0537633719,143.378893292,0.0,243.2593065,310.10971186,747.14740143,677.326966395,42.4850247072,27.3354103281
 12/27  09:00:00,1063.03816706,96.1546672143,150.090457812,0.0,243.2593065,310.10971186,739.424461916,647.289387663,56.6466996096,35.4883746434
 12/27  10:00:00,1111.4791345,96.2370265084,166.356172107,0.0,243.2593065,302.612436532,684.758439581,606.614838749,42.4850247072,35.658576125
 12/27  11:00:00,1145.73710388,96.4360335258,193.200300959,0.0,243.2593065,310.10971186,661.426978269,545.721026495,70.808374512,44.8975772628
 12/27  12:00:00,1161.07470185,96.6631804551,206.506852568,0.0,243.2593065,310.10971186,630.820393252,506.008458936,70.808374512,54.0035598035
 12/27  13:00:00,1126.7939928,96.8843571975,213.510841658,0.0,243.2593065,310.10971186,602.731622638,487.210407753,70.808374512,44.712840373
 12/27  14:00:00,1159.21885034,97.2087553902,212.343958632,0.0,243.2593065,302.612436532,584.464400062,482.820897595,56.6466996096,44.996802857
 12/27  15:00:00,1149.24686076,97.5273455825,202.535083434,0.0,243.2593065,302.612436532,570.609799326,483.2295459,42.4850247072,44.8952287194
 12/27  16:00:00,1127.50398422,97.8118368977,179.500618988,0.0,243.2593065,302.612436532,616.194592085,514.762941754,56.6466996096,44.7849507214
 12/27  17:00:00,1122.72849398,98.0787294036,149.589996924,0.0,243.2593065,310.10971186,699.749693157,570.269806851,84.9700494144,44.5098368921
 12/27  18:00:00,1100.80422945,98.337257333,125.34242301,0.0,243.2593065,310.10971186,717.305678918,614.751218799,84.9700494144,17.5844107043
 12/27  19:00:00,809.629256455,95.0265530945,97.4328604634,0.0,166.938926447,199.110933808,865.927185529,754.696995957,84.9700494144,26.2601401578
 12/27  20:00:00,792.0874167,95.0265530945,84.6050845173,0.0,166.938926447,191.61365848,850.808135499,776.646874548,56.6466996096,17.5145613408
 12/27  21:00:00,644.702669782,95.0265530945,70.4476848105,0.0,100.150657288,124.558693486,911.016182217,836.856371281,56.6466996096,17.5131113262
 12/27  22:00:00,587.986047263,95.0265530945,47.5443592823,0.0,100.150657288,124.558693486,1004.33452207,944.387629941,42.4850247072,17.4618674181
 12/27  23:00:00,529.398800057,95.0265530945,56.8156356128,0.0,46.0930336215,124.558693486,891.453760394,845.675914051,28.3233498048,17.4544965384
 12/27  24:00:00,551.919900684,95.0265530945,84.5918280944,0.0,46.0930336215,124.558693486,764.671749098,733.056519548,14.1616749024,17.4535546479
 12/28  01:00:00,561.463911872,95.0265530945,110.023639616,0.0,46.0930336215,113.312780494,700.331785984,677.212376905,5.66466996096,17.4547391184
 12/28  02:00:00,571.783358456,95.0265530945,121.055520993,0.0,46.0930336215,113.312780494,696.842129889,673.725297756,5.66466996096,17.4521621724
 12/28  03:00:00,566.692017954,95.0265530945,116.236402547,0.0,46.0930336215,113.312780494,734.490184831,711.374172951,5.66466996096,17.4513419192
 12/28  04:00:00,574.118206717,95.0265530945,125.033545583,0.0,46.0930336215,113.312780494,728.024045938,704.905953112,5.66466996096,17.4534228654
 12/28  05:00:00,664.398808507,95.0265530945,126.276727053,0.0,100.150657288,148.969399434,718.644570967,695.523517587,5.66466996096,17.4563834198
 12/28  06:00:00,672.857468606,95.422765749,134.57499141,0.0,100.150657288,149.894399434,1043.71324529,1012.09605056,14.1616749024,17.4555198233
 12/28  07:00:00,918.398922771,96.1174691235,154.07683494,0.0,176.471037341,302.612436532,714.507473422,668.729493986,28.3233498048,17.4546296311
 12/28  08:00:00,1041.08307793,96.710766245,157.094308244,0.0,243.2593065,310.10971186,678.949574739,609.996565302,42.4850247072,26.4679847298
 12/28  09:00:00,1073.73605749,97.1618975981,160.009709963,0.0,243.2593065,310.10971186,681.419364171,589.274807509,56.6466996096,35.4978570523
 12/28  10:00:00,1116.43231546,97.5864445888,170.262916006,0.0,243.2593065,302.612436532,643.109629514,564.954391329,42.4850247072,35.670213478
 12/28  11:00:00,1137.64821251,97.9494010268,181.837912571,0.0,243.2593065,310.10971186,662.388888103,537.70155326,70.808374512,53.8789603302
 12/28  12:00:00,1150.64412757,98.2820164434,192.421356321,0.0,243.2593065,310.10971186,631.253550146,515.442960689,70.808374512,45.0022149449
 12/28  13:00:00,1132.4579059,98.5858092134,215.54331669,0.0,243.2593065,310.10971186,596.920058097,481.402258374,70.808374512,44.7094252109
 12/28  14:00:00,1175.36784703,99.0556775691,222.279364395,0.0,243.2593065,302.612436532,564.718825607,463.069543902,56.6466996096,45.0025820956
 12/28  15:00:00,1165.07432391,99.3973939341,213.163122777,0.0,243.2593065,302.612436532,558.755969042,462.392396136,42.4850247072,53.8785481992
 12/28  16:00:00,1139.60672464,99.5734624795,190.670737633,0.0,243.2593065,302.612436532,592.034904564,490.597120292,56.6466996096,44.7910846624
 12/28  17:00:00,1130.27809821,99.7424276258,159.232983987,0.0,243.2593065,310.10971186,653.853250066,533.289766944,84.9700494144,35.5934337075
 12/28  18:00:00,1120.10114944,99.9858728867,146.687722188,0.0,243.2593065,310.10971186,658.764456641,547.427034562,84.9700494144,26.3673726639
 12/28  19:00:00,851.60290509,95.0265530945,145.692917265,0.0,166.938926447,199.110933808,724.261344484,621.775743555,84.9700494144,17.5155515151
 12/28  20:00:00,842.808816817,95.0265530945,144.810972292,0.0,166.938926447,191.61365848,698.991499599,624.833172283,56.6466996096,17.5116277067
 12/28  21:00:00,713.562780282,95.0265530945,150.697694116,0.0,100.150657288,124.558693486,730.412695578,647.507641588,56.6466996096,26.2583543806
 12/28  22:00:00,678.876868096,95.0265530945,154.955467007,0.0,100.150657288,124.558693486,703.726893081,643.781720519,42.4850247072,17.4601478557
 12/28  23:00:00,612.894436772,95.0265530945,155.107009776,0.0,46.0930336215,124.558693486,708.928137826,663.152100424,28.3233498048,17.452687597
 12/28  24:00:00,613.164522308,95.0265530945,155.069569194,0.0,46.0930336215,124.558693486,702.454833287,670.841341494,14.1616749024,17.4518168911
 12/29  01:00:00,605.946393306,95.0265530945,160.565051282,0.0,46.0930336215,113.312780494,687.465332083,665.427655537,5.66466996096,16.3730065856
 12/29  02:00:00,609.651850558,95.0265530945,164.083721908,0.0,46.0930336215,113.312780494,680.984943514,665.503532114,5.66466996096,9.81674143824
 12/29  03:00:00,608.682953016,95.0265530945,164.23006742,0.0,46.0930336215,113.312780494,698.082419694,674.96077827,5.66466996096,17.4569714633
 12/29  04:00:00,609.45791312,95.0265530945,164.453140939,0.0,46.0930336215,113.312780494,706.581598993,683.460808437,5.66466996096,17.4561205949
 12/29  05:00:00,688.897613176,95.0265530945,152.385354229,0.0,100.150657288,148.969399434,717.114680768,693.994729139,5.66466996096,17.4552816681
 12/29  06:00:00,678.298915348,95.5474411058,139.41203724,0.0,100.150657288,149.894399434,1076.74752475,1045.12776101,14.1616749024,17.4580888349
 12/29  07:00:00,896.281410479,96.3871515454,128.8591324,0.0,176.471037341,302.612436532,783.609521837,737.830758053,28.3233498048,17.4554139794
 12/29  08:00:00,1002.25593754,97.5593715974,112.227540581,0.0,243.2593065,310.10971186,769.846403401,700.895590403,42.4850247072,26.4657882912
 12/29  09:00:00,1025.20818127,98.1239417797,104.147343768,0.0,243.2593065,310.10971186,776.334961184,684.176277409,56.6466996096,35.5119841663
 12/29  10:00:00,1064.75616272,98.5033025074,110.247993135,0.0,243.2593065,302.612436532,734.118455103,647.049451191,42.4850247072,44.5839792051
 12/29  11:00:00,1105.00103567,98.8101225268,143.272926025,0.0,243.2593065,310.10971186,678.578429348,562.868210185,70.808374512,44.9018446505
 12/29  12:00:00,1140.0154288,99.2951772082,180.259584412,0.0,243.2593065,310.10971186,622.255770497,497.436953487,70.808374512,54.0104424981
 12/29  13:00:00,1116.74801924,99.7856886784,200.551577016,0.0,243.2593065,310.10971186,574.381182285,467.804454141,70.808374512,35.7683536316
 12/29  14:00:00,1168.44249855,100.183400998,219.046115121,0.0,243.2593065,302.612436532,556.849350447,446.19005852,56.6466996096,54.0125923173
 12/29  15:00:00,1175.95345983,100.371214671,228.164332966,0.0,243.2593065,302.612436532,526.089445533,438.702180553,42.4850247072,44.9022402723
 12/29  16:00:00,1176.78529466,100.567892177,234.251069916,0.0,243.2593065,302.612436532,539.130366071,437.691575161,56.6466996096,44.7920913011
 12/29  17:00:00,1189.74272164,100.744037569,232.300810081,0.0,243.2593065,310.10971186,559.844986841,439.265140128,84.9700494144,35.6097972988
 12/29  18:00:00,1190.23967638,100.965205454,229.039101463,0.0,243.2593065,310.10971186,551.639012243,440.295643693,84.9700494144,26.3733191355
 12/29  19:00:00,918.939987245,95.0265530945,228.790510637,0.0,166.938926447,199.110933808,565.327539778,457.379734711,84.9700494144,22.9777556521
 12/29  20:00:00,910.758928265,95.0265530945,228.624362868,0.0,166.938926447,191.61365848,544.881742128,467.440315202,56.6466996096,20.794727316
 12/29  21:00:00,782.591166976,95.0265530945,234.08862623,0.0,100.150657288,124.558693486,581.421868255,507.261354729,56.6466996096,17.5138139168
 12/29  22:00:00,742.0918189,95.0265530945,232.367775592,0.0,100.150657288,124.558693486,580.130348817,520.184990765,42.4850247072,17.4603333445
 12/29  23:00:00,656.527033515,95.0265530945,210.186112464,0.0,46.0930336215,124.558693486,629.910193026,584.133757398,28.3233498048,17.4530858228
 12/29  24:00:00,652.920640287,95.0265530945,204.672192289,0.0,46.0930336215,124.558693486,632.881423303,601.267480217,14.1616749024,17.4522681841
 12/30  01:00:00,654.080147471,95.0265530945,220.088591727,0.0,46.0930336215,113.312780494,602.075281359,578.957131426,5.66466996096,17.4534799723
 12/30  02:00:00,695.446874894,95.0265530945,270.887467481,0.0,46.0930336215,113.312780494,547.610098958,524.487487022,5.66466996096,17.457941975
 12/30  03:00:00,764.253604305,95.0265530945,348.083501322,0.0,46.0930336215,113.312780494,533.59472778,510.472927846,5.66466996096,17.457129973
 12/30  04:00:00,789.10931808,95.0265530945,372.07387954,0.0,46.0930336215,113.312780494,538.401331073,515.280327693,5.66466996096,17.4563334185
 12/30  05:00:00,805.542355846,95.0265530945,378.349427035,0.0,55.6251445156,113.312780494,533.455024876,510.334813253,5.66466996096,17.4555416621
 12/30  06:00:00,804.830741264,95.0265530945,381.057377014,0.0,55.6251445156,113.312780494,545.573369818,513.956942827,14.1616749024,17.4547520892
 12/30  07:00:00,874.821499672,95.0265530945,382.33611299,0.0,65.1572554096,176.889270242,497.83866564,452.061351775,28.3233498048,17.4539640595
 12/30  08:00:00,1004.60814315,95.355850057,380.380463699,0.0,109.682768182,220.96816451,884.869457904,824.931229409,42.4850247072,17.4532037879
 12/30  09:00:00,1001.15072654,95.354410457,376.295284515,0.0,109.682768182,220.96816451,678.115115936,603.907356481,56.6466996096,17.5610598454
 12/30  10:00:00,1110.696425,95.760028881,373.97881056,0.0,131.945524568,266.955817592,622.251990758,544.465427953,42.4850247072,35.3015380981
 12/30  11:00:00,1111.07769231,95.7940857161,374.720224176,0.0,131.945524568,274.45309292,621.422756082,515.130642738,70.808374512,35.4837388321
 12/30  12:00:00,1108.32008405,95.8081409053,378.843076043,0.0,131.945524568,274.45309292,592.101934828,494.665897862,70.808374512,26.6276624535
 12/30  13:00:00,1082.25780004,95.8213882291,382.489295483,0.0,131.945524568,274.45309292,586.313721823,480.006495991,70.808374512,35.4988513193
 12/30  14:00:00,1088.3889911,95.8494345045,382.222272783,0.0,131.945524568,266.955817592,569.505673934,477.362973629,56.6466996096,35.4960006951
 12/30  15:00:00,1078.34999846,95.8693049356,379.608402745,0.0,131.945524568,266.955817592,564.520193876,486.543570591,42.4850247072,35.491598577
 12/30  16:00:00,991.000917841,95.0265530945,379.706175543,0.0,109.682768182,212.545889182,457.352835037,365.214749478,56.6466996096,35.4913859498
 12/30  17:00:00,1009.89822122,95.0265530945,378.89135912,0.0,109.682768182,220.04316451,498.797910625,378.342024573,84.9700494144,35.485836638
 12/30  18:00:00,971.252689936,95.0265530945,375.929564062,0.0,109.682768182,220.04316451,496.893596571,385.462519103,84.9700494144,26.4610280537
 12/30  19:00:00,926.782015873,95.0265530945,366.227269103,0.0,100.150657288,199.110933808,523.702427535,421.278427031,84.9700494144,17.4539510895
 12/30  20:00:00,893.52520934,95.0265530945,340.327932327,0.0,100.150657288,191.61365848,501.359881486,427.259945618,56.6466996096,17.4532362579
 12/30  21:00:00,730.871319732,95.0265530945,285.686358075,0.0,55.6251445156,124.558693486,561.286064792,487.185047499,56.6466996096,17.4543176835
 12/30  22:00:00,693.022564729,95.0265530945,247.641147373,0.0,55.6251445156,124.558693486,589.831536989,529.891376205,42.4850247072,17.4551360772
 12/30  23:00:00,676.158974201,95.0265530945,238.922039089,0.0,46.0930336215,124.558693486,603.693682869,557.912603133,28.3233498048,17.4577299314
 12/30  24:00:00,671.544725807,95.0265530945,232.64676087,0.0,46.0930336215,124.558693486,606.982526964,575.363944667,14.1616749024,17.4569073949
 12/31  01:00:00,635.822639772,95.0265530945,216.721390132,0.0,34.9616554283,113.312780494,635.419631481,612.298513203,5.66466996096,17.4564483172
 12/31  02:00:00,624.827451911,95.0265530945,202.091732809,0.0,34.9616554283,113.312780494,669.763558424,646.643085894,5.66466996096,17.4558025699
 12/31  03:00:00,631.169209221,95.0265530945,209.368091121,0.0,34.9616554283,113.312780494,657.524779757,634.405027948,5.66466996096,17.4550818482
 12/31  04:00:00,627.257235036,95.0265530945,204.599976837,0.0,34.9616554283,113.312780494,672.930104329,649.811090497,5.66466996096,17.4543438717
 12/31  05:00:00,630.513802505,95.0265530945,202.95924096,0.0,44.4937663224,113.312780494,667.982916526,644.86464388,5.66466996096,17.4536026851
 12/31  06:00:00,643.343318285,95.0265530945,219.244654768,0.0,44.4937663224,113.312780494,647.977609759,616.363073161,14.1616749024,17.4528616955
 12/31  07:00:00,725.15162955,95.0265530945,232.44472954,0.0,54.0258772165,176.889270242,571.188531252,534.129028162,28.3233498048,8.73615328508
 12/31  08:00:00,719.3139989,95.0265530945,218.966657055,0.0,54.0258772165,184.38654557,618.45317017,558.509509236,42.4850247072,17.4586362267
 12/31  09:00:00,778.814228371,95.0265530945,208.14936154,0.0,65.1572554096,220.04316451,634.216442341,551.255420464,56.6466996096,26.3143222668
 12/31  10:00:00,800.777696141,95.0265530945,243.963145724,0.0,65.1572554096,212.545889182,543.778296034,474.841660657,42.4850247072,26.4516106691
 12/31  11:00:00,860.870867664,95.0265530945,299.794358895,0.0,65.1572554096,220.04316451,531.429472557,425.166532543,70.808374512,35.4545655021
 12/31  12:00:00,898.011107349,95.0265530945,336.201131425,0.0,65.1572554096,220.04316451,526.08350996,419.826010217,70.808374512,35.4491252315
 12/31  13:00:00,913.99583106,95.0265530945,353.482071086,0.0,65.1572554096,220.04316451,528.464502497,422.212570518,70.808374512,35.4435574679
 12/31  14:00:00,902.75053348,95.0265530945,352.375494963,0.0,65.1572554096,212.545889182,508.267324164,425.023012067,56.6466996096,26.5976124875
 12/31  15:00:00,897.863850513,95.0265530945,348.883363685,0.0,65.1572554096,212.545889182,504.076654731,426.131582564,42.4850247072,35.46004746
 12/31  16:00:00,890.306822722,95.0265530945,341.375266071,0.0,65.1572554096,212.545889182,520.799656294,428.698661127,56.6466996096,35.4542955568
 12/31  17:00:00,851.590980792,95.0265530945,316.559637587,0.0,65.1572554096,220.04316451,557.820742042,437.401989515,84.9700494144,35.4487031124
 12/31  18:00:00,801.622711401,95.0265530945,309.299120435,0.0,54.0258772165,184.38654557,568.181131639,456.758835624,84.9700494144,26.4522466006
 12/31  19:00:00,770.911271068,95.0265530945,306.54985885,0.0,44.4937663224,163.454314868,595.921809987,493.493788308,84.9700494144,17.4579722652
 12/31  20:00:00,746.895955268,95.0265530945,289.176291601,0.0,44.4937663224,155.95703954,581.920466185,507.81662266,56.6466996096,17.4571439158
 12/31  21:00:00,676.011895091,95.0265530945,243.097942138,0.0,44.4937663224,124.558693486,678.345497795,604.242421104,56.6466996096,17.4563770808
 12/31  22:00:00,664.646497861,95.0265530945,230.933942107,0.0,44.4937663224,124.558693486,685.19295786,625.252306909,42.4850247072,17.4556262431
 12/31  23:00:00,663.467346517,95.0265530945,237.756484954,0.0,34.9616554283,124.558693486,672.826419231,627.048189152,28.3233498048,17.4548802744
 12/31  24:00:00,664.448759722,95.0265530945,237.616370929,0.0,34.9616554283,124.558693486,663.104308951,631.488497589,14.1616749024,17.4541364597
